Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,7,45,7.0,13.0,1.55,4.5,13.5,14.12,0.0
2016,1,1,8,0,14.0,26.0,1.7,5.0,27.0,31.87,17.06
2016,1,1,8,15,36.5,43.5,1.8,5.0,48.5,60.5,45.11
2016,1,1,8,30,59.0,61.0,1.9,5.0,70.0,96.07,77.07
2016,1,1,8,45,71.0,78.5,2.05,5.0,93.5,123.79,102.3
2016,1,1,9,0,83.0,96.0,2.2,5.0,117.0,152.55,128.18
2016,1,1,9,15,92.5,112.0,2.15,5.5,139.0,179.02,151.4
2016,1,1,9,30,102.0,128.0,2.1,6.0,161.0,206.25,174.78
2016,1,1,9,45,58.5,133.5,2.1,6.5,153.0,178.68,150.36
2016,1,1,10,0,15.0,139.0,2.1,7.0,145.0,148.36,123.23
2016,1,1,10,15,216.0,146.0,2.05,7.0,238.0,325.01,276.24
2016,1,1,10,30,417.0,153.0,2.0,7.0,331.0,497.64,418.47
2016,1,1,10,45,335.0,177.0,1.95,7.5,325.0,463.47,387.36
2016,1,1,11,0,253.0,201.0,1.9,8.0,319.0,436.43,362.85
2016,1,1,11,15,329.0,195.5,1.9,8.0,355.0,494.73,410.81
2016,1,1,11,30,405.0,190.0,1.9,8.0,391.0,567.58,468.39
2016,1,1,11,45,220.5,199.0,1.95,8.0,309.0,418.54,347.01
2016,1,1,12,0,36.0,208.0,2.0,8.0,227.0,251.58,207.25
2016,1,1,12,15,50.5,216.0,2.0,8.0,242.5,273.31,226.14
2016,1,1,12,30,65.0,224.0,2.0,8.0,258.0,295.16,244.34
2016,1,1,12,45,52.5,216.0,2.05,8.0,243.5,274.97,227.48
2016,1,1,13,0,40.0,208.0,2.1,8.0,229.0,254.96,210.88
2016,1,1,13,15,144.0,209.5,2.05,8.0,280.0,353.87,295.07
2016,1,1,13,30,248.0,211.0,2.0,8.0,331.0,449.54,373.77
2016,1,1,13,45,145.0,197.5,2.0,8.0,267.0,336.27,280.22
2016,1,1,14,0,42.0,184.0,2.0,8.0,203.0,228.14,189.29
2016,1,1,14,15,22.0,161.5,1.85,7.5,171.5,176.89,146.73
2016,1,1,14,30,2.0,139.0,1.7,7.0,140.0,138.36,114.06
2016,1,1,14,45,1.0,128.0,1.55,7.0,128.5,126.65,104.28
2016,1,1,15,0,0.0,117.0,1.4,7.0,117.0,115.11,94.53
2016,1,1,15,15,0.0,104.0,1.3,6.5,104.0,102.13,83.64
2016,1,1,15,30,0.0,91.0,1.2,6.0,91.0,89.24,72.65
2016,1,1,15,45,0.0,76.5,1.1,6.0,76.5,74.74,59.95
2016,1,1,16,0,0.0,62.0,1.0,6.0,62.0,60.27,47.11
2016,1,1,16,15,0.0,47.5,1.0,5.5,47.5,45.79,34.18
2016,1,1,16,30,0.0,33.0,1.0,5.0,33.0,31.22,21.0
2016,1,1,16,45,0.0,20.5,1.05,5.0,20.5,19.03,8.64
2016,1,1,17,0,0.0,8.0,1.1,5.0,8.0,7.63,0.0
2016,1,1,17,15,0.0,4.0,1.1,5.0,4.0,3.81,0.0
2016,1,1,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,2,7,45,215.0,11.5,0.9,-0.5,28.0,63.73,0.0
2016,1,2,8,0,430.0,23.0,0.9,0.0,56.0,165.72,104.45
2016,1,2,8,15,530.5,30.5,1.1,0.5,98.0,234.7,183.03
2016,1,2,8,30,631.0,38.0,1.3,1.0,140.0,311.67,254.52
2016,1,2,8,45,689.0,43.0,1.5,1.5,184.0,375.67,314.02
2016,1,2,9,0,747.0,48.0,1.7,2.0,228.0,443.66,375.18
2016,1,2,9,15,784.5,51.0,1.6,2.5,269.5,501.65,425.14
2016,1,2,9,30,822.0,54.0,1.5,3.0,311.0,560.77,473.83
2016,1,2,9,45,849.5,56.0,1.45,3.5,349.0,608.53,512.03
2016,1,2,10,0,877.0,58.0,1.4,4.0,387.0,659.97,551.39
2016,1,2,10,15,894.5,59.5,1.3,4.0,419.0,703.01,581.85
2016,1,2,10,30,912.0,61.0,1.2,4.0,451.0,744.26,610.24
2016,1,2,10,45,924.5,62.5,1.15,4.5,476.0,779.64,633.2
2016,1,2,11,0,937.0,64.0,1.1,5.0,501.0,812.39,653.87
2016,1,2,11,15,944.0,64.5,1.2,5.5,519.0,836.66,670.42
2016,1,2,11,30,951.0,65.0,1.3,6.0,537.0,857.68,684.74
2016,1,2,11,45,955.5,65.5,1.4,6.5,547.5,873.26,695.25
2016,1,2,12,0,960.0,66.0,1.5,7.0,558.0,885.28,703.38
2016,1,2,12,15,961.0,66.0,1.6,7.0,560.5,890.1,707.81
2016,1,2,12,30,962.0,66.0,1.7,7.0,563.0,891.2,709.81
2016,1,2,12,45,960.5,65.5,1.8,7.5,557.0,885.86,706.1
2016,1,2,13,0,959.0,65.0,1.9,8.0,551.0,876.84,699.91
2016,1,2,13,15,954.0,64.5,1.95,8.0,537.5,861.33,689.88
2016,1,2,13,30,949.0,64.0,2.0,8.0,524.0,842.35,677.44
2016,1,2,13,45,940.0,62.5,2.1,8.0,503.0,815.64,659.83
2016,1,2,14,0,931.0,61.0,2.2,8.0,482.0,785.89,639.84
2016,1,2,14,15,917.5,59.5,2.15,8.0,453.5,750.02,613.87
2016,1,2,14,30,904.0,58.0,2.1,8.0,425.0,711.77,585.93
2016,1,2,14,45,884.5,56.5,2.1,8.0,391.0,667.39,553.28
2016,1,2,15,0,865.0,55.0,2.1,8.0,357.0,621.6,517.46
2016,1,2,15,15,836.0,52.0,1.85,7.5,317.5,567.18,472.84
2016,1,2,15,30,807.0,49.0,1.6,7.0,278.0,516.55,429.8
2016,1,2,15,45,763.0,45.5,1.4,6.5,235.0,453.81,375.94
2016,1,2,16,0,719.0,42.0,1.2,6.0,192.0,393.17,322.05
2016,1,2,16,15,648.0,36.5,1.2,5.0,148.0,321.73,258.99
2016,1,2,16,30,577.0,31.0,1.2,4.0,104.0,256.08,198.38
2016,1,2,16,45,443.5,23.0,1.2,3.5,65.0,174.89,116.53
2016,1,2,17,0,310.0,15.0,1.2,3.0,26.0,92.68,0.0
2016,1,2,17,15,155.0,7.5,1.2,2.5,13.0,38.41,0.0
2016,1,2,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,3,7,45,150.0,12.5,1.15,-0.5,24.0,48.55,0.0
2016,1,3,8,0,300.0,25.0,1.2,0.0,48.0,131.71,82.86
2016,1,3,8,15,380.5,34.5,1.2,0.5,83.0,189.1,148.16
2016,1,3,8,30,461.0,44.0,1.2,1.0,118.0,252.45,207.14
2016,1,3,8,45,510.0,50.5,1.3,1.5,155.0,305.65,256.69
2016,1,3,9,0,559.0,57.0,1.4,2.0,192.0,362.52,308.01
2016,1,3,9,15,575.0,66.5,1.5,2.5,226.5,408.21,348.48
2016,1,3,9,30,591.0,76.0,1.6,3.0,261.0,453.81,387.51
2016,1,3,9,45,420.5,114.5,1.7,4.0,254.0,411.6,350.99
2016,1,3,10,0,250.0,153.0,1.8,5.0,247.0,349.28,296.8
2016,1,3,10,15,370.0,146.5,1.85,5.5,298.0,444.05,376.24
2016,1,3,10,30,490.0,140.0,1.9,6.0,349.0,535.31,450.04
2016,1,3,10,45,661.0,105.5,1.95,6.5,405.0,643.03,535.67
2016,1,3,11,0,832.0,71.0,2.0,7.0,461.0,746.22,611.85
2016,1,3,11,15,892.5,69.0,2.05,7.0,501.0,801.66,651.77
2016,1,3,11,30,953.0,67.0,2.1,7.0,541.0,862.23,695.42
2016,1,3,11,45,953.5,68.5,2.15,7.5,550.5,875.92,703.42
2016,1,3,12,0,954.0,70.0,2.2,8.0,560.0,885.98,709.4
2016,1,3,12,15,790.5,105.5,2.2,8.0,512.5,803.25,648.87
2016,1,3,12,30,627.0,141.0,2.2,8.0,465.0,713.08,582.52
2016,1,3,12,45,784.5,106.0,2.25,8.5,507.5,800.94,648.27
2016,1,3,13,0,942.0,71.0,2.3,9.0,550.0,871.47,698.4
2016,1,3,13,15,665.5,130.5,2.3,9.0,465.0,717.88,584.88
2016,1,3,13,30,389.0,190.0,2.3,9.0,380.0,537.1,443.23
2016,1,3,13,45,650.5,128.0,2.3,9.5,430.0,679.57,558.95
2016,1,3,14,0,912.0,66.0,2.3,10.0,480.0,779.27,632.34
2016,1,3,14,15,745.0,89.5,2.1,9.5,414.5,671.05,550.68
2016,1,3,14,30,578.0,113.0,1.9,9.0,349.0,558.37,463.01
2016,1,3,14,45,565.0,105.5,1.75,9.0,320.5,521.24,433.82
2016,1,3,15,0,552.0,98.0,1.6,9.0,292.0,483.13,402.69
2016,1,3,15,15,665.0,75.5,1.4,8.5,284.0,502.31,417.72
2016,1,3,15,30,778.0,53.0,1.2,8.0,276.0,506.97,419.16
2016,1,3,15,45,731.5,49.5,1.05,7.5,233.0,444.09,365.47
2016,1,3,16,0,685.0,46.0,0.9,7.0,190.0,383.52,312.47
2016,1,3,16,15,612.0,40.0,0.95,6.5,146.5,312.07,249.94
2016,1,3,16,30,539.0,34.0,1.0,6.0,103.0,246.56,190.2
2016,1,3,16,45,269.5,30.0,1.05,5.5,64.5,133.04,90.18
2016,1,3,17,0,0.0,26.0,1.1,5.0,26.0,28.69,0.0
2016,1,3,17,15,0.0,13.0,1.1,4.5,13.0,12.39,0.0
2016,1,3,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,4,7,45,196.0,13.0,2.65,-0.5,28.0,60.03,0.0
2016,1,4,8,0,392.0,26.0,2.9,0.0,56.0,159.53,100.46
2016,1,4,8,15,495.5,34.5,3.1,0.0,98.0,228.84,180.1
2016,1,4,8,30,599.0,43.0,3.3,0.0,140.0,302.44,250.1
2016,1,4,8,45,657.5,49.0,3.55,0.5,184.0,366.61,310.82
2016,1,4,9,0,716.0,55.0,3.8,1.0,228.0,434.79,373.4
2016,1,4,9,15,461.0,90.5,3.9,1.0,209.0,370.03,321.4
2016,1,4,9,30,206.0,126.0,4.0,1.0,190.0,273.2,237.7
2016,1,4,9,45,103.0,111.5,4.15,1.5,143.5,188.49,163.19
2016,1,4,10,0,0.0,97.0,4.3,2.0,97.0,92.58,76.57
2016,1,4,10,15,0.0,120.0,4.3,2.0,120.0,116.27,97.31
2016,1,4,10,30,0.0,143.0,4.3,2.0,143.0,140.33,118.1
2016,1,4,10,45,4.5,155.0,4.3,2.5,157.0,155.99,131.39
2016,1,4,11,0,9.0,167.0,4.3,3.0,171.0,172.0,144.9
2016,1,4,11,15,462.0,124.0,4.35,3.0,354.0,528.96,458.23
2016,1,4,11,30,915.0,81.0,4.4,3.0,537.0,856.03,719.35
2016,1,4,11,45,457.5,82.0,4.45,3.0,310.0,494.4,427.13
2016,1,4,12,0,0.0,83.0,4.5,3.0,83.0,77.3,62.03
2016,1,4,12,15,0.0,117.5,4.55,3.0,117.5,111.52,92.03
2016,1,4,12,30,0.0,152.0,4.6,3.0,152.0,147.28,122.89
2016,1,4,12,45,0.0,131.5,4.65,3.0,131.5,125.91,104.44
2016,1,4,13,0,0.0,111.0,4.7,3.0,111.0,105.01,86.41
2016,1,4,13,15,34.5,161.5,4.7,2.5,179.0,195.36,166.14
2016,1,4,13,30,69.0,212.0,4.7,2.0,247.0,283.04,242.36
2016,1,4,13,45,382.0,156.0,4.75,2.0,331.5,497.91,432.1
2016,1,4,14,0,695.0,100.0,4.8,2.0,416.0,666.85,575.73
2016,1,4,14,15,355.5,126.5,4.7,2.0,288.0,424.47,369.58
2016,1,4,14,30,16.0,153.0,4.6,2.0,160.0,163.45,138.52
2016,1,4,14,45,14.0,141.5,4.55,2.0,147.5,150.07,127.34
2016,1,4,15,0,12.0,130.0,4.5,2.0,135.0,136.93,115.95
2016,1,4,15,15,387.5,95.5,4.3,1.5,208.0,356.86,312.98
2016,1,4,15,30,763.0,61.0,4.1,1.0,281.0,509.46,442.13
2016,1,4,15,45,722.5,56.0,3.95,1.0,238.5,448.32,385.81
2016,1,4,16,0,682.0,51.0,3.8,1.0,196.0,388.95,330.43
2016,1,4,16,15,609.5,44.5,3.55,0.5,152.0,316.94,263.63
2016,1,4,16,30,537.0,38.0,3.3,0.0,108.0,254.86,203.82
2016,1,4,16,45,412.0,28.0,3.05,0.0,69.0,176.1,124.52
2016,1,4,17,0,287.0,18.0,2.8,0.0,30.0,101.29,0.0
2016,1,4,17,15,143.5,9.0,2.75,0.0,15.0,38.07,0.0
2016,1,4,17,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.7,-0.5,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.45,-1.5,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.1,-2.5,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.6,-3.5,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.05,-4.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.15,-4.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.25,-4.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.2,-4.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,1,5,7,45,245.5,11.5,2.8,-4.0,30.0,70.38,0.0
2016,1,5,8,0,491.0,23.0,3.1,-4.0,60.0,182.08,115.76
2016,1,5,8,15,590.5,29.5,3.2,-3.5,104.0,252.89,200.75
2016,1,5,8,30,690.0,36.0,3.3,-3.0,148.0,331.29,276.08
2016,1,5,8,45,746.5,40.5,3.45,-3.0,193.5,396.89,339.68
2016,1,5,9,0,803.0,45.0,3.6,-3.0,239.0,463.27,402.35
2016,1,5,9,15,838.0,48.0,3.6,-2.5,282.0,521.87,455.58
2016,1,5,9,30,873.0,51.0,3.6,-2.0,325.0,581.45,507.65
2016,1,5,9,45,897.5,52.5,3.6,-1.5,363.5,633.06,551.37
2016,1,5,10,0,922.0,54.0,3.6,-1.0,402.0,683.93,592.59
2016,1,5,10,15,937.5,56.0,3.55,-0.5,434.5,728.07,625.51
2016,1,5,10,30,953.0,58.0,3.5,0.0,467.0,770.15,656.16
2016,1,5,10,45,963.5,59.0,3.45,0.0,492.5,804.85,681.74
2016,1,5,11,0,974.0,60.0,3.4,0.0,518.0,836.7,704.91
2016,1,5,11,15,981.0,61.0,3.35,0.0,536.5,862.71,723.47
2016,1,5,11,30,988.0,62.0,3.3,0.0,555.0,885.33,739.45
2016,1,5,11,45,991.0,62.5,3.25,0.0,565.5,900.5,749.83
2016,1,5,12,0,994.0,63.0,3.2,0.0,576.0,911.93,757.56
2016,1,5,12,15,994.5,63.0,3.15,0.0,578.5,916.84,760.55
2016,1,5,12,30,995.0,63.0,3.1,0.0,581.0,917.9,760.87
2016,1,5,12,45,993.0,62.5,3.05,0.0,575.5,912.36,756.46
2016,1,5,13,0,991.0,62.0,3.0,0.0,570.0,903.01,749.42
2016,1,5,13,15,985.5,61.5,2.95,0.0,556.0,887.03,737.58
2016,1,5,13,30,980.0,61.0,2.9,0.0,542.0,867.45,723.21
2016,1,5,13,45,971.5,60.0,2.9,0.0,521.0,841.43,704.39
2016,1,5,14,0,963.0,59.0,2.9,0.0,500.0,812.21,683.14
2016,1,5,14,15,950.0,58.0,2.85,0.0,471.5,776.68,656.58
2016,1,5,14,30,937.0,57.0,2.8,0.0,443.0,738.61,627.86
2016,1,5,14,45,918.0,55.0,2.8,0.0,408.5,692.94,593.07
2016,1,5,15,0,899.0,53.0,2.8,0.0,374.0,645.69,555.41
2016,1,5,15,15,872.5,50.5,2.55,0.0,334.0,592.04,509.29
2016,1,5,15,30,846.0,48.0,2.3,0.0,294.0,538.1,461.72
2016,1,5,15,45,804.5,45.0,2.1,-0.5,250.0,475.94,406.85
2016,1,5,16,0,763.0,42.0,1.9,-1.0,206.0,418.32,353.82
2016,1,5,16,15,697.0,37.0,1.75,-1.5,161.0,346.99,287.9
2016,1,5,16,30,631.0,32.0,1.6,-2.0,116.0,280.81,224.47
2016,1,5,16,45,506.5,24.0,1.5,-3.0,74.5,199.11,143.1
2016,1,5,17,0,382.0,16.0,1.4,-4.0,33.0,123.39,0.0
2016,1,5,17,15,191.0,8.0,1.45,-4.0,16.5,47.25,0.0
2016,1,5,17,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.35,-4.5,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.55,-5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.95,-3.5,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,1,6,7,45,207.0,12.5,2.3,-3.0,28.0,61.8,0.0
2016,1,6,8,0,414.0,25.0,2.5,-3.0,56.0,160.26,101.36
2016,1,6,8,15,517.5,32.5,2.45,-2.5,98.5,229.76,181.69
2016,1,6,8,30,621.0,40.0,2.4,-2.0,141.0,307.31,254.86
2016,1,6,8,45,680.0,45.5,2.4,-1.5,185.5,372.04,315.92
2016,1,6,9,0,739.0,51.0,2.4,-1.0,230.0,440.92,378.58
2016,1,6,9,15,776.5,54.5,2.3,-0.5,272.0,499.51,430.31
2016,1,6,9,30,814.0,58.0,2.2,0.0,314.0,559.28,480.91
2016,1,6,9,45,840.0,60.5,2.15,0.0,352.0,611.43,524.54
2016,1,6,10,0,866.0,63.0,2.1,0.0,390.0,663.03,566.36
2016,1,6,10,15,883.0,65.0,2.0,0.0,422.0,701.54,594.9
2016,1,6,10,30,900.0,67.0,1.9,0.0,454.0,743.15,625.01
2016,1,6,10,45,911.5,68.5,1.85,0.5,479.5,777.91,648.61
2016,1,6,11,0,923.0,70.0,1.8,1.0,505.0,810.07,669.92
2016,1,6,11,15,930.5,71.0,1.7,1.5,523.5,835.57,685.44
2016,1,6,11,30,938.0,72.0,1.6,2.0,542.0,857.9,698.45
2016,1,6,11,45,941.5,72.5,1.55,2.5,552.5,872.98,706.74
2016,1,6,12,0,945.0,73.0,1.5,3.0,563.0,884.53,712.59
2016,1,6,12,15,945.5,73.5,1.4,3.0,565.5,889.96,714.7
2016,1,6,12,30,946.0,74.0,1.3,3.0,568.0,891.72,714.33
2016,1,6,12,45,943.5,73.5,1.25,3.5,562.5,886.04,708.36
2016,1,6,13,0,941.0,73.0,1.2,4.0,557.0,876.73,700.09
2016,1,6,13,15,935.0,72.0,1.15,4.0,543.5,860.36,688.22
2016,1,6,13,30,929.0,71.0,1.1,4.0,530.0,840.59,674.12
2016,1,6,13,45,918.5,70.5,1.05,4.0,508.5,814.65,655.69
2016,1,6,14,0,908.0,70.0,1.0,4.0,487.0,785.78,635.2
2016,1,6,14,15,894.0,68.5,0.95,3.5,459.5,750.36,610.94
2016,1,6,14,30,880.0,67.0,0.9,3.0,432.0,718.07,588.8
2016,1,6,14,45,858.0,65.0,0.85,3.0,397.5,671.85,554.81
2016,1,6,15,0,836.0,63.0,0.8,3.0,363.0,624.35,517.85
2016,1,6,15,15,806.5,60.0,0.75,2.5,323.5,570.19,475.26
2016,1,6,15,30,777.0,57.0,0.7,2.0,284.0,516.02,431.2
2016,1,6,15,45,730.0,53.0,0.7,2.0,241.0,452.06,377.34
2016,1,6,16,0,683.0,49.0,0.7,2.0,198.0,390.43,323.45
2016,1,6,16,15,611.5,43.0,0.75,1.5,154.5,319.18,260.66
2016,1,6,16,30,540.0,37.0,0.8,1.0,111.0,253.61,200.54
2016,1,6,16,45,407.5,28.0,0.9,0.5,71.5,176.46,127.07
2016,1,6,17,0,275.0,19.0,1.0,0.0,32.0,101.37,0.0
2016,1,6,17,15,137.5,9.5,1.0,0.0,16.0,37.83,0.0
2016,1,6,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,7,7,45,0.0,12.5,1.95,0.5,12.5,11.91,0.0
2016,1,7,8,0,0.0,25.0,2.1,1.0,25.0,24.46,12.06
2016,1,7,8,15,16.5,42.5,2.05,1.0,45.5,51.85,38.69
2016,1,7,8,30,33.0,60.0,2.0,1.0,66.0,78.11,62.76
2016,1,7,8,45,43.5,78.0,2.0,1.0,87.5,103.77,86.29
2016,1,7,9,0,54.0,96.0,2.0,1.0,109.0,130.35,110.43
2016,1,7,9,15,64.0,112.0,1.95,1.5,130.0,155.04,132.38
2016,1,7,9,30,74.0,128.0,1.9,2.0,151.0,180.62,154.71
2016,1,7,9,45,74.5,143.0,1.85,2.5,169.0,199.84,170.97
2016,1,7,10,0,75.0,158.0,1.8,3.0,187.0,219.08,186.93
2016,1,7,10,15,87.0,172.5,1.75,3.0,208.5,245.71,209.51
2016,1,7,10,30,99.0,187.0,1.7,3.0,230.0,273.05,232.4
2016,1,7,10,45,104.0,198.5,1.65,3.5,246.0,291.99,247.44
2016,1,7,11,0,109.0,210.0,1.6,4.0,262.0,311.06,262.41
2016,1,7,11,15,66.5,202.5,1.55,4.0,235.0,269.04,226.06
2016,1,7,11,30,24.0,195.0,1.5,4.0,208.0,213.98,178.74
2016,1,7,11,45,81.5,216.5,1.45,4.5,259.5,298.84,250.67
2016,1,7,12,0,139.0,238.0,1.4,5.0,311.0,386.44,321.98
2016,1,7,12,15,135.5,241.0,1.4,5.0,312.5,387.67,322.14
2016,1,7,12,30,132.0,244.0,1.4,5.0,314.0,388.51,322.63
2016,1,7,12,45,115.0,238.5,1.45,5.5,299.0,354.12,294.34
2016,1,7,13,0,98.0,233.0,1.5,6.0,284.0,332.84,276.57
2016,1,7,13,15,203.0,221.0,1.5,6.0,323.0,416.45,347.21
2016,1,7,13,30,308.0,209.0,1.5,6.0,362.0,496.76,412.84
2016,1,7,13,45,580.5,146.0,1.55,6.0,419.5,643.98,532.84
2016,1,7,14,0,853.0,83.0,1.6,6.0,477.0,767.27,626.53
2016,1,7,14,15,838.0,81.0,1.5,6.0,449.5,731.55,598.41
2016,1,7,14,30,823.0,79.0,1.4,6.0,422.0,693.67,570.32
2016,1,7,14,45,805.5,75.0,1.35,6.0,389.0,649.89,537.68
2016,1,7,15,0,788.0,71.0,1.3,6.0,356.0,604.67,502.08
2016,1,7,15,15,757.0,67.5,1.15,5.5,317.5,550.72,458.7
2016,1,7,15,30,726.0,64.0,1.0,5.0,279.0,496.98,414.27
2016,1,7,15,45,680.5,59.5,0.9,4.5,237.0,438.41,364.79
2016,1,7,16,0,635.0,55.0,0.8,4.0,195.0,379.23,313.21
2016,1,7,16,15,563.0,48.0,0.85,3.0,152.0,308.91,252.09
2016,1,7,16,30,491.0,41.0,0.9,2.0,109.0,244.66,193.97
2016,1,7,16,45,370.5,30.5,1.0,1.5,71.0,168.2,122.37
2016,1,7,17,0,250.0,20.0,1.1,1.0,33.0,96.85,4.21
2016,1,7,17,15,125.0,10.0,1.1,1.0,16.5,35.92,0.0
2016,1,7,17,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,3.5,2.0,1.5,3.5,3.34,0.0
2016,1,8,8,0,0.0,7.0,2.0,2.0,7.0,6.48,0.0
2016,1,8,8,15,0.0,14.0,2.0,2.0,14.0,12.97,5.51
2016,1,8,8,30,0.0,21.0,2.0,2.0,21.0,19.47,11.52
2016,1,8,8,45,0.0,28.0,2.0,2.0,28.0,25.97,17.5
2016,1,8,9,0,0.0,35.0,2.0,2.0,35.0,32.49,23.44
2016,1,8,9,15,0.0,42.0,1.9,2.0,42.0,39.0,29.33
2016,1,8,9,30,0.0,49.0,1.8,2.0,49.0,45.53,35.15
2016,1,8,9,45,0.0,79.5,1.75,2.5,79.5,74.9,61.05
2016,1,8,10,0,0.0,110.0,1.7,3.0,110.0,106.22,88.21
2016,1,8,10,15,0.0,104.5,1.55,3.0,104.5,99.76,82.35
2016,1,8,10,30,0.0,99.0,1.4,3.0,99.0,93.67,76.92
2016,1,8,10,45,0.0,65.5,1.25,3.5,65.5,60.94,48.13
2016,1,8,11,0,0.0,32.0,1.1,4.0,32.0,29.72,20.63
2016,1,8,11,15,0.0,22.5,1.15,4.0,22.5,20.89,12.84
2016,1,8,11,30,0.0,13.0,1.2,4.0,13.0,12.07,5.02
2016,1,8,11,45,0.0,62.5,1.25,4.5,62.5,58.15,45.4
2016,1,8,12,0,0.0,112.0,1.3,5.0,112.0,105.9,86.38
2016,1,8,12,15,0.0,118.5,1.35,5.0,118.5,112.44,91.84
2016,1,8,12,30,0.0,125.0,1.4,5.0,125.0,119.05,97.47
2016,1,8,12,45,0.0,125.5,1.5,5.0,125.5,119.59,97.95
2016,1,8,13,0,0.0,126.0,1.6,5.0,126.0,120.18,98.5
2016,1,8,13,15,0.0,137.0,1.6,5.0,137.0,131.68,108.37
2016,1,8,13,30,0.0,148.0,1.6,5.0,148.0,143.49,118.48
2016,1,8,13,45,0.0,127.5,1.65,5.0,127.5,122.28,100.53
2016,1,8,14,0,0.0,107.0,1.7,5.0,107.0,101.42,82.82
2016,1,8,14,15,0.0,103.5,1.7,5.0,103.5,98.12,80.14
2016,1,8,14,30,0.0,100.0,1.7,5.0,100.0,94.87,77.47
2016,1,8,14,45,0.0,92.0,1.7,5.0,92.0,87.05,70.83
2016,1,8,15,0,0.0,84.0,1.7,5.0,84.0,79.28,64.19
2016,1,8,15,15,277.0,87.0,1.6,5.0,170.0,282.66,243.44
2016,1,8,15,30,554.0,90.0,1.5,5.0,256.0,433.85,367.48
2016,1,8,15,45,502.0,83.0,1.45,5.0,216.0,372.91,313.76
2016,1,8,16,0,450.0,76.0,1.4,5.0,176.0,314.66,262.58
2016,1,8,16,15,377.0,65.0,1.3,4.5,136.5,248.9,204.49
2016,1,8,16,30,304.0,54.0,1.2,4.0,97.0,189.99,151.37
2016,1,8,16,45,202.5,38.5,1.1,4.0,62.5,124.09,91.02
2016,1,8,17,0,101.0,23.0,1.0,4.0,28.0,61.3,8.44
2016,1,8,17,15,50.5,11.5,1.05,4.0,14.0,21.72,0.0
2016,1,8,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,2.0,2.35,3.5,2.0,1.91,0.0
2016,1,9,8,0,0.0,4.0,2.5,4.0,4.0,3.7,0.0
2016,1,9,8,15,0.0,8.5,2.45,4.0,8.5,7.87,1.07
2016,1,9,8,30,0.0,13.0,2.4,4.0,13.0,12.04,4.9
2016,1,9,8,45,0.0,17.5,2.35,4.5,17.5,16.21,8.69
2016,1,9,9,0,0.0,22.0,2.3,5.0,22.0,20.39,12.45
2016,1,9,9,15,0.0,26.0,2.2,5.0,26.0,24.11,15.78
2016,1,9,9,30,0.0,30.0,2.1,5.0,30.0,27.83,19.09
2016,1,9,9,45,0.0,48.0,2.05,5.5,48.0,44.6,33.81
2016,1,9,10,0,0.0,66.0,2.0,6.0,66.0,61.39,48.37
2016,1,9,10,15,0.5,106.0,2.0,6.0,106.0,101.64,83.18
2016,1,9,10,30,1.0,146.0,2.0,6.0,146.0,144.02,119.27
2016,1,9,10,45,0.5,106.0,2.05,6.5,106.0,100.89,81.97
2016,1,9,11,0,0.0,66.0,2.1,7.0,66.0,61.41,47.8
2016,1,9,11,15,32.0,142.5,2.1,7.0,159.0,171.28,142.72
2016,1,9,11,30,64.0,219.0,2.1,7.0,252.0,287.02,239.21
2016,1,9,11,45,34.5,196.5,2.1,7.0,214.0,235.78,195.48
2016,1,9,12,0,5.0,174.0,2.1,7.0,176.0,174.74,143.68
2016,1,9,12,15,83.5,209.0,2.1,7.0,253.0,291.79,243.65
2016,1,9,12,30,162.0,244.0,2.1,7.0,330.0,413.68,343.68
2016,1,9,12,45,96.5,226.5,2.15,7.5,277.5,323.71,268.48
2016,1,9,13,0,31.0,209.0,2.2,8.0,225.0,247.69,204.26
2016,1,9,13,15,28.0,202.0,2.2,8.0,216.0,224.75,185.67
2016,1,9,13,30,25.0,195.0,2.2,8.0,207.0,214.69,177.46
2016,1,9,13,45,12.5,141.0,2.2,8.0,147.0,146.24,120.08
2016,1,9,14,0,0.0,87.0,2.2,8.0,87.0,81.27,64.66
2016,1,9,14,15,0.0,104.5,2.2,8.0,104.5,99.1,80.13
2016,1,9,14,30,0.0,122.0,2.2,8.0,122.0,117.79,96.2
2016,1,9,14,45,0.0,112.0,2.2,8.0,112.0,107.86,87.86
2016,1,9,15,0,0.0,102.0,2.2,8.0,102.0,98.01,79.57
2016,1,9,15,15,0.0,90.5,2.25,7.5,90.5,86.64,70.03
2016,1,9,15,30,0.0,79.0,2.3,7.0,79.0,75.33,60.41
2016,1,9,15,45,0.0,66.5,2.35,7.0,66.5,63.01,49.65
2016,1,9,16,0,0.0,54.0,2.4,7.0,54.0,50.73,38.79
2016,1,9,16,15,0.0,42.0,2.5,7.0,42.0,39.03,28.34
2016,1,9,16,30,0.0,30.0,2.6,7.0,30.0,27.85,18.27
2016,1,9,16,45,0.0,19.5,2.75,7.0,19.5,18.09,9.2
2016,1,9,17,0,0.0,9.0,2.9,7.0,9.0,8.33,0.0
2016,1,9,17,15,0.0,4.5,2.85,7.0,4.5,4.29,0.0
2016,1,9,17,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,10,7,45,201.0,12.0,3.35,8.0,27.0,59.11,0.0
2016,1,10,8,0,402.0,24.0,3.6,8.0,54.0,154.74,94.87
2016,1,10,8,15,504.5,31.5,3.7,8.0,96.0,222.67,169.94
2016,1,10,8,30,607.0,39.0,3.8,8.0,138.0,299.0,240.32
2016,1,10,8,45,664.0,44.5,3.9,8.5,182.0,362.21,298.69
2016,1,10,9,0,721.0,50.0,4.0,9.0,226.0,429.5,358.84
2016,1,10,9,15,758.0,53.5,4.25,9.5,267.5,487.25,409.89
2016,1,10,9,30,795.0,57.0,4.5,10.0,309.0,546.25,460.44
2016,1,10,9,45,817.0,60.5,4.75,10.5,346.0,596.72,502.73
2016,1,10,10,0,839.0,64.0,5.0,11.0,383.0,646.45,543.37
2016,1,10,10,15,854.5,66.0,5.2,11.0,414.5,688.76,576.92
2016,1,10,10,30,870.0,68.0,5.4,11.0,446.0,729.24,608.38
2016,1,10,10,45,435.0,96.0,5.6,11.0,285.0,462.29,391.87
2016,1,10,11,0,0.0,124.0,5.8,11.0,124.0,118.72,95.49
2016,1,10,11,15,0.0,119.0,5.85,11.0,119.0,113.31,91.04
2016,1,10,11,30,0.0,114.0,5.9,11.0,114.0,108.05,86.5
2016,1,10,11,45,433.5,102.0,6.0,11.0,330.0,501.86,426.11
2016,1,10,12,0,867.0,90.0,6.1,11.0,546.0,850.98,702.45
2016,1,10,12,15,442.0,143.5,6.05,10.5,376.0,557.69,468.69
2016,1,10,12,30,17.0,197.0,6.0,10.0,206.0,209.66,172.19
2016,1,10,12,45,211.5,201.5,6.0,10.0,312.0,417.11,350.52
2016,1,10,13,0,406.0,206.0,6.0,10.0,418.0,583.53,489.38
2016,1,10,13,15,208.0,192.0,5.85,9.5,300.5,399.26,335.74
2016,1,10,13,30,10.0,178.0,5.7,9.0,183.0,183.67,151.24
2016,1,10,13,45,417.0,134.0,5.6,9.0,330.0,503.15,428.53
2016,1,10,14,0,824.0,90.0,5.5,9.0,477.0,757.92,635.29
2016,1,10,14,15,810.0,88.0,5.3,8.5,451.0,723.73,608.34
2016,1,10,14,30,796.0,86.0,5.1,8.0,425.0,687.38,580.9
2016,1,10,14,45,786.0,80.5,4.95,8.0,393.5,647.91,549.57
2016,1,10,15,0,776.0,75.0,4.8,8.0,362.0,606.53,515.18
2016,1,10,15,15,747.5,71.5,4.55,7.5,324.0,554.42,471.71
2016,1,10,15,30,719.0,68.0,4.3,7.0,286.0,505.57,429.76
2016,1,10,15,45,687.0,61.0,4.05,6.5,245.5,448.1,379.58
2016,1,10,16,0,655.0,54.0,3.8,6.0,205.0,391.85,328.96
2016,1,10,16,15,588.5,47.5,3.5,5.5,161.5,323.05,266.54
2016,1,10,16,30,522.0,41.0,3.2,5.0,118.0,259.73,207.51
2016,1,10,16,45,414.5,31.5,2.95,4.5,79.0,185.99,138.39
2016,1,10,17,0,307.0,22.0,2.7,4.0,40.0,117.64,41.87
2016,1,10,17,15,153.5,11.0,2.7,3.5,20.0,43.79,0.0
2016,1,10,17,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.4,-0.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,-1.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.85,-2.5,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.75,-3.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,11,7,45,252.0,11.5,1.6,-2.5,31.0,70.59,0.0
2016,1,11,8,0,504.0,23.0,1.8,-2.0,62.0,183.53,117.35
2016,1,11,8,15,602.5,30.0,1.9,-1.5,107.0,254.68,199.83
2016,1,11,8,30,701.0,37.0,2.0,-1.0,152.0,333.89,274.63
2016,1,11,8,45,754.5,41.5,2.1,-1.0,198.5,399.04,336.75
2016,1,11,9,0,808.0,46.0,2.2,-1.0,245.0,467.76,400.05
2016,1,11,9,15,841.5,49.5,2.2,-0.5,288.0,523.98,450.06
2016,1,11,9,30,875.0,53.0,2.2,0.0,331.0,584.05,501.12
2016,1,11,9,45,897.0,55.0,2.25,0.0,370.0,635.46,544.56
2016,1,11,10,0,919.0,57.0,2.3,0.0,409.0,685.99,585.71
2016,1,11,10,15,797.0,77.5,2.3,0.0,401.0,662.72,565.85
2016,1,11,10,30,675.0,98.0,2.3,0.0,393.0,626.97,536.55
2016,1,11,10,45,821.5,80.5,2.35,0.5,459.5,732.57,618.63
2016,1,11,11,0,968.0,63.0,2.4,1.0,526.0,839.02,697.42
2016,1,11,11,15,974.0,64.0,2.45,1.5,545.0,864.85,714.03
2016,1,11,11,30,980.0,65.0,2.5,2.0,564.0,887.29,728.92
2016,1,11,11,45,982.5,65.5,2.55,2.5,574.5,902.67,738.65
2016,1,11,12,0,985.0,66.0,2.6,3.0,585.0,914.34,745.81
2016,1,11,12,15,807.5,105.5,2.65,3.0,533.0,824.52,679.15
2016,1,11,12,30,630.0,145.0,2.7,3.0,481.0,726.13,605.36
2016,1,11,12,45,807.0,104.5,2.75,3.0,531.0,821.88,679.73
2016,1,11,13,0,984.0,64.0,2.8,3.0,581.0,908.44,744.16
2016,1,11,13,15,979.0,63.5,2.8,3.0,567.5,893.48,732.67
2016,1,11,13,30,974.0,63.0,2.8,3.0,554.0,874.9,719.62
2016,1,11,13,45,966.0,61.5,2.8,3.0,533.5,849.17,701.3
2016,1,11,14,0,958.0,60.0,2.8,3.0,513.0,820.2,680.57
2016,1,11,14,15,945.0,59.0,2.75,3.0,485.0,785.06,654.72
2016,1,11,14,30,932.0,58.0,2.7,3.0,457.0,747.36,626.76
2016,1,11,14,45,914.5,56.0,2.65,3.0,422.5,702.97,593.3
2016,1,11,15,0,897.0,54.0,2.6,3.0,388.0,656.85,557.75
2016,1,11,15,15,871.0,51.5,2.25,2.5,348.5,603.46,513.17
