Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,30,845.0,49.0,1.9,2.0,309.0,549.67,467.05
2016,1,11,15,45,806.0,46.0,1.6,1.5,265.0,488.41,413.64
2016,1,11,16,0,767.0,43.0,1.3,1.0,221.0,431.67,362.17
2016,1,11,16,15,705.5,38.5,1.3,0.5,176.0,361.83,299.51
2016,1,11,16,30,644.0,34.0,1.3,0.0,131.0,296.63,238.66
2016,1,11,16,45,532.5,27.0,1.3,-0.5,88.5,217.62,164.29
2016,1,11,17,0,421.0,20.0,1.3,-1.0,46.0,145.69,63.33
2016,1,11,17,15,210.5,10.0,1.3,-1.0,23.0,55.64,0.0
2016,1,11,17,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.15,-2.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.35,-3.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,12,7,45,187.0,12.5,2.7,-1.5,27.0,56.03,0.0
2016,1,12,8,0,374.0,25.0,3.0,-1.0,54.0,150.75,97.16
2016,1,12,8,15,475.5,33.5,3.05,-0.5,95.5,217.4,171.28
2016,1,12,8,30,577.0,42.0,3.1,0.0,137.0,289.55,239.26
2016,1,12,8,45,636.5,48.0,3.2,0.0,181.0,353.21,299.77
2016,1,12,9,0,696.0,54.0,3.3,0.0,225.0,421.21,362.58
2016,1,12,9,15,734.5,58.0,3.55,0.5,267.0,479.52,415.24
2016,1,12,9,30,773.0,62.0,3.8,1.0,309.0,539.25,467.49
2016,1,12,9,45,802.5,64.0,4.1,2.0,347.5,592.03,512.2
2016,1,12,10,0,832.0,66.0,4.4,3.0,386.0,644.63,555.59
2016,1,12,10,15,850.0,68.0,4.55,3.5,418.0,688.69,590.15
2016,1,12,10,30,868.0,70.0,4.7,4.0,450.0,731.1,622.47
2016,1,12,10,45,882.0,71.0,4.9,4.5,476.0,761.32,645.07
2016,1,12,11,0,896.0,72.0,5.1,5.0,502.0,794.81,670.2
2016,1,12,11,15,904.0,73.0,5.2,5.0,521.0,820.88,690.14
2016,1,12,11,30,912.0,74.0,5.3,5.0,540.0,843.89,707.78
2016,1,12,11,45,921.0,72.5,5.45,5.5,552.0,861.42,720.23
2016,1,12,12,0,930.0,71.0,5.6,6.0,564.0,875.6,730.21
2016,1,12,12,15,931.5,71.5,5.65,6.0,567.5,882.44,735.46
2016,1,12,12,30,933.0,72.0,5.7,6.0,571.0,885.65,738.12
2016,1,12,12,45,934.5,70.5,5.8,6.5,567.0,882.71,735.14
2016,1,12,13,0,936.0,69.0,5.9,7.0,563.0,876.11,729.52
2016,1,12,13,15,738.5,116.0,5.85,7.0,500.5,770.72,647.43
2016,1,12,13,30,541.0,163.0,5.8,7.0,438.0,647.63,548.34
2016,1,12,13,45,724.0,115.0,5.8,7.0,468.0,733.43,619.95
2016,1,12,14,0,907.0,67.0,5.8,7.0,498.0,791.41,666.34
2016,1,12,14,15,472.5,120.5,5.65,7.0,344.5,509.79,436.65
2016,1,12,14,30,38.0,174.0,5.5,7.0,191.0,212.14,177.97
2016,1,12,14,45,35.0,161.0,5.4,7.0,176.0,194.83,163.79
2016,1,12,15,0,32.0,148.0,5.3,7.0,161.0,177.8,149.36
2016,1,12,15,15,29.0,133.5,5.2,6.5,144.5,159.27,133.77
2016,1,12,15,30,26.0,119.0,5.1,6.0,128.0,141.07,118.24
2016,1,12,15,45,19.0,102.5,5.05,6.0,108.5,112.57,93.28
2016,1,12,16,0,12.0,86.0,5.0,6.0,89.0,91.76,74.83
2016,1,12,16,15,6.0,69.0,5.0,5.5,70.5,71.47,56.8
2016,1,12,16,30,0.0,52.0,5.0,5.0,52.0,51.72,39.13
2016,1,12,16,45,0.0,35.0,5.05,5.0,35.0,34.36,23.17
2016,1,12,17,0,0.0,18.0,5.1,5.0,18.0,16.71,4.07
2016,1,12,17,15,0.0,9.0,5.0,4.5,9.0,8.58,0.0
2016,1,12,17,30,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,4.8,3.5,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,4.45,2.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,3.55,1.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,3.1,0.5,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,2.15,-0.5,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,2.0,-1.5,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.75,-2.5,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.55,-3.5,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.25,-4.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.2,-4.5,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,13,7,45,243.5,11.5,1.95,-3.5,30.5,68.25,0.0
2016,1,13,8,0,487.0,23.0,2.2,-3.0,61.0,178.27,116.15
2016,1,13,8,15,585.0,29.5,2.25,-2.5,105.0,247.52,195.38
2016,1,13,8,30,683.0,36.0,2.3,-2.0,149.0,325.1,268.99
2016,1,13,8,45,738.5,40.5,2.35,-1.5,195.0,390.29,330.78
2016,1,13,9,0,794.0,45.0,2.4,-1.0,241.0,456.28,391.32
2016,1,13,9,15,829.0,48.0,2.3,-0.5,284.5,515.19,443.38
2016,1,13,9,30,864.0,51.0,2.2,0.0,328.0,575.18,494.08
2016,1,13,9,45,888.5,53.0,2.15,0.0,367.0,627.94,538.12
2016,1,13,10,0,913.0,55.0,2.1,0.0,406.0,680.05,579.73
2016,1,13,10,15,928.5,56.5,2.1,0.0,439.5,724.19,612.8
2016,1,13,10,30,944.0,58.0,2.1,0.0,473.0,766.35,643.88
2016,1,13,10,45,954.0,59.0,2.1,0.5,499.5,801.42,668.01
2016,1,13,11,0,964.0,60.0,2.1,1.0,526.0,833.67,689.78
2016,1,13,11,15,970.5,61.0,2.15,1.0,545.0,860.07,708.75
2016,1,13,11,30,977.0,62.0,2.2,1.0,564.0,883.11,725.32
2016,1,13,11,45,980.0,62.5,2.25,1.5,575.0,899.1,735.5
2016,1,13,12,0,983.0,63.0,2.3,2.0,586.0,911.39,743.14
2016,1,13,12,15,983.0,63.0,2.35,2.0,589.0,916.72,747.17
2016,1,13,12,30,983.0,63.0,2.4,2.0,592.0,918.21,748.64
2016,1,13,12,45,980.5,63.0,2.5,2.5,586.5,913.74,745.12
2016,1,13,13,0,978.0,63.0,2.6,3.0,581.0,905.45,738.98
2016,1,13,13,15,972.5,62.5,2.6,3.0,568.0,890.29,728.34
2016,1,13,13,30,967.0,62.0,2.6,3.0,555.0,871.53,715.21
2016,1,13,13,45,957.5,61.0,2.65,3.0,534.5,845.47,697.11
2016,1,13,14,0,948.0,60.0,2.7,3.0,514.0,816.25,676.62
2016,1,13,14,15,935.5,59.0,2.65,3.0,486.0,781.81,651.33
2016,1,13,14,30,923.0,58.0,2.6,3.0,458.0,744.78,623.92
2016,1,13,14,45,903.5,56.5,2.55,3.0,424.0,699.95,590.16
2016,1,13,15,0,884.0,55.0,2.5,3.0,390.0,653.53,554.63
2016,1,13,15,15,858.0,53.0,2.2,2.5,350.5,601.21,511.26
2016,1,13,15,30,832.0,51.0,1.9,2.0,311.0,548.52,466.38
2016,1,13,15,45,792.0,48.0,1.6,1.5,267.5,490.64,415.81
2016,1,13,16,0,752.0,45.0,1.3,1.0,224.0,430.3,361.73
2016,1,13,16,15,691.5,40.0,1.3,0.5,179.0,360.72,299.57
2016,1,13,16,30,631.0,35.0,1.3,0.0,134.0,295.72,239.2
2016,1,13,16,45,522.0,28.0,1.35,-0.5,91.5,217.65,166.51
2016,1,13,17,0,413.0,21.0,1.4,-1.0,49.0,147.49,79.43
2016,1,13,17,15,206.5,10.5,1.4,-1.0,24.5,56.08,0.0
2016,1,13,17,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.25,-1.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,14,7,45,195.5,12.5,2.75,-0.5,28.0,57.79,0.0
2016,1,14,8,0,391.0,25.0,3.0,0.0,56.0,151.95,98.87
2016,1,14,8,15,492.0,33.0,2.95,0.0,98.0,218.76,172.0
2016,1,14,8,30,593.0,41.0,2.9,0.0,140.0,294.53,243.26
2016,1,14,8,45,653.0,46.5,2.9,0.5,184.5,358.7,303.53
2016,1,14,9,0,713.0,52.0,2.9,1.0,229.0,427.28,365.79
2016,1,14,9,15,751.0,55.5,2.9,2.0,271.5,485.6,416.85
2016,1,14,9,30,789.0,59.0,2.9,3.0,314.0,545.3,467.02
2016,1,14,9,45,819.0,61.0,2.9,4.0,353.0,599.16,510.6
2016,1,14,10,0,849.0,63.0,2.9,5.0,392.0,652.89,552.5
2016,1,14,10,15,866.5,65.0,3.0,5.5,424.5,692.07,581.63
2016,1,14,10,30,884.0,67.0,3.1,6.0,457.0,734.48,612.66
2016,1,14,10,45,896.0,68.5,3.25,6.5,483.5,770.13,638.36
2016,1,14,11,0,908.0,70.0,3.4,7.0,510.0,803.26,661.97
2016,1,14,11,15,916.0,71.0,3.4,7.5,529.0,829.81,679.67
2016,1,14,11,30,924.0,72.0,3.4,8.0,548.0,853.26,695.02
2016,1,14,11,45,928.5,72.0,3.45,8.5,559.5,869.28,705.19
2016,1,14,12,0,933.0,72.0,3.5,9.0,571.0,881.83,712.93
2016,1,14,12,15,934.5,72.5,3.45,9.0,574.5,888.89,717.46
2016,1,14,12,30,936.0,73.0,3.4,9.0,578.0,892.3,719.51
2016,1,14,12,45,936.0,72.0,3.4,9.5,574.0,888.89,715.78
2016,1,14,13,0,936.0,71.0,3.4,10.0,570.0,881.82,709.6
2016,1,14,13,15,931.5,70.5,3.25,10.0,558.0,867.99,698.99
2016,1,14,13,30,927.0,70.0,3.1,10.0,546.0,850.69,686.02
2016,1,14,13,45,920.0,68.5,3.0,10.5,526.0,826.78,667.4
2016,1,14,14,0,913.0,67.0,2.9,11.0,506.0,799.74,646.62
2016,1,14,14,15,900.5,65.5,2.7,10.5,479.5,765.58,622.29
2016,1,14,14,30,888.0,64.0,2.5,10.0,453.0,728.95,595.95
2016,1,14,14,45,871.0,62.0,2.3,10.0,419.5,686.34,563.78
2016,1,14,15,0,854.0,60.0,2.1,10.0,386.0,642.07,529.77
2016,1,14,15,15,827.5,57.5,1.95,9.0,347.5,594.34,492.71
2016,1,14,15,30,801.0,55.0,1.8,8.0,309.0,541.41,450.41
2016,1,14,15,45,762.0,51.5,1.7,7.5,266.0,480.64,399.79
2016,1,14,16,0,723.0,48.0,1.6,7.0,223.0,421.41,348.61
2016,1,14,16,15,662.5,43.0,1.6,6.0,178.5,353.01,289.02
2016,1,14,16,30,602.0,38.0,1.6,5.0,134.0,289.15,231.1
2016,1,14,16,45,494.5,30.0,1.65,4.5,92.0,211.66,160.37
2016,1,14,17,0,387.0,22.0,1.7,4.0,50.0,142.62,80.82
2016,1,14,17,15,193.5,11.0,1.65,3.5,25.0,54.03,0.0
2016,1,14,17,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.65,1.5,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,15,7,45,0.0,9.0,0.6,1.0,9.0,8.58,0.0
2016,1,15,8,0,0.0,18.0,0.4,1.0,18.0,16.7,7.12
2016,1,15,8,15,0.0,32.0,0.4,1.0,32.0,29.99,20.43
2016,1,15,8,30,0.0,46.0,0.4,1.0,46.0,43.89,33.27
2016,1,15,8,45,0.0,61.0,0.45,1.5,61.0,58.82,46.78
2016,1,15,9,0,0.0,76.0,0.5,2.0,76.0,73.73,60.07
2016,1,15,9,15,0.0,90.0,0.6,2.0,90.0,87.58,72.32
2016,1,15,9,30,0.0,104.0,0.7,2.0,104.0,101.49,84.45
2016,1,15,9,45,0.0,109.5,0.8,2.5,109.5,106.23,88.3
2016,1,15,10,0,0.0,115.0,0.9,3.0,115.0,111.16,92.27
2016,1,15,10,15,0.0,113.5,1.2,3.0,113.5,108.86,90.15
2016,1,15,10,30,0.0,112.0,1.5,3.0,112.0,106.81,88.25
2016,1,15,10,45,0.0,105.0,1.8,3.5,105.0,99.32,81.49
2016,1,15,11,0,0.0,98.0,2.1,4.0,98.0,92.09,74.98
2016,1,15,11,15,0.0,114.5,2.25,4.0,114.5,108.55,89.11
2016,1,15,11,30,0.0,131.0,2.4,4.0,131.0,125.24,103.33
2016,1,15,11,45,0.0,90.5,2.55,4.5,90.5,84.44,67.98
2016,1,15,12,0,0.0,50.0,2.7,5.0,50.0,46.5,35.01
2016,1,15,12,15,0.0,51.5,2.75,5.0,51.5,47.9,36.23
2016,1,15,12,30,0.0,53.0,2.8,5.0,53.0,49.3,37.44
2016,1,15,12,45,0.0,50.5,2.85,5.5,50.5,46.97,35.35
2016,1,15,13,0,0.0,48.0,2.9,6.0,48.0,44.64,33.27
2016,1,15,13,15,0.0,41.5,2.95,6.0,41.5,38.58,28.03
2016,1,15,13,30,0.0,35.0,3.0,6.0,35.0,32.52,22.79
2016,1,15,13,45,0.0,36.0,3.1,6.5,36.0,33.45,23.57
2016,1,15,14,0,0.0,37.0,3.2,7.0,37.0,34.38,24.37
2016,1,15,14,15,0.0,28.0,3.2,7.0,28.0,26.0,17.1
2016,1,15,14,30,0.0,19.0,3.2,7.0,19.0,17.63,9.81
2016,1,15,14,45,0.0,31.0,3.25,7.0,31.0,28.78,19.62
2016,1,15,15,0,0.0,43.0,3.3,7.0,43.0,39.94,29.44
2016,1,15,15,15,0.0,38.5,3.35,7.0,38.5,35.75,25.81
2016,1,15,15,30,0.0,34.0,3.4,7.0,34.0,31.56,22.16
2016,1,15,15,45,0.0,29.0,3.45,7.0,29.0,26.9,18.07
2016,1,15,16,0,0.0,24.0,3.5,7.0,24.0,22.25,13.94
2016,1,15,16,15,0.0,19.0,3.3,7.0,19.0,17.61,9.77
2016,1,15,16,30,0.0,14.0,3.1,7.0,14.0,12.97,5.58
2016,1,15,16,45,0.0,9.5,2.95,7.0,9.5,8.79,1.77
2016,1,15,17,0,0.0,5.0,2.8,7.0,5.0,4.62,0.0
2016,1,15,17,15,0.0,2.5,2.8,6.5,2.5,2.38,0.0
2016,1,15,17,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,4.35,4.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,3.95,3.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,2.9,2.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,16,7,45,175.0,13.5,2.55,2.5,28.0,53.76,0.0
2016,1,16,8,0,350.0,27.0,2.7,3.0,56.0,145.78,95.92
2016,1,16,8,15,452.0,36.5,2.7,3.5,98.0,211.68,164.93
2016,1,16,8,30,554.0,46.0,2.7,4.0,140.0,287.39,234.33
2016,1,16,8,45,620.0,51.0,2.75,5.0,184.5,351.65,292.98
2016,1,16,9,0,686.0,56.0,2.8,6.0,229.0,418.32,351.96
2016,1,16,9,15,351.0,88.5,2.85,6.5,178.0,305.99,260.13
2016,1,16,9,30,16.0,121.0,2.9,7.0,127.0,129.71,107.36
2016,1,16,9,45,60.5,144.5,3.0,7.5,168.0,191.42,160.99
2016,1,16,10,0,105.0,168.0,3.1,8.0,209.0,259.52,218.66
2016,1,16,10,15,485.5,120.0,3.2,8.5,333.5,494.07,418.25
2016,1,16,10,30,866.0,72.0,3.3,9.0,458.0,734.45,608.34
2016,1,16,10,45,878.5,73.5,3.4,9.5,484.0,770.58,632.38
2016,1,16,11,0,891.0,75.0,3.5,10.0,510.0,797.89,651.1
2016,1,16,11,15,898.0,76.0,3.55,10.0,529.0,823.51,669.48
2016,1,16,11,30,905.0,77.0,3.6,10.0,548.0,846.04,685.6
2016,1,16,11,45,908.5,77.5,3.65,10.0,559.0,861.81,696.81
2016,1,16,12,0,912.0,78.0,3.7,10.0,570.0,874.15,705.66
2016,1,16,12,15,913.0,78.5,3.7,10.0,573.5,880.85,710.25
2016,1,16,12,30,914.0,79.0,3.7,10.0,577.0,883.97,712.41
2016,1,16,12,45,910.5,79.0,3.75,10.5,572.5,879.04,707.84
2016,1,16,13,0,907.0,79.0,3.8,11.0,568.0,870.56,700.89
2016,1,16,13,15,901.5,78.5,3.75,11.0,555.5,856.32,690.61
2016,1,16,13,30,896.0,78.0,3.7,11.0,543.0,838.72,678.01
2016,1,16,13,45,546.0,148.5,3.65,11.0,429.0,628.59,517.9
2016,1,16,14,0,196.0,219.0,3.6,11.0,315.0,400.63,331.13
2016,1,16,14,15,523.0,146.0,3.45,10.5,382.5,582.01,484.55
2016,1,16,14,30,850.0,73.0,3.3,10.0,450.0,721.83,595.89
2016,1,16,14,45,831.5,70.5,3.15,10.0,417.0,678.35,561.79
2016,1,16,15,0,813.0,68.0,3.0,10.0,384.0,633.36,526.81
2016,1,16,15,15,785.5,65.0,2.65,9.5,345.5,580.94,484.35
2016,1,16,15,30,758.0,62.0,2.3,9.0,307.0,528.34,440.69
2016,1,16,15,45,721.5,57.5,2.0,8.5,265.0,469.35,390.84
2016,1,16,16,0,685.0,53.0,1.7,8.0,223.0,411.75,340.61
2016,1,16,16,15,624.5,47.0,1.65,7.5,179.0,343.67,281.05
2016,1,16,16,30,564.0,41.0,1.6,7.0,135.0,280.22,223.63
2016,1,16,16,45,466.5,32.5,1.55,6.5,94.0,210.02,159.77
2016,1,16,17,0,369.0,24.0,1.5,6.0,53.0,145.52,90.54
2016,1,16,17,15,184.5,12.0,1.5,5.5,26.5,53.7,0.0
2016,1,16,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,6.5,2.6,0.0,6.5,6.2,0.0
2016,1,17,8,0,0.0,13.0,2.7,0.0,13.0,12.05,3.71
2016,1,17,8,15,0.0,23.5,2.7,0.0,23.5,21.8,13.34
2016,1,17,8,30,0.0,34.0,2.7,0.0,34.0,31.57,22.42
2016,1,17,8,45,0.0,44.5,2.7,0.0,44.5,41.35,31.44
2016,1,17,9,0,0.0,55.0,2.7,0.0,55.0,51.24,40.47
2016,1,17,9,15,0.0,66.0,2.7,0.0,66.0,61.92,50.09
2016,1,17,9,30,0.0,77.0,2.7,0.0,77.0,72.64,59.63
2016,1,17,9,45,42.5,122.0,2.75,0.5,138.5,153.01,131.33
2016,1,17,10,0,85.0,167.0,2.8,1.0,200.0,235.07,202.76
2016,1,17,10,15,81.5,184.0,2.9,1.0,218.5,254.28,218.66
2016,1,17,10,30,78.0,201.0,3.0,1.0,237.0,273.22,234.33
2016,1,17,10,45,48.0,193.0,3.15,1.5,215.5,241.25,205.68
2016,1,17,11,0,18.0,185.0,3.3,2.0,194.0,197.56,167.0
2016,1,17,11,15,23.0,195.5,3.3,2.5,207.5,212.8,179.75
2016,1,17,11,30,28.0,206.0,3.3,3.0,221.0,228.3,192.5
2016,1,17,11,45,14.0,181.5,3.3,3.5,189.0,189.76,158.89
2016,1,17,12,0,0.0,157.0,3.3,4.0,157.0,151.8,125.78
2016,1,17,12,15,0.0,161.0,3.3,4.0,161.0,155.9,129.28
2016,1,17,12,30,0.0,165.0,3.3,4.0,165.0,160.07,132.81
2016,1,17,12,45,0.0,147.5,3.3,4.5,147.5,141.81,117.05
2016,1,17,13,0,0.0,130.0,3.3,5.0,130.0,123.88,101.63
2016,1,17,13,15,43.0,182.0,3.3,5.0,204.5,225.0,189.15
2016,1,17,13,30,86.0,234.0,3.3,5.0,279.0,321.9,270.95
2016,1,17,13,45,452.5,168.5,3.35,5.0,392.0,577.64,488.79
2016,1,17,14,0,819.0,103.0,3.4,5.0,505.0,780.69,650.68
2016,1,17,14,15,805.0,100.5,3.3,5.0,478.0,750.37,626.18
2016,1,17,14,30,791.0,98.0,3.2,5.0,451.0,713.58,598.41
2016,1,17,14,45,395.5,110.5,3.15,5.0,287.0,419.39,358.91
2016,1,17,15,0,0.0,123.0,3.1,5.0,123.0,119.59,98.66
2016,1,17,15,15,0.0,111.0,2.8,4.5,111.0,107.7,89.09
2016,1,17,15,30,0.0,99.0,2.5,4.0,99.0,95.89,79.07
2016,1,17,15,45,327.0,81.5,2.25,4.0,164.0,283.99,244.5
2016,1,17,16,0,654.0,64.0,2.0,4.0,229.0,413.37,348.89
2016,1,17,16,15,591.5,57.0,1.9,3.0,184.5,344.5,287.16
2016,1,17,16,30,529.0,50.0,1.8,2.0,140.0,280.57,228.97
2016,1,17,16,45,442.0,39.0,1.7,1.5,98.5,209.71,163.6
2016,1,17,17,0,355.0,28.0,1.6,1.0,57.0,147.16,96.92
2016,1,17,17,15,177.5,14.0,1.6,0.5,28.5,54.39,0.0
2016,1,17,17,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,2.9,-2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,3.05,-2.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,3.2,-2.5,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,3.25,-3.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,3.2,-3.5,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,3.2,-4.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.05,-4.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.8,-4.5,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.7,-5.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,2.3,-4.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,1,18,7,45,255.5,11.5,2.9,-3.5,33.0,70.52,0.0
2016,1,18,8,0,511.0,23.0,3.2,-3.0,66.0,185.38,126.52
2016,1,18,8,15,605.5,29.5,3.3,-2.5,111.5,253.68,201.53
2016,1,18,8,30,700.0,36.0,3.4,-2.0,157.0,331.23,275.53
2016,1,18,8,45,755.0,40.0,3.55,-2.0,204.0,394.24,336.77
2016,1,18,9,0,810.0,44.0,3.7,-2.0,251.0,463.12,401.27
2016,1,18,9,15,845.0,47.0,3.7,-1.5,295.5,523.32,455.6
2016,1,18,9,30,880.0,50.0,3.7,-1.0,340.0,584.61,508.79
2016,1,18,9,45,905.0,51.5,3.75,-1.0,380.0,638.32,555.06
2016,1,18,10,0,930.0,53.0,3.8,-1.0,420.0,691.38,598.69
2016,1,18,10,15,946.0,55.0,3.8,-1.0,454.5,737.73,634.55
2016,1,18,10,30,962.0,57.0,3.8,-1.0,489.0,782.07,668.29
2016,1,18,10,45,974.0,57.5,3.85,-1.0,517.0,819.17,696.19
2016,1,18,11,0,986.0,58.0,3.9,-1.0,545.0,853.47,721.95
2016,1,18,11,15,993.5,59.0,3.9,-0.5,565.5,881.73,741.21
2016,1,18,11,30,1001.0,60.0,3.9,0.0,586.0,906.59,757.81
2016,1,18,11,45,1005.0,60.0,3.95,0.0,598.0,923.66,770.41
2016,1,18,12,0,1009.0,60.0,4.0,0.0,610.0,936.94,780.36
2016,1,18,12,15,1010.5,60.5,4.05,0.0,614.5,944.83,786.43
2016,1,18,12,30,1012.0,61.0,4.1,0.0,619.0,948.76,789.73
2016,1,18,12,45,1008.5,62.0,4.15,0.0,615.0,945.04,787.48
2016,1,18,13,0,1005.0,63.0,4.2,0.0,611.0,937.38,782.47
2016,1,18,13,15,1001.0,62.5,4.15,0.0,598.5,923.54,771.99
2016,1,18,13,30,997.0,62.0,4.1,0.0,586.0,905.92,758.83
2016,1,18,13,45,990.5,61.0,4.1,0.0,566.0,881.97,741.42
2016,1,18,14,0,984.0,60.0,4.1,0.0,546.0,854.58,721.4
2016,1,18,14,15,973.0,58.5,4.0,0.0,518.0,819.85,694.85
2016,1,18,14,30,962.0,57.0,3.9,0.0,490.0,782.27,666.02
2016,1,18,14,45,947.0,55.5,3.85,-0.5,456.0,739.28,634.22
2016,1,18,15,0,932.0,54.0,3.8,-1.0,422.0,694.21,600.31
2016,1,18,15,15,909.0,52.0,3.55,-1.0,382.0,641.69,556.42
2016,1,18,15,30,886.0,50.0,3.3,-1.0,342.0,588.36,509.99
2016,1,18,15,45,852.5,47.0,3.1,-1.5,297.5,527.62,457.02
2016,1,18,16,0,819.0,44.0,2.9,-2.0,253.0,467.79,402.98
2016,1,18,16,15,766.0,40.0,2.6,-2.5,206.0,399.35,339.59
2016,1,18,16,30,713.0,36.0,2.3,-3.0,159.0,336.57,279.13
2016,1,18,16,45,620.0,29.5,2.0,-3.5,113.0,258.82,205.08
2016,1,18,17,0,527.0,23.0,1.7,-4.0,67.0,190.53,130.39
2016,1,18,17,15,263.5,11.5,1.7,-4.0,33.5,72.45,0.0
2016,1,18,17,30,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.75,-4.5,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.8,-5.5,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.85,-6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.95,-6.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.0,-6.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.1,-6.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.2,-6.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.25,-6.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.3,-6.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.5,-6.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,2.5,-6.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,2.5,-6.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.5,-6.5,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,2.55,-7.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.65,-7.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.7,-7.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,2.65,-7.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.55,-7.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.45,-7.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.4,-7.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.35,-7.5,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.3,-8.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.25,-8.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,2.2,-8.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,2.35,-7.5,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,19,7,45,252.0,12.0,2.7,-7.0,33.5,70.13,0.0
2016,1,19,8,0,504.0,24.0,2.9,-7.0,67.0,184.35,128.86
2016,1,19,8,15,597.0,31.0,2.95,-6.5,112.5,252.32,203.4
2016,1,19,8,30,690.0,38.0,3.0,-6.0,158.0,329.54,277.81
2016,1,19,8,45,742.0,42.5,3.15,-6.0,204.5,394.09,340.9
2016,1,19,9,0,794.0,47.0,3.3,-6.0,251.0,462.21,405.34
2016,1,19,9,15,828.0,50.5,3.3,-5.5,295.0,518.87,457.16
2016,1,19,9,30,862.0,54.0,3.3,-5.0,339.0,579.56,510.33
2016,1,19,9,45,884.0,56.0,3.35,-5.0,378.5,631.39,555.43
2016,1,19,10,0,906.0,58.0,3.4,-5.0,418.0,682.4,598.08
2016,1,19,10,15,921.5,60.0,3.4,-4.5,452.0,727.66,632.32
2016,1,19,10,30,937.0,62.0,3.4,-4.0,486.0,770.96,664.39
2016,1,19,10,45,947.0,63.5,3.4,-3.5,513.0,807.19,690.4
2016,1,19,11,0,957.0,65.0,3.4,-3.0,540.0,840.61,713.97
2016,1,19,11,15,964.0,66.0,3.4,-2.5,560.0,867.96,732.65
2016,1,19,11,30,971.0,67.0,3.4,-2.0,580.0,891.99,748.76
2016,1,19,11,45,974.0,67.5,3.4,-2.0,592.0,908.54,760.51
2016,1,19,12,0,977.0,68.0,3.4,-2.0,604.0,921.39,769.65
2016,1,19,12,15,978.5,68.5,3.4,-1.5,608.0,929.18,773.79
2016,1,19,12,30,980.0,69.0,3.4,-1.0,612.0,933.12,775.24
2016,1,19,12,45,978.5,68.5,3.45,-1.0,607.5,929.37,772.83
2016,1,19,13,0,977.0,68.0,3.5,-1.0,603.0,921.77,767.76
2016,1,19,13,15,973.0,67.5,3.5,-1.0,591.0,908.26,758.05
2016,1,19,13,30,969.0,67.0,3.5,-1.0,579.0,891.07,745.73
2016,1,19,13,45,961.0,66.0,3.5,-1.0,559.0,866.45,727.83
2016,1,19,14,0,953.0,65.0,3.5,-1.0,539.0,838.54,707.46
2016,1,19,14,15,942.0,64.0,3.45,-1.0,512.0,805.22,682.57
2016,1,19,14,30,931.0,63.0,3.4,-1.0,485.0,769.17,655.44
2016,1,19,14,45,914.0,61.5,3.35,-1.0,451.0,725.75,622.24
2016,1,19,15,0,897.0,60.0,3.3,-1.0,417.0,680.48,587.19
2016,1,19,15,15,874.0,57.5,3.1,-1.0,377.5,628.65,543.95
2016,1,19,15,30,851.0,55.0,2.9,-1.0,338.0,576.08,498.53
2016,1,19,15,45,816.5,51.5,2.7,-1.5,294.5,519.19,448.92
2016,1,19,16,0,782.0,48.0,2.5,-2.0,251.0,459.23,395.13
2016,1,19,16,15,728.5,43.5,2.2,-2.5,204.5,390.95,332.33
2016,1,19,16,30,675.0,39.0,1.9,-3.0,158.0,326.39,270.93
2016,1,19,16,45,582.5,32.0,1.65,-3.5,113.0,249.91,198.7
2016,1,19,17,0,490.0,25.0,1.4,-4.0,68.0,182.54,127.7
2016,1,19,17,15,245.0,12.5,1.4,-4.0,34.0,77.24,0.0
2016,1,19,17,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.3,-5.5,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.25,-6.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.15,-6.5,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.05,-7.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.0,-7.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.0,-7.5,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.0,-8.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.95,-8.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,0.9,-8.5,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,0.9,-9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,0.85,-9.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,0.8,-9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.8,-8.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.8,-7.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.8,-7.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.75,-7.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.7,-7.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.65,-7.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.6,-7.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.45,-6.5,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.3,-6.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.2,-6.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.1,-6.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.25,-6.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,1,20,7,45,134.0,16.5,0.55,-6.0,28.0,54.88,0.0
2016,1,20,8,0,268.0,33.0,0.7,-6.0,56.0,127.87,90.53
2016,1,20,8,15,367.0,45.0,0.85,-5.5,97.5,190.62,153.64
2016,1,20,8,30,466.0,57.0,1.0,-5.0,139.0,263.8,221.23
2016,1,20,8,45,520.0,66.5,1.15,-4.5,181.5,323.95,277.33
2016,1,20,9,0,574.0,76.0,1.3,-4.0,224.0,388.37,335.67
2016,1,20,9,15,384.0,106.0,1.4,-3.5,212.5,344.33,299.93
2016,1,20,9,30,194.0,136.0,1.5,-3.0,201.0,267.11,233.27
2016,1,20,9,45,183.5,153.5,1.65,-2.5,220.5,288.1,251.59
2016,1,20,10,0,173.0,171.0,1.8,-2.0,240.0,307.86,267.85
2016,1,20,10,15,256.5,176.0,1.9,-1.5,288.0,388.29,336.72
2016,1,20,10,30,340.0,181.0,2.0,-1.0,336.0,463.57,399.65
2016,1,20,10,45,318.0,196.5,2.15,-1.0,348.0,474.77,407.84
2016,1,20,11,0,296.0,212.0,2.3,-1.0,360.0,483.73,414.5
2016,1,20,11,15,285.0,223.0,2.4,-0.5,369.5,494.18,421.79
2016,1,20,11,30,274.0,234.0,2.5,0.0,379.0,503.18,427.83
2016,1,20,11,45,253.5,242.5,2.7,0.0,379.0,499.82,424.73
2016,1,20,12,0,233.0,251.0,2.9,0.0,379.0,481.47,409.73
2016,1,20,12,15,312.5,238.5,2.95,0.0,411.5,549.8,467.32
2016,1,20,12,30,392.0,226.0,3.0,0.0,444.0,604.05,512.65
2016,1,20,12,45,339.0,235.0,3.15,0.0,423.0,568.51,482.91
2016,1,20,13,0,286.0,244.0,3.3,0.0,402.0,532.05,452.68
2016,1,20,13,15,171.5,237.0,3.35,0.0,331.0,410.79,351.06
2016,1,20,13,30,57.0,230.0,3.4,0.0,260.0,292.47,249.25
2016,1,20,13,45,40.5,212.0,3.45,0.5,233.5,257.31,219.2
2016,1,20,14,0,24.0,194.0,3.5,1.0,207.0,211.75,179.85
2016,1,20,14,15,21.0,183.0,3.45,1.0,194.0,197.61,167.98
2016,1,20,14,30,18.0,172.0,3.4,1.0,181.0,183.7,156.18
2016,1,20,14,45,9.0,139.0,3.35,1.0,143.5,141.8,119.87
2016,1,20,15,0,0.0,106.0,3.3,1.0,106.0,101.26,84.37
2016,1,20,15,15,0.0,95.5,3.1,0.5,95.5,90.96,75.62
2016,1,20,15,30,0.0,85.0,2.9,0.0,85.0,80.72,66.78
2016,1,20,15,45,0.0,73.5,2.7,0.0,73.5,69.49,56.82
2016,1,20,16,0,0.0,62.0,2.5,0.0,62.0,58.3,46.79
2016,1,20,16,15,0.0,50.0,2.4,0.0,50.0,46.63,36.19
2016,1,20,16,30,0.0,38.0,2.3,0.0,38.0,35.3,25.8
2016,1,20,16,45,0.0,27.0,2.25,0.0,27.0,25.06,16.31
2016,1,20,17,0,0.0,16.0,2.2,0.0,16.0,14.83,6.46
2016,1,20,17,15,0.0,8.0,2.15,0.0,8.0,7.41,0.0
2016,1,20,17,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,2.15,-1.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,2.25,-1.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,2.25,-1.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.0,-2.5,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.35,-3.5,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.25,-4.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.15,-4.5,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,1.35,-4.5,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,21,7,45,179.5,15.5,1.7,-3.5,31.5,65.41,0.0
2016,1,21,8,0,359.0,31.0,1.9,-3.0,63.0,152.45,107.66
2016,1,21,8,15,459.0,41.0,2.0,-2.0,106.5,218.39,174.32
2016,1,21,8,30,559.0,51.0,2.1,-1.0,150.0,294.73,244.68
2016,1,21,8,45,628.5,56.5,2.25,-0.5,196.5,362.04,307.1
2016,1,21,9,0,698.0,62.0,2.4,0.0,243.0,434.88,372.61
2016,1,21,9,15,737.0,66.5,2.45,0.0,287.0,491.98,423.78
2016,1,21,9,30,776.0,71.0,2.5,0.0,331.0,553.8,477.21
2016,1,21,9,45,809.5,72.5,2.6,0.0,372.0,609.87,524.72
2016,1,21,10,0,843.0,74.0,2.7,0.0,413.0,666.05,571.17
2016,1,21,10,15,743.0,93.5,2.65,0.5,410.0,652.19,557.55
2016,1,21,10,30,643.0,113.0,2.6,1.0,407.0,625.96,534.12
2016,1,21,10,45,780.0,96.0,2.6,1.5,473.0,726.44,612.31
2016,1,21,11,0,917.0,79.0,2.6,2.0,539.0,828.69,687.69
2016,1,21,11,15,925.0,80.0,2.5,2.0,559.0,856.21,705.62
2016,1,21,11,30,933.0,81.0,2.4,2.0,579.0,880.58,721.8
2016,1,21,11,45,940.0,81.0,2.3,2.5,592.0,899.57,732.65
2016,1,21,12,0,947.0,81.0,2.2,3.0,605.0,915.07,740.96
2016,1,21,12,15,948.5,81.0,2.1,3.0,609.0,922.23,744.58
2016,1,21,12,30,950.0,81.0,2.0,3.0,613.0,925.65,745.7
2016,1,21,12,45,950.5,80.0,1.95,3.0,609.5,923.21,743.38
2016,1,21,13,0,951.0,79.0,1.9,3.0,606.0,917.01,738.59
2016,1,21,13,15,946.5,78.5,1.8,3.0,594.0,903.44,728.07
2016,1,21,13,30,942.0,78.0,1.7,3.0,582.0,886.28,715.19
2016,1,21,13,45,935.0,76.5,1.65,3.0,562.5,862.39,698.2
2016,1,21,14,0,928.0,75.0,1.6,3.0,543.0,835.26,678.97
2016,1,21,14,15,916.0,73.5,1.55,3.0,515.5,801.2,654.64
2016,1,21,14,30,904.0,72.0,1.5,3.0,488.0,764.52,628.31
2016,1,21,14,45,886.5,70.0,1.5,3.0,454.0,726.26,601.1
2016,1,21,15,0,869.0,68.0,1.5,3.0,420.0,680.49,567.73
2016,1,21,15,15,844.0,65.5,1.3,2.5,380.5,627.85,525.79
2016,1,21,15,30,819.0,63.0,1.1,2.0,341.0,574.62,482.14
2016,1,21,15,45,780.5,59.5,0.9,1.5,297.0,512.55,430.14
2016,1,21,16,0,742.0,56.0,0.7,1.0,253.0,451.84,377.64
2016,1,21,16,15,685.5,50.5,0.75,0.5,206.5,382.52,318.02
2016,1,21,16,30,629.0,45.0,0.8,0.0,160.0,317.24,259.34
2016,1,21,16,45,530.5,37.5,0.9,0.0,115.0,239.76,189.02
2016,1,21,17,0,432.0,30.0,1.0,0.0,70.0,175.78,125.76
2016,1,21,17,15,216.0,15.0,1.0,0.0,35.0,75.8,0.0
2016,1,21,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
