Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,1,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.2,-1.5,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.8,-2.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.95,-2.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.1,-2.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.3,-2.5,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.5,-3.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.6,-3.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.7,-3.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.8,-3.5,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.9,-4.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.95,-4.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,4.0,4.95,-4.0,4.0,3.7,0.0
2016,1,22,8,0,0.0,8.0,4.9,-4.0,8.0,7.4,0.43
2016,1,22,8,15,0.0,14.5,4.8,-4.0,14.5,13.43,6.26
2016,1,22,8,30,0.0,21.0,4.7,-4.0,21.0,19.47,11.93
2016,1,22,8,45,0.0,27.5,4.65,-4.0,27.5,25.51,17.58
2016,1,22,9,0,0.0,34.0,4.6,-4.0,34.0,31.55,23.19
2016,1,22,9,15,0.0,41.0,4.55,-4.0,41.0,38.07,29.16
2016,1,22,9,30,0.0,48.0,4.5,-4.0,48.0,44.6,35.07
2016,1,22,9,45,0.0,58.5,4.5,-4.0,58.5,54.39,43.9
2016,1,22,10,0,0.0,69.0,4.5,-4.0,69.0,64.2,52.67
2016,1,22,10,15,0.0,89.5,4.65,-4.0,89.5,83.98,70.36
2016,1,22,10,30,0.0,110.0,4.8,-4.0,110.0,104.43,88.5
2016,1,22,10,45,0.0,130.5,4.95,-4.0,130.5,125.15,106.77
2016,1,22,11,0,0.0,151.0,5.1,-4.0,151.0,146.15,125.18
2016,1,22,11,15,0.0,152.5,5.15,-4.0,152.5,147.35,126.04
2016,1,22,11,30,0.0,154.0,5.2,-4.0,154.0,148.62,127.02
2016,1,22,11,45,0.0,131.0,5.3,-4.0,131.0,124.76,105.86
2016,1,22,12,0,0.0,108.0,5.4,-4.0,108.0,101.58,85.29
2016,1,22,12,15,0.0,102.5,5.4,-4.0,102.5,96.12,80.42
2016,1,22,12,30,0.0,97.0,5.4,-4.0,97.0,90.7,75.6
2016,1,22,12,45,0.0,100.5,5.4,-4.0,100.5,94.14,78.67
2016,1,22,13,0,0.0,104.0,5.4,-4.0,104.0,97.61,81.78
2016,1,22,13,15,0.0,103.5,5.3,-3.5,103.5,97.15,81.27
2016,1,22,13,30,0.0,103.0,5.2,-3.0,103.0,96.71,80.8
2016,1,22,13,45,0.0,99.5,5.15,-3.0,99.5,93.32,77.88
2016,1,22,14,0,0.0,96.0,5.1,-3.0,96.0,89.94,74.99
2016,1,22,14,15,25.5,145.0,5.2,-3.0,157.0,167.62,144.91
2016,1,22,14,30,51.0,194.0,5.3,-3.0,218.0,243.58,212.36
2016,1,22,14,45,25.5,105.5,5.45,-3.0,117.5,123.53,106.15
2016,1,22,15,0,0.0,17.0,5.6,-3.0,17.0,15.77,8.66
2016,1,22,15,15,0.0,15.5,5.6,-3.0,15.5,14.37,7.43
2016,1,22,15,30,0.0,14.0,5.6,-3.0,14.0,12.98,6.18
2016,1,22,15,45,0.0,12.0,5.6,-3.5,12.0,11.12,4.51
2016,1,22,16,0,0.0,10.0,5.6,-4.0,10.0,9.26,2.82
2016,1,22,16,15,0.0,8.0,5.5,-4.0,8.0,7.41,1.1
2016,1,22,16,30,0.0,6.0,5.4,-4.0,6.0,5.55,0.0
2016,1,22,16,45,0.0,4.0,5.3,-4.0,4.0,3.7,0.0
2016,1,22,17,0,0.0,2.0,5.2,-4.0,2.0,1.85,0.0
2016,1,22,17,15,0.0,1.0,5.2,-4.0,1.0,0.92,0.0
2016,1,22,17,30,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,5.15,-4.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,5.05,-4.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,5.0,-4.5,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,5.0,-5.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,5.05,-5.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,5.1,-5.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,5.3,-5.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,5.25,-5.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,5.25,-5.5,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,5.3,-6.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,5.25,-6.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,5.15,-6.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,5.1,-6.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,5.1,-6.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,5.1,-6.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,5.05,-6.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,5.0,-6.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,4.95,-6.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,4.9,-6.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,4.85,-6.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,4.8,-6.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,4.75,-6.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,4.7,-6.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,4.65,-6.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,4.6,-6.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,4.55,-6.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,4.5,-6.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,4.45,-6.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,4.4,-6.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,4.35,-6.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,4.05,-5.5,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,4.0,-5.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,4.0,-5.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,4.0,-5.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,4.05,-4.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,4.1,-4.0,0.0,0.0,0.0
2016,1,23,7,45,0.0,13.5,4.2,-4.0,13.5,12.53,0.0
2016,1,23,8,0,0.0,27.0,4.3,-4.0,27.0,25.79,15.7
2016,1,23,8,15,1.5,45.5,4.4,-3.5,46.0,45.42,34.51
2016,1,23,8,30,3.0,64.0,4.5,-3.0,65.0,64.86,52.53
2016,1,23,8,45,10.5,82.0,4.6,-3.0,85.0,86.45,72.43
2016,1,23,9,0,18.0,100.0,4.7,-3.0,105.0,108.78,92.89
2016,1,23,9,15,24.5,116.0,4.8,-2.5,124.0,135.49,116.87
2016,1,23,9,30,31.0,132.0,4.9,-2.0,143.0,157.27,136.13
2016,1,23,9,45,69.5,154.0,5.05,-2.0,181.5,207.17,180.98
2016,1,23,10,0,108.0,176.0,5.2,-2.0,220.0,269.93,236.59
2016,1,23,10,15,61.0,173.0,5.25,-1.5,198.5,225.26,195.81
2016,1,23,10,30,14.0,170.0,5.3,-1.0,177.0,178.16,152.69
2016,1,23,10,45,25.5,188.5,5.35,-1.0,201.5,206.72,177.78
2016,1,23,11,0,37.0,207.0,5.4,-1.0,226.0,247.99,213.59
2016,1,23,11,15,18.5,157.5,5.4,-1.0,167.0,167.59,143.07
2016,1,23,11,30,0.0,108.0,5.4,-1.0,108.0,101.67,84.54
2016,1,23,11,45,10.5,160.5,5.4,-1.0,166.5,164.01,139.49
2016,1,23,12,0,21.0,213.0,5.4,-1.0,225.0,228.99,195.93
2016,1,23,12,15,10.5,186.5,5.4,-1.0,192.5,191.3,162.84
2016,1,23,12,30,0.0,160.0,5.4,-1.0,160.0,154.3,130.3
2016,1,23,12,45,9.5,186.0,5.45,-1.0,191.5,189.89,161.67
2016,1,23,13,0,19.0,212.0,5.5,-1.0,223.0,226.15,193.38
2016,1,23,13,15,100.0,232.0,5.45,-1.0,286.5,330.97,286.33
2016,1,23,13,30,181.0,252.0,5.4,-1.0,350.0,435.03,376.64
2016,1,23,13,45,159.0,243.0,5.4,-1.5,327.0,403.5,350.04
2016,1,23,14,0,137.0,234.0,5.4,-2.0,304.0,372.37,323.93
2016,1,23,14,15,101.5,217.5,5.3,-2.0,268.0,310.72,270.52
2016,1,23,14,30,66.0,201.0,5.2,-2.0,232.0,262.94,228.55
2016,1,23,14,45,92.5,190.0,5.15,-2.0,230.5,268.2,234.31
2016,1,23,15,0,119.0,179.0,5.1,-2.0,229.0,281.48,246.7
2016,1,23,15,15,111.0,164.5,5.0,-2.0,207.5,255.77,224.18
2016,1,23,15,30,103.0,150.0,4.9,-2.0,186.0,230.58,201.94
2016,1,23,15,45,98.0,131.5,4.85,-2.5,162.0,202.71,177.43
2016,1,23,16,0,93.0,113.0,4.8,-3.0,138.0,175.2,152.74
2016,1,23,16,15,82.0,93.5,4.7,-3.0,113.0,144.06,124.04
2016,1,23,16,30,71.0,74.0,4.6,-3.0,88.0,113.91,95.87
2016,1,23,16,45,55.5,55.0,4.55,-3.0,64.0,83.78,67.59
2016,1,23,17,0,40.0,36.0,4.5,-3.0,40.0,54.95,39.94
2016,1,23,17,15,20.0,18.0,4.5,-3.0,20.0,25.07,1.98
2016,1,23,17,30,0.0,0.0,4.5,-3.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,4.5,-3.5,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,4.45,-4.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,4.4,-4.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,4.35,-4.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,4.3,-4.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,4.2,-4.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,4.1,-4.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,4.0,-4.5,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,3.9,-5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,3.5,-5.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,3.3,-5.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,3.1,-5.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,3.0,-5.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.9,-5.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.85,-5.5,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.8,-6.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.75,-6.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.65,-6.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.6,-6.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.55,-6.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,-6.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.45,-6.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.35,-6.5,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.3,-7.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.2,-7.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.1,-7.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.05,-7.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.0,-7.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.95,-7.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.9,-7.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.85,-7.5,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.8,-8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.75,-8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.7,-8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.7,-8.5,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.7,-9.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.7,-9.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.7,-9.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.75,-9.5,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.85,-10.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.9,-10.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.95,-10.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.0,-11.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,2.05,-10.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,2.1,-9.0,0.0,0.0,0.0
2016,1,24,7,45,264.0,14.0,2.2,-8.5,38.5,83.01,0.0
2016,1,24,8,0,528.0,28.0,2.3,-8.0,77.0,194.92,142.65
2016,1,24,8,15,617.5,35.5,2.4,-7.0,125.0,264.4,214.62
2016,1,24,8,30,707.0,43.0,2.5,-6.0,173.0,342.59,289.07
2016,1,24,8,45,760.5,48.0,2.7,-5.0,222.0,410.0,353.03
2016,1,24,9,0,814.0,53.0,2.9,-4.0,271.0,481.09,417.9
2016,1,24,9,15,846.0,57.5,2.9,-3.0,317.0,543.06,472.24
2016,1,24,9,30,878.0,62.0,2.9,-2.0,363.0,605.77,524.87
2016,1,24,9,45,899.5,65.5,2.9,-1.5,404.5,660.95,570.29
2016,1,24,10,0,921.0,69.0,2.9,-1.0,446.0,715.17,613.18
2016,1,24,10,15,935.0,71.5,2.65,-0.5,481.0,756.3,641.35
2016,1,24,10,30,949.0,74.0,2.4,0.0,516.0,800.13,670.68
2016,1,24,10,45,958.0,76.5,2.2,0.0,544.0,837.73,695.86
2016,1,24,11,0,967.0,79.0,2.0,0.0,572.0,872.41,718.24
2016,1,24,11,15,972.5,80.5,1.85,0.5,592.5,899.89,734.08
2016,1,24,11,30,978.0,82.0,1.7,1.0,613.0,923.94,747.12
2016,1,24,11,45,980.0,83.5,1.55,1.5,625.5,941.43,755.2
2016,1,24,12,0,982.0,85.0,1.4,2.0,638.0,955.14,760.48
2016,1,24,12,15,712.0,153.0,1.3,2.0,555.5,818.71,660.92
2016,1,24,12,30,442.0,221.0,1.2,2.0,473.0,657.43,537.39
2016,1,24,12,45,705.5,155.5,1.15,2.5,555.0,816.54,660.13
2016,1,24,13,0,969.0,90.0,1.1,3.0,637.0,951.76,752.02
2016,1,24,13,15,802.0,119.0,1.05,3.0,566.0,845.82,674.91
2016,1,24,13,30,635.0,148.0,1.0,3.0,495.0,727.74,590.46
2016,1,24,13,45,787.0,117.0,0.95,3.5,532.0,805.74,647.89
2016,1,24,14,0,939.0,86.0,0.9,4.0,569.0,870.11,691.51
2016,1,24,14,15,927.0,84.0,0.8,4.0,541.0,834.81,664.72
2016,1,24,14,30,915.0,82.0,0.7,4.0,513.0,796.76,637.43
2016,1,24,14,45,896.5,79.5,0.65,4.0,477.5,750.95,605.24
2016,1,24,15,0,878.0,77.0,0.6,4.0,442.0,703.34,571.39
2016,1,24,15,15,854.5,73.0,0.55,3.5,401.5,649.29,531.36
2016,1,24,15,30,831.0,69.0,0.5,3.0,361.0,594.48,489.3
2016,1,24,15,45,796.5,64.5,0.5,3.0,315.5,532.57,439.94
2016,1,24,16,0,762.0,60.0,0.5,3.0,270.0,471.61,389.44
2016,1,24,16,15,710.0,53.5,0.55,2.5,222.5,401.79,330.77
2016,1,24,16,30,658.0,47.0,0.6,2.0,175.0,335.56,272.48
2016,1,24,16,45,572.5,39.0,0.7,2.0,128.5,259.95,204.57
2016,1,24,17,0,487.0,31.0,0.8,2.0,82.0,192.55,140.61
2016,1,24,17,15,243.5,15.5,0.85,1.5,41.0,85.71,26.49
2016,1,24,17,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,25,7,45,115.0,17.0,1.6,-0.5,28.0,51.51,0.0
2016,1,25,8,0,230.0,34.0,1.8,0.0,56.0,117.83,85.26
2016,1,25,8,15,291.5,49.5,1.85,0.0,93.0,169.24,135.56
2016,1,25,8,30,353.0,65.0,1.9,0.0,130.0,227.23,189.48
2016,1,25,8,45,397.0,76.5,1.95,0.0,168.5,278.74,237.48
2016,1,25,9,0,441.0,88.0,2.0,0.0,207.0,334.07,287.76
2016,1,25,9,15,488.5,92.0,1.95,0.0,244.0,385.94,333.9
2016,1,25,9,30,536.0,96.0,1.9,0.0,281.0,445.29,384.95
2016,1,25,9,45,505.0,115.5,1.85,0.5,306.0,467.16,402.27
2016,1,25,10,0,474.0,135.0,1.8,1.0,331.0,489.18,418.95
2016,1,25,10,15,387.5,164.5,1.9,1.5,333.0,479.11,408.51
2016,1,25,10,30,301.0,194.0,2.0,2.0,335.0,451.03,383.38
2016,1,25,10,45,399.5,185.5,2.1,2.5,384.0,537.81,454.71
2016,1,25,11,0,498.0,177.0,2.2,3.0,433.0,617.85,518.54
2016,1,25,11,15,549.0,168.0,2.3,3.5,460.0,660.86,551.79
2016,1,25,11,30,600.0,159.0,2.4,4.0,487.0,708.98,588.69
2016,1,25,11,45,643.5,149.5,2.55,4.5,508.0,744.99,615.53
2016,1,25,12,0,687.0,140.0,2.7,5.0,529.0,778.97,640.39
2016,1,25,12,15,722.0,130.0,2.7,5.0,542.0,802.5,657.53
2016,1,25,12,30,757.0,120.0,2.7,5.0,555.0,823.04,672.56
2016,1,25,12,45,767.0,116.0,2.7,5.5,554.5,825.77,673.26
2016,1,25,13,0,777.0,112.0,2.7,6.0,554.0,820.9,668.64
2016,1,25,13,15,780.5,108.0,2.65,6.0,544.5,811.8,661.93
2016,1,25,13,30,784.0,104.0,2.6,6.0,535.0,799.44,652.97
2016,1,25,13,45,765.5,104.5,2.6,6.0,513.5,770.85,632.31
2016,1,25,14,0,747.0,105.0,2.6,6.0,492.0,743.97,613.03
2016,1,25,14,15,718.0,106.0,2.45,5.5,463.0,703.58,583.48
2016,1,25,14,30,689.0,107.0,2.3,5.0,434.0,661.99,552.82
2016,1,25,14,45,610.0,117.0,2.15,5.0,392.0,593.75,498.34
2016,1,25,15,0,531.0,127.0,2.0,5.0,350.0,523.68,441.48
2016,1,25,15,15,506.5,121.0,1.85,4.5,318.0,479.99,406.5
2016,1,25,15,30,482.0,115.0,1.7,4.0,286.0,436.74,370.89
2016,1,25,15,45,459.5,103.0,1.6,3.5,250.0,388.48,330.55
2016,1,25,16,0,437.0,91.0,1.5,3.0,214.0,341.14,289.78
2016,1,25,16,15,399.5,79.0,1.5,2.5,176.5,288.06,243.11
2016,1,25,16,30,362.0,67.0,1.5,2.0,139.0,238.05,197.71
2016,1,25,16,45,302.5,53.0,1.55,1.5,102.0,181.25,145.87
2016,1,25,17,0,243.0,39.0,1.6,1.0,65.0,130.77,98.23
2016,1,25,17,15,121.5,19.5,1.6,1.0,32.5,59.47,22.7
2016,1,25,17,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,26,7,45,152.5,18.5,2.25,0.0,33.5,62.33,1.0
2016,1,26,8,0,305.0,37.0,2.3,0.0,67.0,142.26,103.82
2016,1,26,8,15,398.5,49.5,2.3,0.5,111.0,206.28,165.0
2016,1,26,8,30,492.0,62.0,2.3,1.0,155.0,280.1,232.45
2016,1,26,8,45,550.0,72.0,2.35,1.5,201.0,344.52,291.41
2016,1,26,9,0,608.0,82.0,2.4,2.0,247.0,413.61,352.69
2016,1,26,9,15,648.5,89.0,2.4,2.5,291.5,474.15,404.96
2016,1,26,9,30,689.0,96.0,2.4,3.0,336.0,536.63,457.06
2016,1,26,9,45,715.5,102.5,2.4,3.5,376.5,591.19,501.06
2016,1,26,10,0,742.0,109.0,2.4,4.0,417.0,645.7,543.69
2016,1,26,10,15,762.0,114.0,2.55,4.5,452.0,693.52,580.76
2016,1,26,10,30,782.0,119.0,2.7,5.0,487.0,740.12,615.72
2016,1,26,10,45,792.5,123.5,2.9,6.0,515.0,777.27,641.5
2016,1,26,11,0,803.0,128.0,3.1,7.0,543.0,812.07,665.28
2016,1,26,11,15,750.0,129.5,3.1,7.5,528.0,788.73,645.39
2016,1,26,11,30,697.0,131.0,3.1,8.0,513.0,760.28,622.28
2016,1,26,11,45,690.0,137.0,3.15,8.5,522.5,771.77,629.75
2016,1,26,12,0,683.0,143.0,3.2,9.0,532.0,780.22,634.73
2016,1,26,12,15,650.0,155.0,3.1,9.0,527.5,769.7,625.98
2016,1,26,12,30,617.0,167.0,3.0,9.0,523.0,755.8,615.0
2016,1,26,12,45,607.5,168.5,2.95,9.0,517.5,748.18,609.11
2016,1,26,13,0,598.0,170.0,2.9,9.0,512.0,737.96,601.15
2016,1,26,13,15,574.5,174.0,2.65,9.0,497.5,711.35,579.68
2016,1,26,13,30,551.0,178.0,2.4,9.0,483.0,688.12,560.72
2016,1,26,13,45,612.0,152.5,2.2,9.0,481.0,704.78,574.08
2016,1,26,14,0,673.0,127.0,2.0,9.0,479.0,711.86,578.82
2016,1,26,14,15,568.0,148.0,1.85,8.5,435.0,630.44,516.66
2016,1,26,14,30,463.0,169.0,1.7,8.0,391.0,558.75,460.41
2016,1,26,14,45,413.5,165.0,1.6,7.5,353.5,502.91,417.25
2016,1,26,15,0,364.0,161.0,1.5,7.0,316.0,438.31,366.38
2016,1,26,15,15,313.5,161.0,1.5,6.5,286.0,392.14,329.35
2016,1,26,15,30,263.0,161.0,1.5,6.0,256.0,349.36,294.22
2016,1,26,15,45,251.0,142.0,1.5,5.5,223.5,309.23,261.28
2016,1,26,16,0,239.0,123.0,1.5,5.0,191.0,269.67,227.84
2016,1,26,16,15,212.5,104.0,1.5,4.5,156.5,224.08,188.26
2016,1,26,16,30,186.0,85.0,1.5,4.0,122.0,180.86,149.79
2016,1,26,16,45,147.5,64.5,1.5,3.5,89.0,133.92,107.64
2016,1,26,17,0,109.0,44.0,1.5,3.0,56.0,90.82,68.23
2016,1,26,17,15,54.5,22.0,1.5,3.0,28.0,42.15,17.86
2016,1,26,17,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,7,45,50.5,19.5,1.95,2.5,24.5,36.42,1.96
2016,1,27,8,0,101.0,39.0,2.0,3.0,49.0,81.03,58.73
2016,1,27,8,15,145.0,59.0,2.25,3.0,82.0,124.43,99.21
2016,1,27,8,30,189.0,79.0,2.5,3.0,115.0,172.31,142.88
2016,1,27,8,45,241.5,94.0,2.8,3.5,152.5,222.21,187.91
2016,1,27,9,0,294.0,109.0,3.1,4.0,190.0,277.28,236.85
2016,1,27,9,15,343.5,115.5,3.25,4.0,225.0,333.83,286.66
2016,1,27,9,30,393.0,122.0,3.4,4.0,260.0,386.9,332.86
2016,1,27,9,45,335.0,146.5,3.55,4.5,273.5,385.2,330.65
2016,1,27,10,0,277.0,171.0,3.7,5.0,287.0,387.73,331.28
2016,1,27,10,15,216.0,191.5,3.6,5.0,286.5,367.38,312.89
2016,1,27,10,30,155.0,212.0,3.5,5.0,286.0,352.52,298.6
2016,1,27,10,45,423.0,166.5,3.45,5.5,383.0,535.5,453.51
2016,1,27,11,0,691.0,121.0,3.4,6.0,480.0,715.6,597.15
2016,1,27,11,15,493.0,182.0,3.3,6.0,443.0,632.5,527.13
2016,1,27,11,30,295.0,243.0,3.2,6.0,406.0,532.85,443.28
2016,1,27,11,45,287.5,250.0,3.1,6.5,412.0,539.02,447.1
2016,1,27,12,0,280.0,257.0,3.0,7.0,418.0,543.87,449.29
2016,1,27,12,15,528.5,186.5,2.95,7.0,493.0,694.91,572.91
2016,1,27,12,30,777.0,116.0,2.9,7.0,568.0,834.21,678.05
2016,1,27,12,45,750.0,124.0,2.9,7.0,558.0,823.68,669.04
2016,1,27,13,0,723.0,132.0,2.9,7.0,548.0,805.46,655.79
2016,1,27,13,15,736.5,124.5,2.85,7.0,541.5,801.24,652.84
2016,1,27,13,30,750.0,117.0,2.8,7.0,535.0,793.62,647.39
2016,1,27,13,45,742.5,114.0,2.75,7.0,516.0,770.53,630.48
2016,1,27,14,0,735.0,111.0,2.7,7.0,497.0,744.83,611.77
2016,1,27,14,15,696.0,114.5,2.6,6.5,466.0,699.62,578.91
2016,1,27,14,30,657.0,118.0,2.5,6.0,435.0,653.66,545.07
2016,1,27,14,45,429.0,151.0,2.45,6.0,353.0,499.11,419.75
2016,1,27,15,0,201.0,184.0,2.4,6.0,271.0,343.6,289.98
2016,1,27,15,15,190.5,170.0,2.2,5.5,246.5,313.64,266.08
2016,1,27,15,30,180.0,156.0,2.0,5.0,222.0,284.15,241.57
2016,1,27,15,45,176.0,137.0,1.8,5.0,195.0,252.81,214.79
2016,1,27,16,0,172.0,118.0,1.6,5.0,168.0,221.52,187.5
2016,1,27,16,15,158.0,99.5,1.5,4.0,139.0,186.26,156.83
2016,1,27,16,30,144.0,81.0,1.4,3.0,110.0,152.2,126.38
2016,1,27,16,45,123.5,61.5,1.3,2.5,82.0,121.19,97.75
2016,1,27,17,0,103.0,42.0,1.2,2.0,54.0,85.97,64.94
2016,1,27,17,15,51.5,25.5,1.2,1.5,31.5,42.84,20.79
2016,1,27,17,30,0.0,9.0,1.2,1.0,9.0,8.58,0.0
2016,1,27,17,45,0.0,4.5,1.25,1.0,4.5,0.0,0.0
2016,1,27,18,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,28,7,45,59.0,19.0,1.4,-0.5,25.5,37.79,5.7
2016,1,28,8,0,118.0,38.0,1.5,0.0,51.0,84.24,61.99
2016,1,28,8,15,152.0,58.0,1.35,0.0,82.5,125.27,100.93
2016,1,28,8,30,186.0,78.0,1.2,0.0,114.0,169.64,141.82
2016,1,28,8,45,209.5,96.5,1.05,0.5,147.0,210.7,179.02
2016,1,28,9,0,233.0,115.0,0.9,1.0,180.0,253.87,216.93
2016,1,28,9,15,268.5,125.0,0.85,1.5,211.5,295.32,252.6
2016,1,28,9,30,304.0,135.0,0.8,2.0,243.0,339.65,289.72
2016,1,28,9,45,284.0,155.0,0.75,3.0,264.5,362.9,307.11
2016,1,28,10,0,264.0,175.0,0.7,4.0,286.0,383.76,321.94
2016,1,28,10,15,238.0,193.0,0.7,4.0,299.5,395.71,330.46
2016,1,28,10,30,212.0,211.0,0.7,4.0,313.0,393.8,327.95
2016,1,28,10,45,262.0,217.0,0.7,4.5,350.0,457.19,377.93
2016,1,28,11,0,312.0,223.0,0.7,5.0,387.0,511.13,418.99
2016,1,28,11,15,394.0,213.5,0.85,5.0,428.5,574.51,469.69
2016,1,28,11,30,476.0,204.0,1.0,5.0,470.0,653.56,531.02
2016,1,28,11,45,279.0,233.0,1.2,5.0,390.0,511.9,419.61
2016,1,28,12,0,82.0,262.0,1.4,5.0,310.0,350.76,288.81
2016,1,28,12,15,101.0,268.0,1.4,5.0,327.5,374.83,309.62
2016,1,28,12,30,120.0,274.0,1.4,5.0,345.0,412.55,339.8
2016,1,28,12,45,90.5,265.0,1.4,5.0,318.5,362.09,298.68
2016,1,28,13,0,61.0,256.0,1.4,5.0,292.0,325.37,268.6
2016,1,28,13,15,200.5,247.5,1.4,5.0,361.0,448.75,371.99
2016,1,28,13,30,340.0,239.0,1.4,5.0,430.0,568.22,467.57
2016,1,28,13,45,501.0,186.5,1.45,5.0,457.5,648.61,532.62
2016,1,28,14,0,662.0,134.0,1.5,5.0,485.0,713.96,584.87
2016,1,28,14,15,561.5,153.5,1.35,5.0,441.5,634.17,521.78
2016,1,28,14,30,461.0,173.0,1.2,5.0,398.0,563.7,465.59
2016,1,28,14,45,310.5,181.0,1.1,5.0,328.5,436.83,364.1
2016,1,28,15,0,160.0,189.0,1.0,5.0,259.0,321.38,269.0
2016,1,28,15,15,150.5,174.5,0.95,4.5,235.5,293.03,246.92
2016,1,28,15,30,141.0,160.0,0.9,4.0,212.0,265.19,224.23
2016,1,28,15,45,137.0,141.0,0.85,3.5,186.5,235.59,199.7
2016,1,28,16,0,133.0,122.0,0.8,3.0,161.0,206.15,174.69
2016,1,28,16,15,121.5,102.5,0.8,2.5,133.5,172.76,145.63
2016,1,28,16,30,110.0,83.0,0.8,2.0,106.0,140.37,116.72
2016,1,28,16,45,92.0,63.0,0.85,2.0,79.0,105.97,85.41
2016,1,28,17,0,74.0,43.0,0.9,2.0,52.0,73.19,55.12
2016,1,28,17,15,37.0,26.0,0.9,2.0,30.5,39.86,20.91
2016,1,28,17,30,0.0,9.0,0.9,2.0,9.0,8.58,0.0
2016,1,28,17,45,0.0,4.5,0.95,2.0,4.5,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.95,-1.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,29,7,45,220.5,16.0,2.8,1.5,39.0,77.5,21.62
2016,1,29,8,0,441.0,32.0,3.0,2.0,78.0,177.77,130.52
2016,1,29,8,15,533.0,40.0,3.15,2.5,124.0,244.05,194.14
2016,1,29,8,30,625.0,48.0,3.3,3.0,170.0,317.08,261.83
2016,1,29,8,45,684.0,53.0,3.45,3.5,218.0,383.5,323.2
2016,1,29,9,0,743.0,58.0,3.6,4.0,266.0,454.3,386.49
2016,1,29,9,15,779.0,62.0,3.9,4.5,311.5,515.21,440.06
2016,1,29,9,30,815.0,66.0,4.2,5.0,357.0,577.38,493.39
2016,1,29,9,45,840.5,69.0,4.5,5.5,398.0,632.49,539.68
2016,1,29,10,0,866.0,72.0,4.8,6.0,439.0,687.14,584.29
2016,1,29,10,15,883.5,74.0,4.85,6.0,474.0,734.03,620.32
2016,1,29,10,30,901.0,76.0,4.9,6.0,509.0,773.46,650.12
2016,1,29,10,45,915.0,76.5,4.95,6.5,538.0,811.63,677.51
2016,1,29,11,0,929.0,77.0,5.0,7.0,567.0,847.3,702.73
2016,1,29,11,15,937.0,78.5,5.0,7.0,588.0,876.47,723.85
2016,1,29,11,30,945.0,80.0,5.0,7.0,609.0,902.43,742.54
2016,1,29,11,45,951.5,79.5,5.0,7.0,622.0,921.28,755.94
2016,1,29,12,0,958.0,79.0,5.0,7.0,635.0,936.55,766.8
2016,1,29,12,15,959.5,79.0,4.95,7.0,640.0,944.35,771.85
2016,1,29,12,30,961.0,79.0,4.9,7.0,645.0,948.31,774.24
2016,1,29,12,45,961.5,78.0,4.9,7.0,641.5,946.32,772.79
2016,1,29,13,0,962.0,77.0,4.9,7.0,638.0,940.48,768.68
2016,1,29,13,15,958.0,76.5,4.85,7.0,626.5,927.5,759.04
2016,1,29,13,30,954.0,76.0,4.8,7.0,615.0,910.83,746.84
2016,1,29,13,45,947.0,75.0,4.8,7.0,595.5,887.46,730.09
2016,1,29,14,0,940.0,74.0,4.8,7.0,576.0,860.74,710.87
2016,1,29,14,15,929.5,72.5,4.65,7.0,549.0,827.46,685.67
2016,1,29,14,30,919.0,71.0,4.5,7.0,522.0,791.38,658.34
2016,1,29,14,45,904.5,69.0,4.4,7.0,488.0,749.19,626.48
2016,1,29,15,0,890.0,67.0,4.3,7.0,454.0,704.93,592.77
2016,1,29,15,15,868.0,64.5,3.95,6.5,414.5,657.99,555.7
2016,1,29,15,30,846.0,62.0,3.6,6.0,375.0,605.08,512.21
2016,1,29,15,45,817.5,58.0,3.25,5.5,331.0,546.1,462.63
2016,1,29,16,0,789.0,54.0,2.9,5.0,287.0,487.53,411.85
2016,1,29,16,15,742.0,49.5,2.55,4.0,240.0,420.4,353.0
2016,1,29,16,30,695.0,45.0,2.2,3.0,193.0,356.29,294.68
2016,1,29,16,45,622.0,38.5,1.9,2.0,146.0,283.93,228.17
2016,1,29,17,0,549.0,32.0,1.6,1.0,99.0,218.38,165.88
2016,1,29,17,15,400.5,22.0,1.55,0.5,59.0,136.29,81.51
2016,1,29,17,30,252.0,12.0,1.5,0.0,19.0,61.6,0.0
2016,1,29,17,45,126.0,6.0,1.5,0.0,9.5,0.0,0.0
2016,1,29,18,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,0.55,-0.5,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,30,7,45,238.0,15.0,1.3,0.0,40.5,80.73,27.94
2016,1,30,8,0,476.0,30.0,1.5,0.0,81.0,183.2,135.33
2016,1,30,8,15,564.0,36.5,1.5,0.5,127.0,248.92,198.32
2016,1,30,8,30,652.0,43.0,1.5,1.0,173.0,323.28,266.76
2016,1,30,8,45,705.5,48.0,1.55,1.5,220.0,388.43,326.4
2016,1,30,9,0,759.0,53.0,1.6,2.0,267.0,457.51,387.24
2016,1,30,9,15,793.0,56.5,1.8,2.5,312.0,517.47,439.26
2016,1,30,9,30,827.0,60.0,2.0,3.0,357.0,578.51,490.51
2016,1,30,9,45,852.5,62.0,2.25,4.0,397.5,632.95,534.36
2016,1,30,10,0,878.0,64.0,2.5,5.0,438.0,681.99,572.01
2016,1,30,10,15,893.5,65.5,2.65,5.5,473.0,726.91,604.92
2016,1,30,10,30,909.0,67.0,2.8,6.0,508.0,769.95,635.98
2016,1,30,10,45,920.5,68.5,2.95,6.5,536.0,807.72,662.74
2016,1,30,11,0,932.0,70.0,3.1,7.0,564.0,842.84,687.35
2016,1,30,11,15,938.5,70.5,3.15,7.0,584.0,869.7,706.35
2016,1,30,11,30,945.0,71.0,3.2,7.0,604.0,893.28,723.02
2016,1,30,11,45,949.0,71.5,3.25,7.5,617.0,911.26,734.37
2016,1,30,12,0,953.0,72.0,3.3,8.0,630.0,925.61,743.2
2016,1,30,12,15,954.0,72.5,3.3,8.0,634.5,933.59,748.56
2016,1,30,12,30,955.0,73.0,3.3,8.0,639.0,937.77,751.38
2016,1,30,12,45,952.5,73.0,3.35,8.5,635.0,934.4,747.97
2016,1,30,13,0,950.0,73.0,3.4,9.0,631.0,927.23,742.04
2016,1,30,13,15,945.5,72.5,3.4,9.0,619.0,913.95,732.87
2016,1,30,13,30,941.0,72.0,3.4,9.0,607.0,897.03,721.23
2016,1,30,13,45,933.5,71.0,3.4,9.0,587.5,873.46,704.83
2016,1,30,14,0,926.0,70.0,3.4,9.0,568.0,846.6,686.08
2016,1,30,14,15,915.5,69.0,3.25,9.0,541.5,814.26,662.38
2016,1,30,14,30,905.0,68.0,3.1,9.0,515.0,779.16,636.6
2016,1,30,14,45,889.5,66.0,3.0,9.0,481.5,736.63,605.37
2016,1,30,15,0,874.0,64.0,2.9,9.0,448.0,692.15,572.4
2016,1,30,15,15,852.5,61.5,2.6,8.5,409.0,641.46,533.9
2016,1,30,15,30,831.0,59.0,2.3,8.0,370.0,594.11,495.33
2016,1,30,15,45,793.5,57.0,2.0,7.5,325.5,532.99,444.8
2016,1,30,16,0,756.0,55.0,1.7,7.0,281.0,473.08,393.84
2016,1,30,16,15,708.0,50.5,1.6,6.0,235.0,406.95,337.62
2016,1,30,16,30,660.0,46.0,1.5,5.0,189.0,344.01,281.88
2016,1,30,16,45,580.0,39.5,1.45,4.5,142.5,270.72,215.83
2016,1,30,17,0,500.0,33.0,1.4,4.0,96.0,205.06,154.93
2016,1,30,17,15,357.0,23.0,1.45,3.5,58.0,127.38,78.68
2016,1,30,17,30,214.0,13.0,1.5,3.0,20.0,55.33,0.0
2016,1,30,17,45,107.0,6.5,1.55,3.0,10.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,45,184.5,18.5,2.05,1.5,38.5,72.74,29.08
2016,1,31,8,0,369.0,37.0,2.1,2.0,77.0,162.05,120.56
2016,1,31,8,15,460.0,46.5,2.15,2.5,121.5,226.19,180.6
2016,1,31,8,30,551.0,56.0,2.2,3.0,166.0,299.73,247.55
2016,1,31,8,45,609.0,62.0,2.25,3.5,212.5,363.14,305.27
2016,1,31,9,0,667.0,68.0,2.3,4.0,259.0,431.14,365.11
2016,1,31,9,15,705.0,73.0,2.4,4.5,303.0,490.99,416.56
2016,1,31,9,30,743.0,78.0,2.5,5.0,347.0,552.54,467.74
2016,1,31,9,45,775.0,79.5,2.65,6.0,388.0,604.67,509.37
2016,1,31,10,0,807.0,81.0,2.8,7.0,429.0,659.83,552.07
2016,1,31,10,15,825.5,83.5,2.95,7.5,463.5,706.2,586.34
2016,1,31,10,30,844.0,86.0,3.1,8.0,498.0,751.06,618.8
2016,1,31,10,45,860.0,87.0,3.3,9.0,526.5,790.38,645.81
2016,1,31,11,0,876.0,88.0,3.5,10.0,555.0,827.44,670.84
2016,1,31,11,15,884.5,89.0,3.6,10.5,575.5,855.73,689.87
2016,1,31,11,30,893.0,90.0,3.7,11.0,596.0,880.96,706.68
2016,1,31,11,45,898.5,90.5,3.85,11.5,609.5,892.46,713.79
2016,1,31,12,0,904.0,91.0,4.0,12.0,623.0,907.64,723.8
2016,1,31,12,15,905.5,91.0,4.1,12.5,627.5,915.19,728.07
2016,1,31,12,30,907.0,91.0,4.2,13.0,632.0,919.1,729.92
2016,1,31,12,45,907.0,90.5,4.35,13.5,629.0,917.44,728.54
2016,1,31,13,0,907.0,90.0,4.5,14.0,626.0,912.12,724.75
2016,1,31,13,15,902.5,89.5,4.5,14.0,614.5,899.25,715.82
2016,1,31,13,30,898.0,89.0,4.5,14.0,603.0,882.9,704.54
2016,1,31,13,45,890.5,87.5,4.55,14.0,583.5,866.37,693.61
2016,1,31,14,0,883.0,86.0,4.6,14.0,564.0,839.51,675.09
2016,1,31,14,15,871.5,84.5,4.5,14.0,537.5,806.46,651.02
2016,1,31,14,30,860.0,83.0,4.4,14.0,511.0,770.79,624.98
2016,1,31,14,45,694.5,110.5,4.3,14.0,441.5,656.72,538.6
2016,1,31,15,0,529.0,138.0,4.2,14.0,372.0,541.68,446.71
2016,1,31,15,15,507.0,131.0,4.1,13.5,339.5,498.08,412.88
2016,1,31,15,30,485.0,124.0,4.0,13.0,307.0,454.71,378.19
2016,1,31,15,45,466.0,111.5,3.95,13.0,270.5,407.33,338.95
2016,1,31,16,0,447.0,99.0,3.9,13.0,234.0,360.52,299.17
2016,1,31,16,15,527.5,76.5,3.8,12.5,211.0,353.36,291.13
2016,1,31,16,30,608.0,54.0,3.7,12.0,188.0,334.43,270.91
2016,1,31,16,45,522.5,46.5,3.65,11.5,142.0,260.51,205.15
2016,1,31,17,0,437.0,39.0,3.6,11.0,96.0,195.04,145.84
2016,1,31,17,15,298.0,27.0,3.5,10.5,58.5,120.07,75.58
2016,1,31,17,30,159.0,15.0,3.4,10.0,21.0,46.45,0.0
2016,1,31,17,45,79.5,7.5,3.35,10.0,10.5,7.15,0.0
2016,1,31,18,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,7,45,147.5,20.0,2.85,7.5,36.5,64.41,27.81
2016,2,1,8,0,295.0,40.0,2.9,8.0,73.0,143.3,105.21
2016,2,1,8,15,383.5,51.0,2.95,8.5,115.5,204.25,160.54
2016,2,1,8,30,472.0,62.0,3.0,9.0,158.0,274.46,223.13
2016,2,1,8,45,539.0,68.0,3.05,9.5,203.5,338.26,279.91
2016,2,1,9,0,606.0,74.0,3.1,10.0,249.0,407.6,339.88
2016,2,1,9,15,644.5,79.0,3.25,10.5,291.5,465.05,388.75
2016,2,1,9,30,683.0,84.0,3.4,11.0,334.0,524.36,437.72
2016,2,1,9,45,346.0,119.5,3.55,12.0,246.5,372.86,311.77
2016,2,1,10,0,9.0,155.0,3.7,13.0,159.0,158.18,128.03
2016,2,1,10,15,405.0,122.0,3.8,13.5,321.0,445.81,371.92
2016,2,1,10,30,801.0,89.0,3.9,14.0,483.0,723.52,589.67
2016,2,1,10,45,813.0,91.5,4.05,15.0,510.0,760.3,612.78
