Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,11,0,825.0,94.0,4.2,16.0,537.0,794.78,635.43
2016,2,1,11,15,833.5,95.5,4.3,16.0,557.5,822.63,655.34
2016,2,1,11,30,842.0,97.0,4.4,16.0,578.0,847.6,673.36
2016,2,1,11,45,848.5,97.0,4.5,16.5,591.0,866.01,685.39
2016,2,1,12,0,855.0,97.0,4.6,17.0,604.0,881.16,695.17
2016,2,1,12,15,856.5,97.5,4.65,17.0,608.5,889.12,700.89
2016,2,1,12,30,858.0,98.0,4.7,17.0,613.0,893.57,704.29
2016,2,1,12,45,857.0,97.5,4.8,17.5,610.0,891.09,701.85
2016,2,1,13,0,856.0,97.0,4.9,18.0,607.0,885.1,697.06
2016,2,1,13,15,851.5,96.5,4.9,18.0,595.5,872.56,688.38
2016,2,1,13,30,847.0,96.0,4.9,18.0,584.0,856.68,677.44
2016,2,1,13,45,837.0,95.0,4.95,18.0,565.0,832.33,660.7
2016,2,1,14,0,827.0,94.0,5.0,18.0,546.0,805.08,641.85
2016,2,1,14,15,423.0,142.0,4.9,18.0,372.5,515.21,419.11
2016,2,1,14,30,19.0,190.0,4.8,18.0,199.0,201.97,160.87
2016,2,1,14,45,392.5,138.0,4.75,18.0,314.0,461.56,378.75
2016,2,1,15,0,766.0,86.0,4.7,18.0,429.0,651.51,530.85
2016,2,1,15,15,741.0,82.5,4.5,17.5,391.0,600.71,490.54
2016,2,1,15,30,716.0,79.0,4.3,17.0,353.0,552.27,452.15
2016,2,1,15,45,679.5,75.0,4.1,17.0,310.5,493.96,404.32
2016,2,1,16,0,643.0,71.0,3.9,17.0,268.0,437.12,356.63
2016,2,1,16,15,591.5,65.0,3.8,16.5,223.5,372.68,302.34
2016,2,1,16,30,540.0,59.0,3.7,16.0,179.0,312.08,249.64
2016,2,1,16,45,458.5,50.5,3.6,15.5,135.5,241.87,188.33
2016,2,1,17,0,377.0,42.0,3.5,15.0,92.0,179.76,133.19
2016,2,1,17,15,188.5,31.5,3.35,14.5,56.5,96.42,61.71
2016,2,1,17,30,0.0,21.0,3.2,14.0,21.0,20.02,0.0
2016,2,1,17,45,0.0,10.5,3.05,14.0,10.5,10.01,0.0
2016,2,1,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,15,22.0,5.0,2.45,4.5,5.5,0.0,0.0
2016,2,2,7,30,44.0,10.0,2.5,5.0,11.0,17.47,0.0
2016,2,2,7,45,158.0,27.0,2.65,5.5,43.0,76.09,37.67
2016,2,2,8,0,272.0,44.0,2.8,6.0,75.0,141.3,105.33
2016,2,2,8,15,357.0,56.5,2.85,6.5,117.5,200.38,159.13
2016,2,2,8,30,442.0,69.0,2.9,7.0,160.0,268.73,220.38
2016,2,2,8,45,499.0,78.0,2.95,7.5,204.5,330.81,275.87
2016,2,2,9,0,556.0,87.0,3.0,8.0,249.0,396.68,333.13
2016,2,2,9,15,595.5,93.5,3.0,8.5,292.0,454.42,382.08
2016,2,2,9,30,635.0,100.0,3.0,9.0,335.0,514.17,431.15
2016,2,2,9,45,317.5,108.0,3.0,9.5,225.5,341.39,288.04
2016,2,2,10,0,0.0,116.0,3.0,10.0,116.0,110.72,89.14
2016,2,2,10,15,0.0,130.0,2.95,10.0,130.0,124.64,101.0
2016,2,2,10,30,0.0,144.0,2.9,10.0,144.0,138.65,112.53
2016,2,2,10,45,0.0,145.0,2.9,10.5,145.0,139.24,112.58
2016,2,2,11,0,0.0,146.0,2.9,11.0,146.0,139.94,112.75
2016,2,2,11,15,0.0,148.5,2.85,11.0,148.5,142.25,114.5
2016,2,2,11,30,0.0,151.0,2.8,11.0,151.0,144.61,116.31
2016,2,2,11,45,4.5,176.5,2.8,11.5,179.5,174.65,140.95
2016,2,2,12,0,9.0,202.0,2.8,12.0,208.0,205.24,165.7
2016,2,2,12,15,7.0,195.5,2.75,12.0,200.0,196.54,158.37
2016,2,2,12,30,5.0,189.0,2.7,12.0,192.0,187.91,151.23
2016,2,2,12,45,5.5,190.5,2.7,12.5,194.0,189.94,152.65
2016,2,2,13,0,6.0,192.0,2.7,13.0,196.0,192.01,154.11
2016,2,2,13,15,7.5,194.5,2.7,13.0,199.0,196.06,157.54
2016,2,2,13,30,9.0,197.0,2.7,13.0,202.0,200.14,161.04
2016,2,2,13,45,4.5,170.0,2.7,13.0,172.5,168.13,134.89
2016,2,2,14,0,0.0,143.0,2.7,13.0,143.0,136.74,109.11
2016,2,2,14,15,7.5,164.5,2.65,12.5,168.5,165.31,133.45
2016,2,2,14,30,15.0,186.0,2.6,12.0,194.0,194.38,158.05
2016,2,2,14,45,7.5,151.5,2.6,12.0,155.5,152.34,123.29
2016,2,2,15,0,0.0,117.0,2.6,12.0,117.0,111.51,89.25
2016,2,2,15,15,0.0,106.5,2.45,12.0,106.5,101.24,80.84
2016,2,2,15,30,0.0,96.0,2.3,12.0,96.0,91.02,72.37
2016,2,2,15,45,253.0,100.0,2.15,12.0,178.5,262.38,219.82
2016,2,2,16,0,506.0,104.0,2.0,12.0,261.0,399.16,329.91
2016,2,2,16,15,452.5,93.5,1.85,11.5,217.5,335.76,275.54
2016,2,2,16,30,399.0,83.0,1.7,11.0,174.0,276.91,224.73
2016,2,2,16,45,336.5,68.0,1.6,11.0,132.0,214.64,170.0
2016,2,2,17,0,274.0,53.0,1.5,11.0,90.0,158.92,120.29
2016,2,2,17,15,137.0,36.5,1.6,10.5,55.0,84.34,56.04
2016,2,2,17,30,0.0,20.0,1.7,10.0,20.0,19.71,0.0
2016,2,2,17,45,0.0,10.0,1.85,10.0,10.0,9.53,0.0
2016,2,2,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,3,7,45,0.0,0.5,4.9,11.5,0.5,0.46,0.0
2016,2,3,8,0,0.0,1.0,5.0,12.0,1.0,0.92,0.0
2016,2,3,8,15,0.0,1.5,5.0,12.5,1.5,1.39,0.0
2016,2,3,8,30,0.0,2.0,5.0,13.0,2.0,1.85,0.0
2016,2,3,8,45,0.0,3.0,5.0,13.5,3.0,2.78,0.0
2016,2,3,9,0,0.0,4.0,5.0,14.0,4.0,3.7,0.0
2016,2,3,9,15,0.0,4.5,5.15,14.0,4.5,4.17,0.0
2016,2,3,9,30,0.0,5.0,5.3,14.0,5.0,4.63,0.0
2016,2,3,9,45,0.0,11.0,5.45,14.5,11.0,10.2,3.07
2016,2,3,10,0,0.0,17.0,5.6,15.0,17.0,15.77,7.78
2016,2,3,10,15,0.0,27.0,5.65,15.0,27.0,25.07,15.64
2016,2,3,10,30,0.0,37.0,5.7,15.0,37.0,34.38,23.47
2016,2,3,10,45,0.0,69.5,5.8,15.5,69.5,64.69,48.8
2016,2,3,11,0,0.0,102.0,5.9,16.0,102.0,95.64,74.36
2016,2,3,11,15,0.0,68.0,5.95,16.0,68.0,63.31,47.37
2016,2,3,11,30,0.0,34.0,6.0,16.0,34.0,31.61,20.86
2016,2,3,11,45,0.0,30.5,6.1,16.5,30.5,28.36,18.08
2016,2,3,12,0,0.0,27.0,6.2,17.0,27.0,25.1,15.31
2016,2,3,12,15,0.0,43.5,6.1,17.0,43.5,40.47,28.09
2016,2,3,12,30,0.0,60.0,6.0,17.0,60.0,55.86,40.85
2016,2,3,12,45,0.0,46.0,5.9,17.5,46.0,42.8,29.95
2016,2,3,13,0,0.0,32.0,5.8,18.0,32.0,29.76,19.09
2016,2,3,13,15,0.0,73.0,5.55,18.0,73.0,67.99,50.75
2016,2,3,13,30,0.0,114.0,5.3,18.0,114.0,107.32,83.09
2016,2,3,13,45,0.0,100.0,5.1,18.0,100.0,93.59,71.89
2016,2,3,14,0,0.0,86.0,4.9,18.0,86.0,80.12,60.9
2016,2,3,14,15,13.5,143.0,4.6,18.0,150.0,147.74,117.0
2016,2,3,14,30,27.0,200.0,4.3,18.0,214.0,218.63,174.88
2016,2,3,14,45,13.5,121.0,4.0,18.0,128.0,125.12,98.64
2016,2,3,15,0,0.0,42.0,3.7,18.0,42.0,39.02,27.12
2016,2,3,15,15,0.0,38.5,3.45,18.0,38.5,35.76,24.48
2016,2,3,15,30,0.0,35.0,3.2,18.0,35.0,32.5,21.8
2016,2,3,15,45,0.0,31.0,2.95,18.0,31.0,28.77,18.71
2016,2,3,16,0,0.0,27.0,2.7,18.0,27.0,25.04,15.59
2016,2,3,16,15,0.0,22.5,2.5,17.5,22.5,20.86,12.07
2016,2,3,16,30,0.0,18.0,2.3,17.0,18.0,16.68,8.51
2016,2,3,16,45,0.0,13.5,2.1,17.0,13.5,12.5,4.88
2016,2,3,17,0,0.0,9.0,1.9,17.0,9.0,8.33,1.25
2016,2,3,17,15,0.0,5.5,1.65,16.5,5.5,5.09,0.0
2016,2,3,17,30,0.0,2.0,1.4,16.0,2.0,1.85,0.0
2016,2,3,17,45,0.0,1.0,1.2,16.0,1.0,0.95,0.0
2016,2,3,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,3.0,2.4,8.0,3.0,0.0,0.0
2016,2,4,7,30,0.0,6.0,2.5,8.0,6.0,5.72,0.0
2016,2,4,7,45,0.0,21.0,2.7,8.0,21.0,19.6,7.86
2016,2,4,8,0,0.0,36.0,2.9,8.0,36.0,34.53,23.42
2016,2,4,8,15,0.0,55.0,2.8,8.0,55.0,53.68,40.61
2016,2,4,8,30,0.0,74.0,2.7,8.0,74.0,72.68,57.52
2016,2,4,8,45,6.0,91.5,2.65,8.5,93.5,92.73,75.01
2016,2,4,9,0,12.0,109.0,2.6,9.0,113.0,113.45,92.82
2016,2,4,9,15,54.0,134.0,2.5,9.0,154.0,170.24,141.73
2016,2,4,9,30,96.0,159.0,2.4,9.0,195.0,225.56,188.76
2016,2,4,9,45,170.0,174.0,2.35,9.0,246.5,302.53,253.63
2016,2,4,10,0,244.0,189.0,2.3,9.0,298.0,387.16,323.26
2016,2,4,10,15,259.0,203.0,2.35,9.0,326.5,423.23,351.82
2016,2,4,10,30,274.0,217.0,2.4,9.0,355.0,459.6,380.5
2016,2,4,10,45,234.5,235.0,2.45,9.5,357.5,445.63,367.37
2016,2,4,11,0,195.0,253.0,2.5,10.0,360.0,440.25,361.02
2016,2,4,11,15,147.0,261.0,2.45,10.0,343.5,413.34,337.94
2016,2,4,11,30,99.0,269.0,2.4,10.0,327.0,370.89,302.62
2016,2,4,11,45,65.0,256.5,2.4,10.0,295.0,327.32,266.85
2016,2,4,12,0,31.0,244.0,2.4,10.0,263.0,283.04,230.12
2016,2,4,12,15,63.0,264.5,2.2,10.0,303.0,335.44,273.08
2016,2,4,12,30,95.0,285.0,2.0,10.0,343.0,388.36,315.27
2016,2,4,12,45,73.0,274.0,1.85,10.0,318.5,355.6,288.21
2016,2,4,13,0,51.0,263.0,1.7,10.0,294.0,322.92,261.58
2016,2,4,13,15,56.5,261.5,1.75,10.0,295.5,325.85,264.5
2016,2,4,13,30,62.0,260.0,1.8,10.0,297.0,328.6,267.13
2016,2,4,13,45,95.0,259.5,1.9,10.0,314.0,355.66,290.18
2016,2,4,14,0,128.0,259.0,2.0,10.0,331.0,393.78,321.6
2016,2,4,14,15,66.0,214.0,2.1,9.5,251.0,276.43,227.06
2016,2,4,14,30,4.0,169.0,2.2,9.0,171.0,167.4,136.5
2016,2,4,14,45,5.0,164.0,2.35,9.0,166.5,163.41,133.78
2016,2,4,15,0,6.0,159.0,2.5,9.0,162.0,159.47,130.84
2016,2,4,15,15,3.0,125.5,2.2,9.0,127.0,122.68,99.94
2016,2,4,15,30,0.0,92.0,1.9,9.0,92.0,86.81,69.53
2016,2,4,15,45,0.0,81.0,1.65,9.0,81.0,76.15,60.54
2016,2,4,16,0,0.0,70.0,1.4,9.0,70.0,65.53,51.47
2016,2,4,16,15,0.0,58.5,1.3,8.5,58.5,54.44,41.96
2016,2,4,16,30,0.0,47.0,1.2,8.0,47.0,43.68,32.58
2016,2,4,16,45,0.0,35.5,1.15,8.0,35.5,32.96,23.03
2016,2,4,17,0,0.0,24.0,1.1,8.0,24.0,22.26,13.45
2016,2,4,17,15,0.0,15.0,1.2,7.5,15.0,13.9,5.66
2016,2,4,17,30,0.0,6.0,1.3,7.0,6.0,5.55,0.0
2016,2,4,17,45,0.0,3.0,1.45,7.0,3.0,2.86,0.0
2016,2,4,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,4.2,2.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,4.4,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,4.45,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,4.5,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,4.3,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.95,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,15,87.0,7.0,3.4,0.0,9.0,0.0,0.0
2016,2,5,7,30,174.0,14.0,3.6,0.0,18.0,45.08,0.0
2016,2,5,7,45,346.5,25.0,3.85,0.0,59.5,121.44,72.92
2016,2,5,8,0,519.0,36.0,4.1,0.0,101.0,207.15,158.21
2016,2,5,8,15,602.0,43.5,4.2,0.0,150.0,272.73,221.72
2016,2,5,8,30,685.0,51.0,4.3,0.0,199.0,349.39,294.12
2016,2,5,8,45,744.0,54.5,4.4,0.5,250.0,418.25,358.36
2016,2,5,9,0,803.0,58.0,4.5,1.0,301.0,491.39,424.34
2016,2,5,9,15,835.5,62.0,4.5,1.0,348.0,554.04,480.1
2016,2,5,9,30,868.0,66.0,4.5,1.0,395.0,617.53,534.84
2016,2,5,9,45,896.5,67.0,4.5,1.5,438.5,670.84,578.93
2016,2,5,10,0,925.0,68.0,4.5,2.0,482.0,727.73,622.94
2016,2,5,10,15,940.0,69.5,4.45,2.5,518.5,774.66,657.04
2016,2,5,10,30,955.0,71.0,4.4,3.0,555.0,819.51,688.93
2016,2,5,10,45,967.0,72.0,4.4,3.5,584.5,859.01,716.54
2016,2,5,11,0,979.0,73.0,4.4,4.0,614.0,895.7,741.73
2016,2,5,11,15,985.5,74.0,4.4,4.0,635.5,924.7,762.33
2016,2,5,11,30,992.0,75.0,4.4,4.0,657.0,950.21,780.35
2016,2,5,11,45,996.5,75.0,4.4,4.5,670.5,969.11,792.06
2016,2,5,12,0,1001.0,75.0,4.4,5.0,684.0,984.16,801.05
2016,2,5,12,15,1001.5,75.0,4.3,5.0,689.0,991.7,805.16
2016,2,5,12,30,1002.0,75.0,4.2,5.0,694.0,995.18,806.48
2016,2,5,12,45,1001.5,74.5,4.15,5.0,690.0,993.1,804.45
2016,2,5,13,0,1001.0,74.0,4.1,5.0,686.0,986.95,799.68
2016,2,5,13,15,997.0,73.5,4.0,5.0,674.0,973.69,789.61
2016,2,5,13,30,993.0,73.0,3.9,5.0,662.0,956.53,777.07
2016,2,5,13,45,985.5,72.5,3.8,5.5,642.0,932.6,758.34
2016,2,5,14,0,978.0,72.0,3.7,6.0,622.0,905.14,737.2
2016,2,5,14,15,968.0,70.5,3.55,6.0,594.0,871.1,712.28
2016,2,5,14,30,958.0,69.0,3.4,6.0,566.0,834.04,685.1
2016,2,5,14,45,942.5,67.5,3.25,6.0,531.0,790.09,652.59
2016,2,5,15,0,927.0,66.0,3.1,6.0,496.0,743.97,618.22
2016,2,5,15,15,906.5,64.0,2.8,5.5,455.0,692.01,579.25
2016,2,5,15,30,886.0,62.0,2.5,5.0,414.0,638.91,536.92
2016,2,5,15,45,855.5,59.0,2.25,5.0,368.0,581.72,488.89
2016,2,5,16,0,825.0,56.0,2.0,5.0,322.0,520.73,436.65
2016,2,5,16,15,782.0,52.0,1.75,4.0,273.5,453.32,379.08
2016,2,5,16,30,739.0,48.0,1.5,3.0,225.0,388.45,321.45
2016,2,5,16,45,669.0,42.5,1.3,2.0,175.0,314.58,254.81
2016,2,5,17,0,599.0,37.0,1.1,1.0,125.0,247.06,191.97
2016,2,5,17,15,472.5,28.0,1.1,0.5,81.0,167.9,118.63
2016,2,5,17,30,346.0,19.0,1.1,0.0,37.0,98.58,12.6
2016,2,5,17,45,173.0,9.5,1.15,0.0,18.5,35.73,0.0
2016,2,5,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,8.5,1.15,-1.5,8.5,0.0,0.0
2016,2,6,7,30,0.0,17.0,1.3,-1.0,17.0,16.2,0.0
2016,2,6,7,45,166.5,29.5,1.45,-0.5,51.0,83.05,52.28
2016,2,6,8,0,333.0,42.0,1.6,0.0,85.0,158.03,121.59
2016,2,6,8,15,399.5,52.5,1.45,0.0,125.5,213.41,173.63
2016,2,6,8,30,466.0,63.0,1.3,0.0,166.0,275.65,230.92
2016,2,6,8,45,507.0,71.0,1.2,0.5,206.5,329.75,279.87
2016,2,6,9,0,548.0,79.0,1.1,1.0,247.0,387.0,329.64
2016,2,6,9,15,523.5,98.0,1.0,1.5,277.5,421.94,358.75
2016,2,6,9,30,499.0,117.0,0.9,2.0,308.0,449.65,380.63
2016,2,6,9,45,586.5,109.5,0.8,3.0,357.5,525.59,440.16
2016,2,6,10,0,674.0,102.0,0.7,4.0,407.0,602.64,497.61
2016,2,6,10,15,603.5,133.0,0.65,4.5,421.5,611.87,500.6
2016,2,6,10,30,533.0,164.0,0.6,5.0,436.0,609.28,495.26
2016,2,6,10,45,466.0,193.0,0.6,5.5,440.0,605.68,489.64
2016,2,6,11,0,399.0,222.0,0.6,6.0,444.0,584.14,470.82
2016,2,6,11,15,367.5,238.5,0.65,6.0,449.0,586.0,471.68
2016,2,6,11,30,336.0,255.0,0.7,6.0,454.0,585.17,470.18
2016,2,6,11,45,653.0,169.5,0.75,6.5,566.0,790.7,626.07
2016,2,6,12,0,970.0,84.0,0.8,7.0,678.0,969.66,745.56
2016,2,6,12,15,971.0,84.0,0.85,7.0,683.0,977.46,748.56
2016,2,6,12,30,972.0,84.0,0.9,7.0,688.0,981.33,751.96
2016,2,6,12,45,968.0,85.0,0.95,7.0,684.0,977.95,750.72
2016,2,6,13,0,964.0,86.0,1.0,7.0,680.0,970.66,747.11
2016,2,6,13,15,960.0,85.5,1.0,7.0,668.0,957.73,738.88
2016,2,6,13,30,956.0,85.0,1.0,7.0,656.0,941.04,728.32
2016,2,6,13,45,944.5,85.5,1.0,7.0,635.0,915.48,711.82
2016,2,6,14,0,933.0,86.0,1.0,7.0,614.0,886.69,693.21
2016,2,6,14,15,922.5,84.5,1.0,6.5,586.5,853.32,672.56
2016,2,6,14,30,912.0,83.0,1.0,6.0,559.0,817.11,649.73
2016,2,6,14,45,833.0,85.0,1.0,6.0,499.0,736.72,593.38
2016,2,6,15,0,754.0,87.0,1.0,6.0,439.0,652.61,533.25
2016,2,6,15,15,741.5,81.0,0.85,6.0,403.0,607.45,498.79
2016,2,6,15,30,729.0,75.0,0.7,6.0,367.0,560.97,461.56
2016,2,6,15,45,753.0,70.5,0.6,6.0,343.0,536.56,440.95
2016,2,6,16,0,777.0,66.0,0.5,6.0,319.0,507.83,415.58
2016,2,6,16,15,732.0,61.0,0.45,5.5,270.5,440.36,359.85
2016,2,6,16,30,687.0,56.0,0.4,5.0,222.0,375.67,304.59
2016,2,6,16,45,606.5,49.5,0.35,4.5,172.5,301.54,240.05
2016,2,6,17,0,526.0,43.0,0.3,4.0,123.0,232.87,178.64
2016,2,6,17,15,399.0,32.5,0.35,3.5,80.0,155.88,110.21
2016,2,6,17,30,272.0,22.0,0.4,3.0,37.0,88.33,21.52
2016,2,6,17,45,136.0,11.0,0.5,3.0,18.5,31.6,0.0
2016,2,6,18,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.25,-0.5,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,7,7,15,0.0,4.0,2.65,0.0,4.0,0.0,0.0
2016,2,7,7,30,0.0,8.0,2.8,0.0,8.0,7.63,0.0
2016,2,7,7,45,0.0,23.0,2.95,0.0,23.0,21.49,11.12
2016,2,7,8,0,0.0,38.0,3.1,0.0,38.0,36.29,26.0
2016,2,7,8,15,0.0,56.0,3.15,0.0,56.0,54.21,42.52
2016,2,7,8,30,0.0,74.0,3.2,0.0,74.0,72.04,58.83
2016,2,7,8,45,2.0,92.0,3.25,0.5,92.5,90.79,75.62
2016,2,7,9,0,4.0,110.0,3.3,1.0,111.0,109.79,92.34
2016,2,7,9,15,2.0,111.5,3.4,1.5,112.0,109.0,91.35
2016,2,7,9,30,0.0,113.0,3.5,2.0,113.0,108.45,90.49
2016,2,7,9,45,1.0,132.5,3.6,3.0,133.0,128.67,107.57
2016,2,7,10,0,2.0,152.0,3.7,4.0,153.0,149.11,124.53
2016,2,7,10,15,1.0,141.0,3.65,4.0,141.5,136.24,113.13
2016,2,7,10,30,0.0,130.0,3.6,4.0,130.0,123.82,102.2
2016,2,7,10,45,5.0,162.5,3.6,4.5,165.5,160.81,133.6
2016,2,7,11,0,10.0,195.0,3.6,5.0,201.0,198.68,165.23
2016,2,7,11,15,11.0,202.0,3.7,5.0,209.0,206.69,171.71
2016,2,7,11,30,12.0,209.0,3.8,5.0,217.0,214.78,178.34
2016,2,7,11,45,7.5,195.5,3.95,5.5,200.5,196.51,162.45
2016,2,7,12,0,3.0,182.0,4.1,6.0,184.0,178.39,146.76
2016,2,7,12,15,4.5,188.0,4.1,6.0,191.0,185.88,153.07
2016,2,7,12,30,6.0,194.0,4.1,6.0,198.0,193.44,159.42
2016,2,7,12,45,29.0,232.0,4.15,6.0,250.5,266.81,221.38
2016,2,7,13,0,52.0,270.0,4.2,6.0,303.0,331.13,274.92
2016,2,7,13,15,58.5,269.5,3.95,6.0,305.5,336.14,278.94
2016,2,7,13,30,65.0,269.0,3.7,6.0,308.0,340.93,283.02
2016,2,7,13,45,54.5,254.5,3.45,6.0,286.5,314.46,261.11
2016,2,7,14,0,44.0,240.0,3.2,6.0,265.0,288.37,239.56
2016,2,7,14,15,61.5,237.0,2.95,6.0,270.0,298.86,249.04
2016,2,7,14,30,79.0,234.0,2.7,6.0,275.0,308.42,257.56
2016,2,7,14,45,133.5,221.5,2.5,6.0,286.5,344.33,288.7
2016,2,7,15,0,188.0,209.0,2.3,6.0,298.0,364.78,306.7
2016,2,7,15,15,203.5,190.0,2.05,5.5,279.0,346.68,292.62
2016,2,7,15,30,219.0,171.0,1.8,5.0,260.0,326.87,276.92
2016,2,7,15,45,213.0,153.0,1.55,4.5,231.5,302.24,256.33
2016,2,7,16,0,207.0,135.0,1.3,4.0,203.0,268.5,227.74
2016,2,7,16,15,198.0,115.5,1.25,3.5,173.0,231.72,196.2
2016,2,7,16,30,189.0,96.0,1.2,3.0,143.0,195.53,164.25
2016,2,7,16,45,168.5,77.0,1.15,3.0,112.0,156.19,128.55
2016,2,7,17,0,148.0,58.0,1.1,3.0,81.0,118.91,94.15
2016,2,7,17,15,106.0,39.5,1.1,2.5,53.0,78.52,57.23
2016,2,7,17,30,64.0,21.0,1.1,2.0,25.0,39.47,11.64
2016,2,7,17,45,32.0,10.5,1.1,2.0,12.5,15.01,0.0
2016,2,7,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,15,98.5,7.5,0.9,0.0,11.0,7.15,0.0
2016,2,8,7,30,197.0,15.0,1.0,0.0,22.0,50.74,0.0
2016,2,8,7,45,333.0,26.5,1.1,0.5,61.5,122.09,79.99
2016,2,8,8,0,469.0,38.0,1.2,1.0,101.0,195.73,149.82
2016,2,8,8,15,548.0,46.0,1.2,1.5,148.5,260.63,210.1
2016,2,8,8,30,627.0,54.0,1.2,2.0,196.0,333.61,276.15
2016,2,8,8,45,421.5,89.0,1.3,3.0,194.0,308.11,259.6
2016,2,8,9,0,216.0,124.0,1.4,4.0,192.0,255.53,216.65
2016,2,8,9,15,252.0,140.0,1.6,4.5,230.0,304.48,258.95
2016,2,8,9,30,288.0,156.0,1.8,5.0,268.0,356.35,302.37
2016,2,8,9,45,162.0,170.5,2.05,6.0,234.5,292.9,247.26
2016,2,8,10,0,36.0,185.0,2.3,7.0,201.0,217.62,181.06
2016,2,8,10,15,46.0,203.0,2.4,7.0,226.0,245.78,204.69
2016,2,8,10,30,56.0,221.0,2.5,7.0,251.0,274.68,228.43
2016,2,8,10,45,66.5,237.0,2.65,7.5,274.0,302.28,250.56
2016,2,8,11,0,77.0,253.0,2.8,8.0,297.0,330.44,272.93
2016,2,8,11,15,39.5,214.5,2.75,8.0,237.5,255.28,210.24
2016,2,8,11,30,2.0,176.0,2.7,8.0,178.0,171.47,139.64
2016,2,8,11,45,9.5,202.0,2.7,8.0,208.5,204.95,167.73
2016,2,8,12,0,17.0,228.0,2.7,8.0,239.0,239.03,195.82
2016,2,8,12,15,100.5,265.0,2.7,7.5,328.5,368.84,304.38
2016,2,8,12,30,184.0,302.0,2.7,7.0,418.0,501.91,411.88
2016,2,8,12,45,96.0,252.5,2.7,7.0,313.0,350.5,288.99
2016,2,8,13,0,8.0,203.0,2.7,7.0,208.0,204.54,167.32
2016,2,8,13,15,7.0,198.0,2.7,6.5,202.5,198.5,163.04
2016,2,8,13,30,6.0,193.0,2.7,6.0,197.0,192.51,158.45
2016,2,8,13,45,3.0,146.5,2.7,6.0,148.5,142.26,116.38
2016,2,8,14,0,0.0,100.0,2.7,6.0,100.0,93.56,75.13
2016,2,8,14,15,0.0,114.5,2.65,6.0,114.5,107.91,87.57
2016,2,8,14,30,0.0,129.0,2.6,6.0,129.0,122.58,100.22
2016,2,8,14,45,0.0,128.0,2.55,6.0,128.0,121.86,99.78
2016,2,8,15,0,0.0,127.0,2.5,6.0,127.0,121.22,99.46
2016,2,8,15,15,0.0,127.5,2.25,6.0,127.5,122.27,100.57
2016,2,8,15,30,0.0,128.0,2.0,6.0,128.0,123.54,101.88
2016,2,8,15,45,0.0,114.5,1.75,6.0,114.5,110.3,90.68
2016,2,8,16,0,0.0,101.0,1.5,6.0,101.0,97.12,79.46
2016,2,8,16,15,0.0,85.5,1.35,5.5,85.5,81.9,66.44
2016,2,8,16,30,0.0,70.0,1.2,5.0,70.0,66.73,53.23
2016,2,8,16,45,178.5,64.0,1.05,4.5,92.0,144.35,118.26
2016,2,8,17,0,357.0,58.0,0.9,4.0,114.0,193.51,152.5
2016,2,8,17,15,250.5,42.0,0.9,3.5,74.5,125.87,92.17
2016,2,8,17,30,144.0,26.0,0.9,3.0,35.0,66.5,27.51
2016,2,8,17,45,72.0,13.0,0.95,3.0,17.5,23.73,0.0
2016,2,8,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,3.0,2.6,0.0,3.0,2.86,0.0
2016,2,9,7,30,0.0,6.0,2.8,0.0,6.0,5.55,0.0
2016,2,9,7,45,0.0,17.0,3.05,0.0,17.0,15.76,7.13
2016,2,9,8,0,0.0,28.0,3.3,0.0,28.0,25.99,17.14
2016,2,9,8,15,0.0,41.0,3.55,0.0,41.0,38.1,28.32
2016,2,9,8,30,0.0,54.0,3.8,0.0,54.0,50.54,39.73
2016,2,9,8,45,0.0,67.5,4.1,0.5,67.5,63.61,51.47
2016,2,9,9,0,0.0,81.0,4.4,1.0,81.0,76.7,63.04
2016,2,9,9,15,17.5,118.5,4.45,1.0,125.5,124.95,105.92
2016,2,9,9,30,35.0,156.0,4.5,1.0,170.0,183.39,157.18
2016,2,9,9,45,36.5,172.0,4.55,1.5,188.0,202.7,173.32
2016,2,9,10,0,38.0,188.0,4.6,2.0,206.0,222.19,189.45
2016,2,9,10,15,272.5,183.5,4.6,2.0,324.5,411.4,355.71
2016,2,9,10,30,507.0,179.0,4.6,2.0,443.0,608.87,521.97
2016,2,9,10,45,718.5,132.0,4.6,2.5,528.5,747.43,633.82
2016,2,9,11,0,930.0,85.0,4.6,3.0,614.0,877.63,732.07
2016,2,9,11,15,533.0,185.5,4.6,3.0,491.0,681.43,575.14
2016,2,9,11,30,136.0,286.0,4.6,3.0,368.0,435.09,365.67
2016,2,9,11,45,68.5,226.0,4.6,3.0,267.5,294.4,248.4
2016,2,9,12,0,1.0,166.0,4.6,3.0,167.0,160.01,132.55
2016,2,9,12,15,3.0,178.5,4.6,2.5,181.0,174.53,145.37
2016,2,9,12,30,5.0,191.0,4.6,2.0,195.0,189.2,158.15
2016,2,9,12,45,11.5,212.0,4.6,2.0,220.0,216.97,181.96
2016,2,9,13,0,18.0,233.0,4.6,2.0,245.0,245.06,205.93
2016,2,9,13,15,15.5,224.0,4.55,2.0,234.0,233.29,195.94
2016,2,9,13,30,13.0,215.0,4.5,2.0,223.0,221.62,186.12
2016,2,9,13,45,25.0,227.0,4.5,2.0,241.5,244.88,206.49
2016,2,9,14,0,37.0,239.0,4.5,2.0,260.0,280.76,237.32
2016,2,9,14,15,35.0,229.0,4.45,2.0,248.5,267.44,226.26
2016,2,9,14,30,33.0,219.0,4.4,2.0,237.0,254.25,215.41
2016,2,9,14,45,56.5,214.5,4.35,2.0,242.5,266.86,227.27
2016,2,9,15,0,80.0,210.0,4.3,2.0,248.0,277.96,237.69
2016,2,9,15,15,43.5,178.0,4.15,1.5,198.5,214.3,183.03
2016,2,9,15,30,7.0,146.0,4.0,1.0,149.0,146.93,124.4
2016,2,9,15,45,3.5,131.0,3.9,1.0,133.0,129.72,109.61
2016,2,9,16,0,0.0,116.0,3.8,1.0,117.0,112.92,94.96
2016,2,9,16,15,0.0,99.0,3.55,0.5,99.5,96.12,80.35
2016,2,9,16,30,0.0,82.0,3.3,0.0,82.0,79.38,65.53
2016,2,9,16,45,0.0,64.5,3.05,0.0,64.5,62.13,49.88
2016,2,9,17,0,0.0,47.0,2.8,0.0,47.0,44.86,34.06
2016,2,9,17,15,0.0,31.0,2.65,-0.5,31.0,29.13,19.47
2016,2,9,17,30,0.0,15.0,2.5,-1.0,15.0,13.91,3.1
2016,2,9,17,45,0.0,7.5,2.4,-1.5,7.5,7.15,0.0
2016,2,9,18,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,2.05,-3.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.9,-3.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.6,-4.5,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,2,10,7,15,97.5,9.5,2.35,-3.5,13.5,21.84,0.0
2016,2,10,7,30,195.0,19.0,2.6,-3.0,27.0,61.56,0.0
2016,2,10,7,45,325.0,32.5,2.9,-2.5,68.5,126.61,87.75
2016,2,10,8,0,455.0,46.0,3.2,-2.0,110.0,200.65,157.53
2016,2,10,8,15,533.5,55.0,3.25,-1.5,159.0,266.4,219.75
2016,2,10,8,30,612.0,64.0,3.3,-1.0,208.0,340.04,288.1
2016,2,10,8,45,655.5,72.0,3.35,-1.0,256.0,403.53,347.17
2016,2,10,9,0,699.0,80.0,3.4,-1.0,304.0,470.14,407.17
2016,2,10,9,15,734.0,85.0,3.4,-0.5,350.5,531.22,459.96
2016,2,10,9,30,769.0,90.0,3.4,0.0,397.0,593.65,512.09
2016,2,10,9,45,801.5,91.5,3.45,0.0,440.0,648.33,557.67
2016,2,10,10,0,834.0,93.0,3.5,0.0,483.0,706.29,604.45
2016,2,10,10,15,851.5,96.0,3.5,0.0,519.5,754.55,640.86
2016,2,10,10,30,869.0,99.0,3.5,0.0,556.0,801.13,675.51
2016,2,10,10,45,871.0,104.5,3.55,0.0,583.5,836.08,701.14
2016,2,10,11,0,873.0,110.0,3.6,0.0,611.0,867.9,724.37
2016,2,10,11,15,881.5,111.5,3.65,0.0,632.5,897.52,745.89
2016,2,10,11,30,890.0,113.0,3.7,0.0,654.0,924.0,765.08
2016,2,10,11,45,893.0,115.0,3.75,0.0,667.5,942.88,778.65
2016,2,10,12,0,896.0,117.0,3.8,0.0,681.0,958.16,789.74
2016,2,10,12,15,898.0,117.5,3.9,0.0,686.5,967.17,796.67
2016,2,10,12,30,900.0,118.0,4.0,0.0,692.0,972.44,801.31
2016,2,10,12,45,903.5,116.0,4.1,0.0,690.0,972.45,802.37
2016,2,10,13,0,907.0,114.0,4.2,0.0,688.0,968.63,800.77
2016,2,10,13,15,718.0,163.0,4.25,0.0,612.5,851.84,712.94
2016,2,10,13,30,529.0,212.0,4.3,0.0,537.0,724.61,612.67
2016,2,10,13,45,304.0,238.0,4.4,0.0,423.5,536.49,457.91
2016,2,10,14,0,79.0,264.0,4.5,0.0,310.0,344.89,293.62
2016,2,10,14,15,477.5,182.5,4.5,0.0,442.0,613.73,528.57
2016,2,10,14,30,876.0,101.0,4.5,0.0,574.0,823.6,699.65
2016,2,10,14,45,875.0,93.5,4.5,0.0,542.0,785.51,669.56
2016,2,10,15,0,874.0,86.0,4.5,0.0,510.0,744.4,638.47
2016,2,10,15,15,529.5,133.0,4.4,0.0,384.0,525.21,456.11
2016,2,10,15,30,185.0,180.0,4.3,0.0,258.0,315.82,274.01
2016,2,10,15,45,491.5,123.5,4.25,0.0,299.0,444.17,387.87
2016,2,10,16,0,798.0,67.0,4.2,0.0,340.0,526.38,456.73
2016,2,10,16,15,757.0,62.5,4.0,-0.5,291.0,459.86,396.92
2016,2,10,16,30,716.0,58.0,3.8,-1.0,242.0,395.68,337.93
2016,2,10,16,45,660.0,50.5,3.65,-1.5,192.5,325.26,272.09
2016,2,10,17,0,604.0,43.0,3.5,-2.0,143.0,259.78,209.07
2016,2,10,17,15,489.5,33.5,3.4,-2.0,96.5,181.62,135.67
2016,2,10,17,30,375.0,24.0,3.3,-2.0,50.0,116.63,61.97
2016,2,10,17,45,187.5,12.0,3.25,-2.5,25.0,41.41,0.0
2016,2,10,18,0,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,3.1,-3.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.95,-3.5,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.8,-4.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.7,-4.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,-4.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.55,-4.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.5,-4.5,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.6,-5.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,2.45,-5.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,2.35,-5.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,7,15,157.5,9.0,2.45,-4.5,16.5,29.35,0.0
2016,2,11,7,30,315.0,18.0,2.7,-4.0,33.0,82.7,0.0
2016,2,11,7,45,449.5,27.5,2.95,-3.5,77.5,150.5,104.77
2016,2,11,8,0,584.0,37.0,3.2,-3.0,122.0,229.31,179.79
2016,2,11,8,15,656.0,43.5,3.25,-2.5,173.0,297.3,245.37
2016,2,11,8,30,728.0,50.0,3.3,-2.0,224.0,372.21,315.81
2016,2,11,8,45,773.5,54.5,3.4,-2.0,274.0,438.81,378.28
2016,2,11,9,0,819.0,59.0,3.5,-2.0,324.0,508.43,441.39
2016,2,11,9,15,848.5,62.0,3.5,-1.5,371.5,569.69,494.54
2016,2,11,9,30,878.0,65.0,3.5,-1.0,419.0,631.48,546.22
2016,2,11,9,45,899.0,67.5,3.55,-1.0,461.0,682.69,589.01
2016,2,11,10,0,920.0,70.0,3.6,-1.0,503.0,736.95,631.01
2016,2,11,10,15,934.0,71.5,3.55,-0.5,539.5,783.51,664.52
2016,2,11,10,30,948.0,73.0,3.5,0.0,576.0,827.92,695.8
2016,2,11,10,45,958.0,74.5,3.5,0.0,605.5,866.69,723.85
2016,2,11,11,0,968.0,76.0,3.5,0.0,635.0,902.54,749.53
2016,2,11,11,15,974.5,77.0,3.5,0.0,656.5,931.65,770.05
2016,2,11,11,30,981.0,78.0,3.5,0.0,678.0,957.28,788.02
2016,2,11,11,45,985.0,78.0,3.5,0.5,691.5,975.83,799.43
2016,2,11,12,0,989.0,78.0,3.5,1.0,705.0,990.55,808.15
2016,2,11,12,15,990.0,78.5,3.45,1.0,710.0,999.2,813.61
2016,2,11,12,30,991.0,79.0,3.4,1.0,715.0,1003.81,816.34
2016,2,11,12,45,989.5,79.0,3.4,1.5,711.5,1001.49,813.21
2016,2,11,13,0,988.0,79.0,3.4,2.0,708.0,995.12,807.39
2016,2,11,13,15,984.0,78.5,3.35,2.0,696.0,981.9,797.82
2016,2,11,13,30,980.0,78.0,3.3,2.0,684.0,964.81,785.63
2016,2,11,13,45,971.5,77.5,3.3,2.0,663.5,940.03,768.34
2016,2,11,14,0,963.0,77.0,3.3,2.0,643.0,911.78,748.56
2016,2,11,14,15,953.0,76.0,3.15,2.0,615.5,878.42,723.92
2016,2,11,14,30,943.0,75.0,3.0,2.0,588.0,842.06,697.03
2016,2,11,14,45,927.5,73.5,2.95,2.0,552.5,798.14,664.98
2016,2,11,15,0,912.0,72.0,2.9,2.0,517.0,752.08,631.02
2016,2,11,15,15,892.5,69.5,2.55,2.0,476.5,700.23,590.45
2016,2,11,15,30,873.0,67.0,2.2,2.0,436.0,651.42,550.39
2016,2,11,15,45,844.5,64.0,1.9,2.0,390.0,591.03,499.68
2016,2,11,16,0,816.0,61.0,1.6,2.0,344.0,530.91,448.01
2016,2,11,16,15,775.0,57.0,1.45,1.5,294.5,464.05,390.9
2016,2,11,16,30,734.0,53.0,1.3,1.0,245.0,399.55,333.73
2016,2,11,16,45,669.5,47.5,1.2,0.5,195.0,326.93,268.26
2016,2,11,17,0,605.0,42.0,1.1,0.0,145.0,260.11,206.06
2016,2,11,17,15,493.0,33.0,1.1,0.0,98.5,182.91,135.33
2016,2,11,17,30,381.0,24.0,1.1,0.0,52.0,116.83,65.15
2016,2,11,17,45,190.5,12.0,1.15,-0.5,26.0,42.09,0.0
2016,2,11,18,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.25,-1.5,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.8,-2.5,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
