Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,0,15,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.35,-3.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,2.3,-3.5,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,7,15,69.5,11.0,2.3,-3.5,14.5,19.71,0.0
2016,2,12,7,30,139.0,22.0,2.3,-3.0,29.0,54.91,0.43
2016,2,12,7,45,251.5,37.5,2.3,-3.0,68.0,113.99,81.95
2016,2,12,8,0,364.0,53.0,2.3,-3.0,107.0,180.56,143.66
2016,2,12,8,15,183.0,69.5,2.25,-3.0,96.5,148.16,123.76
2016,2,12,8,30,2.0,86.0,2.2,-3.0,86.0,84.99,71.11
2016,2,12,8,45,8.5,103.5,2.15,-3.0,106.0,105.34,89.64
2016,2,12,9,0,15.0,121.0,2.1,-3.0,126.0,126.43,108.5
2016,2,12,9,15,28.5,142.0,2.0,-2.5,153.0,162.83,140.48
2016,2,12,9,30,42.0,163.0,1.9,-2.0,180.0,194.94,168.15
2016,2,12,9,45,33.5,173.5,1.8,-2.0,188.0,201.57,173.23
2016,2,12,10,0,25.0,184.0,1.7,-2.0,196.0,198.52,169.94
2016,2,12,10,15,23.5,194.0,1.5,-1.5,206.0,208.01,177.24
2016,2,12,10,30,22.0,204.0,1.3,-1.0,216.0,217.45,184.32
2016,2,12,10,45,23.5,215.0,1.15,-1.0,228.0,230.31,194.67
2016,2,12,11,0,25.0,226.0,1.0,-1.0,240.0,243.29,204.99
2016,2,12,11,15,32.5,242.0,0.9,-0.5,261.5,279.61,234.38
2016,2,12,11,30,40.0,258.0,0.8,0.0,283.0,304.64,253.88
2016,2,12,11,45,74.5,280.0,0.75,0.0,327.5,361.03,299.99
2016,2,12,12,0,109.0,302.0,0.7,0.0,372.0,418.39,345.64
2016,2,12,12,15,208.5,298.0,0.85,0.0,432.5,518.89,427.49
2016,2,12,12,30,308.0,294.0,1.0,0.0,493.0,620.09,507.49
2016,2,12,12,45,299.0,299.0,1.2,0.0,492.0,617.34,505.7
2016,2,12,13,0,290.0,304.0,1.4,0.0,491.0,613.36,504.06
2016,2,12,13,15,220.0,301.0,1.55,0.0,441.5,530.36,439.48
2016,2,12,13,30,150.0,298.0,1.7,0.0,392.0,462.09,385.1
2016,2,12,13,45,94.0,271.5,1.9,0.0,330.0,367.05,308.45
2016,2,12,14,0,38.0,245.0,2.1,0.0,268.0,287.62,242.23
2016,2,12,14,15,89.0,249.0,2.2,0.0,299.0,334.02,283.41
2016,2,12,14,30,140.0,253.0,2.3,0.0,330.0,389.26,330.72
2016,2,12,14,45,451.5,183.0,2.4,0.0,409.5,565.24,482.14
2016,2,12,15,0,763.0,113.0,2.5,0.0,489.0,701.24,595.12
2016,2,12,15,15,475.5,148.5,2.5,0.0,376.5,507.43,434.88
2016,2,12,15,30,188.0,184.0,2.5,0.0,264.0,322.34,277.46
2016,2,12,15,45,175.0,168.0,2.5,0.0,236.5,288.68,249.51
2016,2,12,16,0,162.0,152.0,2.5,0.0,209.0,255.94,221.17
2016,2,12,16,15,372.0,113.5,2.2,0.0,219.5,324.44,279.74
2016,2,12,16,30,582.0,75.0,1.9,0.0,230.0,358.45,304.12
2016,2,12,16,45,524.0,65.0,1.6,-0.5,183.0,291.3,242.34
2016,2,12,17,0,466.0,55.0,1.3,-1.0,136.0,229.64,184.72
2016,2,12,17,15,357.5,42.0,1.3,-1.0,92.5,156.94,118.68
2016,2,12,17,30,249.0,29.0,1.3,-1.0,49.0,95.69,57.39
2016,2,12,17,45,124.5,14.5,1.35,-1.0,24.5,33.99,0.0
2016,2,12,18,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,1.7,-1.5,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,3.15,-2.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,3.8,-2.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,3.9,-2.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,4.0,-2.5,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,4.1,-3.5,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,4.1,-4.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,3.95,-4.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,3.7,-4.5,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,3.5,-5.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,3.4,-5.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,3.35,-5.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,3.3,-5.0,0.0,0.0,0.0
2016,2,13,7,15,194.0,9.5,3.5,-4.5,20.0,34.97,0.0
2016,2,13,7,30,388.0,19.0,3.7,-4.0,40.0,99.25,18.3
2016,2,13,7,45,516.0,27.5,3.95,-4.0,87.0,168.48,120.05
2016,2,13,8,0,644.0,36.0,4.2,-4.0,134.0,248.63,196.9
2016,2,13,8,15,712.0,42.0,4.3,-3.5,186.5,318.25,264.95
2016,2,13,8,30,780.0,48.0,4.4,-3.0,239.0,394.32,337.41
2016,2,13,8,45,821.0,52.0,4.55,-3.0,290.5,461.19,401.1
2016,2,13,9,0,862.0,56.0,4.7,-3.0,342.0,527.47,462.5
2016,2,13,9,15,890.0,59.0,4.65,-2.5,390.5,589.63,517.09
2016,2,13,9,30,918.0,62.0,4.6,-2.0,439.0,652.14,569.95
2016,2,13,9,45,936.5,64.5,4.6,-2.0,482.5,707.63,616.21
2016,2,13,10,0,955.0,67.0,4.6,-2.0,526.0,761.84,658.36
2016,2,13,10,15,968.5,69.0,4.55,-2.0,563.0,810.1,694.82
2016,2,13,10,30,982.0,71.0,4.5,-2.0,600.0,856.06,728.99
2016,2,13,10,45,992.5,71.5,4.45,-2.0,630.0,895.2,757.44
2016,2,13,11,0,1003.0,72.0,4.4,-2.0,660.0,931.31,783.35
2016,2,13,11,15,1009.0,73.0,4.35,-1.5,682.0,960.89,802.68
2016,2,13,11,30,1015.0,74.0,4.3,-1.0,704.0,986.82,819.16
2016,2,13,11,45,1019.0,74.0,4.3,-1.0,718.0,1005.96,832.56
2016,2,13,12,0,1023.0,74.0,4.3,-1.0,732.0,1021.1,843.16
2016,2,13,12,15,1024.0,74.5,4.25,-0.5,737.0,1030.02,847.22
2016,2,13,12,30,1025.0,75.0,4.2,0.0,742.0,1034.75,848.38
2016,2,13,12,45,1020.0,77.0,4.2,0.0,738.5,1031.58,846.04
2016,2,13,13,0,1015.0,79.0,4.2,0.0,735.0,1024.23,840.89
2016,2,13,13,15,1011.5,78.5,4.2,0.0,723.0,1011.17,831.71
2016,2,13,13,30,1008.0,78.0,4.2,0.0,711.0,994.09,819.76
2016,2,13,13,45,1002.5,76.5,4.2,0.0,690.5,970.16,802.82
2016,2,13,14,0,997.0,75.0,4.2,0.0,670.0,942.5,783.18
2016,2,13,14,15,988.0,74.0,4.2,0.0,642.0,909.0,759.12
2016,2,13,14,30,979.0,73.0,4.2,0.0,614.0,872.3,732.55
2016,2,13,14,45,967.5,70.5,4.2,0.0,578.5,828.92,700.62
2016,2,13,15,0,956.0,68.0,4.2,0.0,543.0,782.98,666.39
2016,2,13,15,15,938.0,66.0,4.15,0.0,501.5,730.86,626.49
2016,2,13,15,30,920.0,64.0,4.1,0.0,460.0,677.26,583.98
2016,2,13,15,45,895.0,61.0,4.1,-0.5,413.0,617.11,534.55
2016,2,13,16,0,870.0,58.0,4.1,-1.0,366.0,556.83,483.23
2016,2,13,16,15,832.5,54.5,3.9,-1.5,315.5,492.71,426.06
2016,2,13,16,30,795.0,51.0,3.7,-2.0,265.0,427.14,365.81
2016,2,13,16,45,735.0,46.0,3.5,-2.5,213.0,353.28,296.85
2016,2,13,17,0,675.0,41.0,3.3,-3.0,161.0,284.65,230.73
2016,2,13,17,15,568.0,33.0,3.15,-3.5,111.5,205.45,155.97
2016,2,13,17,30,461.0,25.0,3.0,-4.0,62.0,137.72,85.3
2016,2,13,17,45,230.5,12.5,2.9,-4.5,31.0,49.51,0.0
2016,2,13,18,0,0.0,0.0,2.8,-5.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.75,-5.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.7,-5.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.7,-5.5,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.55,-6.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.3,-6.5,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.2,-7.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.1,-7.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.0,-7.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,1.9,-7.5,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.8,-8.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.7,-8.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.6,-8.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.55,-8.5,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.5,-9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.45,-9.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.4,-9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.4,-9.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.4,-9.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.35,-9.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.3,-9.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.3,-9.5,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.3,-10.5,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.25,-11.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.15,-11.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.2,-10.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.45,-10.0,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.6,-10.0,0.0,0.0,0.0
2016,2,14,7,15,81.0,11.0,1.85,-9.5,16.0,21.4,0.0
2016,2,14,7,30,162.0,22.0,2.1,-9.0,32.0,60.27,17.47
2016,2,14,7,45,248.0,38.0,2.4,-8.5,69.0,113.77,84.95
2016,2,14,8,0,334.0,54.0,2.7,-8.0,106.0,173.0,141.08
2016,2,14,8,15,389.5,66.5,2.7,-7.5,148.0,226.89,192.97
2016,2,14,8,30,445.0,79.0,2.7,-7.0,190.0,286.65,249.41
2016,2,14,8,45,491.0,85.0,2.7,-7.0,231.0,342.99,302.25
2016,2,14,9,0,537.0,91.0,2.7,-7.0,272.0,401.02,355.31
2016,2,14,9,15,670.0,87.0,2.6,-6.5,344.0,501.57,442.75
2016,2,14,9,30,803.0,83.0,2.5,-6.0,416.0,610.11,533.72
2016,2,14,9,45,818.5,88.0,2.45,-5.5,457.0,662.18,575.07
2016,2,14,10,0,834.0,93.0,2.4,-5.0,498.0,713.01,613.78
2016,2,14,10,15,849.5,96.0,2.3,-4.5,533.5,760.08,647.18
2016,2,14,10,30,865.0,99.0,2.2,-4.0,569.0,805.32,678.39
2016,2,14,10,45,752.0,130.0,2.1,-3.5,554.0,779.75,655.03
2016,2,14,11,0,639.0,161.0,2.0,-3.0,539.0,740.64,622.24
2016,2,14,11,15,592.5,184.5,1.85,-2.5,544.5,736.77,615.72
2016,2,14,11,30,546.0,208.0,1.7,-2.0,550.0,734.41,609.65
2016,2,14,11,45,302.0,247.5,1.6,-2.0,437.5,554.78,464.09
2016,2,14,12,0,58.0,287.0,1.5,-2.0,325.0,354.1,296.2
2016,2,14,12,15,202.5,288.0,1.45,-2.0,420.5,501.88,421.19
2016,2,14,12,30,347.0,289.0,1.4,-2.0,516.0,650.85,539.08
2016,2,14,12,45,271.5,300.5,1.35,-2.0,478.0,594.42,491.48
2016,2,14,13,0,196.0,312.0,1.3,-2.0,440.0,523.29,434.33
2016,2,14,13,15,189.0,306.5,1.35,-2.0,428.5,508.83,423.99
2016,2,14,13,30,182.0,301.0,1.4,-2.0,417.0,493.82,412.63
2016,2,14,13,45,135.5,288.0,1.45,-2.0,373.0,435.1,365.15
2016,2,14,14,0,89.0,275.0,1.5,-2.0,329.0,365.09,308.0
2016,2,14,14,15,45.0,222.5,1.5,-2.0,250.0,266.95,226.38
2016,2,14,14,30,1.0,170.0,1.5,-2.0,171.0,164.68,138.8
2016,2,14,14,45,8.0,176.5,1.55,-2.0,181.0,177.28,150.55
2016,2,14,15,0,15.0,183.0,1.6,-2.0,191.0,189.71,161.78
2016,2,14,15,15,54.5,185.0,1.55,-2.0,209.5,228.59,196.58
2016,2,14,15,30,94.0,187.0,1.5,-2.0,228.0,255.81,220.8
2016,2,14,15,45,77.5,170.5,1.5,-2.0,202.0,224.38,193.62
2016,2,14,16,0,61.0,154.0,1.5,-2.0,176.0,194.47,167.72
2016,2,14,16,15,53.0,133.0,1.45,-2.0,150.0,165.23,142.13
2016,2,14,16,30,45.0,112.0,1.4,-2.0,124.0,136.83,116.86
2016,2,14,16,45,33.0,90.0,1.4,-2.5,98.0,106.53,89.71
2016,2,14,17,0,21.0,68.0,1.4,-3.0,72.0,77.52,63.37
2016,2,14,17,15,10.5,46.5,1.4,-3.0,48.5,48.49,36.8
2016,2,14,17,30,0.0,25.0,1.4,-3.0,25.0,23.62,13.26
2016,2,14,17,45,0.0,12.5,1.4,-3.0,12.5,11.91,0.0
2016,2,14,18,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.1,-4.5,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,7,15,0.0,6.0,2.15,-5.0,6.0,5.72,0.0
2016,2,15,7,30,0.0,12.0,2.1,-5.0,12.0,11.12,0.31
2016,2,15,7,45,0.0,28.5,2.1,-5.0,28.5,26.55,17.5
2016,2,15,8,0,0.0,45.0,2.1,-5.0,45.0,42.72,32.8
2016,2,15,8,15,0.0,64.5,2.1,-5.0,64.5,62.02,50.75
2016,2,15,8,30,0.0,84.0,2.1,-5.0,84.0,81.3,68.5
2016,2,15,8,45,3.0,102.5,2.1,-5.0,103.5,100.98,86.35
2016,2,15,9,0,6.0,121.0,2.1,-5.0,123.0,121.03,104.29
2016,2,15,9,15,3.0,126.5,2.1,-4.5,127.5,124.13,106.6
2016,2,15,9,30,0.0,132.0,2.1,-4.0,132.0,127.17,108.78
2016,2,15,9,45,0.0,121.5,2.1,-4.0,121.5,115.71,98.35
2016,2,15,10,0,0.0,111.0,2.1,-4.0,111.0,104.78,88.45
2016,2,15,10,15,20.0,168.5,2.05,-4.0,179.5,177.99,153.19
2016,2,15,10,30,40.0,226.0,2.0,-4.0,248.0,265.95,228.79
2016,2,15,10,45,29.5,224.5,2.0,-4.0,241.5,256.08,219.28
2016,2,15,11,0,19.0,223.0,2.0,-4.0,235.0,234.5,200.26
2016,2,15,11,15,25.0,238.5,1.95,-3.5,255.0,256.09,218.21
2016,2,15,11,30,31.0,254.0,1.9,-3.0,275.0,291.26,247.14
2016,2,15,11,45,17.5,221.0,1.85,-3.0,233.0,231.05,195.71
2016,2,15,12,0,4.0,188.0,1.8,-3.0,191.0,184.65,155.79
2016,2,15,12,15,10.0,213.0,1.8,-3.0,220.0,215.88,182.71
2016,2,15,12,30,16.0,238.0,1.8,-3.0,249.0,247.53,209.52
2016,2,15,12,45,12.0,224.0,1.8,-3.0,232.5,229.16,193.76
2016,2,15,13,0,8.0,210.0,1.8,-3.0,216.0,210.94,178.29
2016,2,15,13,15,4.5,191.0,1.75,-2.5,194.5,188.2,158.65
2016,2,15,13,30,1.0,172.0,1.7,-2.0,173.0,165.74,139.22
2016,2,15,13,45,3.0,181.0,1.7,-2.0,183.0,176.81,148.99
2016,2,15,14,0,5.0,190.0,1.7,-2.0,193.0,187.97,158.76
2016,2,15,14,15,2.5,107.5,1.55,-2.0,109.0,102.91,85.43
2016,2,15,14,30,0.0,25.0,1.4,-2.0,25.0,23.23,15.17
2016,2,15,14,45,0.0,82.0,1.25,-2.0,82.0,76.37,62.61
2016,2,15,15,0,0.0,139.0,1.1,-2.0,139.0,132.82,112.19
2016,2,15,15,15,0.0,99.0,1.05,-2.0,99.0,92.97,77.37
2016,2,15,15,30,0.0,59.0,1.0,-2.0,59.0,54.87,43.79
2016,2,15,15,45,0.0,52.5,0.95,-2.0,52.5,48.8,38.52
2016,2,15,16,0,0.0,46.0,0.9,-2.0,46.0,42.73,33.16
2016,2,15,16,15,0.0,39.5,1.05,-2.0,39.5,36.67,27.73
2016,2,15,16,30,0.0,33.0,1.2,-2.0,33.0,30.62,22.23
2016,2,15,16,45,0.0,26.0,1.35,-2.0,26.0,24.11,16.25
2016,2,15,17,0,0.0,19.0,1.5,-2.0,19.0,17.61,10.22
2016,2,15,17,15,0.0,13.0,1.6,-2.0,13.0,12.04,5.0
2016,2,15,17,30,0.0,7.0,1.7,-2.0,7.0,6.48,0.0
2016,2,15,17,45,0.0,3.5,1.8,-2.0,3.5,3.34,0.0
2016,2,15,18,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.85,-1.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,2.15,-0.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,3.25,1.5,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,4.6,3.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,5.35,4.5,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,5.5,5.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,5.7,5.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,5.85,5.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,6.2,5.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,6.6,6.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,7.05,7.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,7.3,8.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,7.6,8.5,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,7.05,9.5,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,6.35,9.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,4.9,8.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,2,16,7,15,54.5,12.0,4.5,6.0,15.5,18.88,0.0
2016,2,16,7,30,109.0,24.0,4.6,5.0,31.0,53.24,22.76
2016,2,16,7,45,202.0,40.0,4.7,4.5,67.5,104.49,75.91
2016,2,16,8,0,295.0,56.0,4.8,4.0,104.0,163.6,129.11
2016,2,16,8,15,339.0,71.5,4.75,4.0,144.5,214.63,176.84
2016,2,16,8,30,383.0,87.0,4.7,4.0,185.0,270.26,228.13
2016,2,16,8,45,426.0,96.5,4.7,4.0,226.5,322.98,276.2
2016,2,16,9,0,469.0,106.0,4.7,4.0,268.0,379.41,326.46
2016,2,16,9,15,653.5,88.5,4.7,4.5,347.0,496.1,426.53
2016,2,16,9,30,838.0,71.0,4.7,5.0,426.0,621.8,531.39
2016,2,16,9,45,863.0,73.0,4.7,5.5,469.5,678.37,576.46
2016,2,16,10,0,888.0,75.0,4.7,6.0,513.0,729.42,614.23
2016,2,16,10,15,903.5,77.5,4.55,6.5,550.0,777.48,648.1
2016,2,16,10,30,919.0,80.0,4.4,7.0,587.0,823.58,679.67
2016,2,16,10,45,931.0,81.0,4.3,7.5,617.0,862.8,705.73
2016,2,16,11,0,943.0,82.0,4.2,8.0,647.0,899.28,729.35
2016,2,16,11,15,949.5,83.0,4.05,8.5,669.0,928.02,746.72
2016,2,16,11,30,956.0,84.0,3.9,9.0,691.0,953.33,761.79
2016,2,16,11,45,959.5,84.5,3.75,9.5,704.5,971.78,771.81
2016,2,16,12,0,963.0,85.0,3.6,10.0,718.0,986.43,779.15
2016,2,16,12,15,964.0,85.5,3.55,10.0,722.5,994.92,784.35
2016,2,16,12,30,965.0,86.0,3.5,10.0,727.0,999.44,786.95
2016,2,16,12,45,963.5,86.0,3.45,10.0,723.5,997.08,784.89
2016,2,16,13,0,962.0,86.0,3.4,10.0,720.0,990.75,780.27
2016,2,16,13,15,957.5,85.5,3.35,10.0,708.0,977.17,770.73
2016,2,16,13,30,953.0,85.0,3.3,10.0,696.0,959.79,758.7
2016,2,16,13,45,944.5,84.5,3.25,10.0,675.5,935.22,741.68
2016,2,16,14,0,936.0,84.0,3.2,10.0,655.0,907.26,722.34
2016,2,16,14,15,926.0,82.5,3.05,10.0,627.0,873.66,698.26
2016,2,16,14,30,916.0,81.0,2.9,10.0,599.0,837.14,672.06
2016,2,16,14,45,770.0,108.5,2.75,10.0,526.5,735.29,597.18
2016,2,16,15,0,624.0,136.0,2.6,10.0,454.0,630.28,516.99
2016,2,16,15,15,312.0,138.0,2.3,9.5,297.0,384.74,320.51
2016,2,16,15,30,0.0,140.0,2.0,9.0,140.0,134.9,109.56
2016,2,16,15,45,383.5,105.5,1.75,8.5,246.0,362.32,305.88
2016,2,16,16,0,767.0,71.0,1.5,8.0,352.0,521.59,432.75
2016,2,16,16,15,725.0,66.5,1.4,7.0,302.5,455.33,376.83
2016,2,16,16,30,683.0,62.0,1.3,6.0,253.0,393.49,324.25
2016,2,16,16,45,614.0,56.0,1.25,5.0,203.0,320.47,260.89
2016,2,16,17,0,545.0,50.0,1.2,4.0,153.0,254.01,201.22
2016,2,16,17,15,440.5,40.0,1.2,3.5,107.0,180.26,135.26
2016,2,16,17,30,336.0,30.0,1.2,3.0,61.0,118.56,77.65
2016,2,16,17,45,168.0,15.0,1.25,2.5,30.5,47.83,0.0
2016,2,16,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,17,7,15,118.0,13.0,1.45,0.5,21.5,28.67,0.0
2016,2,17,7,30,236.0,26.0,1.7,1.0,43.0,81.59,40.76
2016,2,17,7,45,367.5,37.0,2.0,2.0,87.5,144.96,105.58
2016,2,17,8,0,499.0,48.0,2.3,3.0,132.0,221.37,173.64
2016,2,17,8,15,570.5,55.5,2.4,3.5,182.0,286.47,233.94
2016,2,17,8,30,642.0,63.0,2.5,4.0,232.0,358.72,299.31
2016,2,17,8,45,699.0,66.5,2.7,4.5,283.0,426.06,359.29
2016,2,17,9,0,756.0,70.0,2.9,5.0,334.0,496.04,419.75
2016,2,17,9,15,787.0,74.0,2.95,5.5,381.0,557.05,470.67
2016,2,17,9,30,818.0,78.0,3.0,6.0,428.0,618.87,520.56
2016,2,17,9,45,852.5,76.5,3.05,6.5,472.5,677.15,566.35
2016,2,17,10,0,887.0,75.0,3.1,7.0,517.0,730.59,605.14
2016,2,17,10,15,902.5,77.0,3.1,7.0,553.5,778.09,639.48
2016,2,17,10,30,918.0,79.0,3.1,7.0,590.0,823.64,671.95
2016,2,17,10,45,929.5,80.5,3.15,7.5,620.0,863.05,698.62
2016,2,17,11,0,941.0,82.0,3.2,8.0,650.0,899.71,723.06
2016,2,17,11,15,948.0,83.0,3.15,8.0,672.0,928.86,742.52
2016,2,17,11,30,955.0,84.0,3.1,8.0,694.0,954.62,759.53
2016,2,17,11,45,959.5,84.5,3.1,8.5,708.0,973.96,771.03
2016,2,17,12,0,964.0,85.0,3.1,9.0,722.0,989.54,779.97
2016,2,17,12,15,965.5,85.5,3.1,9.0,727.5,998.49,785.81
2016,2,17,12,30,967.0,86.0,3.1,9.0,733.0,1003.47,789.09
2016,2,17,12,45,961.0,88.5,3.1,9.5,729.0,999.86,785.12
2016,2,17,13,0,955.0,91.0,3.1,10.0,725.0,992.3,778.64
2016,2,17,13,15,951.0,90.0,3.05,10.0,713.0,978.62,769.05
2016,2,17,13,30,947.0,89.0,3.0,10.0,701.0,961.15,757.0
2016,2,17,13,45,936.0,90.0,2.95,10.0,680.0,936.17,739.77
2016,2,17,14,0,925.0,91.0,2.9,10.0,659.0,907.92,720.32
2016,2,17,14,15,914.5,89.5,2.85,10.0,631.0,874.11,696.9
2016,2,17,14,30,904.0,88.0,2.8,10.0,603.0,837.44,671.37
2016,2,17,14,45,884.5,87.5,2.75,10.0,567.5,798.03,643.69
2016,2,17,15,0,865.0,87.0,2.7,10.0,532.0,750.7,609.9
2016,2,17,15,15,845.0,84.0,2.5,9.5,491.0,698.65,572.37
2016,2,17,15,30,825.0,81.0,2.3,9.0,450.0,645.52,531.95
2016,2,17,15,45,792.0,78.5,2.1,8.5,403.5,584.26,483.53
2016,2,17,16,0,759.0,76.0,1.9,8.0,357.0,523.76,434.37
2016,2,17,16,15,717.5,71.0,1.75,7.0,307.5,459.41,381.46
2016,2,17,16,30,676.0,66.0,1.6,6.0,258.0,395.68,327.11
2016,2,17,16,45,609.0,59.5,1.45,5.5,207.5,323.05,263.25
2016,2,17,17,0,542.0,53.0,1.3,5.0,157.0,256.76,203.25
2016,2,17,17,15,438.5,42.5,1.4,4.5,110.5,182.69,137.32
2016,2,17,17,30,335.0,32.0,1.5,4.0,64.0,120.54,80.1
2016,2,17,17,45,167.5,16.0,1.6,3.5,32.0,49.21,0.0
2016,2,17,18,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,18,7,15,140.5,13.5,1.65,-0.5,24.0,32.44,0.0
2016,2,18,7,30,281.0,27.0,1.9,0.0,48.0,92.5,50.39
2016,2,18,7,45,393.0,39.5,2.15,0.5,93.5,154.61,113.99
2016,2,18,8,0,505.0,52.0,2.4,1.0,139.0,228.2,180.93
2016,2,18,8,15,574.0,60.5,2.5,1.5,189.5,294.1,242.35
2016,2,18,8,30,643.0,69.0,2.6,2.0,240.0,366.85,308.49
2016,2,18,8,45,686.5,75.5,2.75,3.0,290.0,431.37,365.65
2016,2,18,9,0,730.0,82.0,2.9,4.0,340.0,498.94,423.29
2016,2,18,9,15,761.0,86.5,2.7,4.0,386.5,559.52,473.85
2016,2,18,9,30,792.0,91.0,2.5,4.0,433.0,618.41,521.26
2016,2,18,9,45,811.5,95.5,2.4,4.5,475.0,672.5,562.59
2016,2,18,10,0,831.0,100.0,2.3,5.0,517.0,725.69,600.99
2016,2,18,10,15,847.0,102.5,2.15,5.0,553.0,772.78,633.59
2016,2,18,10,30,863.0,105.0,2.0,5.0,589.0,818.05,664.08
2016,2,18,10,45,871.0,108.0,1.95,5.5,617.5,855.2,687.78
2016,2,18,11,0,879.0,111.0,1.9,6.0,646.0,889.53,709.17
2016,2,18,11,15,886.0,112.5,1.85,6.0,667.5,918.28,727.64
2016,2,18,11,30,893.0,114.0,1.8,6.0,689.0,943.79,743.79
2016,2,18,11,45,893.5,116.5,1.75,6.5,701.5,961.14,752.9
2016,2,18,12,0,894.0,119.0,1.7,7.0,714.0,974.8,759.59
2016,2,18,12,15,895.0,119.0,1.7,7.0,718.5,982.34,764.28
2016,2,18,12,30,896.0,119.0,1.7,7.0,723.0,986.1,766.63
2016,2,18,12,45,914.0,110.0,1.7,7.5,723.5,991.45,768.92
2016,2,18,13,0,932.0,101.0,1.7,8.0,724.0,984.77,763.12
2016,2,18,13,15,928.0,100.0,1.65,8.0,712.0,971.27,753.61
2016,2,18,13,30,924.0,99.0,1.6,8.0,700.0,954.06,741.79
2016,2,18,13,45,911.0,100.5,1.6,8.0,678.5,928.2,724.86
2016,2,18,14,0,898.0,102.0,1.6,8.0,657.0,906.26,710.79
2016,2,18,14,15,887.0,100.0,1.55,8.0,629.0,871.67,687.13
2016,2,18,14,30,876.0,98.0,1.5,8.0,601.0,834.29,661.56
2016,2,18,14,45,856.5,97.5,1.5,8.0,565.5,789.48,631.07
2016,2,18,15,0,837.0,97.0,1.5,8.0,530.0,742.91,598.96
2016,2,18,15,15,816.0,93.5,1.4,7.5,489.5,690.51,562.08
2016,2,18,15,30,795.0,90.0,1.3,7.0,449.0,637.19,522.05
2016,2,18,15,45,762.0,87.0,1.2,7.0,402.5,578.88,475.96
2016,2,18,16,0,729.0,84.0,1.1,7.0,356.0,519.09,427.58
2016,2,18,16,15,687.5,78.0,1.05,6.0,307.5,452.9,374.41
2016,2,18,16,30,646.0,72.0,1.0,5.0,259.0,389.38,321.23
2016,2,18,16,45,584.0,64.5,0.95,4.5,209.0,319.06,260.07
2016,2,18,17,0,522.0,57.0,0.9,4.0,159.0,254.56,202.1
2016,2,18,17,15,423.0,45.5,0.95,3.5,112.5,181.68,137.38
2016,2,18,17,30,324.0,34.0,1.0,3.0,66.0,120.21,81.29
2016,2,18,17,45,162.0,17.0,1.05,2.5,33.0,49.76,0.0
2016,2,18,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.25,-2.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,19,7,15,124.0,14.5,1.9,-1.5,24.0,31.27,0.0
2016,2,19,7,30,248.0,29.0,2.0,-1.0,48.0,88.86,51.95
2016,2,19,7,45,356.0,41.5,2.1,-0.5,92.0,147.56,110.12
2016,2,19,8,0,464.0,54.0,2.2,0.0,136.0,217.98,174.12
2016,2,19,8,15,532.0,62.5,2.25,0.5,185.0,281.36,233.12
2016,2,19,8,30,600.0,71.0,2.3,1.0,234.0,351.52,296.88
2016,2,19,8,45,648.0,76.5,2.35,1.5,282.5,414.97,353.49
2016,2,19,9,0,696.0,82.0,2.4,2.0,331.0,481.99,411.23
2016,2,19,9,15,727.0,87.0,2.4,2.5,377.0,541.54,460.83
2016,2,19,9,30,758.0,92.0,2.4,3.0,423.0,602.1,509.56
2016,2,19,9,45,783.5,94.0,2.45,3.5,464.5,653.54,550.0
2016,2,19,10,0,809.0,96.0,2.5,4.0,506.0,707.19,590.12
2016,2,19,10,15,825.0,98.5,2.6,4.5,541.5,753.46,623.25
2016,2,19,10,30,841.0,101.0,2.7,5.0,577.0,797.99,654.69
2016,2,19,10,45,855.0,102.0,2.8,6.0,606.5,837.13,680.56
2016,2,19,11,0,869.0,103.0,2.9,7.0,636.0,873.85,704.37
2016,2,19,11,15,876.5,104.0,2.95,7.0,657.0,902.2,724.1
2016,2,19,11,30,884.0,105.0,3.0,7.0,678.0,927.37,741.63
2016,2,19,11,45,890.0,105.0,3.1,7.5,692.0,946.67,754.08
2016,2,19,12,0,896.0,105.0,3.2,8.0,706.0,954.5,758.45
2016,2,19,12,15,897.5,105.5,3.25,8.0,711.0,962.93,764.5
2016,2,19,12,30,899.0,106.0,3.3,8.0,716.0,967.66,768.06
2016,2,19,12,45,900.0,105.0,3.35,8.5,713.5,966.47,766.2
2016,2,19,13,0,901.0,104.0,3.4,9.0,711.0,961.53,761.9
2016,2,19,13,15,897.5,103.0,3.45,9.0,699.5,948.74,753.53
2016,2,19,13,30,894.0,102.0,3.5,9.0,688.0,932.35,742.77
2016,2,19,13,45,887.5,101.0,3.6,9.0,668.5,917.14,733.29
2016,2,19,14,0,881.0,100.0,3.7,9.0,649.0,891.01,715.88
2016,2,19,14,15,871.5,98.5,3.75,9.0,622.0,858.63,693.58
2016,2,19,14,30,862.0,97.0,3.8,9.0,595.0,823.43,669.09
2016,2,19,14,45,849.5,94.0,3.85,9.0,561.5,781.57,639.4
2016,2,19,15,0,837.0,91.0,3.9,9.0,528.0,737.57,607.75
2016,2,19,15,15,818.0,88.0,3.75,9.0,488.5,687.1,569.97
2016,2,19,15,30,799.0,85.0,3.6,9.0,449.0,635.55,529.35
2016,2,19,15,45,775.5,80.5,3.5,9.0,404.5,578.8,483.44
2016,2,19,16,0,752.0,76.0,3.4,9.0,360.0,522.04,436.29
2016,2,19,16,15,713.0,71.0,3.2,8.0,311.5,458.94,383.76
2016,2,19,16,30,674.0,66.0,3.0,7.0,263.0,396.38,329.81
2016,2,19,16,45,619.5,59.0,2.85,6.5,214.0,328.09,268.93
2016,2,19,17,0,565.0,52.0,2.7,6.0,165.0,264.8,210.73
2016,2,19,17,15,469.0,42.5,2.75,5.5,118.0,192.3,145.24
2016,2,19,17,30,373.0,33.0,2.8,5.0,71.0,130.76,88.56
2016,2,19,17,45,186.5,16.5,2.9,5.0,35.5,53.78,3.37
2016,2,19,18,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.15,3.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.15,2.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,3.15,2.5,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,20,7,15,49.0,16.0,2.85,4.5,20.0,22.21,0.0
2016,2,20,7,30,98.0,32.0,2.9,5.0,40.0,58.99,35.68
2016,2,20,7,45,169.5,52.0,3.0,5.5,77.5,105.76,79.05
2016,2,20,8,0,241.0,72.0,3.1,6.0,115.0,160.57,127.55
2016,2,20,8,15,288.5,89.5,3.15,6.5,157.0,211.55,173.57
2016,2,20,8,30,336.0,107.0,3.2,7.0,199.0,273.65,228.37
2016,2,20,8,45,406.0,109.5,3.25,7.5,241.5,330.13,277.65
2016,2,20,9,0,476.0,112.0,3.3,8.0,284.0,392.99,331.34
2016,2,20,9,15,364.5,148.5,3.3,8.5,290.5,382.98,322.36
2016,2,20,9,30,253.0,185.0,3.3,9.0,297.0,370.13,309.79
2016,2,20,9,45,259.5,203.0,3.35,9.5,327.0,406.18,338.45
2016,2,20,10,0,266.0,221.0,3.4,10.0,357.0,442.11,366.25
2016,2,20,10,15,170.0,237.5,3.35,10.0,327.0,386.94,319.3
2016,2,20,10,30,74.0,254.0,3.3,10.0,297.0,323.4,265.1
2016,2,20,10,45,60.5,259.0,3.3,10.5,295.0,319.32,260.69
2016,2,20,11,0,47.0,264.0,3.3,11.0,293.0,314.4,255.42
2016,2,20,11,15,96.5,289.0,3.25,11.0,351.0,386.9,314.42
2016,2,20,11,30,146.0,314.0,3.2,11.0,409.0,474.8,383.86
2016,2,20,11,45,210.5,315.0,3.15,11.5,455.0,536.94,432.26
2016,2,20,12,0,275.0,316.0,3.1,12.0,501.0,614.04,490.84
2016,2,20,12,15,236.5,323.5,3.05,12.0,484.0,574.75,459.44
2016,2,20,12,30,198.0,331.0,3.0,12.0,467.0,548.16,438.02
2016,2,20,12,45,212.5,328.0,3.0,12.5,473.5,558.0,445.34
2016,2,20,13,0,227.0,325.0,3.0,13.0,480.0,566.88,451.75
2016,2,20,13,15,279.5,309.5,3.0,13.0,497.0,609.09,485.16
2016,2,20,13,30,332.0,294.0,3.0,13.0,514.0,634.85,506.1
2016,2,20,13,45,298.5,291.5,3.05,13.0,484.5,596.14,476.57
2016,2,20,14,0,265.0,289.0,3.1,13.0,455.0,557.52,447.24
2016,2,20,14,15,247.5,278.0,3.1,13.0,428.5,510.8,412.06
2016,2,20,14,30,230.0,267.0,3.1,13.0,402.0,477.08,386.35
2016,2,20,14,45,256.5,247.0,3.1,13.0,389.0,478.95,389.14
2016,2,20,15,0,283.0,227.0,3.1,13.0,376.0,466.34,380.54
2016,2,20,15,15,270.0,210.5,3.1,13.0,344.0,427.09,349.96
2016,2,20,15,30,257.0,194.0,3.1,13.0,312.0,388.16,319.28
2016,2,20,15,45,218.5,186.0,3.1,13.0,279.5,335.29,276.4
2016,2,20,16,0,180.0,178.0,3.1,13.0,247.0,295.0,243.12
2016,2,20,16,15,161.5,156.5,3.05,12.5,212.0,252.99,208.63
2016,2,20,16,30,143.0,135.0,3.0,12.0,177.0,212.73,174.85
2016,2,20,16,45,128.0,111.0,3.0,12.0,143.5,172.83,140.4
2016,2,20,17,0,113.0,87.0,3.0,12.0,110.0,134.48,106.69
2016,2,20,17,15,77.5,63.5,2.9,11.5,77.0,92.36,70.19
2016,2,20,17,30,42.0,40.0,2.8,11.0,44.0,54.16,37.05
2016,2,20,17,45,21.0,20.0,2.7,11.0,22.0,23.2,1.74
2016,2,20,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,7,15,8.5,15.0,2.15,6.0,15.5,15.52,0.0
2016,2,21,7,30,17.0,30.0,2.2,6.0,31.0,34.07,20.31
2016,2,21,7,45,39.5,51.0,2.25,6.5,57.5,62.94,46.87
2016,2,21,8,0,62.0,72.0,2.3,7.0,84.0,94.18,74.55
2016,2,21,8,15,79.5,94.5,2.3,7.5,114.0,132.57,108.41
2016,2,21,8,30,97.0,117.0,2.3,8.0,144.0,168.83,140.03
2016,2,21,8,45,113.0,135.5,2.3,8.5,173.0,201.62,168.17
2016,2,21,9,0,129.0,154.0,2.3,9.0,202.0,236.03,197.12
2016,2,21,9,15,247.5,162.0,2.3,9.5,267.5,329.17,275.16
2016,2,21,9,30,366.0,170.0,2.3,10.0,333.0,425.87,354.12
2016,2,21,9,45,317.5,197.0,2.3,10.5,348.0,439.38,362.61
2016,2,21,10,0,269.0,224.0,2.3,11.0,363.0,447.91,367.09
2016,2,21,10,15,248.0,243.5,2.4,11.5,378.5,464.39,378.42
2016,2,21,10,30,227.0,263.0,2.5,12.0,394.0,467.02,378.92
2016,2,21,10,45,287.0,266.5,2.6,12.5,440.0,539.71,435.24
2016,2,21,11,0,347.0,270.0,2.7,13.0,486.0,603.26,483.37
2016,2,21,11,15,322.0,285.5,2.85,13.5,491.5,607.33,484.36
2016,2,21,11,30,297.0,301.0,3.0,14.0,497.0,609.07,483.98
2016,2,21,11,45,508.5,239.5,3.2,14.5,582.5,751.69,594.9
2016,2,21,12,0,720.0,178.0,3.4,15.0,668.0,891.2,697.22
2016,2,21,12,15,369.5,215.5,3.6,15.5,467.0,605.32,481.87
2016,2,21,12,30,19.0,253.0,3.8,16.0,266.0,265.12,209.42
2016,2,21,12,45,24.5,264.5,4.0,16.5,281.5,282.36,223.77
2016,2,21,13,0,30.0,276.0,4.2,17.0,297.0,313.78,248.31
2016,2,21,13,15,15.0,184.0,4.35,17.0,194.5,190.2,150.18
2016,2,21,13,30,0.0,92.0,4.5,17.0,92.0,85.79,65.2
2016,2,21,13,45,0.0,55.5,4.7,17.5,55.5,51.68,37.18
2016,2,21,14,0,0.0,19.0,4.9,18.0,19.0,17.67,9.02
2016,2,21,14,15,0.0,84.5,4.85,18.0,84.5,78.75,59.54
2016,2,21,14,30,0.0,150.0,4.8,18.0,150.0,142.84,112.01
2016,2,21,14,45,214.5,175.0,4.8,18.0,289.0,364.68,296.82
2016,2,21,15,0,429.0,200.0,4.8,18.0,428.0,555.41,448.97
2016,2,21,15,15,214.5,172.0,4.7,17.5,286.0,344.52,280.42
2016,2,21,15,30,0.0,144.0,4.6,17.0,144.0,138.34,109.52
2016,2,21,15,45,0.0,129.0,4.5,17.0,129.0,123.61,97.87
2016,2,21,16,0,0.0,114.0,4.4,17.0,114.0,108.95,85.95
2016,2,21,16,15,0.0,98.5,4.3,16.5,98.5,93.83,73.67
2016,2,21,16,30,0.0,83.0,4.2,16.0,83.0,78.78,61.23
2016,2,21,16,45,0.0,67.0,4.1,15.5,67.0,63.27,48.17
2016,2,21,17,0,0.0,51.0,4.0,15.0,51.0,47.79,34.92
2016,2,21,17,15,0.0,36.5,4.0,15.0,36.5,33.91,22.8
2016,2,21,17,30,0.0,22.0,4.0,15.0,22.0,20.41,10.89
2016,2,21,17,45,0.0,11.0,4.0,15.0,11.0,10.19,0.0
2016,2,21,18,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,11.5,2.25,7.5,11.5,10.67,0.0
