Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,7,30,0.0,23.0,2.4,8.0,23.0,21.36,11.25
2016,2,22,7,45,0.0,42.0,2.6,8.5,42.0,40.01,28.42
2016,2,22,8,0,0.0,61.0,2.8,9.0,61.0,58.64,44.99
2016,2,22,8,15,3.0,81.5,2.85,9.0,82.0,79.99,63.76
2016,2,22,8,30,6.0,102.0,2.9,9.0,103.0,101.7,82.64
2016,2,22,8,45,12.0,120.0,2.95,9.5,124.0,122.59,100.39
2016,2,22,9,0,18.0,138.0,3.0,10.0,145.0,144.18,118.47
2016,2,22,9,15,9.0,80.0,3.1,10.5,83.5,79.99,63.44
2016,2,22,9,30,0.0,22.0,3.2,11.0,22.0,20.42,11.98
2016,2,22,9,45,0.0,44.5,3.3,11.5,44.5,41.36,29.87
2016,2,22,10,0,0.0,67.0,3.4,12.0,67.0,62.36,47.53
2016,2,22,10,15,1.0,119.5,3.35,12.0,120.5,113.45,90.37
2016,2,22,10,30,2.0,172.0,3.3,12.0,174.0,166.76,134.31
2016,2,22,10,45,4.0,183.5,3.3,12.5,187.0,179.9,144.55
2016,2,22,11,0,6.0,195.0,3.3,13.0,200.0,193.21,154.94
2016,2,22,11,15,3.5,182.5,3.25,13.0,186.0,178.17,142.37
2016,2,22,11,30,1.0,170.0,3.2,13.0,172.0,163.23,129.95
2016,2,22,11,45,0.5,134.0,3.2,13.0,135.0,126.97,100.17
2016,2,22,12,0,0.0,98.0,3.2,13.0,98.0,91.52,70.89
2016,2,22,12,15,0.0,74.0,3.15,13.0,74.0,68.98,52.19
2016,2,22,12,30,0.0,50.0,3.1,13.0,50.0,46.57,33.5
2016,2,22,12,45,3.5,128.0,3.05,13.5,131.0,123.89,97.63
2016,2,22,13,0,7.0,206.0,3.0,14.0,212.0,205.12,163.4
2016,2,22,13,15,3.5,148.0,2.95,14.0,151.0,143.54,113.33
2016,2,22,13,30,0.0,90.0,2.9,14.0,90.0,83.93,64.4
2016,2,22,13,45,0.0,125.5,2.85,14.0,125.5,118.22,92.81
2016,2,22,14,0,0.0,161.0,2.8,14.0,161.0,153.47,121.74
2016,2,22,14,15,0.0,132.0,2.75,13.5,132.0,124.72,98.51
2016,2,22,14,30,0.0,103.0,2.7,13.0,103.0,96.4,75.43
2016,2,22,14,45,0.0,98.5,2.65,13.0,98.5,92.08,72.02
2016,2,22,15,0,0.0,94.0,2.6,13.0,94.0,87.78,68.6
2016,2,22,15,15,0.0,78.0,2.6,12.5,78.0,72.62,56.15
2016,2,22,15,30,0.0,62.0,2.6,12.0,62.0,57.67,43.74
2016,2,22,15,45,0.0,55.0,2.6,12.0,55.0,51.13,38.3
2016,2,22,16,0,0.0,48.0,2.6,12.0,48.0,44.6,32.81
2016,2,22,16,15,0.0,41.5,2.6,11.5,41.5,38.54,27.74
2016,2,22,16,30,0.0,35.0,2.6,11.0,35.0,32.48,22.59
2016,2,22,16,45,0.0,28.0,2.65,10.5,28.0,25.97,16.95
2016,2,22,17,0,0.0,21.0,2.7,10.0,21.0,19.46,11.24
2016,2,22,17,15,0.0,14.5,2.75,10.0,14.5,13.43,5.86
2016,2,22,17,30,0.0,8.0,2.8,10.0,8.0,7.4,0.49
2016,2,22,17,45,0.0,4.0,2.85,10.0,4.0,3.7,0.0
2016,2,22,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,23,7,15,0.0,3.0,2.95,5.0,3.0,2.77,0.0
2016,2,23,7,30,0.0,6.0,3.0,5.0,6.0,5.55,0.0
2016,2,23,7,45,0.0,12.0,3.15,5.0,12.0,11.11,3.97
2016,2,23,8,0,0.0,18.0,3.3,5.0,18.0,16.68,9.03
2016,2,23,8,15,0.0,24.0,3.3,5.0,24.0,22.25,14.07
2016,2,23,8,30,0.0,30.0,3.3,5.0,30.0,27.83,19.07
2016,2,23,8,45,0.0,36.5,3.35,5.0,36.5,33.88,24.41
2016,2,23,9,0,0.0,43.0,3.4,5.0,43.0,39.94,29.7
2016,2,23,9,15,0.0,77.5,3.35,5.0,77.5,72.15,57.84
2016,2,23,9,30,0.0,112.0,3.3,5.0,112.0,105.92,86.93
2016,2,23,9,45,0.0,92.5,3.25,5.5,92.5,86.45,69.71
2016,2,23,10,0,0.0,73.0,3.2,6.0,73.0,67.96,53.47
2016,2,23,10,15,0.0,116.0,3.05,6.0,116.0,109.2,88.71
2016,2,23,10,30,0.0,159.0,2.9,6.0,159.0,151.86,124.59
2016,2,23,10,45,0.0,160.0,2.8,6.5,160.0,152.64,124.68
2016,2,23,11,0,0.0,161.0,2.7,7.0,161.0,153.47,124.93
2016,2,23,11,15,0.0,155.0,2.55,7.0,155.0,147.35,119.62
2016,2,23,11,30,0.0,149.0,2.4,7.0,149.0,141.32,114.43
2016,2,23,11,45,0.0,154.5,2.3,7.0,155.0,146.72,118.83
2016,2,23,12,0,0.0,160.0,2.2,7.0,161.0,152.16,123.24
2016,2,23,12,15,0.0,146.0,2.1,7.0,146.5,138.26,111.6
2016,2,23,12,30,0.0,132.0,2.0,7.0,132.0,124.5,100.1
2016,2,23,12,45,0.0,114.5,1.9,7.5,114.5,107.45,85.67
2016,2,23,13,0,0.0,97.0,1.8,8.0,97.0,90.56,71.39
2016,2,23,13,15,0.0,97.0,1.8,8.0,97.0,90.56,71.45
2016,2,23,13,30,0.0,97.0,1.8,8.0,97.0,90.55,71.5
2016,2,23,13,45,0.0,106.5,1.8,8.0,106.5,99.71,79.29
2016,2,23,14,0,0.0,116.0,1.8,8.0,116.0,108.95,87.15
2016,2,23,14,15,0.0,112.0,1.8,8.0,112.0,105.09,84.02
2016,2,23,14,30,0.0,108.0,1.8,8.0,108.0,101.24,80.94
2016,2,23,14,45,0.0,100.5,1.8,8.0,100.5,94.01,74.99
2016,2,23,15,0,0.0,93.0,1.8,8.0,93.0,86.8,69.05
2016,2,23,15,15,0.0,55.5,1.8,8.0,55.5,51.62,39.09
2016,2,23,15,30,0.0,18.0,1.8,8.0,18.0,16.71,8.93
2016,2,23,15,45,0.0,16.0,1.8,8.0,16.0,14.84,7.35
2016,2,23,16,0,0.0,14.0,1.8,8.0,14.0,12.98,5.75
2016,2,23,16,15,236.5,59.0,1.8,7.5,131.5,195.59,165.74
2016,2,23,16,30,473.0,104.0,1.8,7.0,249.0,343.82,286.69
2016,2,23,16,45,408.5,92.5,1.85,7.0,202.0,277.52,228.0
2016,2,23,17,0,344.0,81.0,1.9,7.0,155.0,217.88,175.07
2016,2,23,17,15,262.0,64.0,1.9,7.0,111.5,154.37,119.09
2016,2,23,17,30,180.0,47.0,1.9,7.0,68.0,97.14,69.09
2016,2,23,17,45,90.0,23.5,1.9,7.0,34.0,42.65,17.06
2016,2,23,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,5.05,9.5,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,24,7,15,40.0,17.5,5.75,12.5,21.5,24.01,0.0
2016,2,24,7,30,80.0,35.0,5.9,13.0,43.0,58.18,37.83
2016,2,24,7,45,103.5,56.0,6.1,14.0,72.5,88.6,65.32
2016,2,24,8,0,127.0,77.0,6.3,15.0,102.0,124.71,96.97
2016,2,24,8,15,147.5,98.0,6.55,15.5,135.5,162.3,129.94
2016,2,24,8,30,168.0,119.0,6.8,16.0,169.0,202.1,164.33
2016,2,24,8,45,183.0,139.0,7.1,16.5,201.5,240.09,196.67
2016,2,24,9,0,198.0,159.0,7.4,17.0,234.0,279.44,229.51
2016,2,24,9,15,143.0,179.5,7.45,17.0,237.5,278.43,228.09
2016,2,24,9,30,88.0,200.0,7.5,17.0,241.0,263.28,214.49
2016,2,24,9,45,44.0,158.0,7.55,17.5,178.5,189.16,152.43
2016,2,24,10,0,0.0,116.0,7.6,18.0,116.0,109.31,85.11
2016,2,24,10,15,14.5,174.5,7.5,18.0,183.5,179.04,142.47
2016,2,24,10,30,29.0,233.0,7.4,18.0,251.0,262.46,209.91
2016,2,24,10,45,51.5,262.0,7.3,18.5,294.5,314.05,250.9
2016,2,24,11,0,74.0,291.0,7.2,19.0,338.0,367.13,292.54
2016,2,24,11,15,156.5,306.0,7.0,19.0,410.0,471.6,376.22
2016,2,24,11,30,239.0,321.0,6.8,19.0,482.0,566.53,450.93
2016,2,24,11,45,274.5,321.5,6.65,19.0,509.5,617.28,489.61
2016,2,24,12,0,310.0,322.0,6.5,19.0,537.0,654.32,517.9
2016,2,24,12,15,272.0,331.5,6.4,19.0,521.0,631.75,499.13
2016,2,24,12,30,234.0,341.0,6.3,19.0,505.0,593.39,468.89
2016,2,24,12,45,184.0,341.0,6.25,19.5,469.5,545.99,430.53
2016,2,24,13,0,134.0,341.0,6.2,20.0,434.0,498.16,391.77
2016,2,24,13,15,69.0,262.0,6.35,20.0,310.0,333.34,263.45
2016,2,24,13,30,4.0,183.0,6.5,20.0,186.0,178.87,139.37
2016,2,24,13,45,2.0,100.5,6.65,20.0,102.0,95.71,72.63
2016,2,24,14,0,0.0,18.0,6.8,20.0,18.0,16.74,8.12
2016,2,24,14,15,298.0,99.5,6.9,19.5,278.0,375.77,308.74
2016,2,24,14,30,596.0,181.0,7.0,19.0,538.0,704.87,569.35
2016,2,24,14,45,699.5,142.5,7.1,19.0,539.0,728.52,589.11
2016,2,24,15,0,803.0,104.0,7.2,19.0,540.0,733.29,594.27
2016,2,24,15,15,785.5,100.5,7.15,18.5,501.0,684.12,558.62
2016,2,24,15,30,768.0,97.0,7.1,18.0,462.0,636.29,521.87
2016,2,24,15,45,760.0,88.5,7.05,17.5,420.5,583.22,480.25
2016,2,24,16,0,752.0,80.0,7.0,17.0,379.0,531.24,438.13
2016,2,24,16,15,713.5,75.0,6.75,16.5,329.5,467.72,384.86
2016,2,24,16,30,675.0,70.0,6.5,16.0,280.0,404.77,330.62
2016,2,24,16,45,611.5,64.5,6.25,15.5,229.0,333.72,268.48
2016,2,24,17,0,548.0,59.0,6.0,15.0,178.0,268.63,210.15
2016,2,24,17,15,455.0,49.0,5.95,14.5,130.0,196.62,146.52
2016,2,24,17,30,362.0,39.0,5.9,14.0,82.0,135.22,92.36
2016,2,24,17,45,214.0,24.5,5.85,13.5,46.5,68.98,30.98
2016,2,24,18,0,66.0,10.0,5.8,13.0,11.0,16.98,0.0
2016,2,24,18,15,33.0,5.0,5.95,12.5,5.5,0.0,0.0
2016,2,24,18,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,6.75,11.5,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,7.1,10.5,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,7.3,9.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,7.35,8.5,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,7.3,7.5,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,7.15,7.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,6.9,6.5,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,6.55,5.5,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,6.4,5.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,6.25,4.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,6.1,4.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,6.0,4.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,5.9,4.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,5.85,4.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,5.8,4.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,5.75,4.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,5.65,3.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,5.5,2.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,5.4,2.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,5.35,2.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,5.3,2.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,5.2,2.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,5.05,2.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,4.95,2.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,4.85,2.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,4.85,2.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,7,15,18.5,18.0,5.2,2.5,20.0,20.17,0.0
2016,2,25,7,30,37.0,36.0,5.3,3.0,40.0,46.96,32.16
2016,2,25,7,45,55.5,57.5,5.4,3.5,67.5,77.08,59.67
2016,2,25,8,0,74.0,79.0,5.5,4.0,95.0,109.27,88.78
2016,2,25,8,15,91.0,99.5,5.7,4.5,123.5,141.86,118.18
2016,2,25,8,30,108.0,120.0,5.9,5.0,152.0,176.37,148.89
2016,2,25,8,45,434.0,101.0,6.1,5.5,263.5,338.22,289.69
2016,2,25,9,0,760.0,82.0,6.3,6.0,375.0,525.91,450.45
2016,2,25,9,15,556.0,132.0,6.35,6.0,360.5,492.4,422.0
2016,2,25,9,30,352.0,182.0,6.4,6.0,346.0,432.32,369.7
2016,2,25,9,45,178.0,176.5,6.5,6.5,260.0,311.35,265.11
2016,2,25,10,0,4.0,171.0,6.6,7.0,174.0,167.55,138.32
2016,2,25,10,15,22.5,209.5,6.6,7.0,223.5,221.33,184.12
2016,2,25,10,30,41.0,248.0,6.6,7.0,273.0,288.63,240.47
2016,2,25,10,45,37.0,254.5,6.6,7.5,277.5,293.17,243.15
2016,2,25,11,0,33.0,261.0,6.6,8.0,282.0,297.47,245.72
2016,2,25,11,15,37.5,274.5,6.6,8.0,299.5,316.93,261.56
2016,2,25,11,30,42.0,288.0,6.6,8.0,317.0,336.57,277.47
2016,2,25,11,45,109.5,315.0,6.6,8.0,391.5,429.9,355.63
2016,2,25,12,0,177.0,342.0,6.6,8.0,466.0,538.9,444.68
2016,2,25,12,15,287.5,323.5,6.55,8.0,526.0,637.43,525.9
2016,2,25,12,30,398.0,305.0,6.5,8.0,586.0,721.83,594.97
2016,2,25,12,45,330.0,320.0,6.5,8.0,552.5,674.08,555.2
2016,2,25,13,0,262.0,335.0,6.5,8.0,519.0,625.3,514.84
2016,2,25,13,15,347.0,307.5,6.45,8.0,547.0,670.34,553.52
2016,2,25,13,30,432.0,280.0,6.4,8.0,575.0,724.35,598.29
2016,2,25,13,45,296.0,296.0,6.35,8.0,495.5,599.88,496.81
2016,2,25,14,0,160.0,312.0,6.3,8.0,416.0,479.21,396.81
2016,2,25,14,15,89.0,267.5,6.2,8.0,325.0,352.1,292.38
2016,2,25,14,30,18.0,223.0,6.1,8.0,234.0,231.92,191.26
2016,2,25,14,45,66.5,236.5,6.05,8.0,273.5,295.39,246.16
2016,2,25,15,0,115.0,250.0,6.0,8.0,313.0,345.59,289.3
2016,2,25,15,15,479.0,167.5,5.8,7.5,401.0,538.93,457.18
2016,2,25,15,30,843.0,85.0,5.6,7.0,489.0,671.73,569.98
2016,2,25,15,45,421.5,67.0,5.45,7.0,269.0,350.17,301.11
2016,2,25,16,0,0.0,49.0,5.3,7.0,49.0,45.53,34.16
2016,2,25,16,15,0.0,43.0,5.1,6.5,43.0,39.94,29.51
2016,2,25,16,30,0.0,37.0,4.9,6.0,37.0,34.35,24.7
2016,2,25,16,45,309.5,46.0,4.7,6.0,114.5,188.51,157.01
2016,2,25,17,0,619.0,55.0,4.5,6.0,192.0,289.96,233.79
2016,2,25,17,15,531.5,46.0,4.35,5.5,142.0,216.4,166.0
2016,2,25,17,30,444.0,37.0,4.2,5.0,92.0,152.73,107.47
2016,2,25,17,45,222.0,25.5,4.05,4.5,53.0,71.91,36.28
2016,2,25,18,0,0.0,14.0,3.9,4.0,14.0,13.34,0.0
2016,2,25,18,15,0.0,7.0,3.85,3.5,7.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.75,2.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.65,2.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,3.05,1.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.75,-0.5,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,2,26,7,15,0.0,17.0,3.05,0.0,17.0,15.78,0.53
2016,2,26,7,30,0.0,34.0,3.3,0.0,34.0,32.43,21.98
2016,2,26,7,45,9.0,55.0,3.6,0.5,57.0,55.65,43.12
2016,2,26,8,0,18.0,76.0,3.9,1.0,80.0,82.82,67.63
2016,2,26,8,15,27.0,96.0,4.0,1.0,103.5,107.77,90.19
2016,2,26,8,30,36.0,116.0,4.1,1.0,127.0,133.79,113.5
2016,2,26,8,45,426.0,95.5,4.2,1.5,260.0,328.85,284.67
2016,2,26,9,0,816.0,75.0,4.3,2.0,393.0,549.27,472.65
2016,2,26,9,15,842.5,78.5,4.25,2.5,441.5,610.86,523.29
2016,2,26,9,30,869.0,82.0,4.2,3.0,490.0,672.66,573.05
2016,2,26,9,45,892.0,83.0,4.2,3.5,534.0,728.99,616.34
2016,2,26,10,0,915.0,84.0,4.2,4.0,578.0,779.4,652.67
2016,2,26,10,15,927.5,86.0,4.2,4.0,614.5,826.13,686.81
2016,2,26,10,30,940.0,88.0,4.2,4.0,651.0,870.53,718.85
2016,2,26,10,45,951.5,88.0,4.2,4.5,681.0,909.21,744.94
2016,2,26,11,0,963.0,88.0,4.2,5.0,711.0,944.99,768.65
2016,2,26,11,15,695.5,184.5,4.2,5.0,642.0,848.83,695.69
2016,2,26,11,30,428.0,281.0,4.2,5.0,573.0,719.5,590.92
2016,2,26,11,45,448.5,277.5,4.2,5.5,588.0,742.16,608.21
2016,2,26,12,0,469.0,274.0,4.2,6.0,603.0,763.24,623.27
2016,2,26,12,15,727.0,182.0,4.2,6.0,696.5,915.01,741.72
2016,2,26,12,30,985.0,90.0,4.2,6.0,790.0,1044.01,834.21
2016,2,26,12,45,978.5,92.5,4.25,6.0,785.0,1039.43,830.42
2016,2,26,13,0,972.0,95.0,4.3,6.0,780.0,1030.78,825.03
2016,2,26,13,15,968.5,94.5,4.3,6.0,768.0,1017.52,815.97
2016,2,26,13,30,965.0,94.0,4.3,6.0,756.0,1000.36,804.25
2016,2,26,13,45,956.0,94.5,4.3,6.0,734.5,975.59,787.13
2016,2,26,14,0,947.0,95.0,4.3,6.0,713.0,947.36,767.57
2016,2,26,14,15,937.5,93.5,4.25,6.0,684.5,913.15,743.15
2016,2,26,14,30,928.0,92.0,4.2,6.0,656.0,875.91,716.46
2016,2,26,14,45,912.0,91.0,4.2,6.0,620.0,831.3,684.49
2016,2,26,15,0,896.0,90.0,4.2,6.0,584.0,789.84,654.65
2016,2,26,15,15,877.5,87.5,4.05,5.5,542.0,737.32,616.12
2016,2,26,15,30,859.0,85.0,3.9,5.0,500.0,683.5,575.41
2016,2,26,15,45,829.5,82.5,3.8,5.0,452.0,621.82,525.3
2016,2,26,16,0,800.0,80.0,3.7,5.0,404.0,560.52,474.22
2016,2,26,16,15,764.0,75.5,3.35,4.5,353.0,494.44,418.0
2016,2,26,16,30,728.0,71.0,3.0,4.0,302.0,431.94,363.0
2016,2,26,16,45,671.5,64.5,2.65,3.5,249.5,359.48,298.23
2016,2,26,17,0,615.0,58.0,2.3,3.0,197.0,292.18,236.29
2016,2,26,17,15,527.0,49.0,2.15,2.0,146.5,218.52,169.33
2016,2,26,17,30,439.0,40.0,2.0,1.0,96.0,154.77,110.91
2016,2,26,17,45,285.0,26.5,1.85,0.5,56.0,84.44,45.57
2016,2,26,18,0,131.0,13.0,1.7,0.0,16.0,27.32,0.0
2016,2,26,18,15,65.5,6.5,1.65,0.0,8.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.95,-2.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.85,-2.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.5,-1.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.35,-1.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.3,-1.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.25,-1.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.25,-1.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.3,-1.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.35,-1.5,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.45,-2.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,27,7,15,165.5,20.0,1.75,-0.5,39.0,51.3,16.59
2016,2,27,7,30,331.0,40.0,1.9,0.0,78.0,121.85,85.34
2016,2,27,7,45,424.5,52.5,2.1,0.0,126.5,182.7,141.04
2016,2,27,8,0,518.0,65.0,2.3,0.0,175.0,254.48,206.96
2016,2,27,8,15,579.5,73.5,2.4,0.5,227.0,319.92,267.48
2016,2,27,8,30,641.0,82.0,2.5,1.0,279.0,391.33,331.68
2016,2,27,8,45,686.0,87.5,2.7,2.0,330.0,456.69,388.69
2016,2,27,9,0,731.0,93.0,2.9,3.0,381.0,525.21,446.38
2016,2,27,9,15,760.5,97.5,2.95,3.5,429.0,585.89,496.24
2016,2,27,9,30,790.0,102.0,3.0,4.0,477.0,647.31,545.13
2016,2,27,9,45,815.0,104.5,3.15,4.5,520.5,700.95,587.13
2016,2,27,10,0,840.0,107.0,3.3,5.0,564.0,756.74,628.29
2016,2,27,10,15,854.5,110.0,3.35,5.0,600.5,804.01,662.68
2016,2,27,10,30,869.0,113.0,3.4,5.0,637.0,849.29,695.29
2016,2,27,10,45,882.0,114.0,3.5,5.5,667.0,888.81,722.39
2016,2,27,11,0,895.0,115.0,3.6,6.0,697.0,925.69,747.39
2016,2,27,11,15,901.0,116.0,3.6,6.0,718.0,953.42,766.32
2016,2,27,11,30,907.0,117.0,3.6,6.0,739.0,977.77,782.88
2016,2,27,11,45,913.0,116.5,3.65,6.5,752.5,996.87,794.7
2016,2,27,12,0,919.0,116.0,3.7,7.0,766.0,1003.96,798.06
2016,2,27,12,15,919.5,116.0,3.65,7.0,770.0,1010.86,802.25
2016,2,27,12,30,920.0,116.0,3.6,7.0,774.0,1013.9,803.85
2016,2,27,12,45,930.5,109.5,3.6,7.5,772.5,1015.26,803.39
2016,2,27,13,0,941.0,103.0,3.6,8.0,771.0,1012.58,800.26
2016,2,27,13,15,937.5,102.5,3.55,8.0,758.5,999.56,791.06
2016,2,27,13,30,934.0,102.0,3.5,8.0,746.0,982.75,779.42
2016,2,27,13,45,928.5,100.5,3.45,8.5,725.5,959.32,761.8
2016,2,27,14,0,923.0,99.0,3.4,9.0,705.0,932.39,741.86
2016,2,27,14,15,913.5,97.0,3.35,9.0,677.0,898.14,718.06
2016,2,27,14,30,904.0,95.0,3.3,9.0,649.0,860.96,692.09
2016,2,27,14,45,894.0,91.5,3.25,9.0,614.0,824.65,666.67
2016,2,27,15,0,884.0,88.0,3.2,9.0,579.0,779.7,634.61
2016,2,27,15,15,866.0,85.5,3.0,8.5,537.5,727.95,597.46
2016,2,27,15,30,848.0,83.0,2.8,8.0,496.0,674.89,558.13
2016,2,27,15,45,826.5,78.5,2.6,8.0,449.5,616.41,511.28
2016,2,27,16,0,805.0,74.0,2.4,8.0,403.0,557.64,463.05
2016,2,27,16,15,769.5,69.5,2.1,7.5,352.5,491.57,408.01
2016,2,27,16,30,734.0,65.0,1.8,7.0,302.0,427.37,352.8
2016,2,27,16,45,686.5,58.5,1.5,6.5,250.5,358.33,292.01
2016,2,27,17,0,639.0,52.0,1.2,6.0,199.0,293.36,232.96
2016,2,27,17,15,554.0,44.5,1.2,5.0,148.5,222.04,169.22
2016,2,27,17,30,469.0,37.0,1.2,4.0,98.0,159.03,112.24
2016,2,27,17,45,318.0,25.0,1.2,3.5,57.5,89.29,49.1
2016,2,27,18,0,167.0,13.0,1.2,3.0,17.0,31.47,0.0
2016,2,27,18,15,83.5,6.5,1.2,2.5,8.5,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,28,7,15,207.0,18.0,1.25,1.5,42.0,56.41,22.17
2016,2,28,7,30,414.0,36.0,1.4,2.0,84.0,136.88,94.69
2016,2,28,7,45,502.5,45.5,1.55,3.0,134.0,198.35,150.64
2016,2,28,8,0,591.0,55.0,1.7,4.0,184.0,270.06,215.53
2016,2,28,8,15,648.5,62.0,1.65,4.5,236.5,336.38,275.85
2016,2,28,8,30,706.0,69.0,1.6,5.0,289.0,408.18,338.79
2016,2,28,8,45,743.0,74.5,1.6,6.0,340.0,471.29,392.05
2016,2,28,9,0,780.0,80.0,1.6,7.0,391.0,538.14,445.95
2016,2,28,9,15,807.0,83.5,1.75,8.0,439.0,598.46,493.47
2016,2,28,9,30,834.0,87.0,1.9,9.0,487.0,659.12,539.64
2016,2,28,9,45,852.5,90.5,2.1,10.0,529.5,713.76,579.59
2016,2,28,10,0,871.0,94.0,2.3,11.0,572.0,767.27,616.49
2016,2,28,10,15,885.0,96.5,2.4,11.5,608.5,814.66,648.74
2016,2,28,10,30,899.0,99.0,2.5,12.0,645.0,859.94,679.12
2016,2,28,10,45,904.5,102.5,2.7,12.5,673.5,896.79,704.03
2016,2,28,11,0,910.0,106.0,2.9,13.0,702.0,930.52,726.69
2016,2,28,11,15,917.0,107.0,2.95,13.0,724.0,952.03,740.92
2016,2,28,11,30,924.0,108.0,3.0,13.0,746.0,977.25,757.92
2016,2,28,11,45,921.5,111.5,3.15,13.5,758.0,992.92,767.77
2016,2,28,12,0,919.0,115.0,3.3,14.0,770.0,1004.73,775.13
2016,2,28,12,15,920.5,115.5,3.4,14.0,775.0,1013.09,781.31
2016,2,28,12,30,922.0,116.0,3.5,14.0,780.0,1017.61,785.03
2016,2,28,12,45,944.0,105.0,3.6,14.5,782.0,1024.78,789.3
2016,2,28,13,0,966.0,94.0,3.7,15.0,784.0,1027.67,790.74
2016,2,28,13,15,963.0,93.5,3.7,15.0,771.5,1014.81,782.25
2016,2,28,13,30,960.0,93.0,3.7,15.0,759.0,998.05,771.32
2016,2,28,13,45,944.0,96.0,3.75,15.0,736.5,969.75,752.81
2016,2,28,14,0,928.0,99.0,3.8,15.0,714.0,938.29,732.11
2016,2,28,14,15,918.5,97.5,3.75,15.0,685.5,904.4,709.04
2016,2,28,14,30,909.0,96.0,3.7,15.0,657.0,867.55,683.8
2016,2,28,14,45,888.0,96.5,3.7,15.0,619.5,826.88,655.93
2016,2,28,15,0,867.0,97.0,3.7,15.0,582.0,778.26,621.96
2016,2,28,15,15,848.5,94.0,3.5,14.5,540.5,726.09,585.23
2016,2,28,15,30,830.0,91.0,3.3,14.0,499.0,672.71,546.07
2016,2,28,15,45,802.5,87.5,3.15,14.0,451.5,612.24,498.69
2016,2,28,16,0,775.0,84.0,3.0,14.0,404.0,552.06,450.37
2016,2,28,16,15,738.5,79.0,2.8,13.0,353.5,487.93,398.93
2016,2,28,16,30,702.0,74.0,2.6,12.0,303.0,424.13,345.9
2016,2,28,16,45,653.5,66.5,2.45,11.5,251.5,355.1,286.37
2016,2,28,17,0,605.0,59.0,2.3,11.0,200.0,290.41,228.67
2016,2,28,17,15,520.0,49.5,2.3,10.5,149.0,217.47,164.06
2016,2,28,17,30,435.0,40.0,2.3,10.0,98.0,154.17,107.65
2016,2,28,17,45,295.5,26.5,2.35,9.5,58.0,87.36,48.85
2016,2,28,18,0,156.0,13.0,2.4,9.0,18.0,30.26,0.0
2016,2,28,18,15,78.0,6.5,2.55,9.0,9.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,45,24.0,4.0,3.75,6.5,4.5,0.0,0.0
2016,2,29,7,0,48.0,8.0,3.8,7.0,9.0,12.43,0.0
2016,2,29,7,15,169.5,25.0,3.9,7.5,43.5,58.43,29.52
2016,2,29,7,30,291.0,42.0,4.0,8.0,78.0,116.03,81.11
2016,2,29,7,45,398.0,53.0,4.1,8.5,127.0,178.37,135.42
2016,2,29,8,0,505.0,64.0,4.2,9.0,176.0,252.33,200.8
2016,2,29,8,15,566.5,72.5,4.25,9.5,227.5,317.35,259.4
2016,2,29,8,30,628.0,81.0,4.3,10.0,279.0,388.43,321.8
2016,2,29,8,45,688.0,83.0,4.4,11.0,333.0,457.24,380.26
2016,2,29,9,0,748.0,85.0,4.5,12.0,387.0,530.69,440.63
2016,2,29,9,15,777.0,89.0,4.5,12.5,435.0,589.63,488.13
2016,2,29,9,30,806.0,93.0,4.5,13.0,483.0,650.94,535.98
2016,2,29,9,45,830.5,95.5,4.5,14.0,527.0,707.62,577.35
2016,2,29,10,0,855.0,98.0,4.5,15.0,571.0,763.71,615.71
2016,2,29,10,15,869.0,100.5,4.5,15.0,607.5,810.57,648.83
2016,2,29,10,30,883.0,103.0,4.5,15.0,644.0,855.37,680.12
2016,2,29,10,45,893.0,104.0,4.5,15.5,673.0,892.7,704.39
2016,2,29,11,0,903.0,105.0,4.5,16.0,702.0,920.14,721.4
2016,2,29,11,15,909.5,106.5,4.5,16.0,723.5,948.63,740.56
2016,2,29,11,30,916.0,108.0,4.5,16.0,745.0,973.77,757.35
2016,2,29,11,45,921.5,107.5,4.5,16.5,758.5,992.22,768.02
2016,2,29,12,0,927.0,107.0,4.5,17.0,772.0,1007.01,776.25
2016,2,29,12,15,928.5,107.5,4.45,17.0,776.5,1015.35,781.17
2016,2,29,12,30,930.0,108.0,4.4,17.0,781.0,1019.8,783.6
2016,2,29,12,45,937.5,103.5,4.35,17.0,779.5,1020.41,783.55
2016,2,29,13,0,945.0,99.0,4.3,17.0,778.0,1017.01,781.13
2016,2,29,13,15,942.5,98.5,4.15,17.0,766.5,1004.7,772.1
2016,2,29,13,30,940.0,98.0,4.0,17.0,755.0,988.55,760.63
2016,2,29,13,45,937.0,95.5,3.9,17.0,735.0,965.92,745.12
2016,2,29,14,0,934.0,93.0,3.8,17.0,715.0,939.66,727.21
2016,2,29,14,15,926.0,91.5,3.65,17.0,687.5,906.74,704.39
2016,2,29,14,30,918.0,90.0,3.5,17.0,660.0,870.75,679.43
2016,2,29,14,45,910.5,86.5,3.35,17.0,625.5,830.02,651.03
2016,2,29,15,0,903.0,83.0,3.2,17.0,591.0,786.6,620.57
2016,2,29,15,15,886.5,80.5,2.9,16.5,550.0,735.38,584.53
2016,2,29,15,30,870.0,78.0,2.6,16.0,509.0,686.85,549.88
2016,2,29,15,45,852.0,73.5,2.35,15.5,463.0,629.31,506.02
2016,2,29,16,0,834.0,69.0,2.1,15.0,417.0,571.1,460.41
2016,2,29,16,15,801.5,65.5,1.85,14.0,366.0,506.01,408.73
2016,2,29,16,30,769.0,62.0,1.6,13.0,315.0,442.41,356.33
2016,2,29,16,45,724.5,56.0,1.4,12.5,263.0,372.97,297.0
2016,2,29,17,0,680.0,50.0,1.2,12.0,211.0,307.23,238.84
2016,2,29,17,15,600.0,43.0,1.2,11.0,159.0,233.93,174.66
2016,2,29,17,30,520.0,36.0,1.2,10.0,107.0,169.43,117.34
2016,2,29,17,45,375.0,25.0,1.25,9.5,64.5,100.01,57.52
2016,2,29,18,0,230.0,14.0,1.3,9.0,22.0,39.85,0.0
2016,2,29,18,15,115.0,7.0,1.3,9.0,11.0,6.67,0.0
2016,2,29,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,6,45,62.5,5.5,1.25,3.5,7.0,0.0,0.0
2016,3,1,7,0,125.0,11.0,1.3,4.0,14.0,23.24,0.0
2016,3,1,7,15,276.5,24.0,1.45,4.5,53.0,76.8,41.33
2016,3,1,7,30,428.0,37.0,1.6,5.0,92.0,143.46,100.2
2016,3,1,7,45,504.5,47.0,1.8,6.0,140.5,203.54,154.63
2016,3,1,8,0,581.0,57.0,2.0,7.0,189.0,272.41,216.73
2016,3,1,8,15,635.0,63.5,1.9,8.0,240.5,336.65,274.02
2016,3,1,8,30,689.0,70.0,1.8,9.0,292.0,405.97,333.38
2016,3,1,8,45,715.5,77.5,1.7,10.0,340.5,466.83,383.58
2016,3,1,9,0,742.0,85.0,1.6,11.0,389.0,528.91,432.34
2016,3,1,9,15,768.5,89.0,1.65,11.5,435.5,586.14,477.01
2016,3,1,9,30,795.0,93.0,1.7,12.0,482.0,645.44,521.75
2016,3,1,9,45,803.5,100.0,1.75,13.0,521.5,695.28,556.65
2016,3,1,10,0,812.0,107.0,1.8,14.0,561.0,743.29,588.06
2016,3,1,10,15,826.5,109.5,2.05,14.5,596.5,789.02,620.05
2016,3,1,10,30,841.0,112.0,2.3,15.0,632.0,832.84,650.39
2016,3,1,10,45,841.5,118.5,2.55,16.0,658.5,866.98,672.42
2016,3,1,11,0,842.0,125.0,2.8,17.0,685.0,897.91,692.08
2016,3,1,11,15,849.0,126.5,3.05,17.0,706.0,925.88,712.24
2016,3,1,11,30,856.0,128.0,3.3,17.0,727.0,950.68,730.26
2016,3,1,11,45,461.5,230.0,3.55,17.5,554.0,706.07,552.39
2016,3,1,12,0,67.0,332.0,3.8,18.0,381.0,408.46,318.94
2016,3,1,12,15,459.0,235.0,3.9,18.0,569.5,718.17,564.32
2016,3,1,12,30,851.0,138.0,4.0,18.0,758.0,988.1,758.28
2016,3,1,12,45,855.0,135.0,4.15,18.0,755.5,987.18,756.47
2016,3,1,13,0,859.0,132.0,4.3,18.0,753.0,982.53,754.36
2016,3,1,13,15,854.5,131.5,4.35,18.0,740.5,968.91,745.56
2016,3,1,13,30,850.0,131.0,4.4,18.0,728.0,951.78,734.69
2016,3,1,13,45,840.0,130.5,4.45,18.0,707.5,926.22,717.97
2016,3,1,14,0,830.0,130.0,4.5,18.0,687.0,897.62,699.11
2016,3,1,14,15,819.0,128.0,4.45,18.0,658.5,863.65,675.65
2016,3,1,14,30,808.0,126.0,4.4,18.0,630.0,827.1,650.3
2016,3,1,14,45,789.0,124.5,4.4,18.0,594.5,785.87,621.74
2016,3,1,15,0,770.0,123.0,4.4,18.0,559.0,739.51,589.14
2016,3,1,15,15,385.0,92.0,4.3,17.5,310.0,394.66,323.02
2016,3,1,15,30,0.0,61.0,4.2,17.0,61.0,56.75,41.79
2016,3,1,15,45,145.5,114.5,4.1,17.0,176.0,217.72,178.09
2016,3,1,16,0,291.0,168.0,4.0,17.0,291.0,353.78,288.6
2016,3,1,16,15,263.5,153.0,3.95,16.5,253.5,307.42,250.52
2016,3,1,16,30,236.0,138.0,3.9,16.0,216.0,263.51,214.23
2016,3,1,16,45,200.5,118.0,3.85,15.5,177.0,213.45,172.21
2016,3,1,17,0,165.0,98.0,3.8,15.0,138.0,162.72,129.02
2016,3,1,17,15,130.5,76.0,3.9,14.5,103.0,119.4,91.66
2016,3,1,17,30,96.0,54.0,4.0,14.0,68.0,80.15,57.83
2016,3,1,17,45,48.0,32.5,4.1,14.0,39.5,43.16,26.17
2016,3,1,18,0,0.0,11.0,4.2,14.0,11.0,10.2,0.0
2016,3,1,18,15,0.0,5.5,4.35,14.0,5.5,5.24,0.0
2016,3,1,18,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,4.4,8.5,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,3,2,6,45,66.0,7.0,3.5,2.5,9.0,0.0,0.0
2016,3,2,7,0,132.0,14.0,3.7,3.0,18.0,27.07,0.0
2016,3,2,7,15,285.0,28.0,3.95,3.0,59.0,83.34,47.98
2016,3,2,7,30,438.0,42.0,4.2,3.0,100.0,151.66,108.24
2016,3,2,7,45,526.5,51.5,4.5,3.5,152.0,215.64,166.96
2016,3,2,8,0,615.0,61.0,4.8,4.0,204.0,289.77,235.24
2016,3,2,8,15,669.5,68.0,4.85,4.0,257.5,356.98,298.08
2016,3,2,8,30,724.0,75.0,4.9,4.0,311.0,429.25,363.87
2016,3,2,8,45,764.5,79.0,5.0,4.5,363.5,494.0,421.21
2016,3,2,9,0,805.0,83.0,5.1,5.0,416.0,562.78,480.08
2016,3,2,9,15,830.0,86.5,5.05,5.0,464.5,623.39,531.05
2016,3,2,9,30,855.0,90.0,5.0,5.0,513.0,684.07,580.64
2016,3,2,9,45,877.0,91.5,4.95,5.5,556.5,740.06,623.01
2016,3,2,10,0,899.0,93.0,4.9,6.0,600.0,795.09,662.7
2016,3,2,10,15,552.0,193.0,4.8,6.0,510.5,663.26,554.33
2016,3,2,10,30,205.0,293.0,4.7,6.0,421.0,483.59,402.08
2016,3,2,10,45,578.0,195.5,4.6,6.5,578.0,726.37,602.94
2016,3,2,11,0,951.0,98.0,4.5,7.0,735.0,958.53,775.49
2016,3,2,11,15,957.0,99.0,4.4,7.0,757.0,987.06,792.68
2016,3,2,11,30,963.0,100.0,4.3,7.0,779.0,1012.03,808.7
2016,3,2,11,45,695.0,202.0,4.25,7.0,696.5,901.07,726.61
2016,3,2,12,0,427.0,304.0,4.2,7.0,614.0,759.91,614.76
2016,3,2,12,15,701.0,202.0,4.2,7.0,714.5,919.99,741.34
2016,3,2,12,30,975.0,100.0,4.2,7.0,815.0,1057.45,839.17
2016,3,2,12,45,977.5,97.5,4.25,7.5,811.5,1055.35,835.55
2016,3,2,13,0,980.0,95.0,4.3,8.0,808.0,1049.12,830.4
2016,3,2,13,15,976.5,94.5,4.25,8.0,795.0,1035.39,820.56
2016,3,2,13,30,973.0,94.0,4.2,8.0,782.0,1017.69,808.13
2016,3,2,13,45,968.0,92.5,4.2,8.0,761.0,993.63,791.81
2016,3,2,14,0,963.0,91.0,4.2,8.0,740.0,965.91,772.94
2016,3,2,14,15,954.5,89.5,4.1,7.5,711.5,931.64,749.8
2016,3,2,14,30,946.0,88.0,4.0,7.0,683.0,894.22,724.54
2016,3,2,14,45,932.0,87.0,3.95,7.0,646.5,850.05,693.07
2016,3,2,15,0,918.0,86.0,3.9,7.0,610.0,803.57,659.65
2016,3,2,15,15,901.0,83.5,3.8,6.5,567.5,751.2,622.29
2016,3,2,15,30,884.0,81.0,3.7,6.0,525.0,701.5,586.31
2016,3,2,15,45,856.5,78.5,3.65,6.0,476.5,639.39,536.61
2016,3,2,16,0,829.0,76.0,3.6,6.0,428.0,577.45,485.72
2016,3,2,16,15,794.5,72.0,3.3,5.5,376.0,510.72,429.64
2016,3,2,16,30,760.0,68.0,3.0,5.0,324.0,445.72,373.22
2016,3,2,16,45,711.5,62.0,2.75,4.5,270.5,374.84,310.33
2016,3,2,17,0,663.0,56.0,2.5,4.0,217.0,309.21,250.08
2016,3,2,17,15,581.5,48.5,2.3,3.5,165.0,235.67,182.81
2016,3,2,17,30,500.0,41.0,2.1,3.0,113.0,171.25,123.52
2016,3,2,17,45,346.0,29.0,1.95,2.5,69.0,99.0,61.13
2016,3,2,18,0,192.0,17.0,1.8,2.0,25.0,41.91,0.0
2016,3,2,18,15,96.0,8.5,1.8,1.5,12.5,13.62,0.0
2016,3,2,18,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,9.5,1.4,-1.5,9.5,0.0,0.0
2016,3,3,7,0,0.0,19.0,1.6,-1.0,19.0,18.11,0.0
2016,3,3,7,15,203.5,31.5,1.75,-0.5,59.0,72.9,45.02
2016,3,3,7,30,407.0,44.0,1.9,0.0,99.0,147.45,107.18
2016,3,3,7,45,490.0,54.0,2.1,0.0,149.0,208.71,163.74
2016,3,3,8,0,573.0,64.0,2.3,0.0,199.0,279.5,229.28
2016,3,3,8,15,627.0,71.0,2.4,0.5,251.5,344.24,289.04
2016,3,3,8,30,681.0,78.0,2.5,1.0,304.0,414.05,351.48
2016,3,3,8,45,703.0,87.5,2.6,2.0,352.5,474.52,403.59
2016,3,3,9,0,725.0,97.0,2.7,3.0,401.0,535.76,454.31
2016,3,3,9,15,752.0,101.5,2.65,3.0,447.5,595.04,502.97
2016,3,3,9,30,779.0,106.0,2.6,3.0,494.0,654.83,550.54
2016,3,3,9,45,776.5,118.0,2.55,3.5,532.0,702.05,585.51
2016,3,3,10,0,774.0,130.0,2.5,4.0,570.0,746.59,616.9
2016,3,3,10,15,452.5,213.0,2.4,4.0,474.0,606.99,502.43
2016,3,3,10,30,131.0,296.0,2.3,4.0,378.0,425.64,351.21
2016,3,3,10,45,358.0,255.5,2.2,4.5,494.0,591.82,487.98
2016,3,3,11,0,585.0,215.0,2.1,5.0,610.0,771.73,625.68
2016,3,3,11,15,493.5,259.0,1.95,5.0,599.0,751.03,603.97
2016,3,3,11,30,402.0,303.0,1.8,5.0,588.0,711.88,570.93
2016,3,3,11,45,400.0,311.0,1.7,5.0,599.0,725.36,579.87
2016,3,3,12,0,398.0,319.0,1.6,5.0,610.0,737.05,586.89
2016,3,3,12,15,252.5,338.5,1.55,5.0,524.0,622.0,497.29
2016,3,3,12,30,107.0,358.0,1.5,5.0,438.0,476.1,382.99
2016,3,3,12,45,120.5,359.0,1.45,5.0,448.0,504.18,405.76
2016,3,3,13,0,134.0,360.0,1.4,5.0,458.0,517.43,415.92
2016,3,3,13,15,109.5,348.0,1.25,5.0,427.5,465.52,375.0
2016,3,3,13,30,85.0,336.0,1.1,5.0,397.0,427.84,345.14
2016,3,3,13,45,71.5,319.0,1.0,5.0,369.5,395.15,319.59
2016,3,3,14,0,58.0,302.0,0.9,5.0,342.0,362.88,294.17
2016,3,3,14,15,34.0,256.5,0.9,5.0,280.0,290.73,237.0
2016,3,3,14,30,10.0,211.0,0.9,5.0,218.0,211.73,173.07
2016,3,3,14,45,7.0,195.5,0.9,5.0,200.5,193.54,158.74
