Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,15,0,4.0,180.0,0.9,5.0,183.0,175.62,144.22
2016,3,3,15,15,2.0,110.5,0.95,4.5,112.0,105.16,85.46
2016,3,3,15,30,0.0,41.0,1.0,4.0,41.0,38.11,27.88
2016,3,3,15,45,0.0,53.0,1.1,4.0,53.0,49.28,37.85
2016,3,3,16,0,0.0,65.0,1.2,4.0,65.0,60.46,47.77
2016,3,3,16,15,0.0,57.0,1.3,3.5,57.0,52.99,41.41
2016,3,3,16,30,0.0,49.0,1.4,3.0,49.0,45.53,34.98
2016,3,3,16,45,0.0,40.5,1.5,2.5,40.5,37.61,28.03
2016,3,3,17,0,0.0,32.0,1.6,2.0,32.0,29.69,20.97
2016,3,3,17,15,0.0,24.0,1.7,1.5,24.0,22.25,14.22
2016,3,3,17,30,0.0,16.0,1.8,1.0,16.0,14.82,7.41
2016,3,3,17,45,0.0,9.5,1.9,1.0,9.5,8.79,1.71
2016,3,3,18,0,0.0,3.0,2.0,1.0,3.0,2.77,0.0
2016,3,3,18,15,0.0,1.5,1.95,1.0,1.5,1.43,0.0
2016,3,3,18,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,4,6,45,39.0,8.0,2.55,0.0,9.5,9.56,0.0
2016,3,4,7,0,78.0,16.0,2.8,0.0,19.0,25.94,0.0
2016,3,4,7,15,198.0,34.5,2.9,0.5,58.5,75.4,48.07
2016,3,4,7,30,318.0,53.0,3.0,1.0,98.0,135.83,100.63
2016,3,4,7,45,414.5,64.5,3.1,1.5,149.0,196.73,155.36
2016,3,4,8,0,511.0,76.0,3.2,2.0,200.0,270.97,222.41
2016,3,4,8,15,265.0,100.0,3.25,2.5,165.5,218.26,183.99
2016,3,4,8,30,19.0,124.0,3.3,3.0,131.0,128.35,107.65
2016,3,4,8,45,216.5,136.5,3.4,3.5,228.0,262.47,224.61
2016,3,4,9,0,414.0,149.0,3.5,4.0,325.0,409.84,349.82
2016,3,4,9,15,597.5,129.5,3.5,4.5,414.0,530.03,449.74
2016,3,4,9,30,781.0,110.0,3.5,5.0,503.0,662.35,556.46
2016,3,4,9,45,805.5,112.0,3.55,6.0,546.5,715.13,595.39
2016,3,4,10,0,830.0,114.0,3.6,7.0,590.0,770.0,633.64
2016,3,4,10,15,844.0,116.5,3.55,7.5,626.0,816.1,665.16
2016,3,4,10,30,858.0,119.0,3.5,8.0,662.0,860.18,694.72
2016,3,4,10,45,617.0,206.0,3.5,8.5,605.5,777.77,629.47
2016,3,4,11,0,376.0,293.0,3.5,9.0,549.0,660.17,533.52
2016,3,4,11,15,219.5,309.0,3.45,9.0,460.0,531.4,431.02
2016,3,4,11,30,63.0,325.0,3.4,9.0,371.0,394.58,318.95
2016,3,4,11,45,268.5,306.0,3.35,9.5,503.0,595.92,481.74
2016,3,4,12,0,474.0,287.0,3.3,10.0,635.0,787.83,627.78
2016,3,4,12,15,425.0,308.5,3.25,10.0,622.5,767.18,609.12
2016,3,4,12,30,376.0,330.0,3.2,10.0,610.0,732.38,581.96
2016,3,4,12,45,302.5,345.0,3.15,10.0,569.5,677.63,539.23
2016,3,4,13,0,229.0,360.0,3.1,10.0,529.0,608.07,485.29
2016,3,4,13,15,137.5,335.5,3.1,10.0,436.5,491.45,394.53
2016,3,4,13,30,46.0,311.0,3.1,10.0,344.0,363.21,292.29
2016,3,4,13,45,233.0,297.0,3.1,10.0,457.0,544.22,440.48
2016,3,4,14,0,420.0,283.0,3.1,10.0,570.0,701.14,563.28
2016,3,4,14,15,636.0,202.5,3.1,10.0,617.5,793.29,636.98
2016,3,4,14,30,852.0,122.0,3.1,10.0,665.0,862.4,688.84
2016,3,4,14,45,840.5,118.5,3.1,10.0,630.0,819.79,658.4
2016,3,4,15,0,829.0,115.0,3.1,10.0,595.0,774.97,626.98
2016,3,4,15,15,606.5,156.5,3.0,9.5,494.5,626.92,514.09
2016,3,4,15,30,384.0,198.0,2.9,9.0,394.0,478.58,396.03
2016,3,4,15,45,202.5,180.0,2.8,9.0,282.5,317.19,264.22
2016,3,4,16,0,21.0,162.0,2.7,9.0,171.0,168.72,138.76
2016,3,4,16,15,341.0,125.5,2.45,8.5,243.5,326.03,273.56
2016,3,4,16,30,661.0,89.0,2.2,8.0,316.0,423.25,350.39
2016,3,4,16,45,614.0,80.0,2.0,7.5,264.5,354.87,290.33
2016,3,4,17,0,567.0,71.0,1.8,7.0,213.0,290.76,233.12
2016,3,4,17,15,486.0,61.0,1.75,6.5,162.5,220.02,170.19
2016,3,4,17,30,405.0,51.0,1.7,6.0,112.0,158.44,115.09
2016,3,4,17,45,280.5,35.5,1.65,5.5,69.5,93.58,59.78
2016,3,4,18,0,156.0,20.0,1.6,5.0,27.0,40.44,0.0
2016,3,4,18,15,78.0,10.0,1.6,4.5,13.5,13.99,0.0
2016,3,4,18,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,3,5,6,45,44.0,9.5,1.5,-0.5,11.0,11.31,0.0
2016,3,5,7,0,88.0,19.0,1.7,0.0,22.0,30.48,0.0
2016,3,5,7,15,207.5,37.0,1.65,0.5,62.5,79.9,52.18
2016,3,5,7,30,327.0,55.0,1.6,1.0,103.0,140.57,104.54
2016,3,5,7,45,403.5,69.0,1.55,2.0,152.0,199.02,157.08
2016,3,5,8,0,480.0,83.0,1.5,3.0,201.0,266.46,217.26
2016,3,5,8,15,536.0,92.5,1.2,3.5,252.5,331.35,274.33
2016,3,5,8,30,592.0,102.0,0.9,4.0,304.0,400.2,332.17
2016,3,5,8,45,637.0,108.0,0.65,5.0,355.0,464.65,383.03
2016,3,5,9,0,682.0,114.0,0.4,6.0,406.0,532.32,433.08
2016,3,5,9,15,710.0,119.0,0.55,6.5,453.0,591.0,478.73
2016,3,5,9,30,738.0,124.0,0.7,7.0,500.0,650.35,523.8
2016,3,5,9,45,758.5,128.5,0.9,7.5,541.5,704.05,564.26
2016,3,5,10,0,779.0,133.0,1.1,8.0,583.0,757.02,602.85
2016,3,5,10,15,794.0,136.0,1.25,8.0,619.0,802.88,635.58
2016,3,5,10,30,809.0,139.0,1.4,8.0,655.0,846.94,666.92
2016,3,5,10,45,814.5,144.0,1.55,8.5,682.5,883.0,691.26
2016,3,5,11,0,820.0,149.0,1.7,9.0,710.0,911.26,710.16
2016,3,5,11,15,827.0,150.5,1.8,9.0,731.0,938.76,729.26
2016,3,5,11,30,834.0,152.0,1.9,9.0,752.0,963.13,746.26
2016,3,5,11,45,634.5,229.0,2.05,9.5,690.0,875.87,684.52
2016,3,5,12,0,435.0,306.0,2.2,10.0,628.0,771.41,605.2
2016,3,5,12,15,398.5,321.5,2.25,10.0,617.5,743.91,585.64
2016,3,5,12,30,362.0,337.0,2.3,10.0,607.0,726.94,572.58
2016,3,5,12,45,587.0,253.5,2.4,10.0,689.0,864.85,679.33
2016,3,5,13,0,812.0,170.0,2.5,10.0,771.0,990.59,769.12
2016,3,5,13,15,703.0,203.0,2.5,10.0,717.5,914.52,715.13
2016,3,5,13,30,594.0,236.0,2.5,10.0,664.0,832.65,656.71
2016,3,5,13,45,484.5,267.0,2.5,10.0,609.5,754.17,598.18
2016,3,5,14,0,375.0,298.0,2.5,10.0,555.0,666.28,531.7
2016,3,5,14,15,429.5,267.0,2.45,10.0,551.0,680.15,544.55
2016,3,5,14,30,484.0,236.0,2.4,10.0,547.0,678.26,545.07
2016,3,5,14,45,623.5,186.5,2.35,10.0,564.5,723.19,582.07
2016,3,5,15,0,763.0,137.0,2.3,10.0,582.0,752.59,606.08
2016,3,5,15,15,565.0,170.0,2.15,10.0,487.0,607.36,493.66
2016,3,5,15,30,367.0,203.0,2.0,10.0,392.0,472.52,386.9
2016,3,5,15,45,183.5,147.0,1.85,10.0,241.5,277.13,229.48
2016,3,5,16,0,0.0,91.0,1.7,10.0,91.0,85.14,67.38
2016,3,5,16,15,0.0,80.0,1.45,9.5,80.0,74.65,59.01
2016,3,5,16,30,0.0,69.0,1.2,9.0,69.0,64.2,50.27
2016,3,5,16,45,232.5,77.5,1.0,8.5,136.5,188.31,155.12
2016,3,5,17,0,465.0,86.0,0.8,8.0,204.0,267.33,213.93
2016,3,5,17,15,387.5,72.0,0.8,8.0,155.0,200.03,154.42
2016,3,5,17,30,310.0,58.0,0.8,8.0,106.0,141.8,103.52
2016,3,5,17,45,155.0,41.0,0.8,8.0,65.0,73.37,48.24
2016,3,5,18,0,0.0,24.0,0.8,8.0,24.0,22.75,0.75
2016,3,5,18,15,0.0,12.0,0.7,8.0,12.0,11.44,0.0
2016,3,5,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,0.25,6.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,0.15,5.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,6,6,45,84.5,10.0,2.05,1.5,14.0,14.0,0.0
2016,3,6,7,0,169.0,20.0,2.3,2.0,28.0,41.64,0.77
2016,3,6,7,15,301.0,34.5,2.45,2.5,71.0,94.7,60.78
2016,3,6,7,30,433.0,49.0,2.6,3.0,114.0,161.2,118.03
2016,3,6,7,45,518.0,58.0,2.8,3.5,166.5,224.36,175.61
2016,3,6,8,0,603.0,67.0,3.0,4.0,219.0,297.18,241.85
2016,3,6,8,15,655.0,74.0,3.15,4.5,272.5,363.27,302.07
2016,3,6,8,30,707.0,81.0,3.3,5.0,326.0,434.15,364.66
2016,3,6,8,45,746.0,85.5,3.5,6.0,378.0,499.72,420.48
2016,3,6,9,0,785.0,90.0,3.7,7.0,430.0,566.05,475.05
2016,3,6,9,15,809.5,93.5,3.65,7.5,477.5,625.63,522.64
2016,3,6,9,30,834.0,97.0,3.6,8.0,525.0,685.26,568.7
2016,3,6,9,45,850.5,100.5,3.55,8.5,567.5,738.78,607.58
2016,3,6,10,0,867.0,104.0,3.5,9.0,610.0,790.96,643.76
2016,3,6,10,15,879.5,106.5,3.35,9.0,646.0,837.17,675.47
2016,3,6,10,30,892.0,109.0,3.2,9.0,682.0,881.13,705.01
2016,3,6,10,45,644.5,200.0,3.05,9.5,623.5,797.88,639.72
2016,3,6,11,0,397.0,291.0,2.9,10.0,565.0,677.55,542.31
2016,3,6,11,15,656.5,204.5,2.7,10.0,673.0,848.27,673.67
2016,3,6,11,30,916.0,118.0,2.5,10.0,781.0,995.87,773.79
2016,3,6,11,45,917.5,119.5,2.4,10.5,793.0,1012.56,780.52
2016,3,6,12,0,919.0,121.0,2.3,11.0,805.0,1025.47,786.09
2016,3,6,12,15,671.0,219.0,2.1,11.0,720.0,913.77,706.85
2016,3,6,12,30,423.0,317.0,1.9,11.0,635.0,776.38,602.81
2016,3,6,12,45,406.0,322.0,1.75,11.5,625.5,752.19,584.46
2016,3,6,13,0,389.0,327.0,1.6,12.0,616.0,738.73,572.37
2016,3,6,13,15,484.0,284.5,1.5,12.0,639.0,790.74,611.23
2016,3,6,13,30,579.0,242.0,1.4,12.0,662.0,825.82,637.19
2016,3,6,13,45,745.0,176.0,1.3,12.0,701.0,899.95,688.87
2016,3,6,14,0,911.0,110.0,1.2,12.0,740.0,945.9,718.12
2016,3,6,14,15,901.5,108.0,1.15,12.0,711.0,911.23,694.36
2016,3,6,14,30,892.0,106.0,1.1,12.0,682.0,879.97,673.99
2016,3,6,14,45,879.0,103.5,1.1,12.0,646.0,835.84,645.42
2016,3,6,15,0,866.0,101.0,1.1,12.0,610.0,789.5,615.1
2016,3,6,15,15,848.5,98.5,1.05,11.5,568.0,737.93,581.05
2016,3,6,15,30,831.0,96.0,1.0,11.0,526.0,685.07,544.79
2016,3,6,15,45,806.0,92.0,1.0,11.0,478.5,624.84,500.36
2016,3,6,16,0,781.0,88.0,1.0,11.0,431.0,564.72,454.58
2016,3,6,16,15,747.5,83.5,0.9,10.5,380.0,501.41,404.71
2016,3,6,16,30,714.0,79.0,0.8,10.0,329.0,438.39,353.35
2016,3,6,16,45,666.5,72.0,0.75,9.5,276.5,368.93,295.4
2016,3,6,17,0,619.0,65.0,0.7,9.0,224.0,303.71,238.9
2016,3,6,17,15,542.5,56.0,0.75,8.0,172.5,232.24,176.98
2016,3,6,17,30,466.0,47.0,0.8,7.0,121.0,169.39,121.51
2016,3,6,17,45,340.5,34.0,0.9,6.5,77.0,102.86,65.33
2016,3,6,18,0,215.0,21.0,1.0,6.0,33.0,49.32,9.55
2016,3,6,18,15,107.5,10.5,1.0,5.5,16.5,16.14,0.0
2016,3,6,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,45,59.0,11.0,1.6,2.0,14.0,13.7,0.0
2016,3,7,7,0,118.0,22.0,1.6,2.0,28.0,37.83,6.73
2016,3,7,7,15,236.5,39.5,1.65,2.0,70.0,88.15,58.74
2016,3,7,7,30,355.0,57.0,1.7,2.0,112.0,150.49,112.32
2016,3,7,7,45,433.5,69.5,1.8,2.5,162.5,210.11,166.19
2016,3,7,8,0,512.0,82.0,1.9,3.0,213.0,280.78,229.71
2016,3,7,8,15,566.5,91.0,2.1,3.5,265.5,345.15,287.56
2016,3,7,8,30,621.0,100.0,2.3,4.0,318.0,414.71,348.34
2016,3,7,8,45,578.5,115.0,2.5,5.0,341.5,443.61,373.54
2016,3,7,9,0,536.0,130.0,2.7,6.0,365.0,463.03,389.7
2016,3,7,9,15,650.0,125.0,2.95,7.0,440.0,562.47,470.24
2016,3,7,9,30,764.0,120.0,3.2,8.0,515.0,666.9,552.02
2016,3,7,9,45,784.0,123.5,3.45,9.0,557.5,720.27,591.57
2016,3,7,10,0,804.0,127.0,3.7,10.0,600.0,772.79,628.63
2016,3,7,10,15,818.0,130.0,3.8,10.5,635.5,815.19,657.82
2016,3,7,10,30,832.0,133.0,3.9,11.0,671.0,859.01,687.79
2016,3,7,10,45,839.0,136.5,4.05,12.0,699.0,895.05,710.76
2016,3,7,11,0,846.0,140.0,4.2,13.0,727.0,928.22,731.49
2016,3,7,11,15,852.5,141.5,4.2,13.5,748.0,955.73,748.61
2016,3,7,11,30,859.0,143.0,4.2,14.0,769.0,980.0,763.41
2016,3,7,11,45,858.5,146.5,4.2,14.5,780.5,996.39,772.71
2016,3,7,12,0,858.0,150.0,4.2,15.0,792.0,1009.1,779.59
2016,3,7,12,15,859.0,150.5,4.15,15.0,796.0,1016.29,783.91
2016,3,7,12,30,860.0,151.0,4.1,15.0,800.0,1019.76,785.85
2016,3,7,12,45,858.0,150.5,4.05,15.0,795.5,1015.48,782.6
2016,3,7,13,0,856.0,150.0,4.0,15.0,791.0,1007.49,777.01
2016,3,7,13,15,851.5,149.0,3.85,15.0,778.5,992.9,766.35
2016,3,7,13,30,847.0,148.0,3.7,15.0,766.0,974.79,753.41
2016,3,7,13,45,830.5,151.0,3.6,15.5,743.0,946.49,732.46
2016,3,7,14,0,814.0,154.0,3.5,16.0,720.0,920.51,713.35
2016,3,7,14,15,667.5,189.0,3.4,15.5,641.5,808.47,635.4
2016,3,7,14,30,521.0,224.0,3.3,15.0,563.0,696.96,552.91
2016,3,7,14,45,478.0,225.5,3.2,15.0,523.5,644.76,514.14
2016,3,7,15,0,435.0,227.0,3.1,15.0,484.0,593.72,475.36
2016,3,7,15,15,436.5,209.0,2.9,15.0,451.5,556.25,447.31
2016,3,7,15,30,438.0,191.0,2.7,15.0,419.0,517.29,417.59
2016,3,7,15,45,376.5,183.0,2.55,15.0,366.5,438.9,356.06
2016,3,7,16,0,315.0,175.0,2.4,15.0,314.0,374.91,304.82
2016,3,7,16,15,462.5,138.0,2.2,14.0,315.5,404.1,329.31
2016,3,7,16,30,610.0,101.0,2.0,13.0,317.0,412.0,334.21
2016,3,7,16,45,550.0,93.0,1.8,12.5,265.0,341.65,274.69
2016,3,7,17,0,490.0,85.0,1.6,12.0,213.0,275.34,217.59
2016,3,7,17,15,412.0,72.0,1.6,11.5,163.0,207.31,158.8
2016,3,7,17,30,334.0,59.0,1.6,11.0,113.0,148.39,107.6
2016,3,7,17,45,230.5,41.0,1.65,10.5,72.0,89.2,58.17
2016,3,7,18,0,127.0,23.0,1.7,10.0,31.0,40.48,10.59
2016,3,7,18,15,63.5,11.5,1.75,10.0,15.5,14.57,0.0
2016,3,7,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,6,45,45.0,11.5,1.2,6.5,14.0,13.49,0.0
2016,3,8,7,0,90.0,23.0,1.2,7.0,28.0,34.69,9.83
2016,3,8,7,15,190.0,43.0,1.2,7.5,69.0,83.78,56.3
2016,3,8,7,30,290.0,63.0,1.2,8.0,110.0,141.63,104.91
2016,3,8,7,45,385.5,74.5,1.2,9.0,160.5,201.63,156.43
2016,3,8,8,0,481.0,86.0,1.2,10.0,211.0,272.88,217.42
2016,3,8,8,15,534.0,95.5,1.3,10.5,262.0,337.2,272.95
2016,3,8,8,30,587.0,105.0,1.4,11.0,313.0,404.89,329.76
2016,3,8,8,45,643.0,106.5,1.5,12.0,365.5,470.57,382.79
2016,3,8,9,0,699.0,108.0,1.6,13.0,418.0,540.43,437.3
2016,3,8,9,15,726.0,113.0,1.7,13.5,465.0,599.36,482.42
2016,3,8,9,30,753.0,118.0,1.8,14.0,512.0,658.83,526.7
2016,3,8,9,45,782.5,118.0,1.9,15.0,555.5,714.72,566.29
2016,3,8,10,0,812.0,118.0,2.0,16.0,599.0,767.73,601.15
2016,3,8,10,15,826.0,120.5,1.95,16.5,635.0,813.18,629.9
2016,3,8,10,30,840.0,123.0,1.9,17.0,671.0,856.64,656.76
2016,3,8,10,45,857.5,121.5,1.85,18.0,701.0,896.49,679.38
2016,3,8,11,0,875.0,120.0,1.8,19.0,731.0,933.95,699.94
2016,3,8,11,15,881.5,121.5,1.65,19.0,752.5,961.99,715.27
2016,3,8,11,30,888.0,123.0,1.5,19.0,774.0,986.69,728.2
2016,3,8,11,45,896.5,121.5,1.4,19.5,788.0,998.03,731.7
2016,3,8,12,0,905.0,120.0,1.3,20.0,802.0,1014.06,738.31
2016,3,8,12,15,906.0,120.5,1.35,20.0,806.5,1021.34,743.35
2016,3,8,12,30,907.0,121.0,1.4,20.0,811.0,1024.8,746.23
2016,3,8,12,45,910.5,118.5,1.5,20.5,807.5,1023.54,745.68
2016,3,8,13,0,914.0,116.0,1.6,21.0,804.0,1018.39,742.8
2016,3,8,13,15,910.0,115.0,1.75,21.0,791.5,1003.85,736.1
2016,3,8,13,30,906.0,114.0,1.9,21.0,779.0,985.63,726.99
2016,3,8,13,45,896.5,114.5,2.05,21.0,757.0,960.42,713.16
2016,3,8,14,0,887.0,115.0,2.2,21.0,735.0,939.31,701.9
2016,3,8,14,15,877.5,113.0,2.2,20.5,706.5,904.66,681.17
2016,3,8,14,30,868.0,111.0,2.2,20.0,678.0,867.17,658.42
2016,3,8,14,45,850.5,110.5,2.25,20.0,641.5,822.26,629.47
2016,3,8,15,0,833.0,110.0,2.3,20.0,605.0,775.5,598.84
2016,3,8,15,15,814.5,106.5,2.15,19.5,563.0,723.22,563.54
2016,3,8,15,30,796.0,103.0,2.0,19.0,521.0,669.85,525.95
2016,3,8,15,45,766.0,100.5,1.9,19.0,473.5,611.38,482.08
2016,3,8,16,0,736.0,98.0,1.8,19.0,426.0,551.61,436.22
2016,3,8,16,15,701.0,92.5,1.65,18.0,375.5,486.99,386.73
2016,3,8,16,30,666.0,87.0,1.5,17.0,325.0,424.43,337.03
2016,3,8,16,45,615.0,79.5,1.35,16.5,273.0,355.43,280.05
2016,3,8,17,0,564.0,72.0,1.2,16.0,221.0,291.17,225.27
2016,3,8,17,15,488.5,62.0,1.2,15.0,170.5,222.04,166.52
2016,3,8,17,30,413.0,52.0,1.2,14.0,120.0,161.49,114.36
2016,3,8,17,45,299.0,37.0,1.3,13.5,77.0,98.19,62.17
2016,3,8,18,0,185.0,22.0,1.4,13.0,34.0,47.13,14.7
2016,3,8,18,15,92.5,11.0,1.4,12.5,17.0,15.73,0.0
2016,3,8,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,6,45,88.5,12.0,1.7,9.0,17.5,16.58,0.0
2016,3,9,7,0,177.0,24.0,1.9,10.0,35.0,48.0,17.71
2016,3,9,7,15,295.5,38.5,1.95,10.5,78.5,99.5,64.61
2016,3,9,7,30,414.0,53.0,2.0,11.0,122.0,163.42,118.06
2016,3,9,7,45,501.5,61.5,2.15,11.5,174.5,226.35,173.36
2016,3,9,8,0,589.0,70.0,2.3,12.0,227.0,299.23,237.13
2016,3,9,8,15,638.5,77.0,2.45,12.5,279.5,363.84,293.79
2016,3,9,8,30,688.0,84.0,2.6,13.0,332.0,432.97,352.52
2016,3,9,8,45,729.5,87.0,2.8,14.0,384.0,497.49,405.33
2016,3,9,9,0,771.0,90.0,3.0,15.0,436.0,563.21,457.34
2016,3,9,9,15,794.5,93.5,3.15,15.5,483.0,621.54,502.69
2016,3,9,9,30,818.0,97.0,3.3,16.0,530.0,679.86,546.77
2016,3,9,9,45,839.0,98.5,3.5,16.5,572.5,733.78,585.42
2016,3,9,10,0,860.0,100.0,3.7,17.0,615.0,786.73,622.22
2016,3,9,10,15,753.5,142.0,3.8,17.5,612.0,783.28,617.25
2016,3,9,10,30,647.0,184.0,3.9,18.0,609.0,765.82,602.19
2016,3,9,10,45,775.5,145.5,4.0,18.5,676.0,856.99,666.66
2016,3,9,11,0,904.0,107.0,4.1,19.0,743.0,939.96,722.71
2016,3,9,11,15,664.5,207.5,4.1,19.0,682.5,862.3,666.66
2016,3,9,11,30,425.0,308.0,4.1,19.0,622.0,753.63,582.45
2016,3,9,11,45,480.0,291.0,4.15,19.5,651.0,795.29,613.31
2016,3,9,12,0,535.0,274.0,4.2,20.0,680.0,835.79,642.1
2016,3,9,12,15,456.0,307.5,4.2,20.0,655.0,798.63,612.89
2016,3,9,12,30,377.0,341.0,4.2,20.0,630.0,746.79,573.79
2016,3,9,12,45,641.5,229.5,4.25,20.0,717.5,899.04,690.09
2016,3,9,13,0,906.0,118.0,4.3,20.0,805.0,1014.14,769.35
2016,3,9,13,15,902.0,117.5,4.25,20.0,792.0,1000.16,759.01
2016,3,9,13,30,898.0,117.0,4.2,20.0,779.0,982.53,747.29
2016,3,9,13,45,883.0,119.5,4.2,20.5,756.0,962.29,732.78
2016,3,9,14,0,868.0,122.0,4.2,21.0,733.0,931.01,710.77
2016,3,9,14,15,858.0,120.0,4.15,20.5,704.0,896.33,688.88
2016,3,9,14,30,848.0,118.0,4.1,20.0,675.0,858.89,664.89
2016,3,9,14,45,825.0,119.0,4.05,20.0,637.5,811.68,632.47
2016,3,9,15,0,802.0,120.0,4.0,20.0,600.0,763.07,598.77
2016,3,9,15,15,672.0,142.5,3.8,20.0,525.5,661.71,523.58
2016,3,9,15,30,542.0,165.0,3.6,20.0,451.0,560.9,446.15
2016,3,9,15,45,647.0,122.0,3.45,20.0,433.5,559.29,446.47
2016,3,9,16,0,752.0,79.0,3.3,20.0,416.0,539.09,431.14
2016,3,9,16,15,680.5,88.0,3.05,19.0,367.0,471.31,377.5
2016,3,9,16,30,609.0,97.0,2.8,18.0,318.0,407.7,325.99
2016,3,9,16,45,570.5,87.0,2.55,17.5,268.5,344.46,273.0
2016,3,9,17,0,532.0,77.0,2.3,17.0,219.0,284.64,221.31
2016,3,9,17,15,457.5,66.0,2.25,16.5,169.0,216.6,162.87
2016,3,9,17,30,383.0,55.0,2.2,16.0,119.0,157.08,111.43
2016,3,9,17,45,270.0,39.5,2.15,15.5,76.5,94.33,60.06
2016,3,9,18,0,157.0,24.0,2.1,15.0,34.0,45.26,16.32
2016,3,9,18,15,78.5,12.0,2.15,15.0,17.0,15.88,0.0
2016,3,9,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,8.5,2.4,12.5,8.5,8.1,0.0
2016,3,10,7,0,0.0,17.0,2.6,13.0,17.0,15.77,4.76
2016,3,10,7,15,0.0,36.0,2.7,13.5,36.0,33.8,22.33
2016,3,10,7,30,0.0,55.0,2.8,14.0,55.0,52.04,38.36
2016,3,10,7,45,5.0,76.0,2.95,14.5,77.5,73.88,57.08
2016,3,10,8,0,10.0,97.0,3.1,15.0,100.0,96.38,76.15
2016,3,10,8,15,17.0,117.0,3.3,15.5,123.0,119.36,95.32
2016,3,10,8,30,24.0,137.0,3.5,16.0,146.0,143.19,114.93
2016,3,10,8,45,56.0,165.5,3.7,16.5,190.0,195.75,158.1
2016,3,10,9,0,88.0,194.0,3.9,17.0,234.0,247.39,199.9
2016,3,10,9,15,161.0,214.5,4.0,17.0,297.0,327.73,265.2
2016,3,10,9,30,234.0,235.0,4.1,17.0,360.0,407.77,329.26
2016,3,10,9,45,319.5,237.5,4.2,17.5,422.5,493.04,395.98
2016,3,10,10,0,405.0,240.0,4.3,18.0,485.0,575.69,459.48
2016,3,10,10,15,417.0,253.0,4.35,18.5,517.5,626.02,495.55
2016,3,10,10,30,429.0,266.0,4.4,19.0,550.0,665.78,523.54
2016,3,10,10,45,427.0,280.5,4.5,19.5,573.0,693.97,542.62
2016,3,10,11,0,425.0,295.0,4.6,20.0,596.0,720.31,560.24
2016,3,10,11,15,303.5,330.5,4.7,20.0,548.5,646.15,502.51
2016,3,10,11,30,182.0,366.0,4.8,20.0,501.0,563.8,438.05
2016,3,10,11,45,164.5,372.0,4.9,20.5,495.5,556.56,431.53
2016,3,10,12,0,147.0,378.0,5.0,21.0,490.0,548.17,423.89
2016,3,10,12,15,210.5,374.5,5.05,21.0,536.0,607.12,469.69
2016,3,10,12,30,274.0,371.0,5.1,21.0,582.0,679.69,524.45
2016,3,10,12,45,324.5,356.0,5.2,21.5,604.0,711.54,548.33
2016,3,10,13,0,375.0,341.0,5.3,22.0,626.0,741.44,570.84
2016,3,10,13,15,391.0,330.0,5.3,22.0,623.5,740.19,570.66
2016,3,10,13,30,407.0,319.0,5.3,22.0,621.0,736.82,569.13
2016,3,10,13,45,433.5,298.0,5.3,22.0,612.0,741.7,573.86
2016,3,10,14,0,460.0,277.0,5.3,22.0,603.0,732.09,568.35
2016,3,10,14,15,465.5,263.5,5.2,21.5,582.0,708.8,552.98
2016,3,10,14,30,471.0,250.0,5.1,21.0,561.0,683.33,535.92
2016,3,10,14,45,515.0,219.5,5.05,21.0,543.5,668.76,527.03
2016,3,10,15,0,559.0,189.0,5.0,21.0,526.0,649.0,514.0
2016,3,10,15,15,624.0,165.0,4.8,20.5,517.0,650.59,517.04
2016,3,10,15,30,689.0,141.0,4.6,20.0,508.0,640.69,510.96
2016,3,10,15,45,663.5,134.0,4.45,20.0,462.0,582.69,465.96
2016,3,10,16,0,638.0,127.0,4.3,20.0,416.0,525.27,420.71
2016,3,10,16,15,600.0,119.5,4.15,19.5,366.5,461.54,370.28
2016,3,10,16,30,562.0,112.0,4.0,19.0,317.0,400.41,320.53
2016,3,10,16,45,523.5,99.0,3.85,19.0,267.5,334.24,264.94
2016,3,10,17,0,485.0,86.0,3.7,19.0,218.0,274.44,213.21
2016,3,10,17,15,410.5,73.5,3.65,18.5,168.5,208.13,156.54
2016,3,10,17,30,336.0,61.0,3.6,18.0,119.0,150.51,107.18
2016,3,10,17,45,238.5,43.5,3.6,18.0,77.0,92.64,59.63
2016,3,10,18,0,141.0,26.0,3.6,18.0,35.0,45.55,18.34
2016,3,10,18,15,70.5,13.0,3.65,17.5,17.5,16.37,0.0
2016,3,10,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,45,2.0,12.0,2.7,14.5,12.5,11.56,0.0
2016,3,11,7,0,4.0,24.0,2.7,15.0,25.0,22.96,10.3
2016,3,11,7,15,38.0,45.0,2.65,15.0,52.0,51.14,35.02
2016,3,11,7,30,72.0,66.0,2.6,15.0,79.0,85.58,63.95
2016,3,11,7,45,91.0,88.5,2.55,15.5,110.0,119.2,92.85
2016,3,11,8,0,110.0,111.0,2.5,16.0,141.0,155.16,123.47
2016,3,11,8,15,124.0,132.5,2.45,16.5,173.5,190.14,152.83
2016,3,11,8,30,138.0,154.0,2.4,17.0,206.0,226.66,182.81
2016,3,11,8,45,215.0,170.0,2.4,17.5,263.0,299.44,241.68
2016,3,11,9,0,292.0,186.0,2.4,18.0,320.0,374.23,300.97
2016,3,11,9,15,375.5,189.5,2.3,18.0,380.0,446.92,358.1
2016,3,11,9,30,459.0,193.0,2.2,18.0,440.0,536.16,426.2
2016,3,11,9,45,602.5,160.0,2.1,18.5,510.0,632.66,498.42
2016,3,11,10,0,746.0,127.0,2.0,19.0,580.0,734.39,570.9
2016,3,11,10,15,513.5,216.5,1.9,19.0,536.5,666.45,516.04
2016,3,11,10,30,281.0,306.0,1.8,19.0,493.0,573.89,442.6
2016,3,11,10,45,244.5,325.5,1.75,19.5,493.5,560.59,431.13
2016,3,11,11,0,208.0,345.0,1.7,20.0,494.0,555.88,425.06
2016,3,11,11,15,120.0,324.5,1.65,20.0,411.0,456.64,350.12
2016,3,11,11,30,32.0,304.0,1.6,20.0,328.0,340.28,261.04
2016,3,11,11,45,113.5,342.5,1.6,20.5,429.5,474.68,362.98
2016,3,11,12,0,195.0,381.0,1.6,21.0,531.0,597.8,451.42
2016,3,11,12,15,253.0,373.0,1.65,21.0,568.5,660.75,496.31
2016,3,11,12,30,311.0,365.0,1.7,21.0,606.0,709.17,531.3
2016,3,11,12,45,249.5,373.0,1.75,21.5,566.0,657.21,492.5
2016,3,11,13,0,188.0,381.0,1.8,22.0,526.0,590.82,444.2
2016,3,11,13,15,340.5,331.5,1.85,22.0,588.0,693.56,522.01
2016,3,11,13,30,493.0,282.0,1.9,22.0,650.0,790.4,592.5
2016,3,11,13,45,452.0,291.5,1.95,22.0,622.0,752.12,565.1
2016,3,11,14,0,411.0,301.0,2.0,22.0,594.0,702.34,530.93
2016,3,11,14,15,412.0,286.5,1.95,22.0,570.5,675.5,513.04
2016,3,11,14,30,413.0,272.0,1.9,22.0,547.0,647.05,493.68
2016,3,11,14,45,361.5,268.0,1.85,22.0,500.0,586.0,449.59
2016,3,11,15,0,310.0,264.0,1.8,22.0,453.0,527.39,406.81
2016,3,11,15,15,476.0,199.5,1.7,21.5,466.5,575.26,446.62
2016,3,11,15,30,642.0,135.0,1.6,21.0,480.0,602.33,469.5
2016,3,11,15,45,492.5,156.0,1.5,21.0,407.0,492.78,386.09
2016,3,11,16,0,343.0,177.0,1.4,21.0,334.0,392.99,309.23
2016,3,11,16,15,322.5,160.5,1.3,20.5,294.5,345.64,273.13
2016,3,11,16,30,302.0,144.0,1.2,20.0,255.0,299.88,236.97
2016,3,11,16,45,274.5,125.0,1.1,19.5,214.5,250.28,196.87
2016,3,11,17,0,247.0,106.0,1.0,19.0,174.0,203.52,158.1
2016,3,11,17,15,208.5,86.0,1.05,18.5,135.0,155.39,117.83
2016,3,11,17,30,170.0,66.0,1.1,18.0,96.0,111.85,81.03
2016,3,11,17,45,107.5,45.5,1.15,18.0,62.0,68.21,45.36
2016,3,11,18,0,45.0,25.0,1.2,18.0,28.0,30.43,12.97
2016,3,11,18,15,22.5,12.5,1.2,17.5,14.0,13.18,0.0
2016,3,11,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,6.0,2.05,13.0,6.0,5.72,0.0
2016,3,12,7,0,0.0,12.0,2.1,13.0,12.0,11.12,2.58
2016,3,12,7,15,0.0,29.5,2.1,13.5,29.5,27.39,17.22
2016,3,12,7,30,0.0,47.0,2.1,14.0,47.0,43.91,31.63
2016,3,12,7,45,0.0,68.0,2.1,14.5,68.0,64.06,48.98
2016,3,12,8,0,0.0,89.0,2.1,15.0,89.0,84.32,66.13
2016,3,12,8,15,2.0,109.0,2.1,15.0,110.0,104.53,83.05
2016,3,12,8,30,4.0,129.0,2.1,15.0,131.0,125.05,99.98
2016,3,12,8,45,14.0,152.5,2.1,15.5,159.0,153.76,123.3
2016,3,12,9,0,24.0,176.0,2.1,16.0,187.0,183.64,147.23
2016,3,12,9,15,24.5,195.5,2.0,16.5,208.0,204.37,163.17
2016,3,12,9,30,25.0,215.0,1.9,17.0,229.0,225.17,178.93
2016,3,12,9,45,144.0,246.0,1.85,17.5,333.5,364.04,289.66
2016,3,12,10,0,263.0,277.0,1.8,18.0,438.0,506.59,397.87
2016,3,12,10,15,306.0,285.0,1.7,18.0,482.5,561.1,436.99
2016,3,12,10,30,349.0,293.0,1.6,18.0,527.0,617.59,477.27
2016,3,12,10,45,507.0,254.0,1.55,18.5,609.5,737.5,563.6
2016,3,12,11,0,665.0,215.0,1.5,19.0,692.0,857.68,646.02
2016,3,12,11,15,673.5,217.5,1.5,19.5,712.0,884.42,660.76
2016,3,12,11,30,682.0,220.0,1.5,20.0,732.0,908.6,674.59
2016,3,12,11,45,699.0,214.5,1.5,20.5,746.5,929.81,686.44
2016,3,12,12,0,716.0,209.0,1.5,21.0,761.0,948.19,696.5
2016,3,12,12,15,575.0,266.5,1.5,21.0,711.5,872.24,644.1
2016,3,12,12,30,434.0,324.0,1.5,21.0,662.0,796.82,590.47
2016,3,12,12,45,430.0,324.0,1.55,21.5,657.5,791.7,587.18
2016,3,12,13,0,426.0,324.0,1.6,22.0,653.0,784.5,581.8
2016,3,12,13,15,237.5,327.5,1.65,22.0,510.5,590.3,444.31
2016,3,12,13,30,49.0,331.0,1.7,22.0,368.0,385.43,292.45
2016,3,12,13,45,24.5,223.0,1.75,22.0,241.5,245.84,188.61
2016,3,12,14,0,0.0,115.0,1.8,22.0,115.0,107.81,80.91
2016,3,12,14,15,130.0,213.0,1.8,22.0,300.0,337.03,263.67
2016,3,12,14,30,260.0,311.0,1.8,22.0,485.0,560.36,429.67
2016,3,12,14,45,165.5,291.0,1.85,22.0,400.0,441.3,339.97
2016,3,12,15,0,71.0,271.0,1.9,22.0,315.0,330.07,255.52
2016,3,12,15,15,216.0,244.0,1.75,21.5,363.5,413.63,323.64
2016,3,12,15,30,361.0,217.0,1.6,21.0,412.0,483.13,378.23
2016,3,12,15,45,322.5,202.5,1.5,21.0,365.5,425.02,333.55
2016,3,12,16,0,284.0,188.0,1.4,21.0,319.0,369.86,291.25
2016,3,12,16,15,251.5,175.0,1.3,20.5,281.0,322.88,255.04
2016,3,12,16,30,219.0,162.0,1.2,20.0,243.0,273.21,215.99
2016,3,12,16,45,203.0,139.0,1.1,20.0,205.5,229.65,180.63
2016,3,12,17,0,187.0,116.0,1.0,20.0,168.0,191.98,149.18
2016,3,12,17,15,152.5,93.5,1.0,19.5,130.0,142.52,108.33
2016,3,12,17,30,118.0,71.0,1.0,19.0,92.0,101.46,74.06
2016,3,12,17,45,81.0,49.0,1.05,18.5,61.0,64.78,43.69
2016,3,12,18,0,44.0,27.0,1.1,18.0,30.0,32.38,15.12
2016,3,12,18,15,22.0,13.5,1.1,17.5,15.0,14.11,0.0
2016,3,12,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,5.0,1.9,14.5,5.0,4.77,0.0
2016,3,13,7,0,0.0,10.0,2.1,15.0,10.0,9.26,1.38
2016,3,13,7,15,0.0,19.5,2.1,15.0,19.5,18.08,9.42
2016,3,13,7,30,0.0,29.0,2.1,15.0,29.0,26.91,17.19
2016,3,13,7,45,0.0,40.0,2.1,15.5,40.0,37.14,26.04
2016,3,13,8,0,0.0,51.0,2.1,16.0,51.0,47.4,34.75
2016,3,13,8,15,0.0,83.5,2.15,16.0,83.5,78.32,60.82
2016,3,13,8,30,0.0,116.0,2.2,16.0,116.0,109.94,87.05
2016,3,13,8,45,0.0,111.0,2.3,16.5,111.0,104.61,82.16
2016,3,13,9,0,0.0,106.0,2.4,17.0,106.0,99.48,77.52
2016,3,13,9,15,0.0,127.5,2.4,17.0,127.5,120.28,94.37
2016,3,13,9,30,0.0,149.0,2.4,17.0,149.0,141.23,111.11
2016,3,13,9,45,0.5,159.0,2.4,17.5,159.5,151.26,118.67
2016,3,13,10,0,1.0,169.0,2.4,18.0,170.0,161.39,126.27
2016,3,13,10,15,2.5,177.5,2.4,18.0,180.0,170.92,133.64
2016,3,13,10,30,4.0,186.0,2.4,18.0,190.0,180.58,141.11
2016,3,13,10,45,6.0,197.5,2.4,18.0,202.5,193.78,151.39
2016,3,13,11,0,8.0,209.0,2.4,18.0,215.0,207.13,161.75
2016,3,13,11,15,6.0,192.5,2.45,18.0,197.0,188.98,147.17
2016,3,13,11,30,4.0,176.0,2.5,18.0,179.0,170.89,132.71
2016,3,13,11,45,12.5,233.0,2.65,18.5,242.5,235.74,183.72
2016,3,13,12,0,21.0,290.0,2.8,19.0,306.0,301.9,234.56
2016,3,13,12,15,39.5,324.0,2.9,19.0,355.0,369.71,286.69
2016,3,13,12,30,58.0,358.0,3.0,19.0,404.0,425.18,328.85
2016,3,13,12,45,29.0,240.0,3.15,19.0,263.0,269.4,209.68
2016,3,13,13,0,0.0,122.0,3.3,19.0,122.0,114.6,87.15
2016,3,13,13,15,3.0,156.5,3.35,19.0,159.0,150.89,116.51
2016,3,13,13,30,6.0,191.0,3.4,19.0,196.0,187.56,145.75
2016,3,13,13,45,6.0,195.5,3.45,19.5,200.5,191.93,148.99
2016,3,13,14,0,6.0,200.0,3.5,20.0,205.0,196.32,152.33
2016,3,13,14,15,43.5,255.0,3.45,20.0,285.0,294.98,230.98
2016,3,13,14,30,81.0,310.0,3.4,20.0,365.0,385.05,301.15
2016,3,13,14,45,142.0,298.0,3.4,20.5,387.5,429.57,336.37
2016,3,13,15,0,203.0,286.0,3.4,21.0,410.0,458.06,359.22
2016,3,13,15,15,475.0,197.0,3.15,21.0,462.0,571.9,450.73
2016,3,13,15,30,747.0,108.0,2.9,21.0,514.0,645.45,508.7
2016,3,13,15,45,721.5,104.0,2.7,21.0,468.5,588.11,464.27
2016,3,13,16,0,696.0,100.0,2.5,21.0,423.0,531.21,420.08
2016,3,13,16,15,662.5,95.0,2.15,20.5,374.5,469.72,371.59
2016,3,13,16,30,629.0,90.0,1.8,20.0,326.0,410.23,323.36
2016,3,13,16,45,595.5,80.0,1.45,20.0,277.0,347.89,271.09
2016,3,13,17,0,562.0,70.0,1.1,20.0,228.0,288.38,219.86
2016,3,13,17,15,492.0,61.5,1.05,19.0,178.5,222.44,164.54
2016,3,13,17,30,422.0,53.0,1.0,18.0,129.0,164.41,115.18
2016,3,13,17,45,325.5,39.5,1.0,17.5,86.0,104.95,66.44
2016,3,13,18,0,229.0,26.0,1.0,17.0,43.0,57.17,26.66
2016,3,13,18,15,114.5,13.0,1.0,16.5,21.5,18.82,0.0
2016,3,13,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
