Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,14,6,45,136.5,14.0,0.95,14.0,26.0,23.6,0.0
2016,3,14,7,0,273.0,28.0,1.0,15.0,52.0,68.73,36.56
2016,3,14,7,15,381.5,39.5,1.05,15.5,98.0,120.4,78.47
2016,3,14,7,30,490.0,51.0,1.1,16.0,144.0,185.63,132.74
2016,3,14,7,45,250.0,77.5,1.15,16.5,125.5,161.71,123.87
2016,3,14,8,0,10.0,104.0,1.2,17.0,107.0,102.89,80.73
2016,3,14,8,15,81.0,133.0,1.25,17.5,163.5,167.06,133.29
2016,3,14,8,30,152.0,162.0,1.3,18.0,220.0,242.14,193.81
2016,3,14,8,45,115.0,182.5,1.4,18.5,230.0,251.86,200.85
2016,3,14,9,0,78.0,203.0,1.5,19.0,240.0,250.45,198.75
2016,3,14,9,15,68.0,219.5,1.6,19.5,254.0,264.79,209.17
2016,3,14,9,30,58.0,236.0,1.7,20.0,268.0,278.11,218.49
2016,3,14,9,45,204.5,250.5,1.8,20.5,375.5,413.68,324.83
2016,3,14,10,0,351.0,265.0,1.9,21.0,483.0,562.76,436.33
2016,3,14,10,15,317.0,289.5,1.95,21.0,495.0,575.49,443.11
2016,3,14,10,30,283.0,314.0,2.0,21.0,507.0,584.76,448.26
2016,3,14,10,45,570.5,216.5,2.1,21.5,624.5,754.68,575.49
2016,3,14,11,0,858.0,119.0,2.2,22.0,742.0,927.02,691.92
2016,3,14,11,15,863.0,120.0,2.25,22.0,761.5,952.43,706.72
2016,3,14,11,30,868.0,121.0,2.3,22.0,781.0,966.37,715.51
2016,3,14,11,45,521.0,256.0,2.35,22.0,654.0,799.88,600.58
2016,3,14,12,0,174.0,391.0,2.4,22.0,527.0,587.85,442.96
2016,3,14,12,15,241.5,382.5,2.4,22.0,572.5,645.78,487.53
2016,3,14,12,30,309.0,374.0,2.4,22.0,618.0,717.08,538.74
2016,3,14,12,45,359.5,355.5,2.4,22.0,637.0,745.31,559.45
2016,3,14,13,0,410.0,337.0,2.4,22.0,656.0,771.38,578.94
2016,3,14,13,15,236.5,342.5,2.4,22.0,526.0,605.54,458.48
2016,3,14,13,30,63.0,348.0,2.4,22.0,396.0,416.65,317.3
2016,3,14,13,45,123.5,351.5,2.4,22.0,442.0,488.33,373.2
2016,3,14,14,0,184.0,355.0,2.4,22.0,488.0,543.76,415.26
2016,3,14,14,15,222.5,335.5,2.35,22.0,490.5,550.8,421.63
2016,3,14,14,30,261.0,316.0,2.3,22.0,493.0,566.13,434.05
2016,3,14,14,45,302.5,290.0,2.3,22.0,484.5,561.61,432.54
2016,3,14,15,0,344.0,264.0,2.3,22.0,476.0,553.12,428.11
2016,3,14,15,15,335.0,248.5,2.05,21.5,443.5,514.63,400.22
2016,3,14,15,30,326.0,233.0,1.8,21.0,411.0,475.94,371.93
2016,3,14,15,45,470.5,181.0,1.6,20.5,413.5,504.98,396.26
2016,3,14,16,0,615.0,129.0,1.4,20.0,416.0,514.16,403.92
2016,3,14,16,15,578.5,121.5,1.25,19.5,367.5,452.26,355.84
2016,3,14,16,30,542.0,114.0,1.1,19.0,319.0,389.95,306.7
2016,3,14,16,45,483.0,106.0,1.0,19.0,268.5,324.06,253.13
2016,3,14,17,0,424.0,98.0,0.9,19.0,218.0,264.14,203.26
2016,3,14,17,15,355.0,83.5,0.85,18.5,170.0,200.89,150.76
2016,3,14,17,30,286.0,69.0,0.8,18.0,122.0,145.77,104.68
2016,3,14,17,45,196.0,50.0,0.8,17.5,80.5,90.75,60.36
2016,3,14,18,0,106.0,31.0,0.8,17.0,39.0,45.27,23.46
2016,3,14,18,15,53.0,15.5,0.8,17.0,19.5,17.75,0.0
2016,3,14,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,15,6,45,160.0,15.0,2.55,12.5,30.0,26.72,0.0
2016,3,15,7,0,320.0,30.0,2.8,13.0,60.0,77.59,42.6
2016,3,15,7,15,425.0,40.5,2.8,13.5,107.5,130.83,86.42
2016,3,15,7,30,530.0,51.0,2.8,14.0,155.0,197.13,142.88
2016,3,15,7,45,599.0,57.0,2.8,14.5,208.0,259.71,198.61
2016,3,15,8,0,668.0,63.0,2.8,15.0,261.0,329.84,260.04
2016,3,15,8,15,709.5,68.0,2.85,15.5,313.5,393.39,315.2
2016,3,15,8,30,751.0,73.0,2.9,16.0,366.0,460.78,371.61
2016,3,15,8,45,784.0,75.5,3.0,16.5,417.5,523.74,422.85
2016,3,15,9,0,817.0,78.0,3.1,17.0,469.0,588.26,473.62
2016,3,15,9,15,837.5,81.0,3.05,17.5,515.5,646.34,517.35
2016,3,15,9,30,858.0,84.0,3.0,18.0,562.0,700.05,555.65
2016,3,15,9,45,875.5,85.0,3.0,18.5,604.0,751.99,590.64
2016,3,15,10,0,893.0,86.0,3.0,19.0,646.0,802.56,623.98
2016,3,15,10,15,904.0,87.5,2.95,19.5,681.0,846.66,651.88
2016,3,15,10,30,915.0,89.0,2.9,20.0,716.0,888.32,677.65
2016,3,15,10,45,923.5,90.0,2.85,20.5,744.0,924.51,699.3
2016,3,15,11,0,932.0,91.0,2.8,21.0,772.0,957.64,718.66
2016,3,15,11,15,936.5,92.0,2.7,21.0,792.5,983.78,734.13
2016,3,15,11,30,941.0,93.0,2.6,21.0,813.0,1006.33,747.18
2016,3,15,11,45,942.5,94.0,2.55,21.5,824.5,1022.26,754.94
2016,3,15,12,0,944.0,95.0,2.5,22.0,836.0,1034.3,760.27
2016,3,15,12,15,944.5,95.0,2.45,22.0,839.5,1040.29,763.28
2016,3,15,12,30,945.0,95.0,2.4,22.0,843.0,1042.29,763.89
2016,3,15,12,45,941.5,96.0,2.35,22.0,837.0,1037.48,760.28
2016,3,15,13,0,938.0,97.0,2.3,22.0,831.0,1028.73,754.35
2016,3,15,13,15,934.0,96.5,2.3,22.0,817.5,1013.94,745.25
2016,3,15,13,30,930.0,96.0,2.3,22.0,804.0,995.38,733.86
2016,3,15,13,45,919.5,97.0,2.3,22.5,781.5,968.78,715.91
2016,3,15,14,0,909.0,98.0,2.3,23.0,759.0,938.94,695.96
2016,3,15,14,15,900.0,96.5,2.25,22.5,730.0,904.6,675.2
2016,3,15,14,30,891.0,95.0,2.2,22.0,701.0,867.36,652.36
2016,3,15,14,45,873.5,95.5,2.2,22.0,663.5,822.73,623.46
2016,3,15,15,0,856.0,96.0,2.2,22.0,626.0,781.26,596.48
2016,3,15,15,15,839.0,93.0,2.1,22.0,584.5,729.28,561.06
2016,3,15,15,30,822.0,90.0,2.0,22.0,543.0,676.07,524.24
2016,3,15,15,45,795.0,88.0,1.95,22.0,495.0,616.61,480.58
2016,3,15,16,0,768.0,86.0,1.9,22.0,447.0,557.51,436.01
2016,3,15,16,15,736.5,82.0,1.7,21.5,397.0,494.56,387.4
2016,3,15,16,30,705.0,78.0,1.5,21.0,347.0,434.01,339.08
2016,3,15,16,45,660.0,72.0,1.35,20.5,294.5,366.73,284.3
2016,3,15,17,0,615.0,66.0,1.2,20.0,242.0,303.47,231.05
2016,3,15,17,15,547.5,58.0,1.2,19.0,191.0,235.62,173.97
2016,3,15,17,30,480.0,50.0,1.2,18.0,140.0,175.34,122.35
2016,3,15,17,45,375.5,38.5,1.25,17.5,94.5,112.77,71.03
2016,3,15,18,0,271.0,27.0,1.3,17.0,49.0,63.34,31.1
2016,3,15,18,15,135.5,13.5,1.35,16.5,24.5,20.46,0.0
2016,3,15,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,6,45,72.5,18.5,2.1,14.0,25.5,23.27,0.0
2016,3,16,7,0,145.0,37.0,2.4,15.0,51.0,58.55,35.03
2016,3,16,7,15,230.0,56.0,2.45,15.0,95.0,107.15,74.42
2016,3,16,7,30,315.0,75.0,2.5,15.0,139.0,164.6,122.54
2016,3,16,7,45,364.5,92.0,2.6,15.5,186.5,218.93,169.78
2016,3,16,8,0,414.0,109.0,2.7,16.0,234.0,278.93,221.27
2016,3,16,8,15,460.5,120.5,2.8,16.5,283.5,337.3,270.57
2016,3,16,8,30,507.0,132.0,2.9,17.0,333.0,400.21,322.31
2016,3,16,8,45,542.0,140.5,3.0,17.5,381.0,457.75,368.55
2016,3,16,9,0,577.0,149.0,3.1,18.0,429.0,517.74,415.44
2016,3,16,9,15,604.0,156.0,3.2,18.5,473.5,576.75,460.23
2016,3,16,9,30,631.0,163.0,3.3,19.0,518.0,633.29,502.11
2016,3,16,9,45,662.5,163.0,3.4,20.0,560.0,686.39,539.72
2016,3,16,10,0,694.0,163.0,3.5,21.0,602.0,739.76,576.6
2016,3,16,10,15,708.5,167.0,3.55,21.5,636.0,783.28,605.75
2016,3,16,10,30,723.0,171.0,3.6,22.0,670.0,825.21,633.05
2016,3,16,10,45,739.5,170.5,3.7,22.5,698.0,862.18,656.86
2016,3,16,11,0,756.0,170.0,3.8,23.0,726.0,897.07,679.08
2016,3,16,11,15,763.5,172.0,3.85,23.5,746.5,923.96,695.43
2016,3,16,11,30,771.0,174.0,3.9,24.0,767.0,947.93,709.82
2016,3,16,11,45,783.0,171.0,3.95,24.5,781.0,967.64,721.36
2016,3,16,12,0,795.0,168.0,4.0,25.0,795.0,978.38,726.95
2016,3,16,12,15,798.0,168.0,4.05,25.0,800.0,986.08,732.13
2016,3,16,12,30,801.0,168.0,4.1,25.0,805.0,990.29,735.14
2016,3,16,12,45,833.0,150.5,4.15,25.0,809.5,1000.78,742.51
2016,3,16,13,0,865.0,133.0,4.2,25.0,814.0,1006.87,747.05
2016,3,16,13,15,864.0,132.5,4.2,25.0,803.5,995.47,739.78
2016,3,16,13,30,863.0,132.0,4.2,25.0,793.0,980.43,730.31
2016,3,16,13,45,731.0,185.0,4.25,25.0,735.0,903.14,678.86
2016,3,16,14,0,599.0,238.0,4.3,25.0,677.0,817.17,619.11
2016,3,16,14,15,728.0,178.5,4.2,24.5,691.0,854.32,649.0
2016,3,16,14,30,857.0,119.0,4.1,24.0,705.0,871.68,662.76
2016,3,16,14,45,771.0,138.0,4.0,24.0,644.5,794.97,609.57
2016,3,16,15,0,685.0,157.0,3.9,24.0,584.0,718.15,555.46
2016,3,16,15,15,719.5,132.5,3.65,23.5,554.5,687.26,534.97
2016,3,16,15,30,754.0,108.0,3.4,23.0,525.0,648.94,508.21
2016,3,16,15,45,774.0,91.5,3.15,22.5,487.5,607.11,477.59
2016,3,16,16,0,794.0,75.0,2.9,22.0,450.0,560.96,442.68
2016,3,16,16,15,739.5,81.5,2.65,21.0,400.5,495.71,392.06
2016,3,16,16,30,685.0,88.0,2.4,20.0,351.0,435.1,343.58
2016,3,16,16,45,642.5,81.0,2.15,19.5,299.5,368.79,288.79
2016,3,16,17,0,600.0,74.0,1.9,19.0,248.0,306.25,235.49
2016,3,16,17,15,532.5,65.5,1.85,18.0,196.5,238.62,178.08
2016,3,16,17,30,465.0,57.0,1.8,17.0,145.0,178.56,126.31
2016,3,16,17,45,362.0,43.5,1.75,16.5,98.5,115.13,73.98
2016,3,16,18,0,259.0,30.0,1.7,16.0,52.0,64.68,33.31
2016,3,16,18,15,129.5,15.0,1.75,15.5,26.0,21.54,0.0
2016,3,16,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,17,6,45,174.5,16.0,1.65,9.0,34.0,29.9,0.76
2016,3,17,7,0,349.0,32.0,1.8,10.0,68.0,85.0,49.01
2016,3,17,7,15,452.0,42.0,1.65,10.5,117.0,139.73,94.26
2016,3,17,7,30,555.0,52.0,1.5,11.0,166.0,207.21,152.25
2016,3,17,7,45,613.0,59.5,1.4,12.0,219.5,269.64,207.73
2016,3,17,8,0,671.0,67.0,1.3,13.0,273.0,338.32,266.99
2016,3,17,8,15,712.5,72.5,1.15,13.5,326.5,403.29,321.74
2016,3,17,8,30,754.0,78.0,1.0,14.0,380.0,471.03,376.15
2016,3,17,8,45,780.5,82.5,0.9,15.0,430.5,532.86,423.0
2016,3,17,9,0,807.0,87.0,0.8,16.0,481.0,595.6,468.07
2016,3,17,9,15,828.5,90.5,0.85,16.5,528.5,654.5,510.67
2016,3,17,9,30,850.0,94.0,0.9,17.0,576.0,713.07,551.2
2016,3,17,9,45,865.5,96.5,0.95,18.0,617.5,765.37,583.86
2016,3,17,10,0,881.0,99.0,1.0,19.0,659.0,810.99,611.33
2016,3,17,10,15,892.5,101.0,1.25,19.0,694.5,855.56,642.92
2016,3,17,10,30,904.0,103.0,1.5,19.0,730.0,897.76,672.72
2016,3,17,10,45,911.5,104.5,1.75,19.5,758.5,933.21,696.58
2016,3,17,11,0,919.0,106.0,2.0,20.0,787.0,965.57,718.28
2016,3,17,11,15,924.5,107.0,2.15,20.0,807.0,992.24,736.42
2016,3,17,11,30,930.0,108.0,2.3,20.0,827.0,1015.4,752.37
2016,3,17,11,45,931.0,109.5,2.5,20.0,838.5,1031.09,764.09
2016,3,17,12,0,932.0,111.0,2.7,20.0,850.0,1042.92,773.41
2016,3,17,12,15,932.0,111.0,2.8,20.0,853.0,1048.2,777.56
2016,3,17,12,30,932.0,111.0,2.9,20.0,856.0,1049.54,779.31
2016,3,17,12,45,931.5,110.0,3.0,20.5,851.0,1045.33,776.09
2016,3,17,13,0,931.0,109.0,3.1,21.0,846.0,1037.19,770.43
2016,3,17,13,15,926.5,108.5,3.1,21.0,831.5,1021.83,760.75
2016,3,17,13,30,922.0,108.0,3.1,21.0,817.0,1002.74,748.76
2016,3,17,13,45,912.0,108.5,3.15,21.0,794.5,976.0,732.14
2016,3,17,14,0,902.0,109.0,3.2,21.0,772.0,946.03,713.35
2016,3,17,14,15,892.5,107.5,3.15,21.0,742.0,911.28,690.54
2016,3,17,14,30,883.0,106.0,3.1,21.0,712.0,873.68,665.72
2016,3,17,14,45,868.0,104.5,3.1,21.0,675.5,834.58,640.04
2016,3,17,15,0,853.0,103.0,3.1,21.0,639.0,787.38,608.41
2016,3,17,15,15,836.0,100.0,2.9,20.5,596.5,735.36,573.07
2016,3,17,15,30,819.0,97.0,2.7,20.0,554.0,682.1,535.98
2016,3,17,15,45,793.5,94.5,2.55,20.0,506.0,623.0,491.43
2016,3,17,16,0,768.0,92.0,2.4,20.0,458.0,564.12,446.0
2016,3,17,16,15,736.5,87.5,2.15,19.0,407.0,501.45,397.68
2016,3,17,16,30,705.0,83.0,1.9,18.0,356.0,439.36,348.15
2016,3,17,16,45,654.5,78.0,1.65,17.5,303.0,370.66,291.31
2016,3,17,17,0,604.0,73.0,1.4,17.0,250.0,306.57,236.69
2016,3,17,17,15,536.0,64.5,1.4,16.0,198.0,238.55,178.93
2016,3,17,17,30,468.0,56.0,1.4,15.0,146.0,178.18,126.78
2016,3,17,17,45,355.0,43.5,1.45,14.5,99.5,113.72,73.78
2016,3,17,18,0,242.0,31.0,1.5,14.0,53.0,62.62,33.22
2016,3,17,18,15,121.0,15.5,1.6,13.5,26.5,21.53,0.0
2016,3,17,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,6,45,171.0,17.5,1.35,8.0,36.0,31.72,5.3
2016,3,18,7,0,342.0,35.0,1.5,9.0,72.0,87.74,52.17
2016,3,18,7,15,443.0,46.0,1.5,9.5,122.0,142.96,97.94
2016,3,18,7,30,544.0,57.0,1.5,10.0,172.0,210.66,156.35
2016,3,18,7,45,609.5,64.0,1.55,10.5,226.5,274.6,213.46
2016,3,18,8,0,675.0,71.0,1.6,11.0,281.0,345.64,275.59
2016,3,18,8,15,716.5,76.5,1.55,12.0,335.0,410.99,330.91
2016,3,18,8,30,758.0,82.0,1.5,13.0,389.0,478.97,385.97
2016,3,18,8,45,783.0,87.5,1.5,14.0,440.0,541.31,434.53
2016,3,18,9,0,808.0,93.0,1.5,15.0,491.0,604.4,481.56
2016,3,18,9,15,829.0,96.5,1.55,15.0,538.5,663.08,525.79
2016,3,18,9,30,850.0,100.0,1.6,15.0,586.0,721.38,568.17
2016,3,18,9,45,866.0,102.5,1.65,15.5,628.0,774.08,603.06
2016,3,18,10,0,882.0,105.0,1.7,16.0,670.0,825.28,636.32
2016,3,18,10,15,893.0,107.0,1.75,16.0,705.5,864.17,661.83
2016,3,18,10,30,904.0,109.0,1.8,16.0,741.0,905.91,689.26
2016,3,18,10,45,916.0,108.5,1.85,16.5,770.0,943.15,712.11
2016,3,18,11,0,928.0,108.0,1.9,17.0,799.0,977.52,732.91
2016,3,18,11,15,933.0,109.0,1.9,17.0,819.0,1003.86,749.08
2016,3,18,11,30,938.0,110.0,1.9,17.0,839.0,1026.62,763.02
2016,3,18,11,45,941.0,110.0,1.95,17.5,851.0,1042.64,771.91
2016,3,18,12,0,944.0,110.0,2.0,18.0,863.0,1054.81,778.46
2016,3,18,12,15,944.0,110.5,2.05,18.0,866.0,1060.63,782.55
2016,3,18,12,30,944.0,111.0,2.1,18.0,869.0,1062.45,784.29
2016,3,18,12,45,944.0,109.0,2.15,18.5,864.0,1057.53,780.36
2016,3,18,13,0,944.0,107.0,2.2,19.0,859.0,1048.61,774.05
2016,3,18,13,15,940.5,106.5,2.15,19.0,845.0,1033.99,764.44
2016,3,18,13,30,937.0,106.0,2.1,19.0,831.0,1015.55,752.52
2016,3,18,13,45,932.0,104.5,2.05,19.0,809.5,990.91,736.67
2016,3,18,14,0,927.0,103.0,2.0,19.0,788.0,962.75,718.62
2016,3,18,14,15,918.5,101.5,1.9,19.0,758.5,928.12,695.72
2016,3,18,14,30,910.0,100.0,1.8,19.0,729.0,890.51,670.85
2016,3,18,14,45,899.0,98.0,1.7,19.0,692.5,847.52,642.26
2016,3,18,15,0,888.0,96.0,1.6,19.0,656.0,802.16,611.91
2016,3,18,15,15,872.0,93.5,1.45,18.5,613.0,754.85,580.55
2016,3,18,15,30,856.0,91.0,1.3,18.0,570.0,701.22,544.32
2016,3,18,15,45,834.5,87.5,1.2,18.0,522.0,641.85,500.71
2016,3,18,16,0,813.0,84.0,1.1,18.0,474.0,582.25,455.77
2016,3,18,16,15,782.5,80.0,1.0,17.5,422.5,517.35,406.32
2016,3,18,16,30,752.0,76.0,0.9,17.0,371.0,453.89,356.21
2016,3,18,16,45,706.0,71.5,0.8,17.0,316.5,385.57,300.07
2016,3,18,17,0,660.0,67.0,0.7,17.0,262.0,320.74,245.08
2016,3,18,17,15,593.5,59.5,0.7,16.5,208.5,250.9,185.97
2016,3,18,17,30,527.0,52.0,0.7,16.0,155.0,188.46,132.12
2016,3,18,17,45,413.5,41.5,0.75,15.5,106.5,122.23,77.93
2016,3,18,18,0,300.0,31.0,0.8,15.0,58.0,70.2,37.0
2016,3,18,18,15,150.0,15.5,0.85,14.5,29.0,23.45,0.0
2016,3,18,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,6,45,0.0,14.0,0.8,9.5,14.0,12.98,1.73
2016,3,19,7,0,0.0,28.0,0.9,10.0,28.0,26.0,16.07
2016,3,19,7,15,7.0,54.5,1.3,10.0,56.0,52.71,39.25
2016,3,19,7,30,14.0,81.0,1.7,10.0,84.0,80.6,63.5
2016,3,19,7,45,44.5,103.5,2.1,10.0,117.0,115.89,93.5
2016,3,19,8,0,75.0,126.0,2.5,10.0,150.0,153.09,125.24
2016,3,19,8,15,40.5,134.0,2.65,10.0,147.5,149.61,122.72
2016,3,19,8,30,6.0,142.0,2.8,10.0,145.0,138.14,112.76
2016,3,19,8,45,3.0,93.5,2.95,10.5,95.0,89.06,70.78
2016,3,19,9,0,0.0,45.0,3.1,11.0,45.0,41.83,30.26
2016,3,19,9,15,0.0,62.0,3.1,11.0,62.0,57.7,43.68
2016,3,19,9,30,0.0,79.0,3.1,11.0,79.0,73.59,56.97
2016,3,19,9,45,0.0,61.5,3.1,11.5,61.5,57.26,42.94
2016,3,19,10,0,0.0,44.0,3.1,12.0,44.0,40.96,29.03
2016,3,19,10,15,0.0,53.0,3.0,12.0,53.0,49.37,36.03
2016,3,19,10,30,0.0,62.0,2.9,12.0,62.0,57.78,43.0
2016,3,19,10,45,0.0,57.0,2.8,12.0,57.0,53.13,39.03
2016,3,19,11,0,0.0,52.0,2.7,12.0,52.0,48.47,35.09
2016,3,19,11,15,0.0,53.0,2.55,12.0,53.0,49.42,35.84
2016,3,19,11,30,0.0,54.0,2.4,12.0,54.0,50.36,36.59
2016,3,19,11,45,1.5,107.5,2.3,12.5,108.5,102.16,79.37
2016,3,19,12,0,3.0,161.0,2.2,13.0,163.0,155.21,122.31
2016,3,19,12,15,3.0,161.5,2.1,13.0,164.0,155.72,122.55
2016,3,19,12,30,3.0,162.0,2.0,13.0,165.0,156.21,122.91
2016,3,19,12,45,1.5,126.5,1.9,13.0,128.0,120.4,93.84
2016,3,19,13,0,0.0,91.0,1.8,13.0,91.0,85.0,64.92
2016,3,19,13,15,0.0,93.0,1.8,13.0,93.0,86.88,66.55
2016,3,19,13,30,0.0,95.0,1.8,13.0,95.0,88.76,68.14
2016,3,19,13,45,0.0,85.0,1.85,13.0,85.0,79.33,60.45
2016,3,19,14,0,0.0,75.0,1.9,13.0,75.0,69.96,52.79
2016,3,19,14,15,0.0,85.0,2.1,12.5,85.0,79.29,60.74
2016,3,19,14,30,0.0,95.0,2.3,12.0,95.0,88.64,68.73
2016,3,19,14,45,6.0,154.5,2.5,12.0,158.0,150.84,120.48
2016,3,19,15,0,12.0,214.0,2.7,12.0,221.0,214.21,172.52
2016,3,19,15,15,6.0,159.5,2.85,11.5,163.0,155.44,124.85
2016,3,19,15,30,0.0,105.0,3.0,11.0,105.0,98.2,77.66
2016,3,19,15,45,0.0,95.0,3.15,11.0,95.0,88.67,69.93
2016,3,19,16,0,0.0,85.0,3.3,11.0,85.0,79.17,62.13
2016,3,19,16,15,0.0,75.0,3.45,10.5,75.0,69.81,54.47
2016,3,19,16,30,0.0,65.0,3.6,10.0,65.0,60.46,46.73
2016,3,19,16,45,0.0,55.0,3.75,10.0,55.0,51.12,38.79
2016,3,19,17,0,0.0,45.0,3.9,10.0,45.0,41.8,30.76
2016,3,19,17,15,0.0,34.5,4.05,9.5,34.5,32.02,22.27
2016,3,19,17,30,0.0,24.0,4.2,9.0,24.0,22.25,13.67
2016,3,19,17,45,0.0,16.0,4.35,8.5,16.0,14.82,7.04
2016,3,19,18,0,0.0,8.0,4.5,8.0,8.0,7.4,0.35
2016,3,19,18,15,0.0,4.0,4.5,7.5,4.0,3.7,0.0
2016,3,19,18,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,4.4,6.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,4.1,5.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,20,6,45,54.5,25.5,3.0,2.5,31.5,29.13,11.94
2016,3,20,7,0,109.0,51.0,3.1,3.0,63.0,68.24,47.86
2016,3,20,7,15,178.0,75.5,3.1,3.0,109.0,115.17,87.79
2016,3,20,7,30,247.0,100.0,3.1,3.0,155.0,170.87,136.6
2016,3,20,7,45,123.5,71.5,3.1,3.0,99.0,115.82,94.37
2016,3,20,8,0,0.0,43.0,3.1,3.0,43.0,39.94,29.97
2016,3,20,8,15,0.0,41.5,3.05,3.0,41.5,38.54,28.71
2016,3,20,8,30,0.0,40.0,3.0,3.0,40.0,37.15,27.39
2016,3,20,8,45,0.0,60.0,3.0,3.5,60.0,55.8,43.63
2016,3,20,9,0,0.0,80.0,3.0,4.0,80.0,74.49,59.67
2016,3,20,9,15,7.0,143.0,2.95,4.0,147.0,139.71,115.77
2016,3,20,9,30,14.0,206.0,2.9,4.0,214.0,207.19,172.53
2016,3,20,9,45,12.5,211.0,2.85,4.5,219.0,211.37,175.05
2016,3,20,10,0,11.0,216.0,2.8,5.0,224.0,215.44,177.64
2016,3,20,10,15,5.5,143.5,2.7,5.0,147.5,139.79,114.0
2016,3,20,10,30,0.0,71.0,2.6,5.0,71.0,66.19,51.33
2016,3,20,10,45,0.0,91.5,2.55,5.5,91.5,85.39,67.53
2016,3,20,11,0,0.0,112.0,2.5,6.0,112.0,104.92,83.77
2016,3,20,11,15,5.5,173.0,2.45,6.0,177.0,169.08,137.43
2016,3,20,11,30,11.0,234.0,2.4,6.0,242.0,234.63,191.13
2016,3,20,11,45,8.0,206.0,2.4,6.5,212.0,204.09,165.48
2016,3,20,12,0,5.0,178.0,2.4,7.0,182.0,173.73,140.21
2016,3,20,12,15,3.5,167.5,2.35,7.0,170.5,162.04,130.54
2016,3,20,12,30,2.0,157.0,2.3,7.0,159.0,150.35,120.83
2016,3,20,12,45,1.0,149.5,2.25,7.0,151.0,142.08,113.98
2016,3,20,13,0,0.0,142.0,2.2,7.0,143.0,133.83,107.14
2016,3,20,13,15,0.0,136.0,2.1,7.0,136.5,128.02,102.39
2016,3,20,13,30,0.0,130.0,2.0,7.0,130.0,122.23,97.64
2016,3,20,13,45,0.0,130.0,1.95,7.0,130.0,122.2,97.73
2016,3,20,14,0,0.0,130.0,1.9,7.0,130.0,122.18,97.82
2016,3,20,14,15,8.5,188.5,1.85,7.0,194.5,186.61,151.71
2016,3,20,14,30,17.0,247.0,1.8,7.0,259.0,251.93,205.28
2016,3,20,14,45,8.5,185.5,1.75,7.0,191.5,183.24,149.01
2016,3,20,15,0,0.0,124.0,1.7,7.0,124.0,116.39,93.55
2016,3,20,15,15,4.5,156.5,1.7,7.0,159.0,151.34,123.4
2016,3,20,15,30,9.0,189.0,1.7,7.0,194.0,186.56,153.1
2016,3,20,15,45,4.5,104.0,1.7,7.0,106.5,100.19,80.73
2016,3,20,16,0,0.0,19.0,1.7,7.0,19.0,17.64,9.76
2016,3,20,16,15,0.0,17.0,1.65,6.5,17.0,15.77,8.23
2016,3,20,16,30,0.0,15.0,1.6,6.0,15.0,13.91,6.65
2016,3,20,16,45,0.0,12.5,1.55,6.0,12.5,11.59,4.62
2016,3,20,17,0,0.0,10.0,1.5,6.0,10.0,9.26,2.57
2016,3,20,17,15,0.0,8.0,1.3,5.5,8.0,7.41,0.93
2016,3,20,17,30,0.0,6.0,1.1,5.0,6.0,5.55,0.0
2016,3,20,17,45,0.0,4.0,0.95,5.0,4.0,3.7,0.0
2016,3,20,18,0,0.0,2.0,0.8,5.0,2.0,1.85,0.0
2016,3,20,18,15,0.0,1.0,0.7,5.0,1.0,0.92,0.0
2016,3,20,18,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,3,21,6,45,170.0,21.5,2.55,1.5,42.0,36.82,15.09
2016,3,21,7,0,340.0,43.0,2.9,2.0,84.0,97.56,63.03
2016,3,21,7,15,435.0,55.0,3.15,2.5,135.5,153.24,110.81
2016,3,21,7,30,530.0,67.0,3.4,3.0,187.0,220.62,171.06
2016,3,21,7,45,602.5,73.0,3.65,3.5,243.0,285.67,230.85
2016,3,21,8,0,675.0,79.0,3.9,4.0,299.0,358.57,296.88
2016,3,21,8,15,717.0,85.0,4.0,4.5,354.5,425.01,356.36
2016,3,21,8,30,759.0,91.0,4.1,5.0,410.0,494.86,416.91
2016,3,21,8,45,799.5,92.0,4.2,5.5,465.0,560.49,472.37
2016,3,21,9,0,840.0,93.0,4.3,6.0,520.0,629.28,528.71
2016,3,21,9,15,861.0,96.5,4.25,6.5,568.5,689.52,575.84
2016,3,21,9,30,882.0,100.0,4.2,7.0,617.0,749.26,620.2
2016,3,21,9,45,902.5,100.5,4.2,7.5,661.0,804.47,659.14
2016,3,21,10,0,923.0,101.0,4.2,8.0,705.0,853.25,692.58
2016,3,21,10,15,933.0,103.0,4.15,8.0,741.0,897.96,723.47
2016,3,21,10,30,943.0,105.0,4.1,8.0,777.0,940.01,752.08
2016,3,21,10,45,950.0,106.5,4.1,8.5,805.0,975.94,775.18
2016,3,21,11,0,957.0,108.0,4.1,9.0,833.0,1008.59,795.77
2016,3,21,11,15,961.0,109.0,4.1,9.0,853.0,1034.41,812.91
2016,3,21,11,30,965.0,110.0,4.1,9.0,873.0,1056.49,827.53
2016,3,21,11,45,965.5,111.5,4.1,9.5,884.0,1071.85,836.02
2016,3,21,12,0,966.0,113.0,4.1,10.0,895.0,1083.19,841.86
2016,3,21,12,15,966.0,113.0,4.1,10.0,897.5,1088.34,845.12
2016,3,21,12,30,966.0,113.0,4.1,10.0,900.0,1089.4,845.76
2016,3,21,12,45,967.0,111.0,4.15,10.5,895.0,1085.17,841.77
2016,3,21,13,0,968.0,109.0,4.2,11.0,890.0,1076.84,835.14
2016,3,21,13,15,964.0,108.5,4.2,11.0,875.5,1061.21,824.81
2016,3,21,13,30,960.0,108.0,4.2,11.0,861.0,1041.7,811.86
2016,3,21,13,45,956.5,105.5,4.2,11.0,839.0,1016.68,795.27
2016,3,21,14,0,953.0,103.0,4.2,11.0,817.0,987.99,776.14
2016,3,21,14,15,944.0,101.5,4.15,11.0,786.0,951.98,751.46
2016,3,21,14,30,935.0,100.0,4.1,11.0,755.0,912.93,724.57
2016,3,21,14,45,924.0,97.5,4.05,11.0,717.5,868.32,693.49
2016,3,21,15,0,913.0,95.0,4.0,11.0,680.0,821.27,660.39
2016,3,21,15,15,897.0,92.5,3.9,10.5,636.5,768.35,623.51
2016,3,21,15,30,881.0,90.0,3.8,10.0,593.0,717.7,587.81
2016,3,21,15,45,858.5,87.5,3.7,10.0,543.5,657.45,540.83
2016,3,21,16,0,836.0,85.0,3.6,10.0,494.0,596.99,492.28
2016,3,21,16,15,806.5,81.0,3.25,9.5,441.0,531.29,438.4
2016,3,21,16,30,777.0,77.0,2.9,9.0,388.0,466.88,383.96
2016,3,21,16,45,733.0,72.0,2.6,9.0,332.5,396.89,322.92
2016,3,21,17,0,689.0,67.0,2.3,9.0,277.0,330.95,263.77
2016,3,21,17,15,624.5,60.0,2.1,8.0,222.5,260.44,201.1
2016,3,21,17,30,560.0,53.0,1.9,7.0,168.0,197.06,143.86
2016,3,21,17,45,455.5,43.0,1.7,6.0,118.0,130.88,86.93
2016,3,21,18,0,351.0,33.0,1.5,5.0,68.0,77.71,43.59
2016,3,21,18,15,175.5,16.5,1.5,4.5,34.0,25.8,0.0
2016,3,21,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,6,15,35.0,5.5,0.95,1.0,6.5,0.0,0.0
2016,3,22,6,30,70.0,11.0,1.0,2.0,13.0,12.31,0.0
2016,3,22,6,45,226.5,26.0,1.1,3.0,51.5,47.72,22.26
2016,3,22,7,0,383.0,41.0,1.2,4.0,90.0,102.96,65.45
2016,3,22,7,15,476.0,51.5,1.2,4.5,141.5,159.62,113.77
2016,3,22,7,30,569.0,62.0,1.2,5.0,193.0,227.67,173.83
2016,3,22,7,45,637.0,67.0,1.2,6.0,249.5,292.55,231.83
2016,3,22,8,0,705.0,72.0,1.2,7.0,306.0,364.68,294.54
2016,3,22,8,15,743.5,77.5,1.45,7.5,360.5,430.22,351.7
2016,3,22,8,30,782.0,83.0,1.7,8.0,415.0,499.06,409.78
2016,3,22,8,45,813.5,85.5,1.95,9.0,468.0,563.25,461.72
2016,3,22,9,0,845.0,88.0,2.2,10.0,521.0,628.72,512.94
2016,3,22,9,15,864.0,91.0,2.4,10.5,568.5,687.25,557.99
2016,3,22,9,30,883.0,94.0,2.6,11.0,616.0,745.09,600.2
2016,3,22,9,45,898.0,96.0,2.8,11.5,658.0,793.2,633.68
2016,3,22,10,0,913.0,98.0,3.0,12.0,700.0,843.65,668.56
2016,3,22,10,15,923.5,99.5,3.1,12.0,735.5,887.8,699.13
2016,3,22,10,30,934.0,101.0,3.2,12.0,771.0,929.36,727.73
2016,3,22,10,45,941.5,102.5,3.35,12.5,799.0,965.4,751.34
2016,3,22,11,0,949.0,104.0,3.5,13.0,827.0,998.22,772.64
2016,3,22,11,15,954.0,105.0,3.6,13.0,847.5,1024.73,790.63
2016,3,22,11,30,959.0,106.0,3.7,13.0,868.0,1047.58,806.23
2016,3,22,11,45,961.5,106.5,3.8,13.5,880.0,1063.64,815.78
2016,3,22,12,0,964.0,107.0,3.9,14.0,892.0,1075.74,822.79
2016,3,22,12,15,964.5,107.0,3.95,14.0,895.0,1081.29,826.65
2016,3,22,12,30,965.0,107.0,4.0,14.0,898.0,1082.76,827.94
2016,3,22,12,45,964.0,106.5,4.05,14.5,892.5,1078.1,823.71
2016,3,22,13,0,963.0,106.0,4.1,15.0,887.0,1069.39,816.91
2016,3,22,13,15,959.0,105.5,4.1,15.0,872.5,1053.74,806.72
2016,3,22,13,30,955.0,105.0,4.1,15.0,858.0,1034.23,794.04
2016,3,22,13,45,947.0,105.0,4.15,15.0,835.0,1007.76,776.97
2016,3,22,14,0,939.0,105.0,4.2,15.0,812.0,977.85,757.52
2016,3,22,14,15,930.5,103.5,4.2,15.0,781.5,942.6,733.98
2016,3,22,14,30,922.0,102.0,4.2,15.0,751.0,904.33,708.22
2016,3,22,14,45,906.0,101.5,4.25,15.0,713.0,858.19,676.85
2016,3,22,15,0,890.0,101.0,4.3,15.0,675.0,810.04,643.86
2016,3,22,15,15,874.0,98.0,4.2,15.0,631.0,761.81,609.51
2016,3,22,15,30,858.0,95.0,4.1,15.0,587.0,707.3,570.2
2016,3,22,15,45,832.5,93.0,4.05,15.0,537.5,646.66,523.5
2016,3,22,16,0,807.0,91.0,4.0,15.0,488.0,586.16,475.71
2016,3,22,16,15,777.0,86.5,3.75,14.5,436.0,521.1,423.45
2016,3,22,16,30,747.0,82.0,3.5,14.0,384.0,457.46,370.7
2016,3,22,16,45,703.5,76.5,3.3,13.5,329.0,389.26,312.78
2016,3,22,17,0,660.0,71.0,3.1,13.0,274.0,324.27,255.87
2016,3,22,17,15,597.5,63.0,2.95,12.0,220.0,255.04,195.04
2016,3,22,17,30,535.0,55.0,2.8,11.0,166.0,192.75,139.45
2016,3,22,17,45,434.5,44.0,2.65,10.5,117.0,127.84,84.06
2016,3,22,18,0,334.0,33.0,2.5,10.0,68.0,75.48,41.93
2016,3,22,18,15,167.0,16.5,2.6,9.5,34.0,25.27,0.0
2016,3,22,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,23,6,15,23.5,5.0,2.85,5.5,6.0,0.0,0.0
2016,3,23,6,30,47.0,10.0,3.0,6.0,12.0,10.86,0.0
2016,3,23,6,45,161.5,30.0,3.15,6.5,49.5,45.72,23.68
2016,3,23,7,0,276.0,50.0,3.3,7.0,87.0,95.02,63.01
2016,3,23,7,15,360.5,65.5,3.35,7.5,137.0,147.94,107.76
2016,3,23,7,30,445.0,81.0,3.4,8.0,187.0,211.35,163.24
2016,3,23,7,45,521.5,89.0,3.45,9.0,242.5,276.65,220.75
2016,3,23,8,0,598.0,97.0,3.5,10.0,298.0,348.94,283.38
2016,3,23,8,15,640.0,104.5,3.6,10.5,352.0,412.85,338.69
2016,3,23,8,30,682.0,112.0,3.7,11.0,406.0,480.29,395.29
2016,3,23,8,45,724.5,114.0,3.85,12.0,459.5,545.42,447.79
2016,3,23,9,0,767.0,116.0,4.0,13.0,513.0,613.13,500.62
2016,3,23,9,15,789.0,120.5,4.1,13.5,560.5,671.91,545.67
2016,3,23,9,30,811.0,125.0,4.2,14.0,608.0,728.19,587.77
2016,3,23,9,45,834.5,125.0,4.3,15.0,651.5,782.37,624.86
2016,3,23,10,0,858.0,125.0,4.4,16.0,695.0,835.66,660.32
2016,3,23,10,15,869.5,127.5,4.45,16.0,730.5,880.33,691.26
2016,3,23,10,30,881.0,130.0,4.5,16.0,766.0,922.62,720.36
2016,3,23,10,45,894.0,129.0,4.6,16.5,795.0,959.83,744.7
2016,3,23,11,0,907.0,128.0,4.7,17.0,824.0,986.51,761.58
2016,3,23,11,15,912.0,129.0,4.75,17.5,844.0,1012.06,777.31
2016,3,23,11,30,917.0,130.0,4.8,18.0,864.0,1034.1,790.62
2016,3,23,11,45,925.5,127.5,4.85,18.5,876.5,1052.2,801.29
2016,3,23,12,0,934.0,125.0,4.9,19.0,889.0,1066.61,809.54
2016,3,23,12,15,934.5,125.5,4.9,19.0,892.0,1072.46,813.23
2016,3,23,12,30,935.0,126.0,4.9,19.0,895.0,1074.35,814.45
2016,3,23,12,45,939.0,122.5,4.95,19.0,891.0,1071.46,813.05
2016,3,23,13,0,943.0,119.0,5.0,19.0,887.0,1064.54,809.08
2016,3,23,13,15,939.0,118.0,5.0,19.0,872.5,1048.5,798.57
2016,3,23,13,30,935.0,117.0,5.0,19.0,858.0,1028.68,785.62
2016,3,23,13,45,931.5,114.5,5.0,19.5,836.0,1004.02,767.91
2016,3,23,14,0,928.0,112.0,5.0,20.0,814.0,975.79,747.85
2016,3,23,14,15,919.0,110.5,4.95,19.5,783.5,940.33,725.29
2016,3,23,14,30,910.0,109.0,4.9,19.0,753.0,901.91,700.52
2016,3,23,14,45,898.5,106.5,4.9,19.0,716.0,857.64,670.33
2016,3,23,15,0,887.0,104.0,4.9,19.0,679.0,815.98,641.8
2016,3,23,15,15,871.0,101.0,4.75,18.5,635.0,762.92,605.01
2016,3,23,15,30,855.0,98.0,4.6,18.0,591.0,708.47,566.6
2016,3,23,15,45,830.5,95.5,4.45,18.0,541.5,648.0,519.83
2016,3,23,16,0,806.0,93.0,4.3,18.0,492.0,587.6,472.09
2016,3,23,16,15,775.5,88.5,4.05,17.5,439.5,522.27,420.07
2016,3,23,16,30,745.0,84.0,3.8,17.0,387.0,459.01,368.15
2016,3,23,16,45,695.5,79.5,3.6,16.5,331.5,388.81,309.29
2016,3,23,17,0,646.0,75.0,3.4,16.0,276.0,323.06,252.48
2016,3,23,17,15,583.0,67.0,3.25,15.0,222.0,254.46,192.92
2016,3,23,17,30,520.0,59.0,3.1,14.0,168.0,192.87,138.64
2016,3,23,17,45,415.5,47.5,3.0,13.5,118.5,127.63,83.84
2016,3,23,18,0,311.0,36.0,2.9,13.0,69.0,75.47,42.6
2016,3,23,18,15,155.5,18.0,2.9,12.5,34.5,26.05,1.8
2016,3,23,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
