Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,4,3,6,15,156.0,14.5,2.75,1.5,27.5,13.82,0.0
2016,4,3,6,30,312.0,29.0,3.0,2.0,55.0,44.85,20.74
2016,4,3,6,45,431.0,40.0,3.3,2.5,104.5,91.52,54.31
2016,4,3,7,0,550.0,51.0,3.6,3.0,154.0,153.27,104.51
2016,4,3,7,15,618.5,58.0,3.65,3.0,209.5,213.45,159.39
2016,4,3,7,30,687.0,65.0,3.7,3.0,265.0,281.6,222.6
2016,4,3,7,45,732.5,70.5,3.8,3.5,321.5,347.57,283.84
2016,4,3,8,0,778.0,76.0,3.9,4.0,378.0,417.54,347.05
2016,4,3,8,15,808.0,80.0,3.8,4.5,433.0,482.36,403.91
2016,4,3,8,30,838.0,84.0,3.7,5.0,488.0,548.92,460.12
2016,4,3,8,45,861.0,86.5,3.65,5.5,540.0,611.08,510.91
2016,4,3,9,0,884.0,89.0,3.6,6.0,592.0,673.45,560.09
2016,4,3,9,15,899.5,92.0,3.5,6.5,638.5,727.75,600.82
2016,4,3,9,30,915.0,95.0,3.4,7.0,685.0,783.62,639.67
2016,4,3,9,45,927.0,96.5,3.3,7.5,726.0,833.65,673.27
2016,4,3,10,0,939.0,98.0,3.2,8.0,767.0,881.59,704.68
2016,4,3,10,15,947.0,99.5,3.1,8.5,801.0,923.75,731.3
2016,4,3,10,30,955.0,101.0,3.0,9.0,835.0,963.03,755.45
2016,4,3,10,45,961.0,102.0,2.9,9.5,861.5,996.84,775.39
2016,4,3,11,0,967.0,103.0,2.8,10.0,888.0,1027.27,792.75
2016,4,3,11,15,970.5,104.0,2.65,10.5,906.5,1051.73,805.29
2016,4,3,11,30,974.0,105.0,2.5,11.0,925.0,1072.39,815.12
2016,4,3,11,45,975.5,105.0,2.45,11.5,935.0,1086.1,821.44
2016,4,3,12,0,977.0,105.0,2.4,12.0,945.0,1095.78,825.24
2016,4,3,12,15,976.5,105.0,2.35,12.5,946.5,1099.38,825.17
2016,4,3,12,30,976.0,105.0,2.3,13.0,948.0,1098.86,822.61
2016,4,3,12,45,976.5,103.5,2.25,13.5,941.5,1093.63,817.15
2016,4,3,13,0,977.0,102.0,2.2,14.0,935.0,1084.3,809.23
2016,4,3,13,15,973.0,101.5,2.15,14.0,919.5,1067.57,798.16
2016,4,3,13,30,969.0,101.0,2.1,14.0,904.0,1046.96,784.74
2016,4,3,13,45,963.0,100.0,2.1,14.5,880.5,1020.17,766.57
2016,4,3,14,0,957.0,99.0,2.1,15.0,857.0,989.83,746.16
2016,4,3,14,15,949.0,97.5,2.05,15.0,826.0,953.8,722.75
2016,4,3,14,30,941.0,96.0,2.0,15.0,795.0,914.71,697.22
2016,4,3,14,45,930.0,94.5,2.0,15.0,757.0,870.31,668.42
2016,4,3,15,0,919.0,93.0,2.0,15.0,719.0,823.5,637.66
2016,4,3,15,15,904.5,90.5,1.95,15.0,675.0,770.9,601.97
2016,4,3,15,30,890.0,88.0,1.9,15.0,631.0,716.76,564.71
2016,4,3,15,45,868.5,86.0,1.85,15.0,581.5,657.37,521.09
2016,4,3,16,0,847.0,84.0,1.8,15.0,532.0,599.94,477.12
2016,4,3,16,15,821.5,80.5,1.65,14.5,479.0,536.16,427.35
2016,4,3,16,30,796.0,77.0,1.5,14.0,426.0,473.28,376.61
2016,4,3,16,45,758.5,72.5,1.4,14.0,370.5,405.48,319.93
2016,4,3,17,0,721.0,68.0,1.3,14.0,315.0,340.7,264.0
2016,4,3,17,15,668.0,62.0,1.25,13.0,260.0,272.61,205.28
2016,4,3,17,30,615.0,56.0,1.2,12.0,205.0,210.51,150.5
2016,4,3,17,45,530.0,47.5,1.15,11.0,152.5,146.12,95.68
2016,4,3,18,0,445.0,39.0,1.1,10.0,100.0,92.16,52.53
2016,4,3,18,15,298.0,26.5,1.15,9.5,59.5,41.6,18.1
2016,4,3,18,30,151.0,14.0,1.2,9.0,19.0,13.34,0.0
2016,4,3,18,45,75.5,7.0,1.25,8.5,9.5,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,4,6,15,162.5,14.0,2.35,5.5,28.0,11.06,0.0
2016,4,4,6,30,325.0,28.0,2.5,6.0,56.0,45.28,20.65
2016,4,4,6,45,436.5,38.0,2.7,7.0,104.5,91.15,52.91
2016,4,4,7,0,548.0,48.0,2.9,8.0,153.0,151.1,101.01
2016,4,4,7,15,614.0,55.0,2.95,8.5,207.5,210.59,154.09
2016,4,4,7,30,680.0,62.0,3.0,9.0,262.0,278.18,215.08
2016,4,4,7,45,725.5,66.5,3.1,10.0,318.5,342.35,272.77
2016,4,4,8,0,771.0,71.0,3.2,11.0,375.0,410.84,332.4
2016,4,4,8,15,801.0,75.0,3.45,12.0,429.0,475.18,387.07
2016,4,4,8,30,831.0,79.0,3.7,13.0,483.0,541.28,441.19
2016,4,4,8,45,853.0,82.0,3.95,14.0,534.0,602.91,490.0
2016,4,4,9,0,875.0,85.0,4.2,15.0,585.0,662.03,535.38
2016,4,4,9,15,890.5,87.5,4.3,15.5,631.5,718.05,577.05
2016,4,4,9,30,906.0,90.0,4.4,16.0,678.0,772.9,615.39
2016,4,4,9,45,917.0,92.0,4.5,17.0,718.5,822.22,647.89
2016,4,4,10,0,928.0,94.0,4.6,18.0,759.0,869.4,678.33
2016,4,4,10,15,936.0,95.5,4.6,18.0,792.5,911.08,706.43
2016,4,4,10,30,944.0,97.0,4.6,18.0,826.0,949.92,732.37
2016,4,4,10,45,949.5,98.5,4.65,18.5,852.0,983.42,753.4
2016,4,4,11,0,955.0,100.0,4.7,19.0,878.0,1013.54,772.02
2016,4,4,11,15,958.5,101.0,4.7,19.0,896.5,1037.66,787.61
2016,4,4,11,30,962.0,102.0,4.7,19.0,915.0,1058.04,800.72
2016,4,4,11,45,963.0,102.5,4.75,19.5,925.0,1071.56,808.18
2016,4,4,12,0,964.0,103.0,4.8,20.0,935.0,1081.09,813.1
2016,4,4,12,15,964.0,103.0,4.8,20.0,936.5,1085.05,815.55
2016,4,4,12,30,964.0,103.0,4.8,20.0,938.0,1084.96,815.47
2016,4,4,12,45,962.0,102.5,4.85,20.5,931.0,1078.29,809.99
2016,4,4,13,0,960.0,102.0,4.9,21.0,924.0,1067.61,802.01
2016,4,4,13,15,956.0,101.5,4.9,21.0,908.5,1051.03,791.31
2016,4,4,13,30,952.0,101.0,4.9,21.0,893.0,1030.64,778.16
2016,4,4,13,45,943.0,101.5,4.95,21.0,869.0,1002.93,760.49
2016,4,4,14,0,934.0,102.0,5.0,21.0,845.0,971.89,740.51
2016,4,4,14,15,925.5,100.5,5.0,21.0,813.5,936.03,716.74
2016,4,4,14,30,917.0,99.0,5.0,21.0,782.0,897.22,690.8
2016,4,4,14,45,899.5,99.5,5.0,21.0,743.0,850.44,659.0
2016,4,4,15,0,882.0,100.0,5.0,21.0,704.0,801.84,625.62
2016,4,4,15,15,866.5,97.5,4.9,20.5,660.0,750.03,590.2
2016,4,4,15,30,851.0,95.0,4.8,20.0,616.0,700.18,555.73
2016,4,4,15,45,820.5,95.0,4.7,20.0,565.5,638.45,508.33
2016,4,4,16,0,790.0,95.0,4.6,20.0,515.0,577.43,460.46
2016,4,4,16,15,762.0,91.0,4.5,19.5,463.0,514.72,411.0
2016,4,4,16,30,734.0,87.0,4.4,19.0,411.0,453.41,361.09
2016,4,4,16,45,681.0,84.5,4.3,18.5,355.0,384.4,303.67
2016,4,4,17,0,628.0,82.0,4.2,18.0,299.0,320.28,248.82
2016,4,4,17,15,571.5,74.0,4.05,17.5,245.5,254.88,192.09
2016,4,4,17,30,515.0,66.0,3.9,17.0,192.0,195.73,140.23
2016,4,4,17,45,415.5,56.0,3.8,16.5,141.5,133.41,88.5
2016,4,4,18,0,316.0,46.0,3.7,16.0,91.0,82.29,48.88
2016,4,4,18,15,198.5,29.5,3.55,15.5,53.5,38.1,18.04
2016,4,4,18,30,81.0,13.0,3.4,15.0,16.0,12.39,0.0
2016,4,4,18,45,40.5,6.5,3.25,15.0,8.0,6.2,0.0
2016,4,4,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,4,5,6,15,146.0,17.0,4.25,2.0,30.5,13.72,0.0
2016,4,5,6,30,292.0,34.0,4.4,2.0,61.0,49.82,25.97
2016,4,5,6,45,413.0,45.0,4.6,2.5,111.5,96.0,59.18
2016,4,5,7,0,534.0,56.0,4.8,3.0,162.0,157.52,109.46
2016,4,5,7,15,602.0,64.5,4.8,3.0,217.5,218.36,165.09
2016,4,5,7,30,670.0,73.0,4.8,3.0,273.0,287.15,228.92
2016,4,5,7,45,713.5,79.5,4.85,3.5,330.0,352.33,289.58
2016,4,5,8,0,757.0,86.0,4.9,4.0,387.0,421.65,352.36
2016,4,5,8,15,788.5,90.5,4.85,4.0,442.5,486.59,410.4
2016,4,5,8,30,820.0,95.0,4.8,4.0,498.0,553.48,468.32
2016,4,5,8,45,839.0,100.5,4.75,4.5,549.5,615.48,519.55
2016,4,5,9,0,858.0,106.0,4.7,5.0,601.0,677.35,568.93
2016,4,5,9,15,875.5,109.0,4.6,5.5,648.5,735.1,613.32
2016,4,5,9,30,893.0,112.0,4.5,6.0,696.0,791.88,653.79
2016,4,5,9,45,903.5,116.0,4.4,6.5,737.0,842.96,688.75
2016,4,5,10,0,914.0,120.0,4.3,7.0,778.0,886.44,717.36
2016,4,5,10,15,924.0,122.0,4.2,7.0,813.0,929.84,746.78
2016,4,5,10,30,934.0,124.0,4.1,7.0,848.0,970.55,773.82
2016,4,5,10,45,940.0,126.0,4.0,7.5,875.0,1004.68,794.82
2016,4,5,11,0,946.0,128.0,3.9,8.0,902.0,1035.48,813.27
2016,4,5,11,15,950.0,129.0,3.8,8.0,921.0,1059.83,828.54
2016,4,5,11,30,954.0,130.0,3.7,8.0,940.0,1080.47,841.25
2016,4,5,11,45,956.5,130.5,3.6,8.5,950.5,1095.29,848.44
2016,4,5,12,0,959.0,131.0,3.5,9.0,961.0,1106.18,853.0
2016,4,5,12,15,959.0,131.0,3.4,9.0,963.0,1110.05,854.45
2016,4,5,12,30,959.0,131.0,3.3,9.0,965.0,1109.89,853.33
2016,4,5,12,45,963.0,127.0,3.25,9.5,959.5,1105.51,848.47
2016,4,5,13,0,967.0,123.0,3.2,10.0,954.0,1097.03,841.04
2016,4,5,13,15,963.0,122.0,3.1,10.0,938.5,1079.76,828.88
2016,4,5,13,30,959.0,121.0,3.0,10.0,923.0,1058.66,814.31
2016,4,5,13,45,957.0,118.0,2.9,10.5,900.0,1033.61,795.71
2016,4,5,14,0,955.0,115.0,2.8,11.0,877.0,1004.87,774.75
2016,4,5,14,15,947.0,113.0,2.7,11.0,845.5,968.27,749.88
2016,4,5,14,30,939.0,111.0,2.6,11.0,814.0,928.61,722.89
2016,4,5,14,45,930.0,108.0,2.55,11.0,776.0,884.24,692.92
2016,4,5,15,0,921.0,105.0,2.5,11.0,738.0,837.33,660.91
2016,4,5,15,15,906.0,102.5,2.4,10.5,693.0,784.2,624.86
2016,4,5,15,30,891.0,100.0,2.3,10.0,648.0,732.94,589.63
2016,4,5,15,45,873.0,96.0,2.25,10.0,598.5,673.02,544.21
2016,4,5,16,0,855.0,92.0,2.2,10.0,549.0,612.53,497.11
2016,4,5,16,15,829.0,88.0,2.05,9.5,495.0,547.46,445.34
2016,4,5,16,30,803.0,84.0,1.9,9.0,441.0,483.33,392.59
2016,4,5,16,45,767.0,79.0,1.75,9.0,385.0,415.21,334.29
2016,4,5,17,0,731.0,74.0,1.6,9.0,329.0,349.66,276.44
2016,4,5,17,15,677.0,67.5,1.45,8.0,272.5,280.42,215.48
2016,4,5,17,30,623.0,61.0,1.3,7.0,216.0,216.98,158.52
2016,4,5,17,45,537.5,52.0,1.15,6.5,162.0,151.49,101.63
2016,4,5,18,0,452.0,43.0,1.0,6.0,108.0,96.51,56.87
2016,4,5,18,15,305.0,29.5,1.05,5.5,65.5,44.57,21.17
2016,4,5,18,30,158.0,16.0,1.1,5.0,23.0,12.86,0.0
2016,4,5,18,45,79.0,8.0,1.15,4.5,11.5,7.63,0.0
2016,4,5,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.85,-1.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,6,15,165.5,16.0,1.2,-0.5,32.0,12.6,0.0
2016,4,6,6,30,331.0,32.0,1.4,0.0,64.0,50.9,26.0
2016,4,6,6,45,434.0,43.0,1.65,0.5,113.5,97.57,60.08
2016,4,6,7,0,537.0,54.0,1.9,1.0,163.0,157.24,109.74
2016,4,6,7,15,602.0,62.0,2.05,1.5,218.0,217.09,164.22
2016,4,6,7,30,667.0,70.0,2.2,2.0,273.0,284.49,226.08
2016,4,6,7,45,705.5,76.5,2.4,3.0,328.0,347.6,283.89
2016,4,6,8,0,744.0,83.0,2.6,4.0,383.0,414.26,343.01
2016,4,6,8,15,774.5,87.5,2.65,4.5,437.0,478.02,398.27
2016,4,6,8,30,805.0,92.0,2.7,5.0,491.0,543.54,453.03
2016,4,6,8,45,828.5,95.5,2.75,6.0,542.0,605.27,502.06
2016,4,6,9,0,852.0,99.0,2.8,7.0,593.0,667.34,549.56
2016,4,6,9,15,868.0,101.5,2.85,7.5,639.5,723.1,591.61
2016,4,6,9,30,884.0,104.0,2.9,8.0,686.0,777.77,629.81
2016,4,6,9,45,897.5,105.5,2.95,8.5,726.5,823.52,660.79
2016,4,6,10,0,911.0,107.0,3.0,9.0,767.0,871.35,692.93
2016,4,6,10,15,919.5,109.0,3.05,9.5,800.5,913.25,720.37
2016,4,6,10,30,928.0,111.0,3.1,10.0,834.0,952.39,745.62
2016,4,6,10,45,930.0,114.5,3.2,10.5,859.5,984.16,765.93
2016,4,6,11,0,932.0,118.0,3.3,11.0,885.0,1012.44,783.81
2016,4,6,11,15,936.0,119.0,3.35,11.0,903.5,1036.4,799.77
2016,4,6,11,30,940.0,120.0,3.4,11.0,922.0,1056.73,813.34
2016,4,6,11,45,934.0,125.5,3.45,11.5,930.0,1068.11,819.42
2016,4,6,12,0,928.0,131.0,3.5,12.0,938.0,1075.45,822.94
2016,4,6,12,15,928.0,131.5,3.55,12.0,940.0,1079.64,826.01
2016,4,6,12,30,928.0,132.0,3.6,12.0,942.0,1079.93,826.6
2016,4,6,12,45,705.0,239.0,3.65,12.5,852.0,980.82,757.46
2016,4,6,13,0,482.0,346.0,3.7,13.0,762.0,860.93,666.95
2016,4,6,13,15,547.0,315.5,3.7,13.0,780.0,886.01,688.05
2016,4,6,13,30,612.0,285.0,3.7,13.0,798.0,906.49,704.75
2016,4,6,13,45,743.0,215.5,3.75,13.0,822.0,947.33,736.73
2016,4,6,14,0,874.0,146.0,3.8,13.0,846.0,970.33,753.74
2016,4,6,14,15,746.5,190.0,3.8,13.0,772.5,881.64,691.68
2016,4,6,14,30,619.0,234.0,3.8,13.0,699.0,791.64,626.15
2016,4,6,14,45,446.0,275.0,3.8,13.0,602.0,664.74,529.52
2016,4,6,15,0,273.0,316.0,3.8,13.0,505.0,544.13,435.23
2016,4,6,15,15,190.5,299.0,3.65,12.5,427.0,444.46,358.25
2016,4,6,15,30,108.0,282.0,3.5,12.0,349.0,353.06,285.83
2016,4,6,15,45,187.0,255.5,3.35,12.0,360.5,377.86,307.8
2016,4,6,16,0,266.0,229.0,3.2,12.0,372.0,393.33,321.11
2016,4,6,16,15,175.5,208.5,3.0,11.5,299.0,302.7,247.7
2016,4,6,16,30,85.0,188.0,2.8,11.0,226.0,223.3,182.78
2016,4,6,16,45,72.0,166.5,2.65,10.5,196.0,191.25,156.62
2016,4,6,17,0,59.0,145.0,2.5,10.0,166.0,160.73,131.25
2016,4,6,17,15,50.0,121.0,2.45,9.5,137.0,130.63,105.82
2016,4,6,17,30,41.0,97.0,2.4,9.0,108.0,101.8,81.09
2016,4,6,17,45,28.0,74.0,2.4,9.0,80.5,74.53,57.51
2016,4,6,18,0,15.0,51.0,2.4,9.0,53.0,49.21,35.65
2016,4,6,18,15,7.5,31.0,2.35,8.5,32.0,28.95,17.53
2016,4,6,18,30,0.0,11.0,2.3,8.0,11.0,10.2,0.0
2016,4,6,18,45,0.0,5.5,2.3,8.0,5.5,5.24,0.0
2016,4,6,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,6.65,10.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,7,6,15,80.0,19.5,4.7,11.5,28.0,16.44,0.0
2016,4,7,6,30,160.0,39.0,4.7,11.0,56.0,46.15,26.66
2016,4,7,6,45,325.0,47.5,4.75,11.0,107.0,87.68,54.33
2016,4,7,7,0,490.0,56.0,4.8,11.0,158.0,151.29,103.27
2016,4,7,7,15,557.5,64.0,4.85,11.0,211.5,208.95,154.42
2016,4,7,7,30,625.0,72.0,4.9,11.0,265.0,274.5,213.44
2016,4,7,7,45,473.5,112.5,4.95,11.0,274.5,295.09,238.22
2016,4,7,8,0,322.0,153.0,5.0,11.0,284.0,294.8,242.14
2016,4,7,8,15,237.5,186.5,4.95,11.5,290.5,306.57,252.62
2016,4,7,8,30,153.0,220.0,4.9,12.0,297.0,303.3,249.13
2016,4,7,8,45,511.5,153.5,4.85,12.5,446.5,472.81,390.15
2016,4,7,9,0,870.0,87.0,4.8,13.0,596.0,664.85,544.44
2016,4,7,9,15,885.0,89.5,4.75,13.0,642.0,720.1,585.76
2016,4,7,9,30,900.0,92.0,4.7,13.0,688.0,774.15,624.53
2016,4,7,9,45,912.0,94.0,4.7,13.5,728.0,823.79,658.5
2016,4,7,10,0,924.0,96.0,4.7,14.0,768.0,871.38,690.45
2016,4,7,10,15,931.5,97.5,4.75,14.0,801.0,912.25,718.85
2016,4,7,10,30,939.0,99.0,4.8,14.0,834.0,950.25,745.09
2016,4,7,10,45,619.0,247.5,4.9,14.5,738.5,848.86,668.53
2016,4,7,11,0,299.0,396.0,5.0,15.0,643.0,704.0,551.57
2016,4,7,11,15,626.5,250.0,5.15,15.0,782.0,888.92,698.46
2016,4,7,11,30,954.0,104.0,5.3,15.0,921.0,1053.94,816.38
2016,4,7,11,45,579.0,274.0,5.5,15.5,772.0,885.56,692.67
2016,4,7,12,0,204.0,444.0,5.7,16.0,623.0,667.47,520.4
2016,4,7,12,15,110.5,369.5,5.8,16.0,466.5,495.23,389.55
2016,4,7,12,30,17.0,295.0,5.9,16.0,310.0,300.09,235.81
2016,4,7,12,45,265.5,320.5,6.05,16.5,550.5,609.91,483.47
2016,4,7,13,0,514.0,346.0,6.2,17.0,791.0,892.32,696.08
2016,4,7,13,15,526.5,328.5,6.25,17.0,778.0,879.01,686.34
2016,4,7,13,30,539.0,311.0,6.3,17.0,765.0,862.9,675.98
2016,4,7,13,45,327.5,353.5,6.4,17.0,627.5,684.78,539.55
2016,4,7,14,0,116.0,396.0,6.5,17.0,490.0,515.41,405.58
2016,4,7,14,15,495.5,259.5,6.45,17.0,636.5,726.41,578.76
2016,4,7,14,30,875.0,123.0,6.4,17.0,783.0,891.77,706.1
2016,4,7,14,45,860.0,122.5,6.4,17.0,745.0,846.79,673.38
2016,4,7,15,0,845.0,122.0,6.4,17.0,707.0,799.9,639.95
2016,4,7,15,15,521.0,204.5,6.3,16.5,558.0,607.19,490.49
2016,4,7,15,30,197.0,287.0,6.2,16.0,409.0,426.59,343.87
2016,4,7,15,45,98.5,207.5,6.1,16.0,268.5,271.66,219.53
2016,4,7,16,0,0.0,128.0,6.0,16.0,128.0,119.99,94.4
2016,4,7,16,15,179.5,148.0,5.8,15.5,228.5,248.52,202.91
2016,4,7,16,30,359.0,168.0,5.6,15.0,329.0,344.47,280.77
2016,4,7,16,45,330.5,153.5,5.4,15.0,287.5,295.8,239.13
2016,4,7,17,0,302.0,139.0,5.2,15.0,246.0,249.96,199.59
2016,4,7,17,15,414.5,105.5,5.0,14.5,225.5,234.7,181.92
2016,4,7,17,30,527.0,72.0,4.8,14.0,205.0,203.81,148.46
2016,4,7,17,45,457.0,59.5,4.65,13.5,155.0,143.73,96.65
2016,4,7,18,0,387.0,47.0,4.5,13.0,105.0,92.3,54.97
2016,4,7,18,15,255.5,32.5,4.45,12.5,64.0,44.4,22.27
2016,4,7,18,30,124.0,18.0,4.4,12.0,23.0,14.21,0.0
2016,4,7,18,45,62.0,9.0,4.35,11.5,11.5,8.58,0.0
2016,4,7,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,8,6,15,178.0,17.0,1.65,4.5,36.0,14.02,0.76
2016,4,8,6,30,356.0,34.0,2.0,5.0,72.0,55.85,28.77
2016,4,8,6,45,464.0,43.5,2.35,6.0,123.0,103.73,62.95
2016,4,8,7,0,572.0,53.0,2.7,7.0,174.0,165.18,113.2
2016,4,8,7,15,634.5,60.0,2.8,7.0,230.0,225.75,168.0
2016,4,8,7,30,697.0,67.0,2.9,7.0,286.0,293.47,229.82
2016,4,8,7,45,742.0,71.5,3.05,7.5,343.0,359.2,289.45
2016,4,8,8,0,787.0,76.0,3.2,8.0,400.0,428.6,350.64
2016,4,8,8,15,816.0,80.0,3.15,8.5,455.0,493.37,406.0
2016,4,8,8,30,845.0,84.0,3.1,9.0,510.0,559.7,460.55
2016,4,8,8,45,868.5,86.0,3.05,9.5,562.0,621.8,509.84
2016,4,8,9,0,892.0,88.0,3.0,10.0,614.0,681.5,555.62
2016,4,8,9,15,907.0,90.5,2.95,10.0,660.5,737.76,597.34
2016,4,8,9,30,922.0,93.0,2.9,10.0,707.0,792.73,635.83
2016,4,8,9,45,935.0,94.5,2.9,10.5,748.0,843.48,669.7
2016,4,8,10,0,948.0,96.0,2.9,11.0,789.0,892.18,701.55
2016,4,8,10,15,955.5,97.5,2.9,11.5,823.0,933.81,727.94
2016,4,8,10,30,963.0,99.0,2.9,12.0,857.0,972.49,752.0
2016,4,8,10,45,969.5,99.5,2.95,12.5,883.0,1006.02,772.75
2016,4,8,11,0,976.0,100.0,3.0,13.0,909.0,1036.15,791.11
2016,4,8,11,15,979.0,101.0,3.05,13.0,927.5,1059.87,806.61
2016,4,8,11,30,982.0,102.0,3.1,13.0,946.0,1079.75,819.66
2016,4,8,11,45,984.0,102.0,3.15,13.0,956.0,1093.62,828.82
2016,4,8,12,0,986.0,102.0,3.2,13.0,966.0,1103.46,835.46
2016,4,8,12,15,985.5,102.0,3.2,13.0,967.0,1106.69,837.39
2016,4,8,12,30,985.0,102.0,3.2,13.0,968.0,1105.79,836.77
2016,4,8,12,45,499.5,185.5,3.25,13.5,624.5,717.89,564.59
2016,4,8,13,0,14.0,269.0,3.3,14.0,281.0,271.02,212.38
2016,4,8,13,15,289.5,290.0,3.35,14.0,535.0,593.97,470.98
2016,4,8,13,30,565.0,311.0,3.4,14.0,789.0,887.51,687.58
2016,4,8,13,45,493.0,324.5,3.45,14.0,733.5,820.3,636.56
2016,4,8,14,0,421.0,338.0,3.5,14.0,678.0,753.95,588.24
2016,4,8,14,15,398.0,334.5,3.55,14.0,646.5,707.05,554.98
2016,4,8,14,30,375.0,331.0,3.6,14.0,615.0,669.48,527.82
2016,4,8,14,45,514.5,262.0,3.65,14.0,631.5,706.72,560.27
2016,4,8,15,0,654.0,193.0,3.7,14.0,648.0,726.56,578.99
2016,4,8,15,15,328.0,182.5,3.65,13.5,411.0,441.51,358.4
2016,4,8,15,30,2.0,172.0,3.6,13.0,174.0,163.57,130.21
2016,4,8,15,45,66.0,207.0,3.55,13.0,243.5,243.79,197.94
2016,4,8,16,0,130.0,242.0,3.5,13.0,313.0,319.12,259.57
2016,4,8,16,15,99.0,214.5,3.25,12.5,265.5,261.84,213.29
2016,4,8,16,30,68.0,187.0,3.0,12.0,218.0,213.6,174.18
2016,4,8,16,45,62.5,165.0,2.8,11.5,190.5,185.29,151.14
2016,4,8,17,0,57.0,143.0,2.6,11.0,163.0,157.66,128.21
2016,4,8,17,15,327.0,102.5,2.35,10.5,189.0,204.7,160.98
2016,4,8,17,30,597.0,62.0,2.1,10.0,215.0,210.86,153.43
2016,4,8,17,45,521.5,52.5,1.85,9.5,163.0,148.44,99.01
2016,4,8,18,0,446.0,43.0,1.6,9.0,111.0,95.26,55.71
2016,4,8,18,15,311.5,30.5,1.55,8.5,69.0,45.42,21.97
2016,4,8,18,30,177.0,18.0,1.5,8.0,27.0,14.44,0.0
2016,4,8,18,45,88.5,9.0,1.45,7.5,13.5,8.58,0.0
2016,4,8,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,17.0,3.65,3.5,17.0,15.78,3.48
2016,4,9,6,30,0.0,34.0,4.0,4.0,34.0,31.39,20.99
2016,4,9,6,45,7.0,55.0,4.4,4.5,56.5,51.75,39.17
2016,4,9,7,0,14.0,76.0,4.8,5.0,79.0,73.28,58.19
2016,4,9,7,15,23.0,97.5,5.2,5.0,104.0,98.0,79.95
2016,4,9,7,30,32.0,119.0,5.6,5.0,129.0,123.32,102.1
2016,4,9,7,45,214.0,131.5,6.0,5.5,219.0,212.93,177.23
2016,4,9,8,0,396.0,144.0,6.4,6.0,309.0,323.57,271.54
2016,4,9,8,15,627.0,114.5,6.5,6.0,415.0,436.42,368.66
2016,4,9,8,30,858.0,85.0,6.6,6.0,521.0,569.22,482.06
2016,4,9,8,45,883.5,87.0,6.7,6.0,574.5,633.18,536.57
2016,4,9,9,0,909.0,89.0,6.8,6.0,628.0,694.91,588.27
2016,4,9,9,15,739.0,149.5,6.75,6.0,609.5,687.47,579.52
2016,4,9,9,30,569.0,210.0,6.7,6.0,591.0,653.41,548.74
2016,4,9,9,45,497.5,254.0,6.65,6.0,601.5,667.63,557.62
2016,4,9,10,0,426.0,298.0,6.6,6.0,612.0,674.17,559.84
2016,4,9,10,15,704.5,199.0,6.55,6.0,744.5,833.92,691.64
2016,4,9,10,30,983.0,100.0,6.5,6.0,877.0,992.21,810.61
2016,4,9,10,45,987.5,101.5,6.45,6.5,903.5,1025.44,831.78
2016,4,9,11,0,992.0,103.0,6.4,7.0,930.0,1055.09,850.77
2016,4,9,11,15,995.0,104.0,6.35,7.0,948.5,1079.04,867.11
2016,4,9,11,30,998.0,105.0,6.3,7.0,967.0,1099.09,880.65
2016,4,9,11,45,998.5,106.0,6.25,7.5,976.5,1112.64,887.9
2016,4,9,12,0,999.0,107.0,6.2,8.0,986.0,1122.08,892.29
2016,4,9,12,15,999.0,107.0,6.1,8.0,987.5,1125.78,893.97
2016,4,9,12,30,999.0,107.0,6.0,8.0,989.0,1125.31,892.82
2016,4,9,12,45,998.0,106.5,5.95,8.0,981.5,1119.12,888.15
2016,4,9,13,0,997.0,106.0,5.9,8.0,974.0,1108.8,880.69
2016,4,9,13,15,993.5,105.5,5.85,8.0,958.5,1091.93,868.68
2016,4,9,13,30,990.0,105.0,5.8,8.0,943.0,1071.1,853.98
2016,4,9,13,45,983.5,104.5,5.75,8.0,919.0,1043.62,834.56
2016,4,9,14,0,977.0,104.0,5.7,8.0,895.0,1012.56,812.6
2016,4,9,14,15,969.5,103.0,5.6,8.0,863.5,976.69,786.78
2016,4,9,14,30,962.0,102.0,5.5,8.0,832.0,937.68,758.64
2016,4,9,14,45,950.5,100.5,5.45,8.0,793.0,891.92,725.68
2016,4,9,15,0,939.0,99.0,5.4,8.0,754.0,843.77,690.7
2016,4,9,15,15,925.0,97.0,5.3,7.5,709.5,791.11,652.94
2016,4,9,15,30,911.0,95.0,5.2,7.0,665.0,736.82,613.42
2016,4,9,15,45,890.0,93.0,5.1,7.0,614.5,679.26,567.25
2016,4,9,16,0,869.0,91.0,5.0,7.0,564.0,618.28,517.03
2016,4,9,16,15,844.0,87.0,4.8,6.5,510.0,553.07,462.72
2016,4,9,16,30,819.0,83.0,4.6,6.0,456.0,488.69,407.45
2016,4,9,16,45,778.5,79.5,4.4,6.0,398.5,419.38,345.89
2016,4,9,17,0,738.0,76.0,4.2,6.0,341.0,352.99,285.39
2016,4,9,17,15,686.5,69.5,3.8,5.5,284.5,284.2,222.37
2016,4,9,17,30,635.0,63.0,3.4,5.0,228.0,220.9,163.8
2016,4,9,17,45,554.0,54.5,3.0,4.5,173.5,156.11,106.3
2016,4,9,18,0,473.0,46.0,2.6,4.0,119.0,101.21,60.81
2016,4,9,18,15,336.0,33.0,2.45,3.5,74.5,49.05,24.86
2016,4,9,18,30,199.0,20.0,2.3,3.0,30.0,16.27,0.0
2016,4,9,18,45,99.5,10.0,2.15,2.5,15.0,9.53,0.0
2016,4,9,19,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,15,205.5,17.0,0.95,-1.5,41.0,15.07,4.57
2016,4,10,6,30,411.0,34.0,1.1,-1.0,82.0,61.23,32.02
2016,4,10,6,45,502.5,43.5,1.25,-0.5,133.0,110.8,69.03
2016,4,10,7,0,594.0,53.0,1.4,0.0,184.0,171.79,121.05
2016,4,10,7,15,652.0,59.5,1.3,0.5,239.5,232.21,176.52
2016,4,10,7,30,710.0,66.0,1.2,1.0,295.0,299.79,238.29
2016,4,10,7,45,745.5,72.0,1.2,2.0,350.5,363.7,295.86
2016,4,10,8,0,781.0,78.0,1.2,3.0,406.0,430.68,353.81
2016,4,10,8,15,808.5,82.0,1.0,3.5,460.0,494.32,406.3
2016,4,10,8,30,836.0,86.0,0.8,4.0,514.0,559.37,456.91
2016,4,10,8,45,851.5,91.0,0.65,4.5,563.5,619.25,501.13
2016,4,10,9,0,867.0,96.0,0.5,5.0,613.0,678.59,542.52
2016,4,10,9,15,881.0,98.5,0.45,5.5,658.5,730.11,577.28
2016,4,10,9,30,895.0,101.0,0.4,6.0,704.0,783.05,610.42
2016,4,10,9,45,899.0,106.5,0.35,6.5,741.5,829.62,638.26
2016,4,10,10,0,903.0,112.0,0.3,7.0,779.0,873.52,663.74
2016,4,10,10,15,910.5,114.0,0.45,7.5,812.0,913.95,690.61
2016,4,10,10,30,918.0,116.0,0.6,8.0,845.0,951.58,715.72
2016,4,10,10,45,913.5,123.0,0.75,8.5,867.5,980.34,735.01
2016,4,10,11,0,909.0,130.0,0.9,9.0,890.0,1005.3,751.94
2016,4,10,11,15,912.5,131.0,1.0,9.0,907.5,1027.99,767.74
2016,4,10,11,30,916.0,132.0,1.1,9.0,925.0,1047.11,781.35
2016,4,10,11,45,908.5,138.0,1.25,9.5,931.5,1056.78,788.55
2016,4,10,12,0,901.0,144.0,1.4,10.0,938.0,1062.51,793.31
2016,4,10,12,15,900.0,144.0,1.45,10.0,939.0,1064.78,795.5
2016,4,10,12,30,899.0,144.0,1.5,10.0,940.0,1063.28,795.42
2016,4,10,12,45,895.0,144.5,1.6,10.5,932.0,1055.53,790.84
2016,4,10,13,0,891.0,145.0,1.7,11.0,924.0,1044.1,783.95
2016,4,10,13,15,695.5,238.0,1.75,11.0,840.0,952.86,724.49
2016,4,10,13,30,500.0,331.0,1.8,11.0,756.0,844.57,647.11
2016,4,10,13,45,519.0,314.0,1.85,11.5,745.0,833.08,640.85
2016,4,10,14,0,538.0,297.0,1.9,12.0,734.0,818.51,631.38
2016,4,10,14,15,688.5,219.0,1.95,12.0,757.5,858.33,664.82
2016,4,10,14,30,839.0,141.0,2.0,12.0,781.0,878.87,680.4
2016,4,10,14,45,825.5,139.0,2.05,12.0,743.0,834.65,650.89
2016,4,10,15,0,812.0,137.0,2.1,12.0,705.0,788.56,620.29
2016,4,10,15,15,795.0,133.5,2.1,12.0,662.0,736.74,584.67
2016,4,10,15,30,778.0,130.0,2.1,12.0,619.0,685.48,547.25
2016,4,10,15,45,759.0,124.5,2.1,12.0,571.0,628.35,504.45
2016,4,10,16,0,740.0,119.0,2.1,12.0,523.0,571.09,460.33
2016,4,10,16,15,702.0,108.0,2.0,11.5,462.0,498.09,403.16
2016,4,10,16,30,664.0,97.0,1.9,11.0,401.0,427.74,346.35
2016,4,10,16,45,596.0,102.5,1.85,11.0,350.0,364.39,292.91
2016,4,10,17,0,528.0,108.0,1.8,11.0,299.0,305.05,241.86
2016,4,10,17,15,512.0,92.5,1.6,10.0,252.5,253.16,195.89
2016,4,10,17,30,496.0,77.0,1.4,9.0,206.0,200.37,148.17
2016,4,10,17,45,421.0,64.5,1.25,8.5,156.5,141.41,97.64
2016,4,10,18,0,346.0,52.0,1.1,8.0,107.0,90.46,56.35
2016,4,10,18,15,230.5,36.0,1.15,7.5,67.0,45.01,24.51
2016,4,10,18,30,115.0,20.0,1.2,7.0,27.0,15.73,0.21
2016,4,10,18,45,57.5,10.0,1.3,7.0,13.5,9.53,0.0
2016,4,10,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,19.0,2.75,5.5,19.0,17.64,6.48
2016,4,11,6,30,0.0,38.0,2.9,6.0,38.0,35.0,24.12
2016,4,11,6,45,12.5,60.5,3.1,6.5,63.5,57.52,43.74
2016,4,11,7,0,25.0,83.0,3.3,7.0,89.0,82.65,65.49
2016,4,11,7,15,40.5,105.0,3.3,7.5,117.0,109.61,88.64
2016,4,11,7,30,56.0,127.0,3.3,8.0,145.0,138.67,113.44
2016,4,11,7,45,32.0,136.5,3.35,8.5,147.0,142.42,116.98
2016,4,11,8,0,8.0,146.0,3.4,9.0,149.0,140.65,115.22
2016,4,11,8,15,4.0,148.0,3.5,9.5,149.5,141.03,114.98
2016,4,11,8,30,0.0,150.0,3.6,10.0,150.0,140.93,114.26
2016,4,11,8,45,37.5,207.0,3.7,10.5,229.5,223.42,182.68
2016,4,11,9,0,75.0,264.0,3.8,11.0,309.0,307.59,250.79
2016,4,11,9,15,123.0,291.5,3.95,11.5,372.0,380.37,308.8
2016,4,11,9,30,171.0,319.0,4.1,12.0,435.0,451.04,364.23
2016,4,11,9,45,141.0,336.5,4.25,13.0,436.0,453.43,363.34
2016,4,11,10,0,111.0,354.0,4.4,14.0,437.0,444.01,353.53
2016,4,11,10,15,185.0,368.5,4.5,14.5,513.5,536.98,425.86
2016,4,11,10,30,259.0,383.0,4.6,15.0,590.0,635.36,500.22
2016,4,11,10,45,526.5,282.5,4.75,15.5,719.5,797.13,626.44
2016,4,11,11,0,794.0,182.0,4.9,16.0,849.0,958.51,744.37
2016,4,11,11,15,533.5,304.0,4.95,16.5,756.5,851.89,661.57
2016,4,11,11,30,273.0,426.0,5.0,17.0,664.0,721.6,557.93
2016,4,11,11,45,552.5,299.0,5.05,17.5,786.5,882.23,682.63
2016,4,11,12,0,832.0,172.0,5.1,18.0,909.0,1032.11,789.02
2016,4,11,12,15,566.5,301.5,5.1,18.0,804.0,905.92,696.52
2016,4,11,12,30,301.0,431.0,5.1,18.0,699.0,762.63,585.89
2016,4,11,12,45,563.5,303.0,5.1,18.5,799.0,901.05,693.33
2016,4,11,13,0,826.0,175.0,5.1,19.0,899.0,1019.95,777.77
2016,4,11,13,15,588.5,286.5,5.05,19.0,798.0,894.49,686.87
2016,4,11,13,30,351.0,398.0,5.0,19.0,697.0,760.15,584.21
2016,4,11,13,45,308.5,395.5,5.0,19.0,653.5,708.93,547.17
2016,4,11,14,0,266.0,393.0,5.0,19.0,610.0,658.3,509.75
2016,4,11,14,15,525.0,278.5,5.0,19.0,686.5,770.29,600.35
2016,4,11,14,30,784.0,164.0,5.0,19.0,763.0,855.02,666.22
2016,4,11,14,45,662.0,200.0,5.05,19.0,689.0,766.33,601.65
2016,4,11,15,0,540.0,236.0,5.1,19.0,615.0,676.38,533.61
2016,4,11,15,15,594.5,200.5,5.0,19.0,594.5,658.8,522.21
2016,4,11,15,30,649.0,165.0,4.9,19.0,574.0,631.86,503.03
2016,4,11,15,45,649.0,157.0,4.8,19.0,539.5,590.41,471.02
2016,4,11,16,0,649.0,149.0,4.7,19.0,505.0,547.22,436.99
2016,4,11,16,15,624.0,132.5,4.4,18.5,448.0,480.52,384.28
2016,4,11,16,30,599.0,116.0,4.1,18.0,391.0,415.23,331.47
2016,4,11,16,45,527.5,120.0,3.85,18.0,340.5,349.48,276.62
2016,4,11,17,0,456.0,124.0,3.6,18.0,290.0,293.98,229.5
2016,4,11,17,15,406.0,110.5,3.35,17.5,240.5,235.76,180.11
2016,4,11,17,30,356.0,97.0,3.1,17.0,191.0,183.23,135.24
2016,4,11,17,45,291.5,79.5,2.85,16.5,144.5,130.28,91.26
2016,4,11,18,0,227.0,62.0,2.6,16.0,98.0,84.8,55.18
2016,4,11,18,15,140.5,41.5,2.6,15.5,61.0,44.97,26.46
2016,4,11,18,30,54.0,21.0,2.6,15.0,24.0,17.51,2.18
2016,4,11,18,45,27.0,10.5,2.65,15.0,12.0,10.01,0.0
2016,4,11,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,2.0,2.8,13.0,2.0,0.0,0.0
2016,4,12,6,0,0.0,4.0,2.8,13.0,4.0,3.81,0.0
2016,4,12,6,15,0.0,21.5,2.75,13.0,21.5,19.94,8.5
2016,4,12,6,30,0.0,39.0,2.7,13.0,39.0,35.93,24.26
2016,4,12,6,45,9.5,61.0,2.65,13.0,63.0,57.59,42.86
2016,4,12,7,0,19.0,83.0,2.6,13.0,87.0,81.44,63.24
2016,4,12,7,15,32.0,105.0,2.6,13.0,114.5,107.36,85.16
2016,4,12,7,30,45.0,127.0,2.6,13.0,142.0,135.07,108.48
2016,4,12,7,45,22.5,119.0,2.65,13.5,126.5,121.81,97.58
2016,4,12,8,0,0.0,111.0,2.7,14.0,111.0,103.74,82.24
2016,4,12,8,15,0.0,117.5,2.65,14.0,117.5,109.9,87.1
2016,4,12,8,30,0.0,124.0,2.6,14.0,124.0,116.07,91.9
2016,4,12,8,45,0.0,113.0,2.6,14.5,113.0,105.61,82.77
2016,4,12,9,0,0.0,102.0,2.6,15.0,102.0,95.2,73.78
2016,4,12,9,15,6.0,162.5,2.5,15.0,166.5,157.11,124.32
2016,4,12,9,30,12.0,223.0,2.4,15.0,231.0,220.42,174.8
2016,4,12,9,45,6.0,174.5,2.3,15.0,178.5,169.21,133.17
2016,4,12,10,0,0.0,126.0,2.2,15.0,126.0,118.08,91.53
2016,4,12,10,15,0.0,101.5,2.25,15.0,101.5,94.88,72.59
2016,4,12,10,30,0.0,77.0,2.3,15.0,77.0,71.88,53.73
2016,4,12,10,45,3.5,136.0,2.35,15.5,139.0,131.0,101.67
2016,4,12,11,0,7.0,195.0,2.4,16.0,201.0,191.14,149.32
2016,4,12,11,15,12.0,245.5,2.5,16.0,256.5,245.3,191.78
2016,4,12,11,30,17.0,296.0,2.6,16.0,312.0,300.12,234.19
2016,4,12,11,45,20.0,315.0,2.75,16.0,333.5,322.18,251.05
2016,4,12,12,0,23.0,334.0,2.9,16.0,355.0,344.28,268.03
2016,4,12,12,15,17.5,289.0,2.95,16.0,305.0,294.2,229.4
2016,4,12,12,30,12.0,244.0,3.0,16.0,255.0,244.44,190.79
2016,4,12,12,45,11.5,239.0,3.1,16.5,249.5,238.97,186.36
2016,4,12,13,0,11.0,234.0,3.2,17.0,244.0,233.45,181.81
2016,4,12,13,15,47.0,323.0,3.15,17.0,363.5,367.22,286.44
2016,4,12,13,30,83.0,412.0,3.1,17.0,483.0,493.54,381.78
2016,4,12,13,45,72.0,393.0,3.1,17.0,453.5,461.15,357.08
2016,4,12,14,0,61.0,374.0,3.1,17.0,424.0,429.06,333.23
2016,4,12,14,15,30.5,253.0,3.05,17.0,278.0,275.55,215.69
2016,4,12,14,30,0.0,132.0,3.0,17.0,132.0,123.82,95.27
2016,4,12,14,45,0.0,114.5,3.0,17.0,114.5,107.14,82.18
2016,4,12,15,0,0.0,97.0,3.0,17.0,97.0,90.53,68.88
2016,4,12,15,15,209.5,172.0,2.9,17.0,304.5,333.18,268.79
2016,4,12,15,30,419.0,247.0,2.8,17.0,512.0,551.23,437.21
2016,4,12,15,45,605.5,173.0,2.75,17.0,524.0,577.87,458.91
2016,4,12,16,0,792.0,99.0,2.7,17.0,536.0,579.78,461.62
2016,4,12,16,15,769.0,95.0,2.5,16.5,486.0,519.76,414.05
2016,4,12,16,30,746.0,91.0,2.3,16.0,436.0,460.52,365.97
2016,4,12,16,45,724.0,83.0,2.1,16.0,384.5,398.41,313.55
2016,4,12,17,0,702.0,75.0,1.9,16.0,333.0,337.8,260.82
2016,4,12,17,15,654.0,69.0,1.7,15.0,279.0,272.91,204.76
2016,4,12,17,30,606.0,63.0,1.5,14.0,225.0,213.1,152.16
2016,4,12,17,45,534.0,54.5,1.3,13.0,173.0,151.88,100.02
2016,4,12,18,0,462.0,46.0,1.1,12.0,121.0,99.41,58.01
2016,4,12,18,15,334.5,33.5,1.15,11.5,77.5,49.03,24.39
2016,4,12,18,30,207.0,21.0,1.2,11.0,34.0,16.86,3.27
2016,4,12,18,45,103.5,10.5,1.25,10.5,17.0,10.01,0.0
2016,4,12,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,4,13,5,45,41.5,6.0,2.6,3.5,7.0,0.0,0.0
2016,4,13,6,0,83.0,12.0,2.8,4.0,14.0,11.44,0.0
2016,4,13,6,15,233.0,26.0,3.0,4.5,52.0,25.2,11.28
2016,4,13,6,30,383.0,40.0,3.2,5.0,90.0,67.24,37.14
2016,4,13,6,45,475.5,50.0,3.4,6.0,141.5,116.19,73.58
2016,4,13,7,0,568.0,60.0,3.6,7.0,193.0,176.67,124.28
2016,4,13,7,15,626.0,67.0,3.75,7.5,248.5,236.26,178.23
2016,4,13,7,30,684.0,74.0,3.9,8.0,304.0,302.39,238.23
2016,4,13,7,45,724.5,79.0,4.1,8.5,360.0,365.88,295.81
2016,4,13,8,0,765.0,84.0,4.3,9.0,416.0,433.35,355.33
2016,4,13,8,15,793.0,88.5,4.3,9.5,470.0,496.81,409.63
2016,4,13,8,30,821.0,93.0,4.3,10.0,524.0,561.75,463.27
2016,4,13,8,45,842.0,96.5,4.35,10.5,574.5,622.49,512.04
2016,4,13,9,0,863.0,100.0,4.4,11.0,625.0,683.24,559.33
