Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,9,15,878.0,102.5,4.2,11.0,671.0,738.35,600.24
2016,4,13,9,30,893.0,105.0,4.0,11.0,717.0,788.42,635.0
2016,4,13,9,45,898.5,110.5,3.85,11.5,755.0,835.81,666.34
2016,4,13,10,0,904.0,116.0,3.7,12.0,793.0,880.66,695.18
2016,4,13,10,15,912.0,118.0,3.4,12.5,826.0,921.31,719.47
2016,4,13,10,30,920.0,120.0,3.1,13.0,859.0,959.18,741.05
2016,4,13,10,45,920.5,124.5,2.8,13.5,883.5,989.72,756.81
2016,4,13,11,0,921.0,129.0,2.5,14.0,908.0,1016.72,769.56
2016,4,13,11,15,925.0,130.0,2.45,14.0,926.0,1039.88,783.51
2016,4,13,11,30,929.0,131.0,2.4,14.0,944.0,1059.46,795.11
2016,4,13,11,45,928.5,132.5,2.35,14.5,953.0,1071.37,800.24
2016,4,13,12,0,928.0,134.0,2.3,15.0,962.0,1079.44,803.0
2016,4,13,12,15,928.0,134.5,2.25,15.0,963.0,1083.12,804.54
2016,4,13,12,30,928.0,135.0,2.2,15.0,964.0,1082.93,803.74
2016,4,13,12,45,921.0,137.5,2.15,15.5,955.5,1073.92,795.88
2016,4,13,13,0,914.0,140.0,2.1,16.0,947.0,1061.17,785.86
2016,4,13,13,15,910.0,139.5,1.95,16.0,931.5,1044.68,773.69
2016,4,13,13,30,906.0,139.0,1.8,16.0,916.0,1024.61,759.29
2016,4,13,13,45,768.5,200.5,1.7,16.0,848.0,952.76,711.67
2016,4,13,14,0,631.0,262.0,1.6,16.0,780.0,868.6,653.94
2016,4,13,14,15,578.5,268.5,1.5,16.0,730.0,806.45,611.02
2016,4,13,14,30,526.0,275.0,1.4,16.0,680.0,747.62,569.52
2016,4,13,14,45,493.0,271.5,1.3,16.0,636.5,696.1,533.14
2016,4,13,15,0,460.0,268.0,1.2,16.0,593.0,645.27,496.71
2016,4,13,15,15,541.5,221.5,1.2,16.0,582.0,636.78,493.6
2016,4,13,15,30,623.0,175.0,1.2,16.0,571.0,622.95,485.58
2016,4,13,15,45,514.5,191.5,1.2,16.0,502.5,534.25,419.2
2016,4,13,16,0,406.0,208.0,1.2,16.0,434.0,457.98,361.19
2016,4,13,16,15,364.0,194.0,1.15,15.5,382.0,392.36,311.44
2016,4,13,16,30,322.0,180.0,1.1,15.0,330.0,336.43,267.8
2016,4,13,16,45,288.5,166.5,1.05,15.0,288.5,288.78,229.25
2016,4,13,17,0,255.0,153.0,1.0,15.0,247.0,244.58,192.8
2016,4,13,17,15,234.0,130.5,0.95,14.0,206.5,199.23,155.32
2016,4,13,17,30,213.0,108.0,0.9,13.0,166.0,156.38,119.17
2016,4,13,17,45,171.5,86.5,0.9,12.5,126.5,113.39,83.37
2016,4,13,18,0,130.0,65.0,0.9,12.0,87.0,75.77,52.78
2016,4,13,18,15,77.0,43.5,0.9,11.5,55.0,43.36,27.81
2016,4,13,18,30,24.0,22.0,0.9,11.0,23.0,19.21,5.67
2016,4,13,18,45,12.0,11.0,0.95,10.5,11.5,10.48,0.0
2016,4,13,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,14,5,45,44.5,6.0,1.5,3.5,7.5,0.0,0.0
2016,4,14,6,0,89.0,12.0,1.7,4.0,15.0,11.44,0.0
2016,4,14,6,15,225.0,27.5,1.9,4.5,53.0,26.98,12.93
2016,4,14,6,30,361.0,43.0,2.1,5.0,91.0,69.08,39.52
2016,4,14,6,45,449.0,53.5,2.3,5.5,141.5,116.65,75.36
2016,4,14,7,0,537.0,64.0,2.5,6.0,192.0,175.2,124.73
2016,4,14,7,15,594.5,71.5,2.55,6.5,246.0,233.32,177.14
2016,4,14,7,30,652.0,79.0,2.6,7.0,300.0,297.95,235.39
2016,4,14,7,45,691.0,85.0,2.65,8.0,355.0,360.02,290.53
2016,4,14,8,0,730.0,91.0,2.7,9.0,410.0,425.64,346.86
2016,4,14,8,15,758.5,96.0,2.75,9.5,463.0,488.14,399.51
2016,4,14,8,30,787.0,101.0,2.8,10.0,516.0,552.0,451.48
2016,4,14,8,45,807.0,105.0,2.85,10.5,566.0,610.87,497.89
2016,4,14,9,0,827.0,109.0,2.9,11.0,616.0,669.74,542.84
2016,4,14,9,15,843.0,112.5,2.9,11.5,661.0,724.91,583.41
2016,4,14,9,30,859.0,116.0,2.9,12.0,706.0,779.05,620.37
2016,4,14,9,45,869.5,119.0,2.9,12.5,745.5,826.95,652.12
2016,4,14,10,0,880.0,122.0,2.9,13.0,785.0,867.47,678.15
2016,4,14,10,15,889.0,124.0,2.9,13.5,818.0,908.08,703.95
2016,4,14,10,30,898.0,126.0,2.9,14.0,851.0,946.05,727.61
2016,4,14,10,45,904.0,127.5,2.9,14.5,876.5,977.89,746.82
2016,4,14,11,0,910.0,129.0,2.9,15.0,902.0,1006.54,763.78
2016,4,14,11,15,914.0,130.0,2.85,15.0,920.0,1029.4,777.77
2016,4,14,11,30,918.0,131.0,2.8,15.0,938.0,1048.73,789.43
2016,4,14,11,45,919.5,132.0,2.8,15.5,947.5,1061.91,796.12
2016,4,14,12,0,921.0,133.0,2.8,16.0,957.0,1071.34,800.47
2016,4,14,12,15,921.5,133.0,2.75,16.0,958.0,1074.92,802.08
2016,4,14,12,30,922.0,133.0,2.7,16.0,959.0,1074.66,801.36
2016,4,14,12,45,923.0,130.5,2.7,16.5,952.5,1068.5,795.98
2016,4,14,13,0,924.0,128.0,2.7,17.0,946.0,1058.49,788.27
2016,4,14,13,15,920.5,127.0,2.7,17.0,930.5,1041.81,777.81
2016,4,14,13,30,917.0,126.0,2.7,17.0,915.0,1021.49,765.09
2016,4,14,13,45,912.5,124.5,2.7,17.0,892.0,996.18,749.12
2016,4,14,14,0,908.0,123.0,2.7,17.0,869.0,967.51,730.92
2016,4,14,14,15,899.5,121.0,2.7,17.0,838.5,931.55,707.74
2016,4,14,14,30,891.0,119.0,2.7,17.0,808.0,892.78,682.55
2016,4,14,14,45,881.0,116.5,2.7,17.0,770.5,849.68,654.14
2016,4,14,15,0,871.0,114.0,2.7,17.0,733.0,808.68,626.96
2016,4,14,15,15,856.5,111.5,2.65,16.5,689.5,757.4,592.91
2016,4,14,15,30,842.0,109.0,2.6,16.0,646.0,704.76,556.72
2016,4,14,15,45,824.0,105.0,2.6,16.0,598.0,647.24,513.87
2016,4,14,16,0,806.0,101.0,2.6,16.0,550.0,589.31,469.49
2016,4,14,16,15,780.5,97.0,2.45,15.5,497.5,527.23,420.84
2016,4,14,16,30,755.0,93.0,2.3,15.0,445.0,466.19,371.44
2016,4,14,16,45,720.5,87.5,2.15,15.0,391.0,400.83,316.52
2016,4,14,17,0,686.0,82.0,2.0,15.0,337.0,338.4,262.51
2016,4,14,17,15,636.0,75.0,1.8,14.0,282.0,272.87,205.97
2016,4,14,17,30,586.0,68.0,1.6,13.0,227.0,212.69,153.16
2016,4,14,17,45,511.0,59.0,1.45,12.5,175.0,151.72,101.17
2016,4,14,18,0,436.0,50.0,1.3,12.0,123.0,99.89,59.67
2016,4,14,18,15,316.0,36.5,1.3,11.0,79.5,50.65,26.51
2016,4,14,18,30,196.0,23.0,1.3,10.0,36.0,18.52,6.2
2016,4,14,18,45,98.0,11.5,1.35,9.5,18.0,10.96,0.0
2016,4,14,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,8.0,2.35,3.5,8.0,7.63,0.0
2016,4,15,6,0,0.0,16.0,2.6,4.0,16.0,15.25,0.0
2016,4,15,6,15,136.0,32.0,2.7,4.5,50.5,29.05,15.83
2016,4,15,6,30,272.0,48.0,2.8,5.0,85.0,65.95,40.31
2016,4,15,6,45,336.0,63.5,2.9,5.5,130.5,109.13,74.11
2016,4,15,7,0,400.0,79.0,3.0,6.0,176.0,160.34,117.78
2016,4,15,7,15,470.0,83.0,3.15,6.5,224.5,211.89,163.29
2016,4,15,7,30,540.0,87.0,3.3,7.0,273.0,269.8,214.94
2016,4,15,7,45,648.0,88.5,3.5,7.5,348.0,347.75,282.6
2016,4,15,8,0,756.0,90.0,3.7,8.0,423.0,437.31,359.05
2016,4,15,8,15,784.0,94.5,3.8,8.5,477.0,500.53,412.91
2016,4,15,8,30,812.0,99.0,3.9,9.0,531.0,564.94,466.09
2016,4,15,8,45,832.0,103.0,4.0,10.0,581.5,625.05,513.31
2016,4,15,9,0,852.0,107.0,4.1,11.0,632.0,685.08,558.87
2016,4,15,9,15,867.0,110.0,4.1,11.5,677.5,740.11,599.63
2016,4,15,9,30,882.0,113.0,4.1,12.0,723.0,793.94,636.88
2016,4,15,9,45,891.5,116.0,4.15,12.5,762.0,837.3,666.04
2016,4,15,10,0,901.0,119.0,4.2,13.0,801.0,882.46,696.18
2016,4,15,10,15,909.0,121.0,4.15,13.0,833.5,922.84,723.4
2016,4,15,10,30,917.0,123.0,4.1,13.0,866.0,960.45,748.42
2016,4,15,10,45,921.0,125.5,4.1,13.5,891.0,991.9,767.84
2016,4,15,11,0,925.0,128.0,4.1,14.0,916.0,1020.0,784.86
2016,4,15,11,15,711.5,240.5,4.0,14.0,854.0,961.65,742.75
2016,4,15,11,30,498.0,353.0,3.9,14.0,792.0,875.88,675.73
2016,4,15,11,45,715.5,242.5,3.85,14.5,880.0,988.55,759.41
2016,4,15,12,0,933.0,132.0,3.8,15.0,968.0,1082.29,820.44
2016,4,15,12,15,932.5,131.5,3.7,15.0,969.0,1084.32,820.05
2016,4,15,12,30,932.0,131.0,3.6,15.0,970.0,1082.48,817.99
2016,4,15,12,45,711.5,245.0,3.55,15.5,882.5,990.79,754.15
2016,4,15,13,0,491.0,359.0,3.5,16.0,795.0,879.11,670.08
2016,4,15,13,15,707.5,242.5,3.4,16.0,859.0,967.02,737.85
2016,4,15,13,30,924.0,126.0,3.3,16.0,923.0,1027.85,778.32
2016,4,15,13,45,918.5,124.5,3.25,16.5,899.5,1001.43,758.75
2016,4,15,14,0,913.0,123.0,3.2,17.0,876.0,971.67,737.79
2016,4,15,14,15,904.5,121.0,3.15,17.0,844.5,935.55,713.91
2016,4,15,14,30,896.0,119.0,3.1,17.0,813.0,896.61,688.03
2016,4,15,14,45,772.5,159.5,3.05,17.0,737.5,812.83,630.33
2016,4,15,15,0,649.0,200.0,3.0,17.0,662.0,726.11,567.54
2016,4,15,15,15,746.5,154.5,2.9,16.5,656.0,722.25,568.31
2016,4,15,15,30,844.0,109.0,2.8,16.0,650.0,705.67,558.6
2016,4,15,15,45,823.0,106.5,2.75,16.0,601.0,647.7,514.72
2016,4,15,16,0,802.0,104.0,2.7,16.0,552.0,589.6,469.88
2016,4,15,16,15,639.0,127.5,2.55,15.5,463.5,481.91,385.54
2016,4,15,16,30,476.0,151.0,2.4,15.0,375.0,386.1,309.24
2016,4,15,16,45,439.5,141.5,2.25,15.0,329.0,331.82,264.25
2016,4,15,17,0,403.0,132.0,2.1,15.0,283.0,281.03,221.11
2016,4,15,17,15,377.0,113.5,1.9,14.0,237.5,228.66,176.57
2016,4,15,17,30,351.0,95.0,1.7,13.0,192.0,179.19,133.72
2016,4,15,17,45,303.0,78.0,1.5,12.0,148.0,130.21,92.25
2016,4,15,18,0,255.0,61.0,1.3,11.0,104.0,87.21,57.24
2016,4,15,18,15,178.0,43.0,1.3,10.5,67.5,47.8,28.61
2016,4,15,18,30,101.0,25.0,1.3,10.0,31.0,20.74,8.44
2016,4,15,18,45,50.5,12.5,1.35,9.5,15.5,11.91,0.0
2016,4,15,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,11.0,1.9,3.5,11.0,10.48,0.0
2016,4,16,6,0,0.0,22.0,2.1,4.0,22.0,19.42,0.0
2016,4,16,6,15,215.5,33.5,2.2,4.5,64.0,32.34,17.52
2016,4,16,6,30,431.0,45.0,2.3,5.0,106.0,78.2,44.4
2016,4,16,6,45,519.5,54.0,2.45,5.5,159.5,129.1,83.06
2016,4,16,7,0,608.0,63.0,2.6,6.0,213.0,190.97,135.68
2016,4,16,7,15,663.0,70.0,2.65,6.5,269.5,252.41,191.46
2016,4,16,7,30,718.0,77.0,2.7,7.0,326.0,319.95,252.54
2016,4,16,7,45,757.5,81.5,2.8,8.0,383.0,385.15,310.49
2016,4,16,8,0,797.0,86.0,2.9,9.0,440.0,453.1,368.84
2016,4,16,8,15,762.5,94.5,2.85,9.5,466.5,490.62,401.61
2016,4,16,8,30,728.0,103.0,2.8,10.0,493.0,522.92,428.56
2016,4,16,8,45,808.5,101.0,2.8,10.5,571.5,609.43,496.82
2016,4,16,9,0,889.0,99.0,2.8,11.0,650.0,702.12,567.24
2016,4,16,9,15,902.5,101.5,2.75,11.5,695.5,753.99,603.62
2016,4,16,9,30,916.0,104.0,2.7,12.0,741.0,807.06,639.0
2016,4,16,9,45,926.0,106.5,2.65,12.5,780.5,855.62,670.38
2016,4,16,10,0,936.0,109.0,2.6,13.0,820.0,901.89,699.57
2016,4,16,10,15,943.0,110.5,2.55,13.5,852.5,941.99,723.99
2016,4,16,10,30,950.0,112.0,2.5,14.0,885.0,979.15,746.07
2016,4,16,10,45,954.0,113.5,2.5,14.5,910.0,1010.37,764.41
2016,4,16,11,0,958.0,115.0,2.5,15.0,935.0,1038.13,780.37
2016,4,16,11,15,961.0,116.0,2.5,15.0,952.0,1060.8,794.41
2016,4,16,11,30,964.0,117.0,2.5,15.0,969.0,1079.72,806.07
2016,4,16,11,45,965.5,117.0,2.5,15.5,978.0,1092.25,812.16
2016,4,16,12,0,967.0,117.0,2.5,16.0,987.0,1100.84,815.83
2016,4,16,12,15,967.0,117.0,2.5,16.0,987.5,1103.94,817.63
2016,4,16,12,30,967.0,117.0,2.5,16.0,988.0,1103.02,817.03
2016,4,16,12,45,965.0,116.5,2.5,16.5,980.5,1095.57,810.85
2016,4,16,13,0,963.0,116.0,2.5,17.0,973.0,1084.17,802.32
2016,4,16,13,15,959.0,115.0,2.45,17.0,957.0,1066.38,790.72
2016,4,16,13,30,955.0,114.0,2.4,17.0,941.0,1044.85,776.82
2016,4,16,13,45,948.5,113.5,2.4,17.0,916.5,1017.83,759.99
2016,4,16,14,0,942.0,113.0,2.4,17.0,892.0,987.42,740.93
2016,4,16,14,15,934.0,111.5,2.35,17.0,860.5,951.41,717.58
2016,4,16,14,30,926.0,110.0,2.3,17.0,829.0,912.46,692.18
2016,4,16,14,45,914.5,108.0,2.3,17.0,790.5,867.39,662.88
2016,4,16,15,0,903.0,106.0,2.3,17.0,752.0,820.07,631.74
2016,4,16,15,15,889.0,103.5,2.25,17.0,707.5,768.42,596.75
2016,4,16,15,30,875.0,101.0,2.2,17.0,663.0,718.21,562.16
2016,4,16,15,45,855.5,97.5,2.15,17.0,613.5,658.75,518.16
2016,4,16,16,0,836.0,94.0,2.1,17.0,564.0,598.96,472.75
2016,4,16,16,15,810.5,90.5,1.95,16.5,511.0,535.93,423.88
2016,4,16,16,30,785.0,87.0,1.8,16.0,458.0,473.87,374.15
2016,4,16,16,45,750.0,82.0,1.65,16.0,402.5,407.57,318.95
2016,4,16,17,0,715.0,77.0,1.5,16.0,347.0,343.38,263.96
2016,4,16,17,15,666.0,71.0,1.35,15.0,291.5,277.56,207.58
2016,4,16,17,30,617.0,65.0,1.2,14.0,236.0,216.91,154.64
2016,4,16,17,45,543.5,56.5,1.1,13.5,183.0,154.88,101.96
2016,4,16,18,0,470.0,48.0,1.0,13.0,130.0,101.77,59.57
2016,4,16,18,15,351.0,36.0,1.05,12.5,85.0,51.92,26.42
2016,4,16,18,30,232.0,24.0,1.1,12.0,40.0,19.24,7.95
2016,4,16,18,45,116.0,12.0,1.15,11.5,20.0,11.44,0.0
2016,4,16,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,45,62.5,8.5,0.85,4.5,11.0,8.1,0.0
2016,4,17,6,0,125.0,17.0,0.9,5.0,22.0,13.39,0.0
2016,4,17,6,15,256.5,31.5,1.1,5.5,62.5,32.75,17.18
2016,4,17,6,30,388.0,46.0,1.3,6.0,103.0,76.22,44.21
2016,4,17,6,45,476.0,56.0,1.5,7.0,155.0,125.44,81.43
2016,4,17,7,0,564.0,66.0,1.7,8.0,207.0,185.57,131.78
2016,4,17,7,15,619.0,73.5,1.7,9.0,262.5,244.85,184.36
2016,4,17,7,30,674.0,81.0,1.7,10.0,318.0,310.27,241.85
2016,4,17,7,45,715.0,86.0,1.7,11.0,374.0,373.44,296.51
2016,4,17,8,0,756.0,91.0,1.7,12.0,430.0,440.31,352.21
2016,4,17,8,15,783.0,95.5,1.7,12.5,483.5,503.0,403.33
2016,4,17,8,30,810.0,100.0,1.7,13.0,537.0,566.7,453.31
2016,4,17,8,45,829.5,103.5,1.75,13.5,587.0,625.76,498.31
2016,4,17,9,0,849.0,107.0,1.8,14.0,637.0,684.69,541.75
2016,4,17,9,15,864.0,110.0,1.85,14.5,681.5,739.43,580.46
2016,4,17,9,30,879.0,113.0,1.9,15.0,726.0,792.98,615.91
2016,4,17,9,45,883.5,118.5,1.95,15.5,763.5,834.67,642.5
2016,4,17,10,0,888.0,124.0,2.0,16.0,801.0,877.73,669.81
2016,4,17,10,15,896.0,125.5,2.05,16.5,833.5,916.99,694.19
2016,4,17,10,30,904.0,127.0,2.1,17.0,866.0,953.53,716.54
2016,4,17,10,45,909.0,129.0,2.15,17.5,891.0,984.86,735.29
2016,4,17,11,0,914.0,131.0,2.2,18.0,916.0,1012.95,751.85
2016,4,17,11,15,917.5,132.0,2.2,18.0,933.0,1035.17,765.41
2016,4,17,11,30,921.0,133.0,2.2,18.0,950.0,1053.82,776.77
2016,4,17,11,45,922.5,133.0,2.2,18.5,959.0,1065.8,782.44
2016,4,17,12,0,924.0,133.0,2.2,19.0,968.0,1074.01,785.85
2016,4,17,12,15,924.0,133.0,2.2,19.0,968.5,1076.91,787.51
2016,4,17,12,30,924.0,133.0,2.2,19.0,969.0,1075.97,786.91
2016,4,17,12,45,923.5,132.0,2.2,19.0,962.0,1069.69,783.06
2016,4,17,13,0,923.0,131.0,2.2,19.0,955.0,1059.61,776.95
2016,4,17,13,15,919.0,130.5,2.2,19.0,939.5,1042.84,766.68
2016,4,17,13,30,915.0,130.0,2.2,19.0,924.0,1022.48,754.22
2016,4,17,13,45,909.0,128.5,2.2,19.5,900.0,995.73,736.25
2016,4,17,14,0,903.0,127.0,2.2,20.0,876.0,965.71,716.24
2016,4,17,14,15,895.0,125.0,2.15,20.0,845.5,930.29,693.5
2016,4,17,14,30,887.0,123.0,2.1,20.0,815.0,892.07,668.83
2016,4,17,14,45,876.0,121.0,2.1,20.0,777.5,848.79,641.05
2016,4,17,15,0,865.0,119.0,2.1,20.0,740.0,807.75,614.56
2016,4,17,15,15,850.5,116.0,2.05,19.5,696.0,756.21,581.11
2016,4,17,15,30,836.0,113.0,2.0,19.0,652.0,703.35,545.39
2016,4,17,15,45,817.5,109.0,1.95,19.0,604.0,645.84,503.27
2016,4,17,16,0,799.0,105.0,1.9,19.0,556.0,588.0,459.77
2016,4,17,16,15,773.0,101.0,1.75,18.5,503.5,526.1,412.25
2016,4,17,16,30,747.0,97.0,1.6,18.0,451.0,465.13,363.94
2016,4,17,16,45,713.5,91.0,1.45,18.0,397.0,400.37,310.63
2016,4,17,17,0,680.0,85.0,1.3,18.0,343.0,338.32,258.03
2016,4,17,17,15,630.5,78.0,1.2,17.0,288.0,273.4,203.31
2016,4,17,17,30,581.0,71.0,1.1,16.0,233.0,213.79,152.07
2016,4,17,17,45,508.5,61.5,1.0,15.5,181.0,153.2,101.23
2016,4,17,18,0,436.0,52.0,0.9,15.0,129.0,101.44,60.32
2016,4,17,18,15,321.5,38.5,0.95,14.5,85.0,52.56,27.68
2016,4,17,18,30,207.0,25.0,1.0,14.0,41.0,20.05,8.95
2016,4,17,18,45,103.5,12.5,1.1,13.5,20.5,11.91,0.0
2016,4,17,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,18,5,45,74.0,8.5,1.1,8.5,12.0,8.1,0.0
2016,4,18,6,0,148.0,17.0,1.1,9.0,24.0,13.44,0.0
2016,4,18,6,15,277.0,31.0,1.3,10.0,65.0,33.22,16.77
2016,4,18,6,30,406.0,45.0,1.5,11.0,106.0,77.51,43.64
2016,4,18,6,45,485.5,55.0,1.7,12.5,157.5,126.7,80.49
2016,4,18,7,0,565.0,65.0,1.9,14.0,209.0,185.72,129.16
2016,4,18,7,15,618.5,72.0,1.8,14.5,263.5,244.17,180.34
2016,4,18,7,30,672.0,79.0,1.7,15.0,318.0,308.57,236.25
2016,4,18,7,45,706.5,85.0,1.65,15.5,372.0,370.02,289.03
2016,4,18,8,0,741.0,91.0,1.6,16.0,426.0,434.43,342.36
2016,4,18,8,15,768.0,95.5,1.5,17.0,479.0,496.26,390.81
2016,4,18,8,30,795.0,100.0,1.4,18.0,532.0,559.1,437.73
2016,4,18,8,45,813.0,104.5,1.3,19.0,581.0,617.42,479.09
2016,4,18,9,0,831.0,109.0,1.2,20.0,630.0,675.5,518.3
2016,4,18,9,15,846.0,112.0,1.15,20.5,674.5,729.33,554.06
2016,4,18,9,30,861.0,115.0,1.1,21.0,719.0,782.02,586.4
2016,4,18,9,45,877.0,114.5,1.1,22.0,759.0,825.9,611.55
2016,4,18,10,0,893.0,114.0,1.1,23.0,799.0,872.1,637.74
2016,4,18,10,15,901.0,116.0,1.0,23.0,831.0,911.95,660.16
2016,4,18,10,30,909.0,118.0,0.9,23.0,863.0,949.06,680.39
2016,4,18,10,45,914.5,119.5,0.8,23.5,888.0,980.4,695.24
2016,4,18,11,0,920.0,121.0,0.7,24.0,913.0,1008.49,707.78
2016,4,18,11,15,923.5,122.0,0.65,24.0,930.5,1030.75,719.06
2016,4,18,11,30,927.0,123.0,0.6,24.0,948.0,1049.42,728.24
2016,4,18,11,45,928.0,124.0,0.55,24.5,956.5,1061.92,732.38
2016,4,18,12,0,929.0,125.0,0.5,25.0,965.0,1070.64,734.42
2016,4,18,12,15,929.0,125.0,0.5,25.0,966.0,1073.49,735.85
2016,4,18,12,30,929.0,125.0,0.5,25.0,967.0,1072.5,735.25
2016,4,18,12,45,928.5,123.5,0.55,25.5,960.0,1065.62,731.2
2016,4,18,13,0,928.0,122.0,0.6,26.0,953.0,1054.93,725.1
2016,4,18,13,15,924.5,121.0,0.6,26.0,937.0,1038.03,715.68
2016,4,18,13,30,921.0,120.0,0.6,26.0,921.0,1017.52,704.26
2016,4,18,13,45,914.0,119.5,0.65,26.0,897.5,990.7,690.24
2016,4,18,14,0,907.0,119.0,0.7,26.0,874.0,960.66,674.2
2016,4,18,14,15,899.0,117.5,0.7,26.0,843.0,925.64,653.97
2016,4,18,14,30,891.0,116.0,0.7,26.0,812.0,887.81,631.87
2016,4,18,14,45,879.0,114.0,0.75,26.0,774.0,843.59,606.37
2016,4,18,15,0,867.0,112.0,0.8,26.0,736.0,797.28,579.09
2016,4,18,15,15,852.5,109.0,0.75,26.0,692.5,749.84,549.12
2016,4,18,15,30,838.0,106.0,0.7,26.0,649.0,696.95,514.58
2016,4,18,15,45,819.0,103.0,0.7,26.0,601.0,640.14,475.87
2016,4,18,16,0,800.0,100.0,0.7,26.0,553.0,583.03,435.71
2016,4,18,16,15,775.0,95.5,0.65,26.0,501.0,521.19,390.39
2016,4,18,16,30,750.0,91.0,0.6,26.0,449.0,460.36,344.34
2016,4,18,16,45,716.0,86.0,0.55,26.0,395.5,396.03,294.25
2016,4,18,17,0,682.0,81.0,0.5,26.0,342.0,334.76,244.89
2016,4,18,17,15,634.5,74.5,0.55,25.0,287.5,270.92,193.72
2016,4,18,17,30,587.0,68.0,0.6,24.0,233.0,212.13,145.29
2016,4,18,17,45,517.0,59.0,0.65,23.5,181.5,152.18,96.74
2016,4,18,18,0,447.0,50.0,0.7,23.0,130.0,100.71,57.33
2016,4,18,18,15,338.0,37.5,0.8,22.0,86.0,52.43,26.2
2016,4,18,18,30,229.0,25.0,0.9,21.0,42.0,19.93,8.91
2016,4,18,18,45,114.5,12.5,1.05,20.0,21.0,11.91,0.0
2016,4,18,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,12.0,1.75,10.5,12.0,11.44,0.0
2016,4,19,6,0,0.0,24.0,1.9,11.0,24.0,21.39,1.87
2016,4,19,6,15,161.0,38.0,2.05,11.5,63.5,36.04,20.9
2016,4,19,6,30,322.0,52.0,2.2,12.0,103.0,76.01,45.54
2016,4,19,6,45,392.0,66.0,2.35,13.0,151.5,122.22,80.83
2016,4,19,7,0,462.0,80.0,2.5,14.0,200.0,177.11,126.27
2016,4,19,7,15,505.5,85.5,2.4,14.5,244.5,226.92,170.03
2016,4,19,7,30,549.0,91.0,2.3,15.0,289.0,279.77,216.33
2016,4,19,7,45,449.0,130.5,2.25,16.0,309.5,310.82,245.44
2016,4,19,8,0,349.0,170.0,2.2,17.0,330.0,327.82,260.65
2016,4,19,8,15,527.5,149.5,2.1,17.5,423.0,424.98,337.59
2016,4,19,8,30,706.0,129.0,2.0,18.0,516.0,539.26,425.49
2016,4,19,8,45,652.0,154.5,1.9,19.0,536.5,570.06,446.17
2016,4,19,9,0,598.0,180.0,1.8,20.0,557.0,593.64,460.78
2016,4,19,9,15,578.5,204.0,1.85,21.0,589.5,630.44,485.22
2016,4,19,9,30,559.0,228.0,1.9,22.0,622.0,667.22,508.64
2016,4,19,9,45,531.5,254.5,2.0,23.0,645.0,696.79,526.47
2016,4,19,10,0,504.0,281.0,2.1,24.0,668.0,722.46,541.19
2016,4,19,10,15,666.0,220.0,2.1,24.5,754.0,824.07,612.6
2016,4,19,10,30,828.0,159.0,2.1,25.0,840.0,925.21,677.19
2016,4,19,10,45,830.0,163.5,2.1,25.5,863.5,954.74,693.15
2016,4,19,11,0,832.0,168.0,2.1,26.0,887.0,981.12,707.69
2016,4,19,11,15,836.0,169.0,2.05,26.0,903.5,1002.6,719.91
2016,4,19,11,30,840.0,170.0,2.0,26.0,920.0,1020.77,730.07
2016,4,19,11,45,836.0,174.5,2.0,26.0,927.0,1031.15,736.05
2016,4,19,12,0,832.0,179.0,2.0,26.0,934.0,1037.92,739.95
2016,4,19,12,15,662.0,277.5,2.0,26.0,879.0,976.75,700.43
2016,4,19,12,30,492.0,376.0,2.0,26.0,824.0,903.48,648.65
2016,4,19,12,45,499.5,369.5,2.05,26.5,821.5,901.38,647.65
2016,4,19,13,0,507.0,363.0,2.1,27.0,819.0,896.79,644.39
2016,4,19,13,15,673.5,260.5,2.1,27.0,855.0,949.74,684.27
2016,4,19,13,30,840.0,158.0,2.1,27.0,891.0,986.46,708.06
2016,4,19,13,45,689.5,234.0,2.1,27.0,825.5,909.62,658.99
2016,4,19,14,0,539.0,310.0,2.1,27.0,760.0,827.52,602.32
2016,4,19,14,15,399.0,342.0,2.05,27.0,668.5,709.73,521.19
2016,4,19,14,30,259.0,374.0,2.0,27.0,577.0,608.52,449.23
2016,4,19,14,45,269.0,353.0,1.95,27.0,555.0,584.18,433.78
2016,4,19,15,0,279.0,332.0,1.9,27.0,533.0,558.25,416.49
2016,4,19,15,15,400.5,273.5,1.8,26.5,543.5,574.78,432.16
2016,4,19,15,30,522.0,215.0,1.7,26.0,554.0,586.96,443.61
2016,4,19,15,45,467.5,214.0,1.65,25.5,501.0,523.63,398.03
2016,4,19,16,0,413.0,213.0,1.6,25.0,448.0,464.3,354.92
2016,4,19,16,15,381.0,204.0,1.4,24.5,405.5,409.14,313.75
2016,4,19,16,30,349.0,195.0,1.2,24.0,363.0,362.09,277.74
2016,4,19,16,45,326.0,175.5,1.05,23.5,317.5,311.57,238.58
2016,4,19,17,0,303.0,156.0,0.9,23.0,272.0,263.33,200.29
2016,4,19,17,15,272.5,136.0,0.9,22.5,228.5,214.77,161.39
2016,4,19,17,30,242.0,116.0,0.9,22.0,185.0,169.76,124.78
2016,4,19,17,45,202.5,94.5,0.9,22.0,143.5,125.45,88.88
2016,4,19,18,0,163.0,73.0,0.9,22.0,102.0,86.2,57.93
2016,4,19,18,15,106.5,50.5,0.9,21.5,67.0,50.38,31.74
2016,4,19,18,30,50.0,28.0,0.9,21.0,32.0,24.17,12.43
2016,4,19,18,45,25.0,14.0,0.95,20.5,16.0,13.34,0.0
2016,4,19,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,9.5,2.9,13.0,9.5,9.05,0.0
2016,4,20,6,0,0.0,19.0,3.0,13.0,19.0,17.53,2.74
2016,4,20,6,15,68.0,42.5,3.2,13.0,53.5,38.97,24.91
2016,4,20,6,30,136.0,66.0,3.4,13.0,88.0,71.81,49.38
2016,4,20,6,45,196.0,88.5,3.65,13.5,133.0,112.31,81.1
2016,4,20,7,0,256.0,111.0,3.9,14.0,178.0,160.53,120.63
2016,4,20,7,15,351.0,111.0,3.95,14.0,225.5,206.83,158.83
2016,4,20,7,30,446.0,111.0,4.0,14.0,273.0,262.65,206.2
2016,4,20,7,45,395.0,142.0,4.1,14.5,302.0,300.84,240.78
2016,4,20,8,0,344.0,173.0,4.2,15.0,331.0,328.74,265.21
2016,4,20,8,15,407.5,181.0,4.15,15.0,390.0,394.73,319.32
2016,4,20,8,30,471.0,189.0,4.1,15.0,449.0,462.96,374.28
2016,4,20,8,45,573.5,180.5,4.1,15.5,525.0,544.55,438.55
2016,4,20,9,0,676.0,172.0,4.1,16.0,601.0,638.23,510.38
2016,4,20,9,15,695.0,177.0,4.0,16.5,644.5,690.39,548.11
2016,4,20,9,30,714.0,182.0,3.9,17.0,688.0,742.17,584.73
2016,4,20,9,45,753.5,172.0,3.85,17.5,731.5,794.34,621.21
2016,4,20,10,0,793.0,162.0,3.8,18.0,775.0,843.65,653.52
2016,4,20,10,15,802.5,164.5,3.7,18.0,806.5,882.51,678.97
2016,4,20,10,30,812.0,167.0,3.6,18.0,838.0,919.02,702.57
2016,4,20,10,45,821.0,167.5,3.5,18.5,863.0,950.48,721.1
2016,4,20,11,0,830.0,168.0,3.4,19.0,888.0,979.16,737.53
2016,4,20,11,15,834.5,169.5,3.3,19.0,905.0,1001.52,750.99
2016,4,20,11,30,839.0,171.0,3.2,19.0,922.0,1020.61,762.26
2016,4,20,11,45,840.5,172.0,3.15,19.5,930.5,1032.81,767.94
2016,4,20,12,0,842.0,173.0,3.1,20.0,939.0,1041.49,771.42
2016,4,20,12,15,842.0,173.0,3.0,20.0,939.5,1044.05,772.03
2016,4,20,12,30,842.0,173.0,2.9,20.0,940.0,1043.03,770.43
2016,4,20,12,45,842.0,171.0,2.85,20.5,933.0,1036.35,764.29
2016,4,20,13,0,842.0,169.0,2.8,21.0,926.0,1026.11,756.01
2016,4,20,13,15,837.5,167.5,2.7,21.0,910.5,1008.44,744.01
2016,4,20,13,30,833.0,166.0,2.6,21.0,895.0,987.46,729.99
2016,4,20,13,45,644.0,250.5,2.55,21.0,805.0,882.84,659.73
2016,4,20,14,0,455.0,335.0,2.5,21.0,715.0,775.2,581.83
2016,4,20,14,15,499.0,306.5,2.45,21.0,709.5,770.46,581.04
2016,4,20,14,30,543.0,278.0,2.4,21.0,704.0,761.08,576.11
2016,4,20,14,45,654.0,217.5,2.35,21.0,708.0,772.27,587.11
2016,4,20,15,0,765.0,157.0,2.3,21.0,712.0,769.71,587.76
2016,4,20,15,15,748.5,153.0,2.25,21.0,669.5,719.42,552.38
2016,4,20,15,30,732.0,149.0,2.2,21.0,627.0,668.29,515.75
2016,4,20,15,45,709.0,145.0,2.15,21.0,579.5,612.43,474.81
2016,4,20,16,0,686.0,141.0,2.1,21.0,532.0,556.95,433.17
2016,4,20,16,15,658.0,134.5,2.0,20.5,482.0,497.01,387.68
2016,4,20,16,30,630.0,128.0,1.9,20.0,432.0,438.67,342.04
2016,4,20,16,45,592.5,120.5,1.8,20.0,379.5,377.25,292.14
2016,4,20,17,0,555.0,113.0,1.7,20.0,327.0,319.19,243.75
2016,4,20,17,15,505.5,102.5,1.55,19.0,275.0,256.21,191.6
2016,4,20,17,30,456.0,92.0,1.4,18.0,223.0,201.01,145.11
2016,4,20,17,45,386.0,79.0,1.3,17.5,174.0,145.46,99.41
2016,4,20,18,0,316.0,66.0,1.2,17.0,125.0,98.44,62.69
2016,4,20,18,15,225.0,48.0,1.2,16.0,83.0,54.47,32.2
2016,4,20,18,30,134.0,30.0,1.2,15.0,41.0,23.46,12.66
2016,4,20,18,45,67.0,15.0,1.3,14.5,20.5,14.3,0.0
2016,4,20,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,5,45,17.0,10.0,1.95,11.5,11.0,9.53,0.0
2016,4,21,6,0,34.0,20.0,2.1,12.0,22.0,17.64,4.51
2016,4,21,6,15,98.5,45.0,2.15,12.0,59.5,41.4,26.49
2016,4,21,6,30,163.0,70.0,2.2,12.0,97.0,78.02,53.73
2016,4,21,6,45,111.0,89.5,2.25,12.5,111.0,99.68,74.49
2016,4,21,7,0,59.0,109.0,2.3,13.0,125.0,113.88,89.31
2016,4,21,7,15,87.5,129.0,2.35,13.5,158.5,145.12,115.11
2016,4,21,7,30,116.0,149.0,2.4,14.0,192.0,181.99,145.55
2016,4,21,7,45,300.5,159.5,2.45,15.0,293.5,276.9,221.09
2016,4,21,8,0,485.0,170.0,2.5,16.0,395.0,394.6,314.24
2016,4,21,8,15,398.5,199.0,2.6,16.5,398.0,403.39,321.83
2016,4,21,8,30,312.0,228.0,2.7,17.0,401.0,406.02,323.56
2016,4,21,8,45,439.5,210.5,2.8,17.5,477.5,491.49,390.66
2016,4,21,9,0,567.0,193.0,2.9,18.0,554.0,583.25,460.96
2016,4,21,9,15,550.5,223.5,2.95,18.5,594.0,630.43,493.95
2016,4,21,9,30,534.0,254.0,3.0,19.0,634.0,674.54,524.08
2016,4,21,9,45,274.0,254.0,3.05,19.5,449.5,481.55,376.52
2016,4,21,10,0,14.0,254.0,3.1,20.0,265.0,252.68,195.03
2016,4,21,10,15,143.5,326.0,3.1,20.5,445.0,454.78,352.21
2016,4,21,10,30,273.0,398.0,3.1,21.0,625.0,660.28,502.11
2016,4,21,10,45,296.0,404.5,3.15,21.5,657.0,697.17,526.2
2016,4,21,11,0,319.0,411.0,3.2,22.0,689.0,733.95,551.0
2016,4,21,11,15,282.5,429.5,3.2,22.0,679.5,724.89,542.83
2016,4,21,11,30,246.0,448.0,3.2,22.0,670.0,713.31,533.22
2016,4,21,11,45,280.5,444.0,3.25,22.5,699.0,747.11,556.79
2016,4,21,12,0,315.0,440.0,3.3,23.0,728.0,780.1,579.3
2016,4,21,12,15,300.0,445.0,3.35,23.0,719.0,771.29,572.71
2016,4,21,12,30,285.0,450.0,3.4,23.0,710.0,760.92,565.37
2016,4,21,12,45,307.0,439.5,3.45,23.0,718.5,770.13,572.89
2016,4,21,13,0,329.0,429.0,3.5,23.0,727.0,777.49,579.06
2016,4,21,13,15,300.5,429.0,3.5,23.0,697.5,744.24,555.51
2016,4,21,13,30,272.0,429.0,3.5,23.0,668.0,710.45,531.69
2016,4,21,13,45,173.5,412.0,3.55,23.0,563.0,583.14,439.86
2016,4,21,14,0,75.0,395.0,3.6,23.0,458.0,460.37,348.9
2016,4,21,14,15,302.0,339.0,3.55,23.0,579.5,619.63,472.68
2016,4,21,14,30,529.0,283.0,3.5,23.0,701.0,753.56,572.74
2016,4,21,14,45,339.0,315.5,3.5,23.0,578.5,602.1,460.25
2016,4,21,15,0,149.0,348.0,3.5,23.0,456.0,464.79,356.16
2016,4,21,15,15,99.5,312.0,3.4,22.5,382.5,377.68,291.68
2016,4,21,15,30,50.0,276.0,3.3,22.0,309.0,302.43,234.51
2016,4,21,15,45,256.5,239.0,3.25,22.0,388.5,406.18,318.5
2016,4,21,16,0,463.0,202.0,3.2,22.0,468.0,482.18,377.72
2016,4,21,16,15,500.0,171.5,2.95,21.5,434.5,445.3,349.13
2016,4,21,16,30,537.0,141.0,2.7,21.0,401.0,403.47,315.96
2016,4,21,16,45,486.5,138.0,2.5,21.0,353.0,346.42,269.26
2016,4,21,17,0,436.0,135.0,2.3,21.0,305.0,294.23,225.89
2016,4,21,17,15,402.5,118.5,2.15,20.5,257.0,239.73,180.46
2016,4,21,17,30,369.0,102.0,2.0,20.0,209.0,188.96,137.58
2016,4,21,17,45,312.0,86.0,1.85,19.5,163.5,138.3,96.04
2016,4,21,18,0,255.0,70.0,1.7,19.0,118.0,94.65,61.79
2016,4,21,18,15,181.0,50.5,1.7,18.5,79.0,54.6,33.38
2016,4,21,18,30,107.0,31.0,1.7,18.0,40.0,25.49,14.33
2016,4,21,18,45,53.5,15.5,1.75,17.5,20.0,14.77,0.0
2016,4,21,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,1.0,2.85,15.0,1.0,0.95,0.0
2016,4,22,6,0,0.0,2.0,2.9,15.0,2.0,1.85,0.0
2016,4,22,6,15,0.0,6.0,2.9,15.0,6.0,5.55,0.0
2016,4,22,6,30,0.0,10.0,2.9,15.0,10.0,9.26,2.17
2016,4,22,6,45,0.0,15.0,2.95,15.5,15.0,13.89,6.2
2016,4,22,7,0,0.0,20.0,3.0,16.0,20.0,18.54,10.19
2016,4,22,7,15,0.0,25.0,3.0,16.0,25.0,23.19,14.16
2016,4,22,7,30,0.0,30.0,3.0,16.0,30.0,27.84,18.08
2016,4,22,7,45,0.0,51.0,3.0,16.5,51.0,47.4,34.48
2016,4,22,8,0,0.0,72.0,3.0,17.0,72.0,67.01,50.65
2016,4,22,8,15,0.0,116.0,3.1,17.0,116.0,108.3,84.6
2016,4,22,8,30,0.0,160.0,3.2,17.0,160.0,150.0,118.29
2016,4,22,8,45,4.5,182.5,3.3,17.5,185.5,174.32,137.33
2016,4,22,9,0,9.0,205.0,3.4,18.0,211.0,199.2,156.63
2016,4,22,9,15,4.5,167.0,3.45,18.0,170.0,160.09,124.91
2016,4,22,9,30,0.0,129.0,3.5,18.0,129.0,120.77,92.98
2016,4,22,9,45,18.0,225.0,3.6,18.5,239.0,227.12,177.76
2016,4,22,10,0,36.0,321.0,3.7,19.0,349.0,345.0,268.56
2016,4,22,10,15,33.0,327.5,3.7,19.0,354.0,350.66,271.98
2016,4,22,10,30,30.0,334.0,3.7,19.0,359.0,356.01,275.54
2016,4,22,10,45,29.5,340.5,3.7,19.0,366.0,363.39,280.78
2016,4,22,11,0,29.0,347.0,3.7,19.0,373.0,370.63,285.93
2016,4,22,11,15,17.5,259.5,3.65,19.0,275.5,263.74,203.89
2016,4,22,11,30,6.0,172.0,3.6,19.0,178.0,168.2,129.2
2016,4,22,11,45,14.0,255.5,3.55,19.0,269.0,256.96,198.74
2016,4,22,12,0,22.0,339.0,3.5,19.0,360.0,347.03,267.43
2016,4,22,12,15,15.5,268.0,3.4,19.0,282.5,270.86,208.89
2016,4,22,12,30,9.0,197.0,3.3,19.0,205.0,195.45,150.47
2016,4,22,12,45,104.0,328.5,3.2,19.0,422.5,440.14,340.91
2016,4,22,13,0,199.0,460.0,3.1,19.0,640.0,669.2,508.02
2016,4,22,13,15,115.5,409.5,3.0,18.5,514.0,531.78,406.34
2016,4,22,13,30,32.0,359.0,2.9,18.0,388.0,386.14,297.14
2016,4,22,13,45,20.0,281.5,2.8,18.0,300.0,286.8,222.18
2016,4,22,14,0,8.0,204.0,2.7,18.0,212.0,200.05,154.95
2016,4,22,14,15,20.0,261.0,2.65,18.0,278.0,265.5,206.78
2016,4,22,14,30,32.0,318.0,2.6,18.0,344.0,339.17,263.71
2016,4,22,14,45,25.0,287.5,2.55,18.0,307.5,293.81,228.87
2016,4,22,15,0,18.0,257.0,2.5,18.0,271.0,257.58,201.15
2016,4,22,15,15,13.0,229.5,2.45,17.5,239.5,226.41,177.48
2016,4,22,15,30,8.0,202.0,2.4,17.0,208.0,195.81,153.92
2016,4,22,15,45,8.5,195.0,2.4,17.0,200.5,188.94,148.93
2016,4,22,16,0,9.0,188.0,2.4,17.0,193.0,182.0,143.81
2016,4,22,16,15,4.5,162.5,2.25,17.0,165.0,154.71,122.12
2016,4,22,16,30,0.0,137.0,2.1,17.0,137.0,128.05,100.78
2016,4,22,16,45,0.0,121.0,1.95,17.0,121.0,112.88,88.69
2016,4,22,17,0,0.0,105.0,1.8,17.0,105.0,97.78,76.49
2016,4,22,17,15,0.0,88.5,1.6,16.5,88.5,82.28,63.91
2016,4,22,17,30,0.0,72.0,1.4,16.0,72.0,66.86,51.16
2016,4,22,17,45,0.0,56.5,1.25,16.0,56.5,52.46,38.93
2016,4,22,18,0,0.0,41.0,1.1,16.0,41.0,38.09,26.54
2016,4,22,18,15,0.0,27.5,1.0,15.5,27.5,25.52,15.61
2016,4,22,18,30,0.0,14.0,0.9,15.0,14.0,12.97,4.8
2016,4,22,18,45,0.0,7.0,0.85,15.0,7.0,6.67,0.0
2016,4,22,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,23,5,45,93.0,12.5,2.35,11.5,18.5,11.91,0.0
2016,4,23,6,0,186.0,25.0,2.6,12.0,37.0,19.63,8.03
2016,4,23,6,15,296.5,38.5,2.7,12.0,79.5,43.29,23.69
2016,4,23,6,30,407.0,52.0,2.8,12.0,122.0,87.54,51.63
2016,4,23,6,45,480.5,62.0,2.95,12.5,173.0,136.35,89.34
2016,4,23,7,0,554.0,72.0,3.1,13.0,224.0,194.18,138.11
2016,4,23,7,15,603.0,79.0,3.25,13.5,277.0,250.88,188.42
2016,4,23,7,30,652.0,86.0,3.4,14.0,330.0,312.92,243.16
2016,4,23,7,45,690.5,90.5,3.6,15.0,384.0,373.26,295.39
