Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,8,0,729.0,95.0,3.8,16.0,438.0,436.98,348.82
2016,4,23,8,15,754.0,99.0,3.85,16.5,489.0,496.48,397.84
2016,4,23,8,30,779.0,103.0,3.9,17.0,540.0,556.67,445.85
2016,4,23,8,45,799.5,105.5,3.95,17.5,588.0,613.35,489.72
2016,4,23,9,0,820.0,108.0,4.0,18.0,636.0,670.03,532.31
2016,4,23,9,15,834.0,111.0,3.95,18.5,679.0,722.25,569.62
2016,4,23,9,30,848.0,114.0,3.9,19.0,722.0,773.27,603.8
2016,4,23,9,45,860.0,115.0,3.9,19.5,760.0,814.74,630.76
2016,4,23,10,0,872.0,116.0,3.9,20.0,798.0,858.11,658.76
2016,4,23,10,15,879.5,118.0,3.85,20.0,828.5,896.41,683.87
2016,4,23,10,30,887.0,120.0,3.8,20.0,859.0,932.01,706.94
2016,4,23,10,45,539.0,280.5,3.75,20.5,733.5,805.07,612.74
2016,4,23,11,0,191.0,441.0,3.7,21.0,608.0,631.88,477.98
2016,4,23,11,15,249.5,438.5,3.65,21.0,661.5,701.14,529.38
2016,4,23,11,30,308.0,436.0,3.6,21.0,715.0,761.06,572.26
2016,4,23,11,45,601.5,284.5,3.6,21.0,834.5,914.21,687.15
2016,4,23,12,0,895.0,133.0,3.6,21.0,954.0,1043.25,774.48
2016,4,23,12,15,546.5,301.5,3.55,21.0,803.0,880.81,660.35
2016,4,23,12,30,198.0,470.0,3.5,21.0,652.0,681.86,511.3
2016,4,23,12,45,199.5,465.5,3.5,21.5,648.0,677.29,508.5
2016,4,23,13,0,201.0,461.0,3.5,22.0,644.0,671.69,503.87
2016,4,23,13,15,100.5,281.0,3.5,22.0,372.5,384.35,294.69
2016,4,23,13,30,0.0,101.0,3.5,22.0,101.0,94.6,69.73
2016,4,23,13,45,70.0,260.5,3.5,22.0,319.5,329.73,254.83
2016,4,23,14,0,140.0,420.0,3.5,22.0,538.0,554.33,421.63
2016,4,23,14,15,485.0,280.5,3.45,22.0,668.0,730.0,557.38
2016,4,23,14,30,830.0,141.0,3.4,22.0,798.0,864.44,655.75
2016,4,23,14,45,817.0,139.0,3.4,22.0,761.0,820.99,625.66
2016,4,23,15,0,804.0,137.0,3.4,22.0,724.0,775.73,595.36
2016,4,23,15,15,789.0,133.5,3.35,21.5,682.0,725.94,562.3
2016,4,23,15,30,774.0,130.0,3.3,21.0,640.0,675.06,526.26
2016,4,23,15,45,535.5,187.0,3.25,21.0,528.0,538.53,421.83
2016,4,23,16,0,297.0,244.0,3.2,21.0,416.0,419.48,328.86
2016,4,23,16,15,289.0,221.5,3.05,20.5,376.0,375.49,295.68
2016,4,23,16,30,281.0,199.0,2.9,20.0,336.0,331.91,261.7
2016,4,23,16,45,451.0,148.0,2.8,20.0,339.0,340.42,266.32
2016,4,23,17,0,621.0,97.0,2.7,20.0,342.0,327.03,250.31
2016,4,23,17,15,574.5,89.5,2.55,19.0,289.5,266.27,198.8
2016,4,23,17,30,528.0,82.0,2.4,18.0,237.0,210.49,150.94
2016,4,23,17,45,466.0,71.0,2.3,17.5,187.5,153.85,103.33
2016,4,23,18,0,404.0,60.0,2.2,17.0,138.0,104.75,64.31
2016,4,23,18,15,305.0,46.0,2.2,16.5,94.0,57.24,31.99
2016,4,23,18,30,206.0,32.0,2.2,16.0,50.0,24.99,14.58
2016,4,23,18,45,103.0,16.0,2.25,15.5,25.0,12.64,0.0
2016,4,23,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,5,45,100.0,12.5,2.0,8.5,20.0,11.91,0.0
2016,4,24,6,0,200.0,25.0,2.2,9.0,40.0,19.57,8.91
2016,4,24,6,15,310.5,39.0,2.25,9.5,83.5,44.72,24.66
2016,4,24,6,30,421.0,53.0,2.3,10.0,127.0,90.47,53.9
2016,4,24,6,45,494.0,62.5,2.35,10.5,178.0,139.68,92.28
2016,4,24,7,0,567.0,72.0,2.4,11.0,229.0,197.82,141.65
2016,4,24,7,15,616.5,79.0,2.4,11.5,283.5,255.46,192.91
2016,4,24,7,30,666.0,86.0,2.4,12.0,338.0,318.49,248.47
2016,4,24,7,45,701.0,91.5,2.45,13.0,392.0,379.21,300.86
2016,4,24,8,0,736.0,97.0,2.5,14.0,446.0,442.91,353.89
2016,4,24,8,15,762.0,102.0,2.25,14.5,498.5,504.28,403.14
2016,4,24,8,30,788.0,107.0,2.0,15.0,551.0,566.45,450.76
2016,4,24,8,45,806.5,111.0,1.8,15.5,599.5,623.85,492.84
2016,4,24,9,0,825.0,115.0,1.6,16.0,648.0,681.05,532.79
2016,4,24,9,15,840.0,118.0,1.35,16.5,692.0,734.19,567.21
2016,4,24,9,30,855.0,121.0,1.1,17.0,736.0,786.19,597.42
2016,4,24,9,45,865.5,123.5,0.9,17.5,774.5,832.63,622.91
2016,4,24,10,0,876.0,126.0,0.7,18.0,813.0,871.8,642.36
2016,4,24,10,15,884.0,128.0,0.55,18.0,844.5,910.6,662.85
2016,4,24,10,30,892.0,130.0,0.4,18.0,876.0,946.72,680.97
2016,4,24,10,45,897.5,131.5,0.3,18.5,900.5,977.13,694.97
2016,4,24,11,0,903.0,133.0,0.2,19.0,925.0,1004.38,706.98
2016,4,24,11,15,906.5,134.0,0.2,19.0,941.5,1025.87,718.91
2016,4,24,11,30,910.0,135.0,0.2,19.0,958.0,1043.86,728.88
2016,4,24,11,45,910.5,136.0,0.25,19.5,966.5,1055.28,734.76
2016,4,24,12,0,911.0,137.0,0.3,20.0,975.0,1063.0,738.71
2016,4,24,12,15,911.0,136.5,0.35,20.0,975.0,1064.98,740.89
2016,4,24,12,30,911.0,136.0,0.4,20.0,975.0,1063.23,741.09
2016,4,24,12,45,920.5,128.0,0.5,20.5,970.5,1059.65,740.25
2016,4,24,13,0,930.0,120.0,0.6,21.0,966.0,1052.11,737.14
2016,4,24,13,15,926.5,119.5,0.65,21.0,950.0,1035.55,728.87
2016,4,24,13,30,923.0,119.0,0.7,21.0,934.0,1015.39,718.54
2016,4,24,13,45,916.0,118.5,0.75,21.0,910.0,988.45,704.02
2016,4,24,14,0,909.0,118.0,0.8,21.0,886.0,958.31,687.46
2016,4,24,14,15,901.5,116.5,0.8,21.0,855.5,923.67,666.95
2016,4,24,14,30,894.0,115.0,0.8,21.0,825.0,886.21,644.52
2016,4,24,14,45,881.0,114.0,0.8,21.0,787.0,842.16,617.61
2016,4,24,15,0,868.0,113.0,0.8,21.0,749.0,796.11,589.11
2016,4,24,15,15,854.0,110.5,0.8,21.0,706.0,749.45,559.78
2016,4,24,15,30,840.0,108.0,0.8,21.0,663.0,697.52,525.67
2016,4,24,15,45,819.5,105.5,0.85,21.0,615.0,640.37,486.33
2016,4,24,16,0,799.0,103.0,0.9,21.0,567.0,583.08,445.49
2016,4,24,16,15,775.0,99.0,0.9,20.5,515.5,522.58,401.17
2016,4,24,16,30,751.0,95.0,0.9,20.0,464.0,462.99,355.77
2016,4,24,16,45,716.5,90.0,0.9,20.0,410.0,398.52,304.37
2016,4,24,17,0,682.0,85.0,0.9,20.0,356.0,337.29,253.82
2016,4,24,17,15,636.0,78.5,0.85,19.0,302.0,274.18,201.41
2016,4,24,17,30,590.0,72.0,0.8,18.0,248.0,215.91,151.97
2016,4,24,17,45,521.0,64.0,0.8,17.5,196.0,157.14,103.21
2016,4,24,18,0,452.0,56.0,0.8,17.0,144.0,106.66,63.67
2016,4,24,18,15,347.5,43.5,0.85,16.5,99.0,58.41,31.6
2016,4,24,18,30,243.0,31.0,0.9,16.0,54.0,24.86,14.68
2016,4,24,18,45,121.5,15.5,1.0,15.5,27.0,12.21,0.0
2016,4,24,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,5,45,81.5,14.0,1.45,11.5,20.0,13.34,0.0
2016,4,25,6,0,163.0,28.0,1.6,12.0,40.0,21.93,11.13
2016,4,25,6,15,270.5,42.0,1.85,12.5,82.0,45.48,25.76
2016,4,25,6,30,378.0,56.0,2.1,13.0,124.0,88.34,53.25
2016,4,25,6,45,452.5,66.0,2.4,14.0,174.5,136.91,90.62
2016,4,25,7,0,527.0,76.0,2.7,15.0,225.0,193.36,137.54
2016,4,25,7,15,577.0,83.5,2.85,15.5,278.0,249.23,186.43
2016,4,25,7,30,627.0,91.0,3.0,16.0,331.0,310.59,239.8
2016,4,25,7,45,666.5,96.0,3.2,17.0,384.5,370.37,290.8
2016,4,25,8,0,706.0,101.0,3.4,18.0,438.0,433.67,343.17
2016,4,25,8,15,732.5,105.5,3.4,18.5,489.0,492.89,391.19
2016,4,25,8,30,759.0,110.0,3.4,19.0,540.0,553.42,438.66
2016,4,25,8,45,780.0,113.0,3.45,19.5,588.0,609.83,481.68
2016,4,25,9,0,801.0,116.0,3.5,20.0,636.0,666.33,523.52
2016,4,25,9,15,816.0,119.0,3.45,20.5,679.5,718.29,560.39
2016,4,25,9,30,831.0,122.0,3.4,21.0,723.0,769.18,593.98
2016,4,25,9,45,846.5,122.0,3.4,21.5,761.5,815.99,624.3
2016,4,25,10,0,862.0,122.0,3.4,22.0,800.0,856.13,649.54
2016,4,25,10,15,870.5,124.0,3.35,22.0,831.5,894.81,674.5
2016,4,25,10,30,879.0,126.0,3.3,22.0,863.0,930.89,697.47
2016,4,25,10,45,883.5,128.0,3.3,22.5,887.0,960.47,714.88
2016,4,25,11,0,888.0,130.0,3.3,23.0,911.0,986.88,730.11
2016,4,25,11,15,891.5,131.0,3.3,23.0,927.5,1008.02,743.27
2016,4,25,11,30,895.0,132.0,3.3,23.0,944.0,1025.73,754.26
2016,4,25,11,45,893.0,135.0,3.35,23.5,952.0,1036.45,759.71
2016,4,25,12,0,891.0,138.0,3.4,24.0,960.0,1043.51,762.92
2016,4,25,12,15,891.0,138.0,3.4,24.0,960.0,1045.89,764.33
2016,4,25,12,30,891.0,138.0,3.4,24.0,960.0,1044.63,763.53
2016,4,25,12,45,655.5,264.0,3.45,24.0,866.5,948.55,700.32
2016,4,25,13,0,420.0,390.0,3.5,24.0,773.0,833.8,616.66
2016,4,25,13,15,452.0,374.5,3.5,24.0,780.0,842.72,624.81
2016,4,25,13,30,484.0,359.0,3.5,24.0,787.0,848.57,630.03
2016,4,25,13,45,661.0,254.5,3.55,24.0,823.0,899.56,671.03
2016,4,25,14,0,838.0,150.0,3.6,24.0,859.0,932.46,694.71
2016,4,25,14,15,828.5,148.0,3.6,24.0,829.0,896.99,671.34
2016,4,25,14,30,819.0,146.0,3.6,24.0,799.0,859.05,646.66
2016,4,25,14,45,566.0,238.5,3.6,24.0,680.0,715.5,544.36
2016,4,25,15,0,313.0,331.0,3.6,24.0,561.0,580.44,442.53
2016,4,25,15,15,526.5,238.0,3.5,23.5,598.5,635.89,489.42
2016,4,25,15,30,740.0,145.0,3.4,23.0,636.0,667.11,516.52
2016,4,25,15,45,662.0,154.0,3.3,23.0,569.5,588.99,457.49
2016,4,25,16,0,584.0,163.0,3.2,23.0,503.0,516.4,402.12
2016,4,25,16,15,497.0,169.5,3.0,22.5,440.5,440.22,343.64
2016,4,25,16,30,410.0,176.0,2.8,22.0,378.0,375.05,292.64
2016,4,25,16,45,376.5,164.0,2.6,22.0,333.5,323.54,251.12
2016,4,25,17,0,343.0,152.0,2.4,22.0,289.0,272.71,209.49
2016,4,25,17,15,404.0,123.0,2.25,21.5,261.0,243.61,182.85
2016,4,25,17,30,465.0,94.0,2.1,21.0,233.0,204.38,146.3
2016,4,25,17,45,412.0,79.5,2.0,20.5,184.5,150.18,101.34
2016,4,25,18,0,359.0,65.0,1.9,20.0,136.0,102.42,63.59
2016,4,25,18,15,266.0,49.5,1.9,19.5,93.5,58.03,33.47
2016,4,25,18,30,173.0,34.0,1.9,19.0,51.0,26.48,15.92
2016,4,25,18,45,86.5,17.0,1.9,18.5,25.5,13.39,0.0
2016,4,25,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,26,5,45,65.0,15.0,2.6,14.5,20.0,14.3,0.0
2016,4,26,6,0,130.0,30.0,2.8,15.0,40.0,23.47,12.61
2016,4,26,6,15,222.5,47.5,2.9,15.0,81.0,48.69,29.16
2016,4,26,6,30,315.0,65.0,3.0,15.0,122.0,90.43,57.21
2016,4,26,6,45,382.0,78.0,3.2,15.5,170.5,135.51,92.1
2016,4,26,7,0,449.0,91.0,3.4,16.0,219.0,188.75,136.3
2016,4,26,7,15,499.0,101.0,3.5,16.5,270.5,242.21,182.48
2016,4,26,7,30,549.0,111.0,3.6,17.0,322.0,303.44,234.97
2016,4,26,7,45,588.0,118.0,3.75,18.0,374.5,360.58,283.17
2016,4,26,8,0,627.0,125.0,3.9,19.0,427.0,421.34,332.97
2016,4,26,8,15,655.5,131.0,3.85,19.5,477.0,478.91,379.31
2016,4,26,8,30,684.0,137.0,3.8,20.0,527.0,538.22,425.56
2016,4,26,8,45,709.5,140.0,3.75,20.5,575.0,594.05,467.83
2016,4,26,9,0,735.0,143.0,3.7,21.0,623.0,650.58,509.38
2016,4,26,9,15,751.5,146.5,3.65,21.5,665.5,701.51,545.59
2016,4,26,9,30,768.0,150.0,3.6,22.0,708.0,749.76,578.73
2016,4,26,9,45,800.5,142.0,3.6,22.5,749.5,799.77,611.51
2016,4,26,10,0,833.0,134.0,3.6,23.0,791.0,849.36,643.44
2016,4,26,10,15,842.0,135.5,3.55,23.0,822.0,887.51,668.04
2016,4,26,10,30,851.0,137.0,3.5,23.0,853.0,916.59,686.34
2016,4,26,10,45,863.0,134.5,3.5,23.5,879.0,947.82,705.02
2016,4,26,11,0,875.0,132.0,3.5,24.0,905.0,976.31,721.71
2016,4,26,11,15,879.0,133.0,3.55,24.0,921.0,997.63,735.37
2016,4,26,11,30,883.0,134.0,3.6,24.0,937.0,1015.58,746.94
2016,4,26,11,45,890.5,131.0,3.65,24.5,947.5,1029.54,754.51
2016,4,26,12,0,898.0,128.0,3.7,25.0,958.0,1040.0,759.91
2016,4,26,12,15,898.0,128.0,3.7,25.0,958.5,1042.37,761.28
2016,4,26,12,30,898.0,128.0,3.7,25.0,959.0,1041.07,760.46
2016,4,26,12,45,889.0,132.5,3.75,25.0,949.5,1031.66,754.85
2016,4,26,13,0,880.0,137.0,3.8,25.0,940.0,1018.75,747.1
2016,4,26,13,15,876.0,136.0,3.8,25.0,924.5,1001.85,736.48
2016,4,26,13,30,872.0,135.0,3.8,25.0,909.0,981.57,723.73
2016,4,26,13,45,864.5,135.0,3.85,25.0,885.5,955.74,707.64
2016,4,26,14,0,857.0,135.0,3.9,25.0,862.0,926.94,689.54
2016,4,26,14,15,848.0,133.0,3.85,25.0,831.5,891.99,666.67
2016,4,26,14,30,839.0,131.0,3.8,25.0,801.0,859.99,645.78
2016,4,26,14,45,824.5,130.0,3.8,25.0,763.5,816.14,616.8
2016,4,26,15,0,810.0,129.0,3.8,25.0,726.0,770.59,586.41
2016,4,26,15,15,795.0,126.0,3.7,24.5,683.5,721.19,553.66
2016,4,26,15,30,780.0,123.0,3.6,24.0,641.0,670.71,518.15
2016,4,26,15,45,758.0,120.0,3.55,24.0,594.0,614.94,476.8
2016,4,26,16,0,736.0,117.0,3.5,24.0,547.0,559.55,434.74
2016,4,26,16,15,710.0,112.5,3.3,23.5,497.0,500.55,389.34
2016,4,26,16,30,684.0,108.0,3.1,23.0,447.0,442.81,343.62
2016,4,26,16,45,649.0,102.0,2.95,23.0,395.0,381.36,293.28
2016,4,26,17,0,614.0,96.0,2.8,23.0,343.0,322.86,244.15
2016,4,26,17,15,567.5,88.5,2.6,22.5,291.0,262.68,193.47
2016,4,26,17,30,521.0,81.0,2.4,22.0,239.0,207.48,146.47
2016,4,26,17,45,454.0,71.5,2.25,21.5,189.0,151.91,100.71
2016,4,26,18,0,387.0,62.0,2.1,21.0,139.0,103.11,62.74
2016,4,26,18,15,293.0,48.0,2.1,20.5,96.5,58.33,32.73
2016,4,26,18,30,199.0,34.0,2.1,20.0,54.0,26.45,15.96
2016,4,26,18,45,99.5,17.0,2.15,20.0,27.0,13.36,0.0
2016,4,26,19,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,27,5,45,21.0,15.0,1.2,16.5,16.5,14.3,0.0
2016,4,27,6,0,42.0,30.0,1.2,17.0,33.0,25.81,14.75
2016,4,27,6,15,92.0,51.5,1.35,17.5,66.5,48.7,32.11
2016,4,27,6,30,142.0,73.0,1.5,18.0,100.0,80.01,55.11
2016,4,27,6,45,209.5,87.5,1.65,18.5,141.0,115.45,81.78
2016,4,27,7,0,277.0,102.0,1.8,19.0,182.0,159.1,116.51
2016,4,27,7,15,386.5,107.0,1.85,19.0,243.0,215.86,161.95
2016,4,27,7,30,496.0,112.0,1.9,19.0,304.0,284.18,217.7
2016,4,27,7,45,551.5,119.0,1.95,19.5,362.0,347.13,269.47
2016,4,27,8,0,607.0,126.0,2.0,20.0,420.0,413.45,322.77
2016,4,27,8,15,635.0,132.5,1.95,20.5,469.0,470.1,367.16
2016,4,27,8,30,663.0,139.0,1.9,21.0,518.0,528.49,411.36
2016,4,27,8,45,548.5,195.0,1.9,21.5,526.5,545.07,421.79
2016,4,27,9,0,434.0,251.0,1.9,22.0,535.0,551.74,423.93
2016,4,27,9,15,592.0,201.0,1.9,22.0,616.0,641.37,491.36
2016,4,27,9,30,750.0,151.0,1.9,22.0,697.0,739.05,562.33
2016,4,27,9,45,770.5,149.5,1.9,22.5,735.5,783.31,589.7
2016,4,27,10,0,791.0,148.0,1.9,23.0,774.0,828.42,617.65
2016,4,27,10,15,800.0,150.5,1.9,23.0,805.0,866.19,641.5
2016,4,27,10,30,809.0,153.0,1.9,23.0,836.0,901.62,663.66
2016,4,27,10,45,820.5,151.5,1.9,23.5,861.0,932.71,681.54
2016,4,27,11,0,832.0,150.0,1.9,24.0,886.0,961.15,697.59
2016,4,27,11,15,836.5,151.0,1.95,24.0,902.5,982.54,711.04
2016,4,27,11,30,841.0,152.0,2.0,24.0,919.0,1000.69,722.56
2016,4,27,11,45,847.5,149.5,2.05,24.0,928.5,1004.77,725.24
2016,4,27,12,0,854.0,147.0,2.1,24.0,938.0,1014.45,731.76
2016,4,27,12,15,501.0,311.0,2.15,24.0,775.0,842.59,616.26
2016,4,27,12,30,148.0,475.0,2.2,24.0,612.0,634.69,465.66
2016,4,27,12,45,161.5,471.0,2.3,24.5,620.0,642.89,472.93
2016,4,27,13,0,175.0,467.0,2.4,25.0,628.0,650.01,477.94
2016,4,27,13,15,496.5,314.0,2.45,25.0,758.5,823.91,607.3
2016,4,27,13,30,818.0,161.0,2.5,25.0,889.0,963.74,703.66
2016,4,27,13,45,817.0,156.5,2.55,25.0,867.5,940.05,687.94
2016,4,27,14,0,816.0,152.0,2.6,25.0,846.0,913.21,671.66
2016,4,27,14,15,470.0,271.5,2.65,25.0,668.0,705.26,527.44
2016,4,27,14,30,124.0,391.0,2.7,25.0,490.0,498.18,373.18
2016,4,27,14,45,451.0,265.5,2.75,25.0,602.5,647.86,490.98
2016,4,27,15,0,778.0,140.0,2.8,25.0,715.0,756.48,573.02
2016,4,27,15,15,576.5,207.5,2.75,25.0,620.5,644.04,489.84
2016,4,27,15,30,375.0,275.0,2.7,25.0,526.0,535.07,408.14
2016,4,27,15,45,537.0,201.5,2.65,25.0,532.0,552.09,423.79
2016,4,27,16,0,699.0,128.0,2.6,25.0,538.0,548.55,422.38
2016,4,27,16,15,560.5,151.5,2.4,24.5,462.0,458.76,353.72
2016,4,27,16,30,422.0,175.0,2.2,24.0,386.0,379.23,292.41
2016,4,27,16,45,397.5,159.5,2.0,24.0,340.5,327.63,251.33
2016,4,27,17,0,373.0,144.0,1.8,24.0,295.0,278.3,211.13
2016,4,27,17,15,345.0,126.5,1.65,23.5,250.5,228.5,170.44
2016,4,27,17,30,317.0,109.0,1.5,23.0,206.0,180.55,130.79
2016,4,27,17,45,275.5,91.0,1.35,22.5,163.0,134.91,93.67
2016,4,27,18,0,234.0,73.0,1.2,22.0,120.0,94.41,61.87
2016,4,27,18,15,172.5,54.5,1.15,21.5,83.5,57.59,35.81
2016,4,27,18,30,111.0,36.0,1.1,21.0,47.0,29.42,18.45
2016,4,27,18,45,55.5,18.0,1.1,20.5,23.5,15.11,0.0
2016,4,27,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,12.5,0.45,17.0,12.5,11.6,0.0
2016,4,28,6,0,0.0,25.0,0.5,17.0,25.0,23.12,12.97
2016,4,28,6,15,15.0,47.5,0.7,17.0,50.5,43.22,29.72
2016,4,28,6,30,30.0,70.0,0.9,17.0,76.0,66.45,48.83
2016,4,28,6,45,55.5,91.5,1.1,17.5,106.5,92.95,70.07
2016,4,28,7,0,81.0,113.0,1.3,18.0,137.0,122.87,94.24
2016,4,28,7,15,75.0,135.0,1.4,18.0,160.5,147.37,115.12
2016,4,28,7,30,69.0,157.0,1.5,18.0,184.0,171.26,135.05
2016,4,28,7,45,34.5,150.0,1.6,18.5,163.5,155.52,122.5
2016,4,28,8,0,0.0,143.0,1.7,19.0,143.0,133.48,104.31
2016,4,28,8,15,26.0,191.0,1.7,19.5,206.0,195.28,153.43
2016,4,28,8,30,52.0,239.0,1.7,20.0,269.0,258.67,202.54
2016,4,28,8,45,74.0,269.0,1.75,20.5,316.0,305.12,237.65
2016,4,28,9,0,96.0,299.0,1.8,21.0,363.0,353.86,273.96
2016,4,28,9,15,190.0,317.0,1.85,21.0,452.5,450.86,347.71
2016,4,28,9,30,284.0,335.0,1.9,21.0,542.0,557.05,426.03
2016,4,28,9,45,250.0,360.5,1.95,21.5,550.0,568.52,431.41
2016,4,28,10,0,216.0,386.0,2.0,22.0,558.0,568.7,429.36
2016,4,28,10,15,523.0,263.0,2.1,22.5,700.5,738.32,556.22
2016,4,28,10,30,830.0,140.0,2.2,23.0,843.0,907.0,671.39
2016,4,28,10,45,837.0,141.0,2.3,23.5,866.0,936.92,688.29
2016,4,28,11,0,844.0,142.0,2.4,24.0,889.0,956.28,699.6
2016,4,28,11,15,847.5,142.5,2.45,24.0,905.5,975.91,712.12
2016,4,28,11,30,851.0,143.0,2.5,24.0,922.0,992.29,722.6
2016,4,28,11,45,853.0,143.5,2.6,24.5,930.0,1003.85,729.14
2016,4,28,12,0,855.0,144.0,2.7,25.0,938.0,1011.99,733.6
2016,4,28,12,15,855.5,144.5,2.75,25.0,939.0,1015.17,735.96
2016,4,28,12,30,856.0,145.0,2.8,25.0,940.0,1014.87,736.24
2016,4,28,12,45,435.0,206.0,2.9,25.0,610.0,666.84,500.96
2016,4,28,13,0,14.0,267.0,3.0,25.0,280.0,267.65,200.51
2016,4,28,13,15,423.0,209.0,3.05,25.0,586.5,647.01,492.3
2016,4,28,13,30,832.0,151.0,3.1,25.0,893.0,966.21,711.63
2016,4,28,13,45,416.0,92.5,3.15,25.5,463.5,495.79,380.88
2016,4,28,14,0,0.0,34.0,3.2,26.0,34.0,31.73,19.41
2016,4,28,14,15,249.5,167.5,3.2,26.0,367.5,402.64,312.24
2016,4,28,14,30,499.0,301.0,3.2,26.0,701.0,741.71,556.66
2016,4,28,14,45,515.0,272.0,3.2,26.0,668.5,705.88,530.73
2016,4,28,15,0,531.0,243.0,3.2,26.0,636.0,667.13,504.87
2016,4,28,15,15,633.0,191.0,3.05,25.5,633.5,668.7,509.13
2016,4,28,15,30,735.0,139.0,2.9,25.0,631.0,656.06,502.46
2016,4,28,15,45,388.0,188.0,2.8,25.0,446.0,443.13,342.22
2016,4,28,16,0,41.0,237.0,2.7,25.0,261.0,251.07,192.56
2016,4,28,16,15,20.5,176.5,2.5,25.0,188.5,176.25,135.2
2016,4,28,16,30,0.0,116.0,2.3,25.0,116.0,108.18,81.73
2016,4,28,16,45,0.0,102.5,2.15,25.0,102.5,95.47,71.92
2016,4,28,17,0,0.0,89.0,2.0,25.0,89.0,82.82,61.97
2016,4,28,17,15,0.0,75.5,1.75,24.0,75.5,70.22,52.15
2016,4,28,17,30,0.0,62.0,1.5,23.0,62.0,57.66,42.15
2016,4,28,17,45,0.0,49.0,1.25,22.5,49.0,45.54,32.2
2016,4,28,18,0,0.0,36.0,1.0,22.0,36.0,33.42,22.08
2016,4,28,18,15,0.0,25.0,0.95,21.5,25.0,23.19,13.39
2016,4,28,18,30,0.0,14.0,0.9,21.0,14.0,12.97,5.06
2016,4,28,18,45,0.0,7.0,0.9,20.5,7.0,6.48,0.0
2016,4,28,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,5,45,114.0,15.5,1.35,14.5,26.0,12.2,0.0
2016,4,29,6,0,228.0,31.0,1.5,15.0,52.0,24.16,14.17
2016,4,29,6,15,331.0,43.0,1.5,15.5,96.0,51.51,28.28
2016,4,29,6,30,434.0,55.0,1.5,16.0,140.0,96.5,56.95
2016,4,29,6,45,500.5,64.0,1.5,16.5,190.5,145.26,94.73
2016,4,29,7,0,567.0,73.0,1.5,17.0,241.0,202.05,142.09
2016,4,29,7,15,614.0,80.0,1.55,17.5,294.0,258.97,191.33
2016,4,29,7,30,661.0,87.0,1.6,18.0,347.0,320.92,244.29
2016,4,29,7,45,695.5,91.5,1.7,18.5,400.5,379.99,294.22
2016,4,29,8,0,730.0,96.0,1.8,19.0,454.0,441.92,344.95
2016,4,29,8,15,755.0,100.5,1.9,19.5,505.0,501.79,392.57
2016,4,29,8,30,780.0,105.0,2.0,20.0,556.0,562.19,439.06
2016,4,29,8,45,799.0,108.0,2.1,20.5,604.0,618.11,480.86
2016,4,29,9,0,818.0,111.0,2.2,21.0,652.0,673.88,521.36
2016,4,29,9,15,832.0,114.0,2.15,21.0,695.0,725.58,557.55
2016,4,29,9,30,846.0,117.0,2.1,21.0,738.0,776.07,590.82
2016,4,29,9,45,851.0,122.0,2.1,21.5,773.5,819.92,618.19
2016,4,29,10,0,856.0,127.0,2.1,22.0,809.0,856.25,640.1
2016,4,29,10,15,863.0,129.0,2.05,22.5,839.0,893.13,661.69
2016,4,29,10,30,870.0,131.0,2.0,23.0,869.0,927.35,681.17
2016,4,29,10,45,871.0,134.5,1.95,23.5,891.0,954.65,695.91
2016,4,29,11,0,872.0,138.0,1.9,24.0,913.0,978.67,708.44
2016,4,29,11,15,874.5,139.0,1.8,24.0,928.5,998.3,718.85
2016,4,29,11,30,877.0,140.0,1.7,24.0,944.0,1014.53,727.08
2016,4,29,11,45,875.5,142.0,1.65,24.5,951.0,1024.33,730.57
2016,4,29,12,0,874.0,144.0,1.6,25.0,958.0,1030.56,731.96
2016,4,29,12,15,873.5,144.0,1.55,25.0,957.5,1032.25,732.09
2016,4,29,12,30,873.0,144.0,1.5,25.0,957.0,1030.39,730.19
2016,4,29,12,45,871.0,143.5,1.45,25.0,949.0,1023.0,725.0
2016,4,29,13,0,869.0,143.0,1.4,25.0,941.0,1012.11,717.84
2016,4,29,13,15,864.5,142.0,1.5,25.0,925.0,994.85,709.18
2016,4,29,13,30,860.0,141.0,1.6,25.0,909.0,974.29,698.42
2016,4,29,13,45,850.0,141.5,1.75,25.5,884.5,946.88,682.47
2016,4,29,14,0,840.0,142.0,1.9,26.0,860.0,923.52,668.93
2016,4,29,14,15,830.5,140.5,1.95,26.0,829.5,888.6,647.87
2016,4,29,14,30,821.0,139.0,2.0,26.0,799.0,851.22,625.08
2016,4,29,14,45,804.0,139.0,2.1,26.0,761.5,807.04,597.85
2016,4,29,15,0,787.0,139.0,2.2,26.0,724.0,761.4,569.16
2016,4,29,15,15,772.0,135.5,2.15,25.5,682.0,712.53,537.55
2016,4,29,15,30,757.0,132.0,2.1,25.0,640.0,662.65,503.33
2016,4,29,15,45,737.5,128.0,2.1,25.0,594.0,609.22,464.94
2016,4,29,16,0,718.0,124.0,2.1,25.0,548.0,554.93,424.9
2016,4,29,16,15,506.0,163.5,2.0,24.5,449.0,437.84,336.68
2016,4,29,16,30,294.0,203.0,1.9,24.0,350.0,340.28,262.17
2016,4,29,16,45,382.0,163.5,1.8,24.0,333.0,324.36,248.69
2016,4,29,17,0,470.0,124.0,1.7,24.0,316.0,294.44,222.1
2016,4,29,17,15,429.5,113.0,1.55,23.5,269.0,241.42,178.45
2016,4,29,17,30,389.0,102.0,1.4,23.0,222.0,192.82,138.1
2016,4,29,17,45,341.0,86.5,1.25,22.5,177.0,143.35,97.8
2016,4,29,18,0,293.0,71.0,1.1,22.0,132.0,99.72,63.7
2016,4,29,18,15,222.5,54.0,1.05,21.5,93.0,59.4,35.7
2016,4,29,18,30,152.0,37.0,1.0,21.0,54.0,28.66,18.06
2016,4,29,18,45,76.0,18.5,1.0,20.5,27.0,15.54,0.42
2016,4,29,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,30,5,45,0.0,12.5,2.45,14.5,12.5,11.59,0.0
2016,4,30,6,0,0.0,25.0,2.7,15.0,25.0,23.22,13.58
2016,4,30,6,15,2.5,46.0,2.75,15.0,46.5,42.04,29.4
2016,4,30,6,30,5.0,67.0,2.8,15.0,68.0,61.65,46.34
2016,4,30,6,45,16.0,88.0,2.9,15.5,92.5,83.34,64.39
2016,4,30,7,0,27.0,109.0,3.0,16.0,117.0,106.92,83.84
2016,4,30,7,15,32.5,132.0,3.0,16.0,143.5,132.25,104.93
2016,4,30,7,30,38.0,155.0,3.0,16.0,170.0,158.46,126.49
2016,4,30,7,45,19.0,94.0,3.0,16.0,101.5,96.37,75.25
2016,4,30,8,0,0.0,33.0,3.0,16.0,33.0,30.66,20.24
2016,4,30,8,15,0.0,46.0,2.9,16.0,46.0,42.78,30.34
2016,4,30,8,30,0.0,59.0,2.8,16.0,59.0,54.92,40.34
2016,4,30,8,45,0.0,63.5,2.7,16.5,63.5,59.14,43.6
2016,4,30,9,0,0.0,68.0,2.6,17.0,68.0,63.36,46.85
2016,4,30,9,15,9.0,164.0,2.55,17.0,171.0,160.31,125.62
2016,4,30,9,30,18.0,260.0,2.5,17.0,274.0,259.56,203.75
2016,4,30,9,45,14.0,245.5,2.5,17.5,257.0,243.25,189.86
2016,4,30,10,0,10.0,231.0,2.5,18.0,240.0,226.58,176.12
2016,4,30,10,15,10.5,234.5,2.5,18.0,244.0,230.84,179.24
2016,4,30,10,30,11.0,238.0,2.5,18.0,248.0,235.11,182.33
2016,4,30,10,45,12.0,243.5,2.5,18.0,254.5,241.76,187.31
2016,4,30,11,0,13.0,249.0,2.5,18.0,261.0,248.41,192.3
2016,4,30,11,15,19.0,299.5,2.5,18.0,317.0,303.63,234.66
2016,4,30,11,30,25.0,350.0,2.5,18.0,373.0,369.67,284.35
2016,4,30,11,45,16.0,266.5,2.55,18.0,281.5,269.22,207.72
2016,4,30,12,0,7.0,183.0,2.6,18.0,190.0,179.82,138.4
2016,4,30,12,15,9.0,207.0,2.6,18.0,216.0,204.9,158.26
2016,4,30,12,30,11.0,231.0,2.6,18.0,242.0,230.01,177.78
2016,4,30,12,45,9.5,208.5,2.6,18.5,218.0,206.73,159.32
2016,4,30,13,0,8.0,186.0,2.6,19.0,194.0,183.5,141.0
2016,4,30,13,15,7.5,183.0,2.55,19.0,190.5,179.96,138.32
2016,4,30,13,30,7.0,180.0,2.5,19.0,187.0,176.4,135.61
2016,4,30,13,45,11.5,230.5,2.5,19.0,241.0,228.83,176.73
2016,4,30,14,0,16.0,281.0,2.5,19.0,295.0,281.34,217.3
2016,4,30,14,15,14.5,265.5,2.45,19.0,277.5,264.38,204.31
2016,4,30,14,30,13.0,250.0,2.4,19.0,260.0,247.52,191.58
2016,4,30,14,45,14.0,250.0,2.4,19.0,260.5,247.72,192.13
2016,4,30,15,0,15.0,250.0,2.4,19.0,261.0,247.79,192.57
2016,4,30,15,15,7.5,150.0,2.4,18.5,155.5,146.03,113.02
2016,4,30,15,30,0.0,50.0,2.4,18.0,50.0,46.56,32.79
2016,4,30,15,45,0.0,46.0,2.4,18.0,46.0,42.81,29.86
2016,4,30,16,0,0.0,42.0,2.4,18.0,42.0,39.07,26.86
2016,4,30,16,15,0.0,85.0,2.35,17.5,85.0,79.18,60.27
2016,4,30,16,30,0.0,128.0,2.3,17.0,128.0,119.4,93.71
2016,4,30,16,45,0.0,103.5,2.3,17.0,103.5,96.39,75.02
2016,4,30,17,0,0.0,79.0,2.3,17.0,79.0,73.53,56.28
2016,4,30,17,15,0.0,67.0,2.25,16.5,67.0,62.33,47.17
2016,4,30,17,30,0.0,55.0,2.2,16.0,55.0,51.13,37.89
2016,4,30,17,45,0.0,43.5,2.2,16.0,43.5,40.4,28.78
2016,4,30,18,0,0.0,32.0,2.2,16.0,32.0,29.7,19.56
2016,4,30,18,15,0.0,22.0,2.2,16.0,22.0,20.4,11.46
2016,4,30,18,30,0.0,12.0,2.2,16.0,12.0,11.11,3.76
2016,4,30,18,45,0.0,6.0,2.2,16.0,6.0,5.55,0.0
2016,4,30,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,5,45,0.0,3.0,2.8,15.0,3.0,2.77,0.0
2016,5,1,6,0,0.0,6.0,2.7,15.0,6.0,5.55,0.0
2016,5,1,6,15,0.0,12.0,2.7,15.0,12.0,11.11,3.67
2016,5,1,6,30,0.0,18.0,2.7,15.0,18.0,16.68,8.55
2016,5,1,6,45,0.0,24.5,2.7,15.5,24.5,22.72,13.77
2016,5,1,7,0,0.0,31.0,2.7,16.0,31.0,28.76,18.92
2016,5,1,7,15,0.0,34.0,2.65,16.0,34.0,31.56,21.27
2016,5,1,7,30,0.0,37.0,2.6,16.0,37.0,34.36,23.57
2016,5,1,7,45,0.0,61.0,2.55,16.5,61.0,56.73,42.24
2016,5,1,8,0,0.0,85.0,2.5,17.0,85.0,79.17,60.63
2016,5,1,8,15,0.0,93.0,2.5,17.0,93.0,86.66,66.57
2016,5,1,8,30,0.0,101.0,2.5,17.0,101.0,94.18,72.51
2016,5,1,8,45,0.0,88.5,2.55,17.5,88.5,82.5,62.57
2016,5,1,9,0,0.0,76.0,2.6,18.0,76.0,70.84,52.75
2016,5,1,9,15,2.5,130.5,2.65,18.5,132.5,123.88,95.51
2016,5,1,9,30,5.0,185.0,2.7,19.0,189.0,177.68,137.89
2016,5,1,9,45,53.5,284.5,2.8,20.0,327.5,319.02,247.99
2016,5,1,10,0,102.0,384.0,2.9,21.0,466.0,461.98,354.23
2016,5,1,10,15,104.5,400.5,2.85,21.5,487.5,484.94,369.13
2016,5,1,10,30,107.0,417.0,2.8,22.0,509.0,507.75,384.31
2016,5,1,10,45,79.0,409.0,2.75,22.5,478.5,476.95,359.83
2016,5,1,11,0,51.0,401.0,2.7,23.0,448.0,444.43,334.33
2016,5,1,11,15,32.5,337.0,2.6,23.0,367.5,362.9,274.02
2016,5,1,11,30,14.0,273.0,2.5,23.0,287.0,273.24,206.72
2016,5,1,11,45,56.5,369.0,2.45,23.5,422.5,420.68,316.88
2016,5,1,12,0,99.0,465.0,2.4,24.0,558.0,562.28,417.31
2016,5,1,12,15,61.5,409.5,2.4,24.0,467.5,467.81,348.51
2016,5,1,12,30,24.0,354.0,2.4,24.0,377.0,362.82,271.77
2016,5,1,12,45,18.5,309.0,2.4,24.0,327.0,313.05,235.48
2016,5,1,13,0,13.0,264.0,2.4,24.0,277.0,263.58,198.69
2016,5,1,13,15,183.5,339.0,2.45,24.0,504.5,531.7,401.38
2016,5,1,13,30,354.0,414.0,2.5,24.0,732.0,767.44,567.6
2016,5,1,13,45,299.0,417.5,2.65,24.0,681.5,710.58,526.62
2016,5,1,14,0,244.0,421.0,2.8,24.0,631.0,646.17,482.01
2016,5,1,14,15,159.0,398.0,2.85,24.0,533.0,539.68,405.56
2016,5,1,14,30,74.0,375.0,2.9,24.0,435.0,429.96,324.84
2016,5,1,14,45,429.5,257.0,2.95,24.0,580.0,619.77,473.62
2016,5,1,15,0,785.0,139.0,3.0,24.0,725.0,758.84,577.86
2016,5,1,15,15,638.0,187.5,2.85,23.5,646.0,667.39,510.68
2016,5,1,15,30,491.0,236.0,2.7,23.0,567.0,580.58,446.23
2016,5,1,15,45,491.0,217.5,2.6,23.0,529.0,536.75,414.42
2016,5,1,16,0,491.0,199.0,2.5,23.0,491.0,491.76,380.75
2016,5,1,16,15,455.5,189.0,2.3,22.5,441.5,434.94,337.56
2016,5,1,16,30,420.0,179.0,2.1,22.0,392.0,380.97,295.69
2016,5,1,16,45,396.5,161.5,1.9,22.0,345.0,328.17,253.37
2016,5,1,17,0,373.0,144.0,1.7,22.0,298.0,277.55,211.97
2016,5,1,17,15,339.5,129.0,1.55,21.5,254.0,226.79,170.43
2016,5,1,17,30,306.0,114.0,1.4,21.0,210.0,182.18,133.45
2016,5,1,17,45,268.0,96.0,1.25,20.5,168.5,137.92,97.21
2016,5,1,18,0,230.0,78.0,1.1,20.0,127.0,98.33,65.84
2016,5,1,18,15,174.0,59.0,1.1,19.5,90.0,61.63,39.43
2016,5,1,18,30,118.0,40.0,1.1,19.0,53.0,32.53,21.65
2016,5,1,18,45,59.0,20.0,1.15,19.0,26.5,16.75,3.31
2016,5,1,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,5,45,108.0,17.0,1.6,17.5,28.0,13.31,0.0
2016,5,2,6,0,216.0,34.0,1.7,18.0,56.0,26.37,16.29
2016,5,2,6,15,308.5,47.0,1.75,18.0,98.5,54.39,30.56
2016,5,2,6,30,401.0,60.0,1.8,18.0,141.0,99.0,59.93
2016,5,2,6,45,462.0,69.5,1.9,18.5,190.0,145.36,95.95
2016,5,2,7,0,523.0,79.0,2.0,19.0,239.0,199.08,140.62
2016,5,2,7,15,273.0,113.5,2.0,19.5,198.5,188.36,142.63
2016,5,2,7,30,23.0,148.0,2.0,20.0,158.0,145.45,113.89
2016,5,2,7,45,84.0,181.5,2.05,20.5,223.0,205.33,161.17
2016,5,2,8,0,145.0,215.0,2.1,21.0,288.0,274.36,215.05
2016,5,2,8,15,173.0,238.5,2.05,21.0,334.0,321.08,251.21
2016,5,2,8,30,201.0,262.0,2.0,21.0,380.0,370.64,289.05
2016,5,2,8,45,472.5,197.0,2.0,21.5,504.5,499.6,388.88
2016,5,2,9,0,744.0,132.0,2.0,22.0,629.0,645.52,497.72
2016,5,2,9,15,759.0,135.5,2.0,22.5,670.5,694.98,531.17
2016,5,2,9,30,774.0,139.0,2.0,23.0,712.0,743.52,563.07
2016,5,2,9,45,791.0,138.5,2.0,23.5,749.5,788.41,591.24
2016,5,2,10,0,808.0,138.0,2.0,24.0,787.0,831.93,618.05
2016,5,2,10,15,816.5,140.0,2.1,24.0,817.0,868.94,642.29
2016,5,2,10,30,825.0,142.0,2.2,24.0,847.0,903.54,664.9
2016,5,2,10,45,826.0,146.5,2.3,24.5,869.0,931.13,681.56
2016,5,2,11,0,827.0,151.0,2.4,25.0,891.0,955.6,696.19
2016,5,2,11,15,831.0,152.0,2.45,25.0,907.0,976.14,709.21
2016,5,2,11,30,835.0,153.0,2.5,25.0,923.0,993.47,720.26
2016,5,2,11,45,836.0,154.0,2.65,25.0,931.0,1004.5,728.32
2016,5,2,12,0,837.0,155.0,2.8,25.0,939.0,1012.09,734.31
2016,5,2,12,15,528.5,315.5,2.9,25.0,810.5,871.88,639.16
2016,5,2,12,30,220.0,476.0,3.0,25.0,682.0,705.46,517.93
2016,5,2,12,45,520.5,319.5,3.15,25.5,801.5,863.56,636.23
2016,5,2,13,0,821.0,163.0,3.3,26.0,921.0,991.94,724.1
2016,5,2,13,15,816.5,162.0,3.35,26.0,906.0,974.95,712.65
2016,5,2,13,30,812.0,161.0,3.4,26.0,891.0,954.78,700.38
2016,5,2,13,45,455.5,290.0,3.45,26.0,697.5,736.1,548.54
2016,5,2,14,0,99.0,419.0,3.5,26.0,504.0,502.85,374.81
2016,5,2,14,15,431.5,291.5,3.3,25.5,643.5,688.57,518.87
2016,5,2,14,30,764.0,164.0,3.1,25.0,783.0,826.46,620.17
2016,5,2,14,45,494.0,259.5,2.95,25.0,653.0,674.15,508.7
2016,5,2,15,0,224.0,355.0,2.8,25.0,523.0,525.25,396.65
2016,5,2,15,15,112.0,186.5,2.65,24.5,270.5,265.96,205.06
2016,5,2,15,30,0.0,18.0,2.5,24.0,18.0,16.74,7.87
2016,5,2,15,45,154.0,134.5,2.4,23.5,226.5,233.46,183.44
2016,5,2,16,0,308.0,251.0,2.3,23.0,435.0,429.54,333.29
2016,5,2,16,15,422.0,200.0,2.3,22.5,428.0,427.27,331.78
2016,5,2,16,30,536.0,149.0,2.3,22.0,421.0,407.65,316.53
2016,5,2,16,45,268.0,119.5,2.3,22.0,255.5,233.3,181.0
2016,5,2,17,0,0.0,90.0,2.3,22.0,90.0,83.73,63.31
2016,5,2,17,15,0.0,77.0,2.35,21.5,77.0,71.61,53.83
2016,5,2,17,30,0.0,64.0,2.4,21.0,64.0,59.53,44.06
2016,5,2,17,45,0.0,51.0,2.45,21.0,51.0,47.4,33.97
2016,5,2,18,0,0.0,38.0,2.5,21.0,38.0,35.29,23.75
2016,5,2,18,15,0.0,27.0,2.6,20.5,27.0,25.05,15.03
2016,5,2,18,30,0.0,16.0,2.7,20.0,16.0,14.83,6.8
2016,5,2,18,45,0.0,8.0,2.85,20.0,8.0,7.4,0.0
2016,5,2,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,3,5,45,0.0,8.0,3.05,17.0,8.0,7.41,0.0
2016,5,3,6,0,0.0,16.0,3.0,17.0,16.0,14.83,6.8
2016,5,3,6,15,0.0,27.5,2.95,17.0,27.5,25.52,15.63
2016,5,3,6,30,0.0,39.0,2.9,17.0,39.0,36.22,24.94
2016,5,3,6,45,0.0,53.0,2.85,17.5,53.0,49.27,36.06
2016,5,3,7,0,0.0,67.0,2.8,18.0,67.0,62.26,46.93
2016,5,3,7,15,0.0,40.5,2.8,18.0,40.5,37.61,26.15
2016,5,3,7,30,0.0,14.0,2.8,18.0,14.0,12.98,5.32
