Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,7,45,0.0,68.0,2.8,18.0,68.0,63.27,47.41
2016,5,3,8,0,0.0,122.0,2.8,18.0,122.0,113.72,88.78
2016,5,3,8,15,25.0,183.0,2.85,18.5,198.0,186.69,147.46
2016,5,3,8,30,50.0,244.0,2.9,19.0,274.0,261.72,206.36
2016,5,3,8,45,88.5,278.0,3.0,19.5,336.0,322.27,253.13
2016,5,3,9,0,127.0,312.0,3.1,20.0,398.0,392.09,306.18
2016,5,3,9,15,112.5,330.0,2.95,20.0,409.5,400.66,311.39
2016,5,3,9,30,98.0,348.0,2.8,20.0,421.0,413.04,319.51
2016,5,3,9,45,124.0,372.0,2.7,20.5,469.0,469.74,360.83
2016,5,3,10,0,150.0,396.0,2.6,21.0,517.0,521.56,397.56
2016,5,3,10,15,90.0,369.5,2.5,21.5,443.5,440.39,335.21
2016,5,3,10,30,30.0,343.0,2.4,22.0,370.0,362.74,275.2
2016,5,3,10,45,160.5,389.0,2.35,22.5,533.0,541.18,408.7
2016,5,3,11,0,291.0,435.0,2.3,23.0,696.0,726.08,538.31
2016,5,3,11,15,218.5,453.0,2.25,23.0,651.0,671.03,496.38
2016,5,3,11,30,146.0,471.0,2.2,23.0,606.0,621.96,459.88
2016,5,3,11,45,510.5,304.5,2.2,23.0,782.5,836.8,619.03
2016,5,3,12,0,875.0,138.0,2.2,23.0,959.0,1023.39,742.91
2016,5,3,12,15,875.5,138.0,2.2,23.0,959.5,1025.98,742.47
2016,5,3,12,30,876.0,138.0,2.2,23.0,960.0,1025.03,741.88
2016,5,3,12,45,872.0,139.5,2.25,23.5,952.5,1017.56,736.43
2016,5,3,13,0,868.0,141.0,2.3,24.0,945.0,1006.65,728.94
2016,5,3,13,15,865.0,140.0,2.35,24.0,930.0,990.87,719.84
2016,5,3,13,30,862.0,139.0,2.4,24.0,915.0,971.76,708.66
2016,5,3,13,45,526.5,285.0,2.5,24.0,755.5,796.79,590.56
2016,5,3,14,0,191.0,431.0,2.6,24.0,596.0,607.11,451.61
2016,5,3,14,15,120.0,393.0,2.55,23.5,496.0,499.46,375.65
2016,5,3,14,30,49.0,355.0,2.5,23.0,396.0,388.08,294.0
2016,5,3,14,45,435.0,239.5,2.5,23.0,568.0,605.72,464.51
2016,5,3,15,0,821.0,124.0,2.5,23.0,740.0,770.41,585.49
2016,5,3,15,15,807.0,121.5,2.45,23.0,698.5,722.11,551.27
2016,5,3,15,30,793.0,119.0,2.4,23.0,657.0,672.62,516.2
2016,5,3,15,45,456.5,194.5,2.4,23.0,499.5,491.47,380.02
2016,5,3,16,0,120.0,270.0,2.4,23.0,342.0,332.79,256.98
2016,5,3,16,15,390.5,191.0,2.2,22.5,396.0,401.51,312.6
2016,5,3,16,30,661.0,112.0,2.0,22.0,450.0,434.02,336.09
2016,5,3,16,45,657.5,101.5,1.85,22.0,407.0,383.15,293.55
2016,5,3,17,0,654.0,91.0,1.7,22.0,364.0,331.69,249.68
2016,5,3,17,15,611.5,84.5,1.5,21.5,312.0,271.74,199.18
2016,5,3,17,30,569.0,78.0,1.3,21.0,260.0,216.18,151.78
2016,5,3,17,45,498.0,71.5,1.15,21.0,209.0,160.03,105.48
2016,5,3,18,0,427.0,65.0,1.0,21.0,158.0,112.35,68.55
2016,5,3,18,15,338.0,52.5,0.95,20.5,113.5,65.47,37.0
2016,5,3,18,30,249.0,40.0,0.9,20.0,69.0,30.95,20.39
2016,5,3,18,45,124.5,20.0,0.9,19.5,34.5,15.58,4.15
2016,5,3,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,5,45,0.0,1.0,1.9,12.0,1.0,0.92,0.0
2016,5,4,6,0,0.0,2.0,2.0,12.0,2.0,1.85,0.0
2016,5,4,6,15,0.0,4.0,1.95,12.0,4.0,3.7,0.0
2016,5,4,6,30,0.0,6.0,1.9,12.0,6.0,5.55,0.0
2016,5,4,6,45,0.0,8.0,1.9,12.5,8.0,7.41,0.76
2016,5,4,7,0,0.0,10.0,1.9,13.0,10.0,9.26,2.36
2016,5,4,7,15,0.0,54.5,1.85,13.5,54.5,50.66,37.87
2016,5,4,7,30,0.0,99.0,1.8,14.0,99.0,92.04,72.59
2016,5,4,7,45,361.5,102.0,1.8,14.5,284.5,251.8,201.0
2016,5,4,8,0,723.0,105.0,1.8,15.0,470.0,449.44,356.65
2016,5,4,8,15,432.0,186.0,1.75,15.5,410.5,414.27,329.13
2016,5,4,8,30,141.0,267.0,1.7,16.0,351.0,340.5,269.39
2016,5,4,8,45,477.0,193.5,1.65,16.5,509.5,498.88,394.79
2016,5,4,9,0,813.0,120.0,1.6,17.0,668.0,680.28,530.56
2016,5,4,9,15,827.5,123.0,1.6,17.0,711.0,731.81,565.86
2016,5,4,9,30,842.0,126.0,1.6,17.0,754.0,782.18,599.33
2016,5,4,9,45,856.0,127.0,1.6,17.5,792.5,828.66,628.45
2016,5,4,10,0,870.0,128.0,1.6,18.0,831.0,868.37,652.53
2016,5,4,10,15,561.5,274.0,1.75,18.0,734.5,781.09,589.89
2016,5,4,10,30,253.0,420.0,1.9,18.0,638.0,658.98,497.25
2016,5,4,10,45,224.0,437.5,2.05,18.5,634.0,649.01,489.89
2016,5,4,11,0,195.0,455.0,2.2,19.0,630.0,645.25,485.75
2016,5,4,11,15,178.5,464.0,2.35,19.0,627.0,642.96,483.99
2016,5,4,11,30,162.0,473.0,2.5,19.0,624.0,639.3,481.23
2016,5,4,11,45,99.0,435.5,2.65,19.0,528.0,530.04,401.96
2016,5,4,12,0,36.0,398.0,2.8,19.0,432.0,429.47,327.11
2016,5,4,12,15,217.5,406.5,2.85,19.0,611.0,641.32,487.91
2016,5,4,12,30,399.0,415.0,2.9,19.0,790.0,831.5,624.43
2016,5,4,12,45,652.0,275.0,3.0,19.0,882.5,949.93,712.51
2016,5,4,13,0,905.0,135.0,3.1,19.0,975.0,1036.57,771.27
2016,5,4,13,15,568.5,293.5,3.1,19.0,818.5,869.9,655.62
2016,5,4,13,30,232.0,452.0,3.1,19.0,662.0,678.35,512.75
2016,5,4,13,45,346.5,400.0,3.15,19.5,704.5,735.43,557.65
2016,5,4,14,0,461.0,348.0,3.2,20.0,747.0,784.61,594.68
2016,5,4,14,15,248.0,341.5,3.15,20.0,555.5,567.91,435.59
2016,5,4,14,30,35.0,335.0,3.1,20.0,364.0,355.97,273.51
2016,5,4,14,45,448.5,226.0,3.1,20.0,564.5,602.62,470.3
2016,5,4,15,0,862.0,117.0,3.1,20.0,765.0,790.73,609.94
2016,5,4,15,15,529.0,217.5,3.05,19.5,608.0,613.0,477.43
2016,5,4,15,30,196.0,318.0,3.0,19.0,451.0,446.24,348.2
2016,5,4,15,45,501.5,210.5,2.95,19.0,519.0,535.5,421.7
2016,5,4,16,0,807.0,103.0,2.9,19.0,587.0,584.51,460.59
2016,5,4,16,15,784.5,99.0,2.7,18.5,536.5,524.95,413.51
2016,5,4,16,30,762.0,95.0,2.5,18.0,486.0,466.14,366.24
2016,5,4,16,45,438.5,134.5,2.4,18.0,354.0,319.73,250.86
2016,5,4,17,0,115.0,174.0,2.3,18.0,222.0,206.42,162.59
2016,5,4,17,15,370.5,123.5,2.05,17.5,247.5,232.68,177.67
2016,5,4,17,30,626.0,73.0,1.8,17.0,273.0,225.53,160.33
2016,5,4,17,45,565.5,65.5,1.55,16.5,221.0,166.98,110.47
2016,5,4,18,0,505.0,58.0,1.3,16.0,169.0,115.55,69.27
2016,5,4,18,15,415.0,47.5,1.25,15.5,122.5,66.81,36.31
2016,5,4,18,30,325.0,37.0,1.2,15.0,76.0,29.22,19.45
2016,5,4,18,45,190.0,23.0,1.15,14.5,43.0,18.35,6.77
2016,5,4,19,0,55.0,9.0,1.1,14.0,10.0,8.58,0.0
2016,5,4,19,15,27.5,4.5,1.1,13.5,5.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,5,5,45,0.0,0.5,2.4,10.0,0.5,0.46,0.0
2016,5,5,6,0,0.0,1.0,2.5,10.0,1.0,0.92,0.0
2016,5,5,6,15,0.0,2.5,2.65,10.0,2.5,2.31,0.0
2016,5,5,6,30,0.0,4.0,2.8,10.0,4.0,3.7,0.0
2016,5,5,6,45,0.0,5.5,3.0,10.5,5.5,5.09,0.0
2016,5,5,7,0,0.0,7.0,3.2,11.0,7.0,6.48,0.0
2016,5,5,7,15,0.0,23.0,3.3,11.0,23.0,21.33,12.88
2016,5,5,7,30,0.0,39.0,3.4,11.0,39.0,36.22,25.68
2016,5,5,7,45,0.0,25.0,3.55,11.5,25.0,23.21,14.34
2016,5,5,8,0,0.0,11.0,3.7,12.0,11.0,10.21,3.1
2016,5,5,8,15,0.0,64.0,3.7,12.0,64.0,59.57,45.06
2016,5,5,8,30,0.0,117.0,3.7,12.0,117.0,109.18,86.47
2016,5,5,8,45,0.0,91.0,3.75,12.5,91.0,84.84,65.74
2016,5,5,9,0,0.0,65.0,3.8,13.0,65.0,60.57,45.23
2016,5,5,9,15,0.0,62.5,3.8,13.0,62.5,58.25,43.19
2016,5,5,9,30,0.0,60.0,3.8,13.0,60.0,55.94,41.16
2016,5,5,9,45,0.0,98.5,3.85,13.5,98.5,92.01,70.77
2016,5,5,10,0,0.0,137.0,3.9,14.0,137.0,128.39,100.16
2016,5,5,10,15,0.0,115.5,3.85,14.0,115.5,108.14,83.48
2016,5,5,10,30,0.0,94.0,3.8,14.0,94.0,87.92,66.89
2016,5,5,10,45,1.5,122.0,3.8,14.0,124.0,115.8,89.6
2016,5,5,11,0,3.0,150.0,3.8,14.0,154.0,143.88,112.25
2016,5,5,11,15,6.0,171.0,3.75,14.0,177.0,166.92,130.77
2016,5,5,11,30,9.0,192.0,3.7,14.0,200.0,190.1,149.31
2016,5,5,11,45,12.5,243.0,3.65,14.0,254.5,242.76,191.02
2016,5,5,12,0,16.0,294.0,3.6,14.0,309.0,295.78,232.42
2016,5,5,12,15,22.0,333.0,3.55,14.0,354.0,339.88,266.56
2016,5,5,12,30,28.0,372.0,3.5,14.0,399.0,394.84,308.63
2016,5,5,12,45,21.5,327.0,3.5,14.0,347.5,333.27,261.16
2016,5,5,13,0,15.0,282.0,3.5,14.0,296.0,282.77,222.07
2016,5,5,13,15,14.0,267.0,3.55,14.0,280.0,266.95,209.96
2016,5,5,13,30,13.0,252.0,3.6,14.0,264.0,251.13,197.72
2016,5,5,13,45,14.5,268.0,3.7,14.0,281.0,267.56,210.93
2016,5,5,14,0,16.0,284.0,3.8,14.0,298.0,283.86,223.99
2016,5,5,14,15,17.0,283.0,3.85,14.0,297.0,283.14,223.72
2016,5,5,14,30,18.0,282.0,3.9,14.0,296.0,282.28,223.42
2016,5,5,14,45,20.5,280.5,3.95,14.0,296.5,282.02,223.68
2016,5,5,15,0,23.0,279.0,4.0,14.0,297.0,281.48,223.76
2016,5,5,15,15,30.5,278.5,3.95,13.5,301.0,290.58,232.02
2016,5,5,15,30,38.0,278.0,3.9,13.0,305.0,293.18,235.12
2016,5,5,15,45,61.0,271.5,3.85,13.0,310.5,298.92,240.66
2016,5,5,16,0,84.0,265.0,3.8,13.0,316.0,302.19,244.02
2016,5,5,16,15,42.0,199.5,3.75,12.5,225.0,211.66,171.17
2016,5,5,16,30,0.0,134.0,3.7,12.0,134.0,124.92,100.01
2016,5,5,16,45,0.0,91.5,3.65,11.5,91.5,85.2,67.16
2016,5,5,17,0,0.0,49.0,3.6,11.0,49.0,45.54,33.65
2016,5,5,17,15,0.0,42.0,3.55,10.5,42.0,39.01,28.21
2016,5,5,17,30,0.0,35.0,3.5,10.0,35.0,32.49,22.67
2016,5,5,17,45,0.0,28.5,3.45,9.5,28.5,26.44,17.45
2016,5,5,18,0,0.0,22.0,3.4,9.0,22.0,20.39,12.14
2016,5,5,18,15,0.0,16.0,3.35,8.5,16.0,14.82,7.17
2016,5,5,18,30,0.0,10.0,3.3,8.0,10.0,9.26,2.52
2016,5,5,18,45,0.0,5.5,3.3,8.0,5.5,5.09,0.0
2016,5,5,19,0,0.0,1.0,3.3,8.0,1.0,0.95,0.0
2016,5,5,19,15,0.0,0.5,3.3,7.5,0.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,6,5,45,16.0,19.5,2.25,8.5,21.5,17.95,5.72
2016,5,6,6,0,32.0,39.0,2.4,9.0,43.0,34.45,24.45
2016,5,6,6,15,55.0,61.0,2.55,9.5,71.0,56.09,40.68
2016,5,6,6,30,78.0,83.0,2.7,10.0,99.0,83.09,62.57
2016,5,6,6,45,100.5,103.5,2.85,10.5,131.0,111.93,86.49
2016,5,6,7,0,123.0,124.0,3.0,11.0,163.0,143.7,113.22
2016,5,6,7,15,216.5,139.5,3.15,11.5,223.5,196.03,155.4
2016,5,6,7,30,310.0,155.0,3.3,12.0,284.0,258.72,206.94
2016,5,6,7,45,315.5,178.0,3.5,12.5,324.0,302.55,244.14
2016,5,6,8,0,321.0,201.0,3.7,13.0,364.0,346.74,280.74
2016,5,6,8,15,338.0,220.5,3.8,13.5,408.0,393.85,318.72
2016,5,6,8,30,355.0,240.0,3.9,14.0,452.0,442.22,356.84
2016,5,6,8,45,353.0,263.0,4.0,14.5,488.0,483.11,388.06
2016,5,6,9,0,351.0,286.0,4.1,15.0,524.0,523.07,417.86
2016,5,6,9,15,437.0,274.0,4.05,15.0,589.0,597.15,475.36
2016,5,6,9,30,523.0,262.0,4.0,15.0,654.0,672.16,532.53
2016,5,6,9,45,487.0,291.0,4.0,15.5,670.0,694.44,546.12
2016,5,6,10,0,451.0,320.0,4.0,16.0,686.0,712.39,556.5
2016,5,6,10,15,436.0,340.0,3.95,16.0,705.0,735.86,572.18
2016,5,6,10,30,421.0,360.0,3.9,16.0,724.0,756.78,585.81
2016,5,6,10,45,230.5,374.0,3.85,16.5,574.5,598.71,464.46
2016,5,6,11,0,40.0,388.0,3.8,17.0,425.0,419.46,324.11
2016,5,6,11,15,215.0,400.0,3.75,17.0,599.5,621.74,480.58
2016,5,6,11,30,390.0,412.0,3.7,17.0,774.0,810.21,618.6
2016,5,6,11,45,233.5,434.5,3.7,17.0,652.0,682.3,521.66
2016,5,6,12,0,77.0,457.0,3.7,17.0,530.0,530.24,406.32
2016,5,6,12,15,63.0,441.5,3.7,17.0,501.5,500.59,384.69
2016,5,6,12,30,49.0,426.0,3.7,17.0,473.0,470.56,362.1
2016,5,6,12,45,31.0,339.0,3.7,17.5,369.0,363.95,281.36
2016,5,6,13,0,13.0,252.0,3.7,18.0,265.0,251.72,194.78
2016,5,6,13,15,246.5,313.0,3.65,18.0,537.0,564.12,439.68
2016,5,6,13,30,480.0,374.0,3.6,18.0,809.0,852.17,648.73
2016,5,6,13,45,493.5,357.0,3.6,18.0,794.5,836.04,636.38
2016,5,6,14,0,507.0,340.0,3.6,18.0,780.0,817.27,624.38
2016,5,6,14,15,264.5,319.0,3.55,17.5,548.0,558.81,434.73
2016,5,6,14,30,22.0,298.0,3.5,17.0,316.0,301.04,234.56
2016,5,6,14,45,230.5,297.0,3.45,17.0,471.5,488.26,385.16
2016,5,6,15,0,439.0,296.0,3.4,17.0,627.0,644.08,504.58
2016,5,6,15,15,396.5,292.5,3.25,17.0,579.0,583.02,457.67
2016,5,6,15,30,354.0,289.0,3.1,17.0,531.0,530.82,418.02
2016,5,6,15,45,210.5,274.5,3.0,17.0,416.0,401.65,317.97
2016,5,6,16,0,67.0,260.0,2.9,17.0,301.0,287.21,227.42
2016,5,6,16,15,376.0,191.0,2.7,17.0,388.5,392.99,313.49
2016,5,6,16,30,685.0,122.0,2.5,17.0,476.0,454.89,359.42
2016,5,6,16,45,522.0,136.5,2.4,17.0,389.5,356.82,280.26
2016,5,6,17,0,359.0,151.0,2.3,17.0,303.0,276.08,215.51
2016,5,6,17,15,323.0,137.5,2.05,16.0,260.5,229.29,176.81
2016,5,6,17,30,287.0,124.0,1.8,15.0,218.0,186.44,140.94
2016,5,6,17,45,255.5,104.5,1.55,14.5,177.0,143.2,104.59
2016,5,6,18,0,224.0,85.0,1.3,14.0,136.0,103.86,72.45
2016,5,6,18,15,177.5,65.0,1.25,13.5,99.0,67.2,45.02
2016,5,6,18,30,131.0,45.0,1.2,13.0,62.0,36.67,26.2
2016,5,6,18,45,65.5,27.0,1.2,12.5,35.5,22.3,10.75
2016,5,6,19,0,0.0,9.0,1.2,12.0,9.0,8.58,0.0
2016,5,6,19,15,0.0,4.5,1.2,12.0,4.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,7,5,45,145.5,19.5,2.3,8.5,36.5,15.17,4.63
2016,5,7,6,0,291.0,39.0,2.6,9.0,73.0,30.16,20.79
2016,5,7,6,15,384.0,50.0,2.6,9.5,119.5,63.7,36.71
2016,5,7,6,30,477.0,61.0,2.6,10.0,166.0,110.53,68.34
2016,5,7,6,45,539.0,69.5,2.65,11.0,218.0,160.88,108.91
2016,5,7,7,0,601.0,78.0,2.7,12.0,270.0,218.59,158.39
2016,5,7,7,15,644.0,84.0,2.8,12.5,323.5,275.28,208.91
2016,5,7,7,30,687.0,90.0,2.9,13.0,377.0,336.42,262.74
2016,5,7,7,45,716.5,95.5,3.05,14.0,430.0,395.57,313.6
2016,5,7,8,0,746.0,101.0,3.2,15.0,483.0,456.96,364.62
2016,5,7,8,15,769.5,105.0,3.3,15.5,533.5,516.11,412.89
2016,5,7,8,30,793.0,109.0,3.4,16.0,584.0,575.42,459.81
2016,5,7,8,45,807.0,114.5,3.5,17.0,631.0,630.85,501.4
2016,5,7,9,0,821.0,120.0,3.6,18.0,678.0,685.63,541.13
2016,5,7,9,15,834.5,122.5,3.55,18.0,720.5,736.08,577.94
2016,5,7,9,30,848.0,125.0,3.5,18.0,763.0,785.27,611.65
2016,5,7,9,45,860.0,126.5,3.45,18.5,800.5,830.68,641.0
2016,5,7,10,0,872.0,128.0,3.4,19.0,838.0,869.27,665.11
2016,5,7,10,15,878.5,130.0,3.4,19.0,867.5,905.73,689.07
2016,5,7,10,30,885.0,132.0,3.4,19.0,897.0,939.46,711.02
2016,5,7,10,45,878.0,140.5,3.45,19.5,916.5,964.18,725.73
2016,5,7,11,0,871.0,149.0,3.5,20.0,936.0,985.19,737.99
2016,5,7,11,15,872.5,150.5,3.55,20.0,950.5,1003.92,750.18
2016,5,7,11,30,874.0,152.0,3.6,20.0,965.0,1019.27,760.22
2016,5,7,11,45,843.0,173.5,3.65,20.5,964.0,1028.39,764.75
2016,5,7,12,0,812.0,195.0,3.7,21.0,963.0,1024.43,760.74
2016,5,7,12,15,810.0,195.0,3.7,21.0,961.0,1024.36,760.66
2016,5,7,12,30,808.0,195.0,3.7,21.0,959.0,1020.91,758.42
2016,5,7,12,45,771.0,217.0,3.75,21.0,941.5,1007.73,750.17
2016,5,7,13,0,734.0,239.0,3.8,21.0,924.0,985.69,736.13
2016,5,7,13,15,509.5,340.5,3.75,20.5,812.5,856.8,644.6
2016,5,7,13,30,285.0,442.0,3.7,20.0,701.0,726.3,548.42
2016,5,7,13,45,248.0,437.0,3.7,20.0,658.5,679.17,515.21
2016,5,7,14,0,211.0,432.0,3.7,20.0,616.0,624.41,475.76
2016,5,7,14,15,423.0,343.0,3.5,20.0,695.0,729.14,557.27
2016,5,7,14,30,635.0,254.0,3.3,20.0,774.0,807.04,616.73
2016,5,7,14,45,636.5,240.0,3.1,20.0,741.5,770.13,589.84
2016,5,7,15,0,638.0,226.0,2.9,20.0,709.0,730.97,561.91
2016,5,7,15,15,412.0,273.5,2.7,20.0,579.0,581.27,449.43
2016,5,7,15,30,186.0,321.0,2.5,20.0,449.0,441.38,342.0
2016,5,7,15,45,96.0,253.0,2.35,20.5,319.0,302.96,236.13
2016,5,7,16,0,6.0,185.0,2.2,21.0,189.0,176.64,136.66
2016,5,7,16,15,302.5,165.0,2.05,21.0,322.5,324.15,255.4
2016,5,7,16,30,599.0,145.0,1.9,21.0,456.0,435.7,338.31
2016,5,7,16,45,574.0,134.0,1.8,21.0,406.0,378.76,291.39
2016,5,7,17,0,549.0,123.0,1.7,21.0,356.0,321.64,244.2
2016,5,7,17,15,503.5,113.5,1.55,20.5,305.5,264.18,196.56
2016,5,7,17,30,458.0,104.0,1.4,20.0,255.0,211.57,152.47
2016,5,7,17,45,397.0,92.0,1.25,19.5,206.0,158.87,109.42
2016,5,7,18,0,336.0,80.0,1.1,19.0,157.0,113.4,73.97
2016,5,7,18,15,256.5,64.0,1.15,18.5,113.5,70.62,44.22
2016,5,7,18,30,177.0,48.0,1.2,18.0,70.0,39.21,27.83
2016,5,7,18,45,88.5,29.0,1.3,17.5,40.0,23.87,12.06
2016,5,7,19,0,0.0,10.0,1.4,17.0,10.0,9.53,0.0
2016,5,7,19,15,0.0,5.0,1.5,17.0,5.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,4.5,2.7,16.0,4.5,0.0,0.0
2016,5,8,5,30,0.0,9.0,2.8,16.0,9.0,8.58,0.0
2016,5,8,5,45,103.0,26.5,2.9,16.0,39.0,21.91,9.52
2016,5,8,6,0,206.0,44.0,3.0,16.0,69.0,34.04,23.5
2016,5,8,6,15,288.0,58.5,3.05,16.5,112.0,65.01,39.65
2016,5,8,6,30,370.0,73.0,3.1,17.0,155.0,107.9,68.93
2016,5,8,6,45,261.5,99.5,3.15,17.5,165.0,137.31,98.48
2016,5,8,7,0,153.0,126.0,3.2,18.0,175.0,152.73,116.63
2016,5,8,7,15,310.5,127.5,3.3,18.5,250.0,213.24,163.01
2016,5,8,7,30,468.0,129.0,3.4,19.0,325.0,293.29,226.72
2016,5,8,7,45,569.0,122.5,3.5,20.0,392.5,360.59,281.1
2016,5,8,8,0,670.0,116.0,3.6,21.0,460.0,435.99,341.18
2016,5,8,8,15,440.5,192.5,3.6,21.0,427.5,424.82,333.69
2016,5,8,8,30,211.0,269.0,3.6,21.0,395.0,382.34,299.54
2016,5,8,8,45,474.5,208.0,3.6,21.5,522.5,510.99,400.63
2016,5,8,9,0,738.0,147.0,3.6,22.0,650.0,657.05,511.48
2016,5,8,9,15,751.5,150.5,3.65,22.5,690.5,705.2,545.17
2016,5,8,9,30,765.0,154.0,3.7,23.0,731.0,750.63,576.52
2016,5,8,9,45,551.5,261.5,3.8,23.5,688.0,716.58,545.99
2016,5,8,10,0,338.0,369.0,3.9,24.0,645.0,658.33,497.76
2016,5,8,10,15,294.5,396.5,3.9,24.0,643.0,660.63,497.86
2016,5,8,10,30,251.0,424.0,3.9,24.0,641.0,659.26,494.94
2016,5,8,10,45,504.5,314.5,3.95,24.0,766.0,801.05,601.94
2016,5,8,11,0,758.0,205.0,4.0,24.0,891.0,946.51,705.09
2016,5,8,11,15,486.0,339.0,3.95,24.0,781.5,830.6,618.88
2016,5,8,11,30,214.0,473.0,3.9,24.0,672.0,688.58,511.78
2016,5,8,11,45,506.5,333.0,3.85,24.0,810.5,858.72,639.56
2016,5,8,12,0,799.0,193.0,3.8,24.0,949.0,1008.76,743.61
2016,5,8,12,15,800.0,193.0,3.75,24.0,950.0,1011.65,743.92
2016,5,8,12,30,801.0,193.0,3.7,24.0,951.0,1011.22,743.32
2016,5,8,12,45,546.5,325.0,3.7,24.5,840.5,891.08,658.09
2016,5,8,13,0,292.0,457.0,3.7,25.0,730.0,759.03,559.65
2016,5,8,13,15,549.5,317.5,3.6,25.0,820.5,871.92,645.83
2016,5,8,13,30,807.0,178.0,3.5,25.0,911.0,963.27,709.92
2016,5,8,13,45,803.0,175.0,3.4,25.0,889.0,938.7,692.82
2016,5,8,14,0,799.0,172.0,3.3,25.0,867.0,911.21,674.74
2016,5,8,14,15,512.5,285.5,3.25,25.0,725.5,750.48,561.47
2016,5,8,14,30,226.0,399.0,3.2,25.0,584.0,587.97,440.64
2016,5,8,14,45,489.0,280.5,3.15,25.0,658.5,687.85,519.77
2016,5,8,15,0,752.0,162.0,3.1,25.0,733.0,755.01,572.45
2016,5,8,15,15,736.0,158.5,3.0,24.5,691.5,706.81,538.56
2016,5,8,15,30,720.0,155.0,2.9,24.0,650.0,657.82,504.16
2016,5,8,15,45,694.5,152.0,2.85,24.0,603.0,602.73,463.7
2016,5,8,16,0,669.0,149.0,2.8,24.0,556.0,548.31,422.84
2016,5,8,16,15,642.5,143.0,2.55,23.5,507.0,491.44,379.44
2016,5,8,16,30,616.0,137.0,2.3,23.0,458.0,436.03,336.04
2016,5,8,16,45,422.0,154.5,2.05,23.0,364.0,331.25,254.4
2016,5,8,17,0,228.0,172.0,1.8,23.0,270.0,247.39,189.59
2016,5,8,17,15,337.5,139.5,1.55,22.5,262.5,235.54,176.71
2016,5,8,17,30,447.0,107.0,1.3,22.0,255.0,211.64,151.72
2016,5,8,17,45,395.5,93.5,1.1,21.5,207.0,160.02,109.49
2016,5,8,18,0,344.0,80.0,0.9,21.0,159.0,114.51,73.9
2016,5,8,18,15,268.0,64.0,0.9,20.5,116.0,71.48,44.12
2016,5,8,18,30,192.0,48.0,0.9,20.0,73.0,37.83,26.48
2016,5,8,18,45,110.5,29.0,0.9,20.0,42.0,23.91,12.33
2016,5,8,19,0,29.0,10.0,0.9,20.0,11.0,9.53,0.0
2016,5,8,19,15,14.5,5.0,0.9,19.5,5.5,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,4.0,1.05,13.0,4.0,0.0,0.0
2016,5,9,5,30,0.0,8.0,1.1,13.0,8.0,7.63,0.0
2016,5,9,5,45,64.0,27.0,1.2,13.5,35.0,22.29,10.58
2016,5,9,6,0,128.0,46.0,1.3,14.0,62.0,37.12,26.48
2016,5,9,6,15,186.0,65.5,1.2,14.0,100.5,66.36,44.42
2016,5,9,6,30,244.0,85.0,1.1,14.0,139.0,104.09,71.96
2016,5,9,6,45,312.5,94.0,1.0,14.5,183.0,141.88,100.97
2016,5,9,7,0,381.0,103.0,0.9,15.0,227.0,188.05,138.46
2016,5,9,7,15,462.0,108.0,0.75,15.0,285.0,242.16,183.04
2016,5,9,7,30,543.0,113.0,0.6,15.0,343.0,307.33,236.36
2016,5,9,7,45,393.5,164.5,0.45,15.5,342.5,325.03,253.29
2016,5,9,8,0,244.0,216.0,0.3,16.0,342.0,324.35,253.26
2016,5,9,8,15,269.0,236.0,0.25,16.5,387.5,371.97,289.12
2016,5,9,8,30,294.0,256.0,0.2,17.0,433.0,421.84,325.18
2016,5,9,8,45,280.0,281.5,0.15,17.5,461.5,454.48,347.17
2016,5,9,9,0,266.0,307.0,0.1,18.0,490.0,485.21,367.26
2016,5,9,9,15,246.5,332.0,0.2,18.0,509.5,509.62,384.1
2016,5,9,9,30,227.0,357.0,0.3,18.0,529.0,525.51,394.98
2016,5,9,9,45,177.5,377.5,0.4,18.5,516.0,516.36,386.82
2016,5,9,10,0,128.0,398.0,0.5,19.0,503.0,502.97,375.73
2016,5,9,10,15,116.5,411.0,0.6,19.0,509.5,511.49,381.83
2016,5,9,10,30,105.0,424.0,0.7,19.0,516.0,510.56,381.1
2016,5,9,10,45,123.5,440.5,0.8,19.5,551.5,556.57,413.31
2016,5,9,11,0,142.0,457.0,0.9,20.0,587.0,594.66,439.29
2016,5,9,11,15,161.0,466.5,1.05,20.0,615.5,626.27,462.09
2016,5,9,11,30,180.0,476.0,1.2,20.0,644.0,657.73,484.79
2016,5,9,11,45,132.0,469.5,1.35,20.5,593.0,605.95,447.65
2016,5,9,12,0,84.0,463.0,1.5,21.0,542.0,542.4,402.34
2016,5,9,12,15,74.5,455.0,1.6,21.5,525.5,524.99,390.0
2016,5,9,12,30,65.0,447.0,1.7,22.0,509.0,507.12,376.92
2016,5,9,12,45,63.5,442.0,1.8,22.5,502.0,499.93,371.67
2016,5,9,13,0,62.0,437.0,1.9,23.0,495.0,492.39,366.11
2016,5,9,13,15,133.5,447.5,1.9,23.0,570.0,580.76,430.96
2016,5,9,13,30,205.0,458.0,1.9,23.0,645.0,656.22,484.89
2016,5,9,13,45,139.5,434.5,1.9,23.5,560.5,565.95,419.48
2016,5,9,14,0,74.0,411.0,1.9,24.0,476.0,469.8,349.85
2016,5,9,14,15,214.0,391.0,1.85,24.0,569.0,577.7,431.41
2016,5,9,14,30,354.0,371.0,1.8,24.0,662.0,675.19,501.82
2016,5,9,14,45,288.0,366.0,1.75,24.0,596.0,602.31,449.29
2016,5,9,15,0,222.0,361.0,1.7,24.0,530.0,527.02,395.62
2016,5,9,15,15,366.5,297.0,1.65,23.5,557.5,564.44,427.24
2016,5,9,15,30,511.0,233.0,1.6,23.0,585.0,588.22,447.43
2016,5,9,15,45,291.5,248.5,1.55,23.0,446.5,431.86,330.89
2016,5,9,16,0,72.0,264.0,1.5,23.0,308.0,293.5,225.26
2016,5,9,16,15,52.0,232.5,1.45,23.0,263.0,247.97,191.24
2016,5,9,16,30,32.0,201.0,1.4,23.0,218.0,204.77,158.19
2016,5,9,16,45,27.0,179.0,1.4,23.0,192.0,179.28,138.69
2016,5,9,17,0,22.0,157.0,1.4,23.0,166.0,153.51,118.66
2016,5,9,17,15,16.5,136.5,1.25,22.5,143.0,131.09,101.24
2016,5,9,17,30,11.0,116.0,1.1,22.0,120.0,109.42,84.18
2016,5,9,17,45,5.5,95.5,1.0,21.5,97.5,88.54,67.52
2016,5,9,18,0,0.0,75.0,0.9,21.0,75.0,68.52,51.27
2016,5,9,18,15,0.0,55.0,0.9,20.5,55.0,50.21,35.9
2016,5,9,18,30,0.0,35.0,0.9,20.0,35.0,32.27,21.84
2016,5,9,18,45,0.0,20.0,0.9,20.0,20.0,18.56,8.58
2016,5,9,19,0,0.0,5.0,0.9,20.0,5.0,4.77,0.0
2016,5,9,19,15,0.0,2.5,0.9,19.5,2.5,0.0,0.0
2016,5,9,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,2.5,0.7,16.0,2.5,0.0,0.0
2016,5,10,5,30,0.0,5.0,0.6,16.0,5.0,4.77,0.0
2016,5,10,5,45,0.0,20.0,0.55,16.5,20.0,18.57,8.15
2016,5,10,6,0,0.0,35.0,0.5,17.0,35.0,32.14,21.99
2016,5,10,6,15,1.0,55.5,0.5,17.0,56.0,50.52,36.68
2016,5,10,6,30,2.0,76.0,0.5,17.0,77.0,69.46,52.85
2016,5,10,6,45,11.5,96.5,0.55,17.5,101.0,90.31,69.86
2016,5,10,7,0,21.0,117.0,0.6,18.0,125.0,112.5,87.71
2016,5,10,7,15,46.5,144.0,0.8,18.5,163.5,147.09,115.1
2016,5,10,7,30,72.0,171.0,1.0,19.0,202.0,184.92,144.95
2016,5,10,7,45,294.5,164.0,1.2,20.0,313.0,280.59,218.42
2016,5,10,8,0,517.0,157.0,1.4,21.0,424.0,400.78,310.51
2016,5,10,8,15,611.0,147.0,1.55,21.5,494.0,473.48,366.31
2016,5,10,8,30,705.0,137.0,1.7,22.0,564.0,552.1,425.75
2016,5,10,8,45,718.5,144.0,1.9,22.5,608.5,604.59,464.57
2016,5,10,9,0,732.0,151.0,2.1,23.0,653.0,656.62,502.26
2016,5,10,9,15,745.5,155.0,2.25,23.5,693.5,704.91,536.26
2016,5,10,9,30,759.0,159.0,2.4,24.0,734.0,752.2,568.86
2016,5,10,9,45,751.5,173.0,2.6,24.5,765.0,791.5,594.66
2016,5,10,10,0,744.0,187.0,2.8,25.0,796.0,827.81,618.21
2016,5,10,10,15,498.0,305.5,2.75,24.5,719.5,754.28,562.43
2016,5,10,10,30,252.0,424.0,2.7,24.0,643.0,659.18,490.09
2016,5,10,10,45,510.5,311.0,2.65,24.0,770.5,802.04,596.38
2016,5,10,11,0,769.0,198.0,2.6,24.0,898.0,943.48,693.52
2016,5,10,11,15,773.5,199.5,2.45,24.0,913.5,963.72,703.56
2016,5,10,11,30,778.0,201.0,2.3,24.0,929.0,980.99,712.67
2016,5,10,11,45,781.5,201.0,2.2,24.0,937.0,992.73,718.68
2016,5,10,12,0,785.0,201.0,2.1,24.0,945.0,1001.3,722.73
2016,5,10,12,15,785.5,200.5,2.15,24.0,946.0,1003.15,724.33
2016,5,10,12,30,786.0,200.0,2.2,24.0,947.0,1001.74,724.02
2016,5,10,12,45,800.5,188.5,2.3,24.5,943.5,1000.09,722.83
2016,5,10,13,0,815.0,177.0,2.4,25.0,940.0,994.82,719.38
2016,5,10,13,15,464.5,315.5,2.45,25.0,749.0,786.15,577.82
2016,5,10,13,30,114.0,454.0,2.5,25.0,558.0,565.02,416.6
2016,5,10,13,45,246.5,419.0,2.65,25.5,636.5,658.05,487.08
2016,5,10,14,0,379.0,384.0,2.8,26.0,715.0,735.24,543.34
2016,5,10,14,15,578.5,275.0,2.8,26.0,760.5,796.85,591.13
2016,5,10,14,30,778.0,166.0,2.8,26.0,806.0,836.05,621.19
2016,5,10,14,45,757.0,168.0,2.85,26.0,768.0,794.79,594.11
2016,5,10,15,0,736.0,170.0,2.9,26.0,730.0,749.89,564.39
2016,5,10,15,15,493.0,242.5,2.8,25.5,609.0,609.0,461.66
2016,5,10,15,30,250.0,315.0,2.7,25.0,488.0,483.64,367.71
2016,5,10,15,45,446.5,238.5,2.6,25.0,521.5,525.6,402.32
2016,5,10,16,0,643.0,162.0,2.5,25.0,555.0,545.29,418.02
2016,5,10,16,15,617.0,155.5,2.35,24.5,507.0,489.56,375.69
2016,5,10,16,30,591.0,149.0,2.2,24.0,459.0,435.3,333.78
2016,5,10,16,45,393.0,163.0,2.05,24.0,360.0,326.74,250.04
2016,5,10,17,0,195.0,177.0,1.9,24.0,261.0,237.99,182.05
2016,5,10,17,15,314.5,145.0,1.7,23.5,259.5,233.47,175.06
2016,5,10,17,30,434.0,113.0,1.5,23.0,258.0,214.02,153.6
2016,5,10,17,45,381.5,99.0,1.3,22.5,210.0,162.52,111.74
2016,5,10,18,0,329.0,85.0,1.1,22.0,162.0,117.24,76.51
2016,5,10,18,15,256.0,68.0,1.1,21.5,119.0,74.36,46.65
2016,5,10,18,30,183.0,51.0,1.1,21.0,76.0,42.08,30.04
2016,5,10,18,45,106.5,31.5,1.1,20.5,44.5,25.86,14.41
2016,5,10,19,0,30.0,12.0,1.1,20.0,13.0,11.44,0.0
2016,5,10,19,15,15.0,6.0,1.1,19.5,6.5,5.72,0.0
2016,5,10,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,6.0,1.45,16.5,6.0,0.0,0.0
2016,5,11,5,30,0.0,12.0,1.7,17.0,12.0,11.44,0.0
2016,5,11,5,45,122.5,28.5,2.0,17.5,44.0,22.29,11.2
2016,5,11,6,0,245.0,45.0,2.3,18.0,76.0,34.68,24.03
2016,5,11,6,15,326.5,57.5,2.4,18.0,120.0,67.12,39.74
2016,5,11,6,30,408.0,70.0,2.5,18.0,164.0,110.56,69.2
2016,5,11,6,45,228.0,97.5,2.6,18.5,152.5,129.89,93.39
2016,5,11,7,0,48.0,125.0,2.7,19.0,141.0,126.17,97.92
2016,5,11,7,15,24.0,117.5,2.75,19.5,125.5,116.33,90.52
2016,5,11,7,30,0.0,110.0,2.8,20.0,110.0,102.15,79.05
2016,5,11,7,45,22.5,158.5,2.85,20.5,170.5,156.64,122.68
2016,5,11,8,0,45.0,207.0,2.9,21.0,231.0,216.03,169.4
2016,5,11,8,15,51.0,231.0,2.9,21.0,260.5,245.31,192.01
2016,5,11,8,30,57.0,255.0,2.9,21.0,290.0,275.3,214.99
2016,5,11,8,45,66.5,281.0,2.95,21.5,324.5,310.09,241.04
2016,5,11,9,0,76.0,307.0,3.0,22.0,359.0,345.83,267.42
2016,5,11,9,15,234.0,312.0,3.05,22.0,487.0,480.37,371.26
2016,5,11,9,30,392.0,317.0,3.1,22.0,615.0,617.9,473.97
2016,5,11,9,45,295.5,359.0,3.15,22.0,590.0,598.95,456.74
2016,5,11,10,0,199.0,401.0,3.2,22.0,565.0,564.92,429.23
2016,5,11,10,15,272.5,401.5,3.2,22.0,634.0,645.03,488.24
2016,5,11,10,30,346.0,402.0,3.2,22.0,703.0,721.48,543.05
2016,5,11,10,45,320.0,420.5,3.25,22.0,705.0,726.32,544.82
2016,5,11,11,0,294.0,439.0,3.3,22.0,707.0,728.67,545.32
2016,5,11,11,15,275.5,452.5,3.2,22.0,707.0,730.97,545.47
2016,5,11,11,30,257.0,466.0,3.1,22.0,707.0,731.43,544.37
2016,5,11,11,45,271.0,467.0,3.05,22.0,723.0,749.79,557.03
2016,5,11,12,0,285.0,468.0,3.0,22.0,739.0,767.0,568.74
2016,5,11,12,15,214.5,476.5,2.95,22.0,681.0,696.44,517.68
2016,5,11,12,30,144.0,485.0,2.9,22.0,623.0,634.16,472.14
2016,5,11,12,45,173.5,480.5,2.85,22.0,645.0,657.66,489.92
2016,5,11,13,0,203.0,476.0,2.8,22.0,667.0,679.79,506.11
2016,5,11,13,15,199.0,468.0,2.75,22.0,652.5,664.19,495.08
2016,5,11,13,30,195.0,460.0,2.7,22.0,638.0,647.79,483.76
2016,5,11,13,45,170.5,448.0,2.65,22.5,601.0,607.58,454.23
2016,5,11,14,0,146.0,436.0,2.6,23.0,564.0,567.79,425.06
2016,5,11,14,15,177.0,419.5,2.55,23.0,569.5,572.93,430.26
2016,5,11,14,30,208.0,403.0,2.5,23.0,575.0,575.55,433.36
2016,5,11,14,45,222.5,382.0,2.45,23.0,558.5,557.59,421.38
2016,5,11,15,0,237.0,361.0,2.4,23.0,542.0,537.91,408.17
2016,5,11,15,15,298.0,325.5,2.25,23.0,540.5,541.77,412.49
2016,5,11,15,30,359.0,290.0,2.1,23.0,539.0,533.56,407.63
2016,5,11,15,45,325.5,276.0,2.0,23.0,490.0,479.68,367.74
2016,5,11,16,0,292.0,262.0,1.9,23.0,441.0,428.27,329.39
2016,5,11,16,15,292.5,238.0,1.75,22.5,404.5,388.29,299.83
2016,5,11,16,30,293.0,214.0,1.6,22.0,368.0,347.84,269.07
2016,5,11,16,45,418.5,169.5,1.45,22.0,364.5,343.59,263.95
2016,5,11,17,0,544.0,125.0,1.3,22.0,361.0,321.7,242.74
2016,5,11,17,15,502.0,116.0,1.15,21.5,311.0,266.22,196.87
2016,5,11,17,30,460.0,107.0,1.0,21.0,261.0,215.13,154.3
2016,5,11,17,45,415.5,93.0,0.9,21.0,214.0,163.7,111.79
2016,5,11,18,0,371.0,79.0,0.8,21.0,167.0,117.51,75.17
2016,5,11,18,15,294.5,64.5,0.8,20.5,123.5,74.11,45.27
2016,5,11,18,30,218.0,50.0,0.8,20.0,80.0,40.05,28.51
2016,5,11,18,45,132.0,32.0,0.85,20.0,47.5,26.29,15.05
2016,5,11,19,0,46.0,14.0,0.9,20.0,15.0,11.85,0.0
2016,5,11,19,15,23.0,7.0,0.9,20.0,7.5,6.67,0.0
2016,5,11,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,7.0,0.95,16.0,7.0,0.0,0.0
2016,5,12,5,30,0.0,14.0,1.1,16.0,14.0,13.34,0.0
2016,5,12,5,45,129.0,29.5,1.25,16.5,46.5,23.06,12.2
2016,5,12,6,0,258.0,45.0,1.4,17.0,79.0,34.63,24.17
2016,5,12,6,15,339.0,57.5,1.35,17.5,123.5,68.09,40.17
2016,5,12,6,30,420.0,70.0,1.3,18.0,168.0,112.24,69.99
2016,5,12,6,45,479.0,79.5,1.3,18.5,217.5,160.85,108.16
2016,5,12,7,0,538.0,89.0,1.3,19.0,267.0,215.13,153.09
2016,5,12,7,15,269.0,101.5,1.3,19.5,190.5,178.22,134.31
2016,5,12,7,30,0.0,114.0,1.3,20.0,114.0,105.83,81.78
2016,5,12,7,45,13.5,155.0,1.35,20.5,162.0,149.63,116.73
2016,5,12,8,0,27.0,196.0,1.4,21.0,210.0,197.11,153.72
2016,5,12,8,15,19.5,200.5,1.4,21.5,211.0,197.46,153.13
2016,5,12,8,30,12.0,205.0,1.4,22.0,212.0,198.7,153.29
2016,5,12,8,45,16.0,226.5,1.4,22.5,237.0,222.42,170.97
2016,5,12,9,0,20.0,248.0,1.4,23.0,262.0,246.59,188.67
2016,5,12,9,15,25.5,274.5,1.3,23.0,293.5,277.02,211.16
2016,5,12,9,30,31.0,301.0,1.2,23.0,325.0,313.61,237.86
2016,5,12,9,45,36.5,324.5,1.2,23.5,354.0,343.04,258.58
2016,5,12,10,0,42.0,348.0,1.2,24.0,383.0,372.91,279.36
2016,5,12,10,15,31.0,329.0,1.05,24.0,355.5,346.5,258.93
2016,5,12,10,30,20.0,310.0,0.9,24.0,328.0,312.02,232.93
2016,5,12,10,45,175.5,371.5,0.8,24.5,531.5,534.37,394.57
2016,5,12,11,0,331.0,433.0,0.7,25.0,735.0,757.21,541.59
2016,5,12,11,15,599.5,285.5,0.6,25.0,843.5,885.56,626.55
2016,5,12,11,30,868.0,138.0,0.5,25.0,952.0,996.56,692.16
2016,5,12,11,45,870.0,138.0,0.45,25.5,960.0,1007.34,694.07
2016,5,12,12,0,872.0,138.0,0.4,26.0,968.0,1014.72,695.59
2016,5,12,12,15,872.0,138.0,0.5,26.0,968.0,1016.67,698.88
2016,5,12,12,30,872.0,138.0,0.6,26.0,968.0,1015.17,700.3
2016,5,12,12,45,857.5,146.0,0.7,26.0,957.0,1003.66,695.83
2016,5,12,13,0,843.0,154.0,0.8,26.0,946.0,988.94,689.49
2016,5,12,13,15,839.5,153.0,0.9,26.0,931.0,981.47,687.53
2016,5,12,13,30,836.0,152.0,1.0,26.0,916.0,962.05,678.07
2016,5,12,13,45,831.0,150.0,1.1,26.0,893.5,937.09,665.14
2016,5,12,14,0,826.0,148.0,1.2,26.0,871.0,909.19,650.18
2016,5,12,14,15,818.0,146.0,1.3,26.0,842.0,875.87,631.49
2016,5,12,14,30,810.0,144.0,1.4,26.0,813.0,840.11,610.88
2016,5,12,14,45,799.5,141.0,1.5,26.0,777.5,799.06,586.38
2016,5,12,15,0,789.0,138.0,1.6,26.0,742.0,756.16,560.15
2016,5,12,15,15,774.5,135.0,1.6,25.5,701.0,708.72,530.21
2016,5,12,15,30,760.0,132.0,1.6,25.0,660.0,660.24,497.65
2016,5,12,15,45,740.5,129.0,1.65,25.0,614.5,608.03,460.84
2016,5,12,16,0,721.0,126.0,1.7,25.0,569.0,555.3,422.55
2016,5,12,16,15,412.0,177.0,1.65,24.5,426.0,397.68,304.77
2016,5,12,16,30,103.0,228.0,1.6,24.0,283.0,263.99,202.92
2016,5,12,16,45,120.0,205.0,1.6,24.0,262.5,244.84,188.6
2016,5,12,17,0,137.0,182.0,1.6,24.0,242.0,221.09,169.64
2016,5,12,17,15,126.0,159.0,1.5,23.5,208.5,186.72,142.46
2016,5,12,17,30,115.0,136.0,1.4,23.0,175.0,153.73,116.04
2016,5,12,17,45,98.5,113.5,1.3,22.5,143.0,121.61,90.32
2016,5,12,18,0,82.0,91.0,1.2,22.0,111.0,91.75,66.51
2016,5,12,18,15,60.5,69.5,1.1,21.5,82.5,64.74,45.58
2016,5,12,18,30,39.0,48.0,1.0,21.0,54.0,42.34,30.37
2016,5,12,18,45,19.5,29.0,0.95,20.5,32.0,26.05,15.05
2016,5,12,19,0,0.0,10.0,0.9,20.0,10.0,9.27,0.0
2016,5,12,19,15,0.0,5.0,0.9,19.5,5.0,4.77,0.0
2016,5,12,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,2.5,1.65,18.0,2.5,2.38,0.0
2016,5,13,5,30,0.0,5.0,1.6,18.0,5.0,4.77,0.0
2016,5,13,5,45,0.0,18.0,1.6,18.0,18.0,16.7,7.4
2016,5,13,6,0,0.0,31.0,1.6,18.0,31.0,28.79,19.1
2016,5,13,6,15,0.0,49.0,1.65,18.0,49.0,45.1,32.09
2016,5,13,6,30,0.0,67.0,1.7,18.0,67.0,61.53,46.16
2016,5,13,6,45,0.0,86.5,1.75,18.5,86.5,79.48,61.18
2016,5,13,7,0,0.0,106.0,1.8,19.0,106.0,97.61,76.02
2016,5,13,7,15,0.0,116.5,1.95,19.0,116.5,107.71,84.14
2016,5,13,7,30,0.0,127.0,2.1,19.0,127.0,117.76,92.1
2016,5,13,7,45,1.0,143.5,2.25,19.0,144.0,133.75,104.78
2016,5,13,8,0,2.0,160.0,2.4,19.0,161.0,149.92,117.48
2016,5,13,8,15,28.0,208.0,2.45,19.0,225.0,211.2,166.25
2016,5,13,8,30,54.0,256.0,2.5,19.0,289.0,274.26,215.57
2016,5,13,8,45,27.5,208.0,2.65,19.0,225.0,215.11,168.39
