Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,9,0,1.0,160.0,2.8,19.0,161.0,150.38,116.34
2016,5,13,9,15,7.0,201.5,2.8,19.0,207.5,194.13,150.98
2016,5,13,9,30,13.0,243.0,2.8,19.0,254.0,238.66,185.57
2016,5,13,9,45,136.5,318.0,2.85,19.5,431.0,423.47,329.39
2016,5,13,10,0,260.0,393.0,2.9,20.0,608.0,614.45,470.03
2016,5,13,10,15,319.0,389.0,2.8,20.0,662.0,672.23,510.83
2016,5,13,10,30,378.0,385.0,2.7,20.0,716.0,732.32,553.33
2016,5,13,10,45,449.5,375.0,2.65,20.5,778.0,806.8,604.25
2016,5,13,11,0,521.0,365.0,2.6,21.0,840.0,876.36,650.58
2016,5,13,11,15,470.5,384.0,2.5,21.5,819.0,857.02,633.28
2016,5,13,11,30,420.0,403.0,2.4,22.0,798.0,833.97,614.33
2016,5,13,11,45,323.0,443.0,2.35,22.5,748.5,775.9,570.81
2016,5,13,12,0,226.0,483.0,2.3,23.0,699.0,712.92,523.87
2016,5,13,12,15,298.5,457.5,2.25,23.0,742.5,769.53,564.71
2016,5,13,12,30,371.0,432.0,2.2,23.0,786.0,815.36,596.95
2016,5,13,12,45,357.0,436.5,2.15,23.5,775.5,803.46,586.74
2016,5,13,13,0,343.0,441.0,2.1,24.0,765.0,790.05,576.12
2016,5,13,13,15,310.0,444.5,2.1,24.0,733.5,755.93,552.72
2016,5,13,13,30,277.0,448.0,2.1,24.0,702.0,721.37,529.04
2016,5,13,13,45,418.0,386.0,2.1,24.0,758.5,789.77,580.13
2016,5,13,14,0,559.0,324.0,2.1,24.0,815.0,844.47,620.41
2016,5,13,14,15,714.5,223.0,2.1,24.0,828.5,865.28,638.94
2016,5,13,14,30,870.0,122.0,2.1,24.0,842.0,863.29,638.34
2016,5,13,14,45,573.0,238.5,2.1,24.0,704.5,714.45,535.03
2016,5,13,15,0,276.0,355.0,2.1,24.0,567.0,567.47,426.28
2016,5,13,15,15,545.5,236.5,2.1,24.0,626.5,640.35,485.52
2016,5,13,15,30,815.0,118.0,2.1,24.0,686.0,683.62,520.47
2016,5,13,15,45,796.0,116.0,2.1,24.0,639.5,630.06,481.17
2016,5,13,16,0,777.0,114.0,2.1,24.0,593.0,576.3,441.43
2016,5,13,16,15,755.0,110.0,2.0,23.5,544.0,519.06,398.4
2016,5,13,16,30,733.0,106.0,1.9,23.0,495.0,461.75,353.96
2016,5,13,16,45,702.0,101.5,1.85,23.0,443.0,401.7,305.61
2016,5,13,17,0,671.0,97.0,1.8,23.0,391.0,343.99,257.79
2016,5,13,17,15,631.0,90.5,1.65,22.5,338.5,284.24,207.86
2016,5,13,17,30,591.0,84.0,1.5,22.0,286.0,228.52,160.58
2016,5,13,17,45,540.0,75.5,1.35,21.5,235.5,173.15,114.47
2016,5,13,18,0,489.0,67.0,1.2,21.0,185.0,123.69,75.25
2016,5,13,18,15,405.0,56.5,1.15,20.0,138.0,76.25,43.2
2016,5,13,18,30,321.0,46.0,1.1,19.0,91.0,38.02,26.99
2016,5,13,18,45,207.0,31.0,1.1,18.5,55.5,24.15,13.86
2016,5,13,19,0,93.0,16.0,1.1,18.0,20.0,12.59,0.0
2016,5,13,19,15,46.5,8.0,1.15,17.5,10.0,7.63,0.0
2016,5,13,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,15,48.5,7.0,0.9,10.5,9.0,6.67,0.0
2016,5,14,5,30,97.0,14.0,1.0,11.0,18.0,13.34,0.0
2016,5,14,5,45,224.0,27.5,1.15,12.0,53.5,21.83,12.02
2016,5,14,6,0,351.0,41.0,1.3,13.0,89.0,32.02,22.42
2016,5,14,6,15,436.5,51.0,1.15,13.5,136.5,69.56,38.7
2016,5,14,6,30,522.0,61.0,1.0,14.0,184.0,117.96,71.4
2016,5,14,6,45,576.0,68.5,0.9,14.5,235.5,168.6,112.08
2016,5,14,7,0,630.0,76.0,0.8,15.0,287.0,225.5,160.28
2016,5,14,7,15,669.5,81.5,0.8,15.5,340.5,282.1,209.3
2016,5,14,7,30,709.0,87.0,0.8,16.0,394.0,342.63,260.71
2016,5,14,7,45,739.0,91.0,0.85,17.0,446.5,402.49,309.95
2016,5,14,8,0,769.0,95.0,0.9,18.0,499.0,463.21,358.05
2016,5,14,8,15,790.0,98.5,1.3,18.5,549.0,520.56,404.72
2016,5,14,8,30,811.0,102.0,1.7,19.0,599.0,578.49,450.56
2016,5,14,8,45,831.5,103.0,2.1,20.0,646.5,633.87,492.49
2016,5,14,9,0,852.0,104.0,2.5,21.0,694.0,687.18,531.83
2016,5,14,9,15,863.5,106.5,2.7,21.0,735.5,736.52,567.34
2016,5,14,9,30,875.0,109.0,2.9,21.0,777.0,784.35,600.6
2016,5,14,9,45,889.5,107.5,3.15,21.5,814.0,828.82,630.37
2016,5,14,10,0,904.0,106.0,3.4,22.0,851.0,871.47,658.63
2016,5,14,10,15,909.5,107.0,3.55,22.0,880.0,906.73,682.36
2016,5,14,10,30,915.0,108.0,3.7,22.0,909.0,939.13,704.16
2016,5,14,10,45,918.0,109.5,3.9,22.5,931.0,966.69,721.61
2016,5,14,11,0,921.0,111.0,4.1,23.0,953.0,990.98,736.84
2016,5,14,11,15,923.5,111.5,4.2,23.0,968.0,1010.38,749.7
2016,5,14,11,30,926.0,112.0,4.3,23.0,983.0,1026.3,760.34
2016,5,14,11,45,925.0,113.5,4.4,23.0,990.0,1036.18,767.09
2016,5,14,12,0,924.0,115.0,4.5,23.0,997.0,1042.41,771.55
2016,5,14,12,15,923.5,115.0,4.55,23.0,996.5,1043.98,772.95
2016,5,14,12,30,923.0,115.0,4.6,23.0,996.0,1041.9,772.08
2016,5,14,12,45,914.0,119.0,4.7,23.5,986.0,1031.75,764.88
2016,5,14,13,0,905.0,123.0,4.8,24.0,976.0,1018.13,755.49
2016,5,14,13,15,901.0,122.5,4.8,24.0,960.0,1001.54,744.85
2016,5,14,13,30,897.0,122.0,4.8,24.0,944.0,981.57,732.02
2016,5,14,13,45,882.0,126.5,4.8,24.0,918.5,953.08,713.45
2016,5,14,14,0,867.0,131.0,4.8,24.0,893.0,921.95,693.1
2016,5,14,14,15,647.0,234.0,4.7,23.5,792.0,816.49,620.42
2016,5,14,14,30,427.0,337.0,4.6,23.0,691.0,707.29,538.46
2016,5,14,14,45,611.0,240.0,4.55,23.0,722.5,746.2,572.12
2016,5,14,15,0,795.0,143.0,4.5,23.0,754.0,765.1,589.13
2016,5,14,15,15,781.0,140.0,4.35,22.5,713.0,717.86,556.23
2016,5,14,15,30,767.0,137.0,4.2,22.0,672.0,669.53,521.41
2016,5,14,15,45,383.5,111.5,4.05,22.0,379.0,362.62,287.33
2016,5,14,16,0,0.0,86.0,3.9,22.0,86.0,80.15,59.41
2016,5,14,16,15,154.5,150.0,3.95,21.5,232.5,229.6,181.21
2016,5,14,16,30,309.0,214.0,4.0,21.0,379.0,355.18,279.23
2016,5,14,16,45,436.0,171.5,4.1,21.0,377.5,352.75,275.12
2016,5,14,17,0,563.0,129.0,4.2,21.0,376.0,332.65,255.09
2016,5,14,17,15,523.0,119.5,4.3,20.0,326.0,276.27,208.0
2016,5,14,17,30,483.0,110.0,4.4,19.0,276.0,224.04,163.73
2016,5,14,17,45,451.5,94.5,4.55,18.5,229.0,172.41,119.64
2016,5,14,18,0,420.0,79.0,4.7,18.0,182.0,124.47,80.19
2016,5,14,18,15,343.5,65.5,4.5,17.0,136.0,78.94,48.2
2016,5,14,18,30,267.0,52.0,4.3,16.0,90.0,42.68,31.39
2016,5,14,18,45,181.0,34.5,4.15,15.5,55.5,26.92,16.47
2016,5,14,19,0,95.0,17.0,4.0,15.0,21.0,13.38,0.0
2016,5,14,19,15,47.5,8.5,3.7,14.5,10.5,8.1,0.0
2016,5,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,15,56.0,8.0,1.25,4.5,10.0,7.63,0.0
2016,5,15,5,30,112.0,16.0,1.5,5.0,20.0,12.64,0.0
2016,5,15,5,45,240.5,30.0,1.75,6.0,57.5,24.12,14.49
2016,5,15,6,0,369.0,44.0,2.0,7.0,95.0,34.75,25.48
2016,5,15,6,15,452.0,54.0,2.2,7.0,143.5,73.52,42.54
2016,5,15,6,30,535.0,64.0,2.4,7.0,192.0,122.56,76.85
2016,5,15,6,45,587.0,72.0,2.65,7.5,244.0,174.08,119.81
2016,5,15,7,0,639.0,80.0,2.9,8.0,296.0,231.62,170.73
2016,5,15,7,15,677.5,85.5,2.95,8.5,349.5,288.45,222.29
2016,5,15,7,30,716.0,91.0,3.0,9.0,403.0,349.08,276.53
2016,5,15,7,45,738.5,97.5,3.05,9.5,454.5,407.5,327.99
2016,5,15,8,0,761.0,104.0,3.1,10.0,506.0,468.21,379.67
2016,5,15,8,15,783.0,108.5,3.1,10.5,556.5,526.65,427.84
2016,5,15,8,30,805.0,113.0,3.1,11.0,607.0,585.8,474.96
2016,5,15,8,45,817.0,118.0,3.1,11.5,653.0,639.56,516.4
2016,5,15,9,0,829.0,123.0,3.1,12.0,699.0,692.45,555.92
2016,5,15,9,15,842.5,126.0,3.05,12.5,741.5,743.29,592.44
2016,5,15,9,30,856.0,129.0,3.0,13.0,784.0,792.86,625.57
2016,5,15,9,45,870.0,128.5,3.0,13.5,821.5,833.55,652.04
2016,5,15,10,0,884.0,128.0,3.0,14.0,859.0,876.12,679.54
2016,5,15,10,15,892.5,130.0,3.0,14.0,890.0,914.31,704.89
2016,5,15,10,30,901.0,132.0,3.0,14.0,921.0,949.88,728.28
2016,5,15,10,45,909.0,131.5,3.05,14.5,946.0,979.7,746.65
2016,5,15,11,0,917.0,131.0,3.1,15.0,971.0,1006.51,762.92
2016,5,15,11,15,921.0,132.0,3.1,15.0,988.0,1027.75,776.45
2016,5,15,11,30,925.0,133.0,3.1,15.0,1005.0,1045.55,787.75
2016,5,15,11,45,930.0,132.0,3.15,15.5,1014.5,1058.86,795.13
2016,5,15,12,0,935.0,131.0,3.2,16.0,1024.0,1068.6,800.24
2016,5,15,12,15,935.5,131.0,3.25,16.0,1025.0,1071.19,802.25
2016,5,15,12,30,936.0,131.0,3.3,16.0,1026.0,1070.09,802.0
2016,5,15,12,45,936.5,129.5,3.35,16.5,1019.0,1063.83,796.95
2016,5,15,13,0,937.0,128.0,3.4,17.0,1012.0,1053.87,789.6
2016,5,15,13,15,934.0,127.5,3.4,17.0,996.5,1037.84,779.4
2016,5,15,13,30,931.0,127.0,3.4,17.0,981.0,1018.28,766.96
2016,5,15,13,45,927.0,125.0,3.4,17.0,958.0,992.87,750.62
2016,5,15,14,0,923.0,123.0,3.4,17.0,935.0,964.18,732.08
2016,5,15,14,15,916.0,121.5,3.4,17.0,905.0,930.2,709.88
2016,5,15,14,30,909.0,120.0,3.4,17.0,875.0,893.41,685.64
2016,5,15,14,45,898.5,118.5,3.4,17.0,838.0,851.17,657.41
2016,5,15,15,0,888.0,117.0,3.4,17.0,801.0,806.78,627.4
2016,5,15,15,15,875.5,114.5,3.35,17.0,758.5,758.03,593.68
2016,5,15,15,30,863.0,112.0,3.3,17.0,716.0,709.99,559.19
2016,5,15,15,45,842.0,111.0,3.3,17.0,667.5,654.08,517.14
2016,5,15,16,0,821.0,110.0,3.3,17.0,619.0,598.02,473.93
2016,5,15,16,15,799.0,106.0,3.15,16.5,568.5,538.66,427.45
2016,5,15,16,30,777.0,102.0,3.0,16.0,518.0,479.94,380.05
2016,5,15,16,45,743.0,99.0,2.85,16.0,464.0,416.92,327.28
2016,5,15,17,0,709.0,96.0,2.7,16.0,410.0,357.35,276.02
2016,5,15,17,15,670.0,90.0,2.35,15.5,356.0,296.27,222.97
2016,5,15,17,30,631.0,84.0,2.0,15.0,302.0,239.05,172.62
2016,5,15,17,45,572.5,76.5,1.7,14.5,249.0,180.82,122.84
2016,5,15,18,0,514.0,69.0,1.4,14.0,196.0,129.38,81.06
2016,5,15,18,15,433.0,58.5,1.3,13.0,147.5,80.59,46.99
2016,5,15,18,30,352.0,48.0,1.2,12.0,99.0,41.78,31.21
2016,5,15,18,45,234.0,33.0,1.2,11.5,61.5,25.7,15.96
2016,5,15,19,0,116.0,18.0,1.2,11.0,24.0,14.18,0.0
2016,5,15,19,15,58.0,9.0,1.2,10.5,12.0,8.58,0.0
2016,5,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,15,37.0,8.0,0.95,5.5,10.0,7.63,0.0
2016,5,16,5,30,74.0,16.0,1.1,6.0,20.0,12.59,0.0
2016,5,16,5,45,179.5,33.0,1.3,7.0,55.0,25.77,15.99
2016,5,16,6,0,285.0,50.0,1.5,8.0,90.0,38.63,28.87
2016,5,16,6,15,365.0,62.5,1.55,8.5,136.0,74.71,46.26
2016,5,16,6,30,445.0,75.0,1.6,9.0,182.0,120.42,78.41
2016,5,16,6,45,505.0,84.0,1.65,9.5,233.5,170.4,119.08
2016,5,16,7,0,565.0,93.0,1.7,10.0,285.0,225.93,166.74
2016,5,16,7,15,606.0,100.0,1.8,10.5,337.0,280.6,215.09
2016,5,16,7,30,647.0,107.0,1.9,11.0,389.0,339.49,266.48
2016,5,16,7,45,679.5,112.0,2.05,12.0,441.5,396.8,315.25
2016,5,16,8,0,712.0,117.0,2.2,13.0,494.0,456.7,364.6
2016,5,16,8,15,735.0,121.5,2.05,13.5,543.5,513.35,409.67
2016,5,16,8,30,758.0,126.0,1.9,14.0,593.0,570.92,453.64
2016,5,16,8,45,777.0,129.0,1.8,14.5,639.5,624.97,493.52
2016,5,16,9,0,796.0,132.0,1.7,15.0,686.0,678.72,531.7
2016,5,16,9,15,809.5,135.0,1.55,15.0,727.5,728.08,565.91
2016,5,16,9,30,823.0,138.0,1.4,15.0,769.0,776.25,596.92
2016,5,16,9,45,852.5,129.0,1.25,15.5,809.5,823.7,624.99
2016,5,16,10,0,882.0,120.0,1.1,16.0,850.0,866.05,648.59
2016,5,16,10,15,889.0,121.5,0.9,16.0,879.5,902.32,667.73
2016,5,16,10,30,896.0,123.0,0.7,16.0,909.0,935.91,684.26
2016,5,16,10,45,900.0,124.5,0.55,16.5,932.0,963.84,696.23
2016,5,16,11,0,904.0,126.0,0.4,17.0,955.0,988.61,705.88
2016,5,16,11,15,907.0,126.5,0.4,17.0,970.0,1008.14,716.97
2016,5,16,11,30,910.0,127.0,0.4,17.0,985.0,1024.27,726.1
2016,5,16,11,45,908.5,129.0,0.45,17.5,992.0,1033.94,731.27
2016,5,16,12,0,907.0,131.0,0.5,18.0,999.0,1040.02,734.47
2016,5,16,12,15,906.5,131.0,0.55,18.0,999.0,1041.55,736.46
2016,5,16,12,30,906.0,131.0,0.6,18.0,999.0,1039.52,736.46
2016,5,16,12,45,902.5,132.0,0.7,18.5,990.5,1031.95,733.02
2016,5,16,13,0,899.0,133.0,0.8,19.0,982.0,1020.89,727.5
2016,5,16,13,15,895.0,132.0,0.85,19.0,966.0,1003.95,718.65
2016,5,16,13,30,891.0,131.0,0.9,19.0,950.0,983.67,707.76
2016,5,16,13,45,885.0,130.0,1.0,19.0,926.5,958.28,694.56
2016,5,16,14,0,879.0,129.0,1.1,19.0,903.0,929.87,679.22
2016,5,16,14,15,871.0,127.5,1.15,19.0,873.0,896.32,659.48
2016,5,16,14,30,863.0,126.0,1.2,19.0,843.0,860.17,637.83
2016,5,16,14,45,848.5,126.0,1.25,19.0,806.0,817.84,611.74
2016,5,16,15,0,834.0,126.0,1.3,19.0,769.0,777.42,586.56
2016,5,16,15,15,820.5,123.0,1.35,19.0,727.5,729.13,555.48
2016,5,16,15,30,807.0,120.0,1.4,19.0,686.0,679.59,521.58
2016,5,16,15,45,784.0,119.0,1.45,19.0,638.5,625.03,482.57
2016,5,16,16,0,761.0,118.0,1.5,19.0,591.0,570.66,442.5
2016,5,16,16,15,738.0,114.0,1.45,19.0,542.0,513.31,398.49
2016,5,16,16,30,715.0,110.0,1.4,19.0,493.0,457.11,354.07
2016,5,16,16,45,676.0,107.5,1.4,19.0,440.5,396.7,305.4
2016,5,16,17,0,637.0,105.0,1.4,19.0,388.0,339.53,258.0
2016,5,16,17,15,597.5,98.0,1.2,18.5,336.5,281.5,209.07
2016,5,16,17,30,558.0,91.0,1.0,18.0,285.0,227.47,162.88
2016,5,16,17,45,498.0,83.0,0.85,17.5,234.5,172.84,117.51
2016,5,16,18,0,438.0,75.0,0.7,17.0,184.0,123.85,78.67
2016,5,16,18,15,362.5,63.0,0.7,16.5,138.5,78.67,47.16
2016,5,16,18,30,287.0,51.0,0.7,16.0,93.0,42.57,27.7
2016,5,16,18,45,143.5,36.5,0.7,16.0,57.5,29.82,19.16
2016,5,16,19,0,0.0,22.0,0.7,16.0,22.0,19.73,0.0
2016,5,16,19,15,0.0,11.0,0.7,15.5,11.0,10.48,0.0
2016,5,16,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,1.0,1.6,12.5,1.0,0.92,0.0
2016,5,17,6,0,0.0,2.0,1.7,13.0,2.0,1.85,0.0
2016,5,17,6,15,0.0,3.5,1.7,13.0,3.5,3.24,0.0
2016,5,17,6,30,0.0,5.0,1.7,13.0,5.0,4.63,0.0
2016,5,17,6,45,0.0,6.5,1.7,13.5,6.5,6.02,0.0
2016,5,17,7,0,0.0,8.0,1.7,14.0,8.0,7.41,0.73
2016,5,17,7,15,0.0,32.5,1.75,14.0,32.5,30.17,20.25
2016,5,17,7,30,0.0,57.0,1.8,14.0,57.0,53.0,39.57
2016,5,17,7,45,0.0,84.0,1.9,14.5,84.0,78.23,60.5
2016,5,17,8,0,0.0,111.0,2.0,15.0,111.0,103.37,81.0
2016,5,17,8,15,0.0,104.0,2.1,15.0,104.0,96.93,75.37
2016,5,17,8,30,0.0,97.0,2.2,15.0,97.0,90.44,69.79
2016,5,17,8,45,0.0,101.5,2.3,15.5,101.5,94.68,72.93
2016,5,17,9,0,0.0,106.0,2.4,16.0,106.0,98.93,76.05
2016,5,17,9,15,8.5,185.0,2.3,16.0,192.0,179.49,141.04
2016,5,17,9,30,17.0,264.0,2.2,16.0,278.0,261.53,205.36
2016,5,17,9,45,17.5,275.0,2.15,16.5,289.5,273.35,213.47
2016,5,17,10,0,18.0,286.0,2.1,17.0,301.0,285.18,221.76
2016,5,17,10,15,22.5,314.0,2.0,17.0,334.0,316.85,245.62
2016,5,17,10,30,27.0,342.0,1.9,17.0,367.0,356.45,275.07
2016,5,17,10,45,28.5,354.5,1.8,17.5,381.0,371.52,285.18
2016,5,17,11,0,30.0,367.0,1.7,18.0,395.0,386.56,295.28
2016,5,17,11,15,46.5,404.5,1.65,18.0,448.5,441.06,335.41
2016,5,17,11,30,63.0,442.0,1.6,18.0,502.0,496.1,374.98
2016,5,17,11,45,71.5,453.5,1.6,18.5,522.0,517.18,389.07
2016,5,17,12,0,80.0,465.0,1.6,19.0,542.0,538.0,403.11
2016,5,17,12,15,85.0,468.0,1.65,19.0,550.0,546.31,409.21
2016,5,17,12,30,90.0,471.0,1.7,19.0,558.0,554.11,415.08
2016,5,17,12,45,65.5,440.0,1.8,19.0,503.0,497.71,374.68
2016,5,17,13,0,41.0,409.0,1.9,19.0,448.0,441.44,334.04
2016,5,17,13,15,28.0,345.0,1.9,19.0,371.5,363.82,277.21
2016,5,17,13,30,15.0,281.0,1.9,19.0,295.0,280.38,214.77
2016,5,17,13,45,20.5,310.0,1.9,19.0,329.0,312.93,240.07
2016,5,17,14,0,26.0,339.0,1.9,19.0,363.0,352.75,270.17
2016,5,17,14,15,83.0,373.5,1.8,19.0,444.0,435.42,333.25
2016,5,17,14,30,140.0,408.0,1.7,19.0,525.0,521.09,396.49
2016,5,17,14,45,70.0,256.0,1.6,19.0,314.5,302.58,233.79
2016,5,17,15,0,0.0,104.0,1.5,19.0,104.0,97.15,72.93
2016,5,17,15,15,37.5,209.0,1.4,19.0,235.0,226.82,176.92
2016,5,17,15,30,75.0,314.0,1.3,19.0,366.0,351.48,272.37
2016,5,17,15,45,101.0,298.0,1.25,19.0,364.0,348.05,269.92
2016,5,17,16,0,127.0,282.0,1.2,19.0,362.0,345.5,268.61
2016,5,17,16,15,165.0,257.0,1.15,19.0,351.5,333.85,260.25
2016,5,17,16,30,203.0,232.0,1.1,19.0,341.0,318.06,248.13
2016,5,17,16,45,101.5,183.0,1.1,19.0,237.5,216.25,169.06
2016,5,17,17,0,0.0,134.0,1.1,19.0,134.0,124.19,96.79
2016,5,17,17,15,0.0,116.0,0.95,18.5,116.0,107.3,83.7
2016,5,17,17,30,0.0,98.0,0.8,18.0,98.0,90.52,70.25
2016,5,17,17,45,0.0,81.0,0.7,18.0,81.0,74.74,57.27
2016,5,17,18,0,0.0,64.0,0.6,18.0,64.0,59.08,44.16
2016,5,17,18,15,0.0,48.0,0.6,17.5,48.0,44.46,31.77
2016,5,17,18,30,0.0,32.0,0.6,17.0,32.0,29.72,19.11
2016,5,17,18,45,0.0,20.0,0.6,16.5,20.0,18.55,9.87
2016,5,17,19,0,0.0,8.0,0.6,16.0,8.0,7.41,0.0
2016,5,17,19,15,0.0,4.0,0.65,15.5,4.0,3.81,0.0
2016,5,17,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,5,15,38.0,9.0,2.0,14.0,10.5,8.58,0.0
2016,5,18,5,30,76.0,18.0,2.2,14.0,21.0,15.09,0.0
2016,5,18,5,45,182.5,33.5,2.4,14.0,55.5,26.1,15.97
2016,5,18,6,0,289.0,49.0,2.6,14.0,90.0,38.14,27.75
2016,5,18,6,15,367.5,60.5,2.65,14.0,135.5,73.46,44.03
2016,5,18,6,30,446.0,72.0,2.7,14.0,181.0,119.43,76.13
2016,5,18,6,45,223.0,60.5,2.8,14.0,115.0,96.08,66.91
2016,5,18,7,0,0.0,49.0,2.9,14.0,49.0,45.53,33.38
2016,5,18,7,15,0.0,58.5,2.85,14.5,58.5,54.39,40.77
2016,5,18,7,30,0.0,68.0,2.8,15.0,68.0,63.27,48.02
2016,5,18,7,45,0.0,98.0,2.75,15.5,98.0,91.21,71.07
2016,5,18,8,0,0.0,128.0,2.7,16.0,128.0,119.16,93.7
2016,5,18,8,15,2.5,154.5,2.6,16.0,156.0,145.33,114.72
2016,5,18,8,30,5.0,181.0,2.5,16.0,184.0,171.91,135.83
2016,5,18,8,45,8.5,203.0,2.4,16.5,209.0,195.28,153.86
2016,5,18,9,0,12.0,225.0,2.3,17.0,234.0,219.06,171.99
2016,5,18,9,15,10.5,221.0,2.15,17.0,229.5,214.97,168.21
2016,5,18,9,30,9.0,217.0,2.0,17.0,225.0,210.67,164.39
2016,5,18,9,45,9.5,220.5,1.95,17.5,229.0,214.92,167.11
2016,5,18,10,0,10.0,224.0,1.9,18.0,233.0,219.18,169.81
2016,5,18,10,15,10.0,224.0,1.8,18.5,233.5,219.66,169.54
2016,5,18,10,30,10.0,224.0,1.7,19.0,234.0,220.1,169.29
2016,5,18,10,45,13.0,258.5,1.6,19.5,271.0,256.3,196.47
2016,5,18,11,0,16.0,293.0,1.5,20.0,308.0,292.76,223.24
2016,5,18,11,15,14.0,262.0,1.4,20.0,275.0,261.45,199.2
2016,5,18,11,30,12.0,231.0,1.3,20.0,242.0,230.06,175.29
2016,5,18,11,45,11.0,220.5,1.25,20.5,231.5,219.23,166.69
2016,5,18,12,0,10.0,210.0,1.2,21.0,221.0,208.31,157.99
2016,5,18,12,15,16.0,281.5,1.15,21.0,298.0,283.02,214.41
2016,5,18,12,30,22.0,353.0,1.1,21.0,375.0,358.19,269.42
2016,5,18,12,45,23.5,349.0,1.1,21.0,372.0,364.53,273.68
2016,5,18,13,0,25.0,345.0,1.1,21.0,369.0,361.49,271.6
2016,5,18,13,15,74.0,395.5,1.1,21.0,464.5,458.57,343.42
2016,5,18,13,30,123.0,446.0,1.1,21.0,560.0,562.54,417.14
2016,5,18,13,45,117.0,440.5,1.15,21.0,547.0,547.73,406.36
2016,5,18,14,0,111.0,435.0,1.2,21.0,534.0,524.89,391.04
2016,5,18,14,15,140.5,423.0,1.2,21.0,543.5,542.0,404.57
2016,5,18,14,30,170.0,411.0,1.2,21.0,553.0,549.04,410.71
2016,5,18,14,45,109.5,372.0,1.25,21.0,462.0,454.33,342.67
2016,5,18,15,0,49.0,333.0,1.3,21.0,371.0,358.07,272.21
2016,5,18,15,15,52.0,318.0,1.35,21.0,356.5,342.74,262.09
2016,5,18,15,30,55.0,303.0,1.4,21.0,342.0,327.03,251.11
2016,5,18,15,45,29.0,238.0,1.45,21.0,258.5,244.61,188.71
2016,5,18,16,0,3.0,173.0,1.5,21.0,175.0,163.31,125.77
2016,5,18,16,15,1.5,142.0,1.5,20.5,143.0,133.18,102.65
2016,5,18,16,30,0.0,111.0,1.5,20.0,111.0,103.38,79.22
2016,5,18,16,45,0.0,112.5,1.55,19.5,112.5,104.65,80.76
2016,5,18,17,0,0.0,114.0,1.6,19.0,114.0,105.83,82.18
2016,5,18,17,15,0.0,99.0,1.55,18.5,99.0,91.81,71.07
2016,5,18,17,30,0.0,84.0,1.5,18.0,84.0,77.86,59.84
2016,5,18,17,45,200.0,82.5,1.5,18.0,133.0,114.08,81.89
2016,5,18,18,0,400.0,81.0,1.5,18.0,182.0,124.59,80.97
2016,5,18,18,15,327.5,67.5,1.5,17.5,137.5,80.48,49.69
2016,5,18,18,30,255.0,54.0,1.5,17.0,93.0,45.14,29.65
2016,5,18,18,45,157.0,37.0,1.5,16.5,58.0,28.72,18.41
2016,5,18,19,0,59.0,20.0,1.5,16.0,23.0,16.71,0.63
2016,5,18,19,15,29.5,10.0,1.6,16.0,11.5,9.53,0.0
2016,5,18,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,5,15,21.0,8.5,1.7,12.0,9.5,8.1,0.0
2016,5,19,5,30,42.0,17.0,1.8,12.0,19.0,14.3,0.0
2016,5,19,5,45,121.5,36.5,1.95,12.0,52.5,29.78,19.34
2016,5,19,6,0,201.0,56.0,2.1,12.0,86.0,45.35,34.37
2016,5,19,6,15,271.5,72.0,2.15,12.0,129.0,77.14,50.8
2016,5,19,6,30,342.0,88.0,2.2,12.0,172.0,119.24,81.14
2016,5,19,6,45,171.0,49.0,2.25,12.5,91.0,76.13,52.51
2016,5,19,7,0,0.0,10.0,2.3,13.0,10.0,9.27,2.35
2016,5,19,7,15,0.0,25.5,2.25,13.0,25.5,23.66,14.74
2016,5,19,7,30,0.0,41.0,2.2,13.0,41.0,38.09,27.01
2016,5,19,7,45,0.0,58.0,2.15,13.5,58.0,53.95,40.27
2016,5,19,8,0,0.0,75.0,2.1,14.0,75.0,69.83,53.36
2016,5,19,8,15,0.0,70.5,2.05,14.0,70.5,65.65,49.66
2016,5,19,8,30,0.0,66.0,2.0,14.0,66.0,61.47,46.01
2016,5,19,8,45,0.0,48.0,1.95,14.5,48.0,44.69,31.81
2016,5,19,9,0,0.0,30.0,1.9,15.0,30.0,27.93,17.71
2016,5,19,9,15,0.0,48.0,1.85,15.0,48.0,44.73,31.62
2016,5,19,9,30,0.0,66.0,1.8,15.0,66.0,61.57,45.41
2016,5,19,9,45,0.0,99.0,1.8,15.0,99.0,92.5,70.6
2016,5,19,10,0,0.0,132.0,1.8,15.0,132.0,123.61,95.6
2016,5,19,10,15,0.5,136.0,1.8,15.0,137.0,127.89,98.86
2016,5,19,10,30,1.0,140.0,1.8,15.0,142.0,132.21,102.21
2016,5,19,10,45,2.0,143.0,1.85,15.5,145.5,136.08,105.03
2016,5,19,11,0,3.0,146.0,1.9,16.0,149.0,139.99,107.9
2016,5,19,11,15,9.0,202.0,1.9,16.0,211.0,199.15,154.77
2016,5,19,11,30,15.0,258.0,1.9,16.0,273.0,258.87,201.12
2016,5,19,11,45,14.5,261.5,1.95,16.0,275.5,261.99,203.25
2016,5,19,12,0,14.0,265.0,2.0,16.0,278.0,265.02,205.54
2016,5,19,12,15,17.0,299.5,2.05,16.0,315.5,301.34,233.46
2016,5,19,12,30,20.0,334.0,2.1,16.0,353.0,337.67,261.04
2016,5,19,12,45,17.5,308.5,2.15,16.0,325.5,310.31,240.18
2016,5,19,13,0,15.0,283.0,2.2,16.0,298.0,282.97,219.46
2016,5,19,13,15,16.5,295.5,2.25,16.0,311.5,296.12,229.85
2016,5,19,13,30,18.0,308.0,2.3,16.0,325.0,309.14,240.01
2016,5,19,13,45,14.0,267.0,2.35,16.0,280.5,265.41,206.48
2016,5,19,14,0,10.0,226.0,2.4,16.0,236.0,222.05,173.0
2016,5,19,14,15,8.0,202.0,2.45,16.0,209.5,197.01,153.6
2016,5,19,14,30,6.0,178.0,2.5,16.0,183.0,172.16,134.14
2016,5,19,14,45,12.0,224.5,2.55,16.0,234.0,220.79,173.12
2016,5,19,15,0,18.0,271.0,2.6,16.0,285.0,269.0,211.26
2016,5,19,15,15,35.5,286.0,2.55,16.0,311.5,299.56,235.76
2016,5,19,15,30,53.0,301.0,2.5,16.0,338.0,323.61,255.08
2016,5,19,15,45,49.0,279.0,2.5,16.0,311.5,296.47,234.3
2016,5,19,16,0,45.0,257.0,2.5,16.0,285.0,269.73,213.83
2016,5,19,16,15,47.0,238.0,2.45,15.5,265.5,249.48,198.68
2016,5,19,16,30,49.0,219.0,2.4,15.0,246.0,229.0,183.07
2016,5,19,16,45,106.0,203.0,2.35,15.0,253.5,236.5,189.18
2016,5,19,17,0,163.0,187.0,2.3,15.0,261.0,235.03,186.93
2016,5,19,17,15,141.0,168.0,2.15,15.0,226.0,199.37,157.44
2016,5,19,17,30,119.0,149.0,2.0,15.0,191.0,166.21,130.05
2016,5,19,17,45,220.5,122.5,1.95,15.0,184.5,153.21,114.47
2016,5,19,18,0,322.0,96.0,1.9,15.0,178.0,127.44,87.74
2016,5,19,18,15,256.0,78.5,1.75,14.5,134.5,85.78,57.36
2016,5,19,18,30,190.0,61.0,1.6,14.0,91.0,51.73,36.0
2016,5,19,18,45,122.5,40.5,1.45,14.0,57.0,32.87,22.23
2016,5,19,19,0,55.0,20.0,1.3,14.0,23.0,16.73,1.92
2016,5,19,19,15,27.5,10.0,1.3,13.5,11.5,9.53,0.0
2016,5,19,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,7.5,1.6,11.0,7.5,7.15,0.0
2016,5,20,5,30,0.0,15.0,1.8,11.0,15.0,13.92,0.0
2016,5,20,5,45,22.0,33.5,2.0,11.5,36.5,29.77,19.49
2016,5,20,6,0,44.0,52.0,2.2,12.0,58.0,45.39,34.44
2016,5,20,6,15,63.0,73.0,2.2,12.0,86.5,67.21,49.63
2016,5,20,6,30,82.0,94.0,2.2,12.0,115.0,93.42,70.86
2016,5,20,6,45,96.5,115.5,2.25,12.5,145.5,121.83,94.43
2016,5,20,7,0,111.0,137.0,2.3,13.0,176.0,152.21,119.78
2016,5,20,7,15,59.0,142.5,2.35,13.5,163.5,149.25,119.09
2016,5,20,7,30,7.0,148.0,2.4,14.0,151.0,139.39,111.66
2016,5,20,7,45,3.5,137.0,2.5,14.5,138.5,128.7,102.35
2016,5,20,8,0,0.0,126.0,2.6,15.0,126.0,117.29,92.44
2016,5,20,8,15,17.0,184.5,2.65,15.0,195.0,180.91,144.25
2016,5,20,8,30,34.0,243.0,2.7,15.0,264.0,249.47,198.95
2016,5,20,8,45,42.0,269.5,2.8,15.5,298.0,282.35,224.1
2016,5,20,9,0,50.0,296.0,2.9,16.0,332.0,316.1,249.7
2016,5,20,9,15,32.5,277.0,2.9,16.0,301.0,288.23,227.05
2016,5,20,9,30,15.0,258.0,2.9,16.0,270.0,254.12,199.58
2016,5,20,9,45,15.5,267.5,2.9,16.5,280.5,264.42,206.99
2016,5,20,10,0,16.0,277.0,2.9,17.0,291.0,274.71,214.24
2016,5,20,10,15,16.0,281.0,2.85,17.0,295.0,279.29,217.42
2016,5,20,10,30,16.0,285.0,2.8,17.0,299.0,283.81,220.6
2016,5,20,10,45,26.0,335.0,2.75,17.5,359.0,349.39,270.22
2016,5,20,11,0,36.0,385.0,2.7,18.0,419.0,409.64,314.56
2016,5,20,11,15,25.0,332.0,2.6,17.5,356.0,347.44,267.65
2016,5,20,11,30,14.0,279.0,2.5,17.0,293.0,278.05,214.97
2016,5,20,11,45,14.5,280.0,2.45,17.0,294.0,279.76,216.42
2016,5,20,12,0,15.0,281.0,2.4,17.0,295.0,281.38,217.59
2016,5,20,12,15,14.0,267.5,2.35,17.0,281.0,267.45,206.82
2016,5,20,12,30,13.0,254.0,2.3,17.0,267.0,253.43,196.03
2016,5,20,12,45,30.5,338.5,2.25,17.0,368.0,360.7,278.32
2016,5,20,13,0,48.0,423.0,2.2,17.0,469.0,461.75,353.22
2016,5,20,13,15,39.5,398.0,2.15,17.0,435.5,427.36,327.16
2016,5,20,13,30,31.0,373.0,2.1,17.0,402.0,393.14,301.8
2016,5,20,13,45,47.5,391.0,2.1,17.0,434.0,425.12,326.56
2016,5,20,14,0,64.0,409.0,2.1,17.0,466.0,456.06,350.05
2016,5,20,14,15,38.5,330.0,2.1,16.5,364.0,353.01,273.38
2016,5,20,14,30,13.0,251.0,2.1,16.0,262.0,247.46,192.87
2016,5,20,14,45,11.5,240.0,2.1,16.0,249.5,235.1,183.83
2016,5,20,15,0,10.0,229.0,2.1,16.0,237.0,222.85,174.54
2016,5,20,15,15,9.0,218.5,2.0,16.0,225.5,211.54,165.93
2016,5,20,15,30,8.0,208.0,1.9,16.0,214.0,200.32,157.36
2016,5,20,15,45,4.0,165.5,1.85,16.0,168.5,157.21,123.24
2016,5,20,16,0,0.0,123.0,1.8,16.0,123.0,114.74,89.19
2016,5,20,16,15,0.0,116.5,1.75,16.0,116.5,108.59,84.52
2016,5,20,16,30,0.0,110.0,1.7,16.0,110.0,102.45,79.77
2016,5,20,16,45,0.0,113.0,1.65,16.0,113.0,105.11,82.26
2016,5,20,17,0,0.0,116.0,1.6,16.0,116.0,107.66,84.65
2016,5,20,17,15,0.0,101.0,1.65,16.0,101.0,93.64,73.29
2016,5,20,17,30,0.0,86.0,1.7,16.0,86.0,79.69,61.85
2016,5,20,17,45,0.0,71.0,1.75,16.0,71.0,65.81,50.28
2016,5,20,18,0,0.0,56.0,1.8,16.0,56.0,52.03,38.61
2016,5,20,18,15,0.0,42.5,1.85,15.5,42.5,39.49,27.87
2016,5,20,18,30,0.0,29.0,1.9,15.0,29.0,26.91,16.98
2016,5,20,18,45,0.0,18.0,2.0,15.0,18.0,16.69,8.52
2016,5,20,19,0,0.0,7.0,2.1,15.0,7.0,6.48,0.0
2016,5,20,19,15,0.0,3.5,2.25,15.0,3.5,3.34,0.0
2016,5,20,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,13.0,0.95,12.5,13.0,12.39,0.0
2016,5,21,5,30,0.0,26.0,1.1,13.0,26.0,22.81,0.41
2016,5,21,5,45,181.5,35.0,1.3,13.5,62.5,27.19,17.26
2016,5,21,6,0,363.0,44.0,1.5,14.0,99.0,35.33,25.4
2016,5,21,6,15,438.5,53.0,1.5,14.5,145.0,72.46,40.58
2016,5,21,6,30,514.0,62.0,1.5,15.0,191.0,118.76,72.21
2016,5,21,6,45,564.0,69.0,1.5,15.5,240.5,167.51,111.6
2016,5,21,7,0,614.0,76.0,1.5,16.0,290.0,221.96,158.09
2016,5,21,7,15,344.5,128.5,1.55,16.5,252.0,225.52,172.31
2016,5,21,7,30,75.0,181.0,1.6,17.0,214.0,194.48,153.66
2016,5,21,7,45,54.5,194.0,1.65,17.5,220.0,203.43,160.91
2016,5,21,8,0,34.0,207.0,1.7,18.0,226.0,209.95,165.58
2016,5,21,8,15,46.5,235.5,1.7,18.5,263.5,246.09,193.43
2016,5,21,8,30,59.0,264.0,1.7,19.0,301.0,283.72,221.9
2016,5,21,8,45,41.0,261.5,1.75,19.5,288.5,273.96,213.17
2016,5,21,9,0,23.0,259.0,1.8,20.0,276.0,258.51,200.16
2016,5,21,9,15,75.5,314.0,1.75,20.5,372.5,354.84,273.67
2016,5,21,9,30,128.0,369.0,1.7,21.0,469.0,458.0,349.25
2016,5,21,9,45,196.0,383.0,1.7,21.5,543.0,532.67,402.96
2016,5,21,10,0,264.0,397.0,1.7,22.0,617.0,618.23,463.02
2016,5,21,10,15,185.0,414.5,1.7,22.0,571.5,570.39,426.31
2016,5,21,10,30,106.0,432.0,1.7,22.0,526.0,516.02,385.44
2016,5,21,10,45,502.5,272.0,1.7,22.5,733.5,749.51,559.33
2016,5,21,11,0,899.0,112.0,1.7,23.0,941.0,966.75,702.26
2016,5,21,11,15,518.0,296.5,1.75,23.0,776.0,811.18,594.77
2016,5,21,11,30,137.0,481.0,1.8,23.0,611.0,615.55,451.4
2016,5,21,11,45,194.0,481.5,1.85,23.0,667.5,674.37,495.17
2016,5,21,12,0,251.0,482.0,1.9,23.0,724.0,741.76,542.03
2016,5,21,12,15,232.0,486.0,1.9,23.0,709.5,719.0,525.62
2016,5,21,12,30,213.0,490.0,1.9,23.0,695.0,703.65,514.84
2016,5,21,12,45,310.0,451.0,1.95,23.0,747.0,767.28,561.48
2016,5,21,13,0,407.0,412.0,2.0,23.0,799.0,826.12,603.63
2016,5,21,13,15,640.5,270.5,2.0,23.0,868.0,906.51,664.09
2016,5,21,13,30,874.0,129.0,2.0,23.0,937.0,963.02,701.55
2016,5,21,13,45,558.5,282.5,2.05,23.0,794.5,815.42,601.84
2016,5,21,14,0,243.0,436.0,2.1,23.0,652.0,659.15,487.71
2016,5,21,14,15,146.0,401.5,2.1,23.0,530.0,524.7,392.87
2016,5,21,14,30,49.0,367.0,2.1,23.0,408.0,396.22,298.58
2016,5,21,14,45,290.5,319.5,2.15,23.0,547.0,554.3,421.29
2016,5,21,15,0,532.0,272.0,2.2,23.0,686.0,686.91,519.46
2016,5,21,15,15,315.5,299.0,2.15,23.0,541.5,525.96,400.18
2016,5,21,15,30,99.0,326.0,2.1,23.0,397.0,378.92,289.04
2016,5,21,15,45,149.5,305.5,2.1,23.0,404.0,389.68,299.14
2016,5,21,16,0,200.0,285.0,2.1,23.0,411.0,390.76,300.86
2016,5,21,16,15,141.0,258.5,2.0,22.5,344.0,321.99,248.92
2016,5,21,16,30,82.0,232.0,1.9,22.0,277.0,256.93,199.4
2016,5,21,16,45,41.0,119.5,1.85,22.0,142.0,129.55,99.58
2016,5,21,17,0,0.0,7.0,1.8,22.0,7.0,6.49,0.0
2016,5,21,17,15,0.0,6.0,1.6,21.5,6.0,5.56,0.0
2016,5,21,17,30,0.0,5.0,1.4,21.0,5.0,4.63,0.0
2016,5,21,17,45,0.0,4.0,1.25,21.0,4.0,3.7,0.0
2016,5,21,18,0,0.0,3.0,1.1,21.0,3.0,2.78,0.0
2016,5,21,18,15,0.0,2.5,1.05,20.5,2.5,2.31,0.0
2016,5,21,18,30,0.0,2.0,1.0,20.0,2.0,1.85,0.0
2016,5,21,18,45,0.0,1.0,0.95,19.5,1.0,0.92,0.0
2016,5,21,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,21,19,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,6.5,1.45,12.5,6.5,6.2,0.0
2016,5,22,5,30,0.0,13.0,1.7,13.0,13.0,12.06,0.0
2016,5,22,5,45,0.0,31.0,2.0,13.5,31.5,28.33,18.28
2016,5,22,6,0,0.0,49.0,2.3,14.0,50.0,44.04,33.03
2016,5,22,6,15,12.0,69.5,2.5,14.0,73.0,63.32,47.76
2016,5,22,6,30,24.0,90.0,2.7,14.0,96.0,83.65,64.66
2016,5,22,6,45,32.5,111.0,2.95,14.5,121.0,106.41,83.52
2016,5,22,7,0,41.0,132.0,3.2,15.0,146.0,130.44,103.29
2016,5,22,7,15,120.5,157.5,3.35,15.0,209.0,181.88,144.04
2016,5,22,7,30,200.0,183.0,3.5,15.0,272.0,242.63,193.06
2016,5,22,7,45,243.0,201.5,3.7,15.5,323.0,292.6,233.62
2016,5,22,8,0,286.0,220.0,3.9,16.0,374.0,345.87,276.46
2016,5,22,8,15,167.5,239.0,3.95,16.5,331.5,315.89,252.26
2016,5,22,8,30,49.0,258.0,4.0,17.0,289.0,272.13,215.81
2016,5,22,8,45,430.0,188.0,4.05,17.5,488.5,459.9,368.11
2016,5,22,9,0,811.0,118.0,4.1,18.0,688.0,672.49,533.07
2016,5,22,9,15,824.5,121.0,4.1,18.0,730.0,722.15,569.06
2016,5,22,9,30,838.0,124.0,4.1,18.0,772.0,770.62,602.91
2016,5,22,9,45,847.0,127.0,4.1,18.5,808.0,810.09,628.72
2016,5,22,10,0,856.0,130.0,4.1,19.0,844.0,850.82,655.15
2016,5,22,10,15,864.5,131.5,4.1,19.0,874.5,887.38,679.61
2016,5,22,10,30,873.0,133.0,4.1,19.0,905.0,921.43,702.2
2016,5,22,10,45,457.5,266.5,4.1,19.5,672.5,701.95,540.73
2016,5,22,11,0,42.0,400.0,4.1,20.0,440.0,429.89,327.9
2016,5,22,11,15,261.0,402.5,4.05,20.0,650.0,661.16,505.07
2016,5,22,11,30,480.0,405.0,4.0,20.0,860.0,888.93,668.53
2016,5,22,11,45,679.5,278.0,4.0,20.5,928.5,966.65,725.43
2016,5,22,12,0,879.0,151.0,4.0,21.0,997.0,1027.61,764.79
2016,5,22,12,15,467.0,297.0,3.95,21.0,746.5,779.6,589.86
2016,5,22,12,30,55.0,443.0,3.9,21.0,496.0,489.75,369.63
2016,5,22,12,45,31.0,310.0,3.9,21.0,340.5,332.62,254.1
2016,5,22,13,0,7.0,177.0,3.9,21.0,185.0,173.58,132.04
2016,5,22,13,15,172.0,306.0,3.85,21.0,466.0,479.09,370.18
2016,5,22,13,30,337.0,435.0,3.8,21.0,747.0,760.98,574.34
2016,5,22,13,45,577.5,303.0,3.75,21.0,822.5,851.82,643.7
2016,5,22,14,0,818.0,171.0,3.7,21.0,898.0,920.28,693.97
2016,5,22,14,15,567.5,279.5,3.6,21.0,776.0,786.28,597.35
2016,5,22,14,30,317.0,388.0,3.5,21.0,654.0,655.61,498.53
2016,5,22,14,45,165.5,318.0,3.45,21.0,456.5,445.81,343.82
2016,5,22,15,0,14.0,248.0,3.4,21.0,259.0,243.91,187.69
2016,5,22,15,15,365.0,209.5,3.2,20.5,469.5,480.34,377.84
2016,5,22,15,30,716.0,171.0,3.0,20.0,680.0,667.81,519.95
2016,5,22,15,45,686.0,171.0,2.9,20.0,633.0,613.6,477.76
2016,5,22,16,0,656.0,171.0,2.8,20.0,586.0,560.43,437.15
2016,5,22,16,15,480.5,196.0,2.65,19.5,487.0,451.83,353.82
2016,5,22,16,30,305.0,221.0,2.5,19.0,388.0,359.4,282.03
2016,5,22,16,45,202.0,205.0,2.35,19.0,311.0,279.43,219.27
2016,5,22,17,0,99.0,189.0,2.2,19.0,234.0,211.71,166.13
2016,5,22,17,15,86.0,168.0,1.95,18.5,204.0,181.34,142.0
2016,5,22,17,30,73.0,147.0,1.7,18.0,174.0,152.53,118.82
2016,5,22,17,45,63.5,124.0,1.5,17.5,144.5,124.34,95.9
2016,5,22,18,0,54.0,101.0,1.3,17.0,115.0,97.56,74.04
2016,5,22,18,15,39.0,79.0,1.2,16.5,88.0,72.67,54.06
2016,5,22,18,30,24.0,57.0,1.1,16.0,61.0,50.12,35.98
2016,5,22,18,45,12.0,37.0,1.05,15.5,39.0,32.85,22.33
2016,5,22,19,0,0.0,17.0,1.0,15.0,17.0,15.78,3.88
2016,5,22,19,15,0.0,8.5,1.0,14.5,8.5,8.1,0.0
2016,5,22,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,23,5,15,54.5,10.5,1.55,9.5,13.5,10.01,0.0
2016,5,23,5,30,109.0,21.0,1.8,10.0,27.0,16.54,0.95
2016,5,23,5,45,209.0,36.5,2.05,10.5,63.0,28.37,18.64
2016,5,23,6,0,309.0,52.0,2.3,11.0,99.0,41.13,30.9
2016,5,23,6,15,382.5,63.5,2.4,11.5,145.0,77.32,47.14
2016,5,23,6,30,456.0,75.0,2.5,12.0,191.0,123.57,79.78
2016,5,23,6,45,370.0,101.0,2.7,12.5,209.0,159.23,114.36
2016,5,23,7,0,284.0,127.0,2.9,13.0,227.0,185.73,141.8
2016,5,23,7,15,329.0,142.5,3.0,13.5,276.0,232.3,181.04
2016,5,23,7,30,374.0,158.0,3.1,14.0,325.0,285.42,225.55
