Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,7,45,543.0,135.5,3.25,14.5,410.5,360.88,286.71
2016,5,23,8,0,712.0,113.0,3.4,15.0,496.0,451.21,359.93
2016,5,23,8,15,529.0,184.0,3.4,15.0,483.5,460.45,368.46
2016,5,23,8,30,346.0,255.0,3.4,15.0,471.0,447.65,357.75
2016,5,23,8,45,196.5,275.0,3.4,15.5,400.0,388.14,309.37
2016,5,23,9,0,47.0,295.0,3.4,16.0,329.0,312.68,246.97
2016,5,23,9,15,27.5,252.5,3.35,16.0,273.0,260.68,205.64
2016,5,23,9,30,8.0,210.0,3.3,16.0,217.0,203.12,159.38
2016,5,23,9,45,41.5,299.0,3.3,16.5,334.0,320.42,251.69
2016,5,23,10,0,75.0,388.0,3.3,17.0,451.0,437.81,340.56
2016,5,23,10,15,251.0,377.0,3.25,17.0,597.0,596.73,462.85
2016,5,23,10,30,427.0,366.0,3.2,17.0,743.0,758.79,582.4
2016,5,23,10,45,253.5,405.0,3.2,17.5,631.0,643.49,492.82
2016,5,23,11,0,80.0,444.0,3.2,18.0,519.0,509.49,389.17
2016,5,23,11,15,50.5,393.5,3.15,18.0,441.5,432.7,332.05
2016,5,23,11,30,21.0,343.0,3.1,18.0,364.0,346.51,266.55
2016,5,23,11,45,28.0,374.0,3.1,18.5,402.0,393.11,301.42
2016,5,23,12,0,35.0,405.0,3.1,19.0,440.0,431.47,329.23
2016,5,23,12,15,106.5,449.0,3.05,19.0,553.0,556.25,422.63
2016,5,23,12,30,178.0,493.0,3.0,19.0,666.0,671.14,505.75
2016,5,23,12,45,97.0,396.5,2.95,19.0,491.0,492.96,375.42
2016,5,23,13,0,16.0,300.0,2.9,19.0,316.0,300.15,230.01
2016,5,23,13,15,453.0,213.0,2.8,19.0,633.5,667.5,517.16
2016,5,23,13,30,890.0,126.0,2.7,19.0,951.0,974.32,729.2
2016,5,23,13,45,877.5,129.5,2.65,19.0,927.0,947.68,708.59
2016,5,23,14,0,865.0,133.0,2.6,19.0,903.0,918.33,689.38
2016,5,23,14,15,857.5,131.5,2.55,19.0,874.0,885.98,668.13
2016,5,23,14,30,850.0,130.0,2.5,19.0,845.0,851.06,645.06
2016,5,23,14,45,836.5,130.0,2.45,19.0,809.0,814.48,620.75
2016,5,23,15,0,823.0,130.0,2.4,19.0,773.0,771.55,591.83
2016,5,23,15,15,535.0,228.0,2.3,19.0,637.0,622.07,480.87
2016,5,23,15,30,247.0,326.0,2.2,19.0,501.0,488.99,378.11
2016,5,23,15,45,503.5,223.0,2.15,19.0,551.0,544.77,424.77
2016,5,23,16,0,760.0,120.0,2.1,19.0,601.0,572.27,447.02
2016,5,23,16,15,738.5,115.5,2.0,18.5,552.5,515.59,403.1
2016,5,23,16,30,717.0,111.0,1.9,18.0,504.0,459.97,359.23
2016,5,23,16,45,358.5,79.0,1.8,18.0,275.5,233.67,182.94
2016,5,23,17,0,0.0,47.0,1.7,18.0,47.0,43.68,30.92
2016,5,23,17,15,0.0,41.0,1.5,17.5,41.0,38.08,26.54
2016,5,23,17,30,0.0,35.0,1.3,17.0,35.0,32.49,21.97
2016,5,23,17,45,251.0,52.5,1.1,17.0,118.5,97.43,66.45
2016,5,23,18,0,502.0,70.0,0.9,17.0,202.0,131.4,82.41
2016,5,23,18,15,430.5,60.0,0.85,16.5,155.5,84.32,48.88
2016,5,23,18,30,359.0,50.0,0.8,16.0,109.0,45.92,28.38
2016,5,23,18,45,257.5,36.5,0.75,15.5,71.5,28.18,18.44
2016,5,23,19,0,156.0,23.0,0.7,15.0,34.0,18.04,5.89
2016,5,23,19,15,78.0,11.5,0.6,15.0,17.0,10.96,0.0
2016,5,23,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,15,81.5,10.0,1.3,10.5,15.0,9.53,0.0
2016,5,24,5,30,163.0,20.0,1.5,11.0,30.0,15.73,1.37
2016,5,24,5,45,274.5,32.5,1.7,12.0,67.5,25.64,16.25
2016,5,24,6,0,386.0,45.0,1.9,13.0,105.0,36.48,26.57
2016,5,24,6,15,460.0,54.0,1.85,13.5,152.0,74.84,41.96
2016,5,24,6,30,534.0,63.0,1.8,14.0,199.0,122.17,74.51
2016,5,24,6,45,586.5,69.5,1.8,14.5,250.5,172.0,114.91
2016,5,24,7,0,639.0,76.0,1.8,15.0,302.0,227.81,162.75
2016,5,24,7,15,675.5,81.5,1.95,16.0,354.0,283.53,211.44
2016,5,24,7,30,712.0,87.0,2.1,17.0,406.0,342.8,262.32
2016,5,24,7,45,740.0,91.0,2.25,18.0,458.0,401.59,311.68
2016,5,24,8,0,768.0,95.0,2.4,19.0,510.0,460.85,359.84
2016,5,24,8,15,788.5,98.5,2.35,19.5,559.5,517.31,404.49
2016,5,24,8,30,809.0,102.0,2.3,20.0,609.0,574.33,447.95
2016,5,24,8,45,825.0,105.0,2.25,20.5,655.0,628.26,487.61
2016,5,24,9,0,841.0,108.0,2.2,21.0,701.0,681.7,525.57
2016,5,24,9,15,853.0,110.5,2.15,21.5,742.0,728.66,557.12
2016,5,24,9,30,865.0,113.0,2.1,22.0,783.0,775.99,587.03
2016,5,24,9,45,874.5,114.5,2.05,22.5,819.0,818.67,613.15
2016,5,24,10,0,884.0,116.0,2.0,23.0,855.0,859.26,637.39
2016,5,24,10,15,891.0,117.5,1.95,23.0,885.0,895.36,659.53
2016,5,24,10,30,898.0,119.0,1.9,23.0,915.0,928.8,679.71
2016,5,24,10,45,903.5,119.5,1.85,23.5,938.0,957.02,694.99
2016,5,24,11,0,909.0,120.0,1.8,24.0,961.0,982.17,708.17
2016,5,24,11,15,912.0,121.0,1.75,24.0,976.5,1002.21,719.41
2016,5,24,11,30,915.0,122.0,1.7,24.0,992.0,1018.86,728.56
2016,5,24,11,45,917.0,122.0,1.7,24.0,1000.0,1030.08,735.09
2016,5,24,12,0,919.0,122.0,1.7,24.0,1008.0,1037.78,739.58
2016,5,24,12,15,919.0,122.0,1.7,24.0,1008.5,1039.95,740.77
2016,5,24,12,30,919.0,122.0,1.7,24.0,1009.0,1038.55,739.92
2016,5,24,12,45,920.5,119.5,1.7,24.5,1002.0,1032.61,734.95
2016,5,24,13,0,922.0,117.0,1.7,25.0,995.0,1023.06,727.91
2016,5,24,13,15,919.0,116.5,1.7,25.0,980.0,1007.56,718.71
2016,5,24,13,30,916.0,116.0,1.7,25.0,965.0,988.63,707.49
2016,5,24,13,45,911.0,115.0,1.75,25.0,943.0,964.01,693.36
2016,5,24,14,0,906.0,114.0,1.8,25.0,921.0,936.25,677.19
2016,5,24,14,15,899.5,112.5,1.8,25.0,891.5,903.67,657.25
2016,5,24,14,30,893.0,111.0,1.8,25.0,862.0,868.34,635.42
2016,5,24,14,45,884.0,109.0,1.8,25.0,826.5,827.92,610.05
2016,5,24,15,0,875.0,107.0,1.8,25.0,791.0,785.3,582.98
2016,5,24,15,15,863.5,105.0,1.8,24.5,750.5,738.89,554.07
2016,5,24,15,30,852.0,103.0,1.8,24.0,710.0,690.94,523.01
2016,5,24,15,45,837.0,100.5,1.8,24.0,664.5,638.99,485.91
2016,5,24,16,0,822.0,98.0,1.8,24.0,619.0,587.1,447.78
2016,5,24,16,15,802.5,94.5,1.7,24.0,570.0,530.16,404.39
2016,5,24,16,30,783.0,91.0,1.6,24.0,521.0,473.58,360.07
2016,5,24,16,45,758.0,87.0,1.55,24.0,470.0,414.79,313.0
2016,5,24,17,0,733.0,83.0,1.5,24.0,419.0,357.56,265.74
2016,5,24,17,15,698.0,78.5,1.4,23.5,367.0,296.88,215.25
2016,5,24,17,30,663.0,74.0,1.3,23.0,315.0,240.91,167.66
2016,5,24,17,45,614.5,68.0,1.25,22.5,263.5,184.39,120.42
2016,5,24,18,0,566.0,62.0,1.2,22.0,212.0,133.29,79.46
2016,5,24,18,15,495.0,54.0,1.2,21.0,164.0,84.24,45.45
2016,5,24,18,30,424.0,46.0,1.2,20.0,116.0,43.73,25.01
2016,5,24,18,45,314.0,34.5,1.2,19.0,76.5,26.94,17.12
2016,5,24,19,0,204.0,23.0,1.2,18.0,37.0,18.39,6.5
2016,5,24,19,15,102.0,11.5,1.2,17.5,18.5,10.96,0.0
2016,5,24,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,15,82.5,10.0,0.8,14.5,15.0,9.53,0.0
2016,5,25,5,30,165.0,20.0,0.8,15.0,30.0,15.95,2.01
2016,5,25,5,45,275.5,33.0,0.8,16.0,68.0,26.04,16.35
2016,5,25,6,0,386.0,46.0,0.8,17.0,106.0,37.4,26.96
2016,5,25,6,15,460.0,55.0,0.8,17.5,153.0,75.73,42.0
2016,5,25,6,30,534.0,64.0,0.8,18.0,200.0,123.03,73.9
2016,5,25,6,45,582.0,71.5,0.8,18.5,251.0,172.92,113.64
2016,5,25,7,0,630.0,79.0,0.8,19.0,302.0,228.27,160.03
2016,5,25,7,15,666.5,84.5,0.8,19.5,354.0,283.44,207.09
2016,5,25,7,30,703.0,90.0,0.8,20.0,406.0,342.17,256.2
2016,5,25,7,45,729.5,94.5,0.85,21.0,457.0,399.02,302.32
2016,5,25,8,0,756.0,99.0,0.9,22.0,508.0,458.75,348.87
2016,5,25,8,15,776.5,102.5,1.0,22.5,557.0,514.55,391.92
2016,5,25,8,30,797.0,106.0,1.1,23.0,606.0,570.93,434.02
2016,5,25,8,45,813.5,109.0,1.25,23.5,652.0,624.57,473.3
2016,5,25,9,0,830.0,112.0,1.4,24.0,698.0,677.79,511.25
2016,5,25,9,15,842.0,114.5,1.45,24.5,739.0,724.14,542.32
2016,5,25,9,30,854.0,117.0,1.5,25.0,780.0,770.99,571.85
2016,5,25,9,45,862.0,120.0,1.55,25.5,815.5,813.51,598.03
2016,5,25,10,0,870.0,123.0,1.6,26.0,851.0,853.86,622.48
2016,5,25,10,15,877.0,125.0,1.65,26.0,880.5,889.99,645.19
2016,5,25,10,30,884.0,127.0,1.7,26.0,910.0,923.5,666.15
2016,5,25,10,45,888.5,128.0,1.75,26.0,933.0,950.93,683.19
2016,5,25,11,0,893.0,129.0,1.8,26.0,956.0,975.3,698.35
2016,5,25,11,15,896.0,130.0,1.85,26.0,971.5,995.04,710.66
2016,5,25,11,30,899.0,131.0,1.9,26.0,987.0,1011.46,720.99
2016,5,25,11,45,900.5,131.5,2.0,26.5,994.5,1022.52,727.27
2016,5,25,12,0,902.0,132.0,2.1,27.0,1002.0,1030.11,731.51
2016,5,25,12,15,901.5,132.0,2.1,27.0,1002.0,1031.76,732.38
2016,5,25,12,30,901.0,132.0,2.1,27.0,1002.0,1029.93,731.26
2016,5,25,12,45,893.0,135.5,2.15,27.0,992.5,1020.63,726.2
2016,5,25,13,0,885.0,139.0,2.2,27.0,983.0,1007.98,719.18
2016,5,25,13,15,881.0,138.5,2.15,27.0,967.5,992.07,709.08
2016,5,25,13,30,877.0,138.0,2.1,27.0,952.0,972.91,697.02
2016,5,25,13,45,869.0,138.0,2.1,27.0,928.5,947.37,681.51
2016,5,25,14,0,861.0,138.0,2.1,27.0,905.0,918.96,664.17
2016,5,25,14,15,852.5,136.0,2.05,27.0,875.5,885.47,643.02
2016,5,25,14,30,844.0,134.0,2.0,27.0,846.0,849.49,620.18
2016,5,25,14,45,831.0,133.5,1.95,27.0,810.0,813.24,597.06
2016,5,25,15,0,818.0,133.0,1.9,27.0,774.0,770.49,569.42
2016,5,25,15,15,804.5,130.0,1.85,26.5,733.0,723.37,539.64
2016,5,25,15,30,791.0,127.0,1.8,26.0,692.0,675.05,506.96
2016,5,25,15,45,772.0,124.5,1.8,26.0,646.5,622.78,469.89
2016,5,25,16,0,753.0,122.0,1.8,26.0,601.0,570.35,431.72
2016,5,25,16,15,731.0,117.5,1.75,26.0,552.5,513.85,389.34
2016,5,25,16,30,709.0,113.0,1.7,26.0,504.0,458.48,346.59
2016,5,25,16,45,678.0,109.0,1.65,26.0,453.0,400.76,300.93
2016,5,25,17,0,647.0,105.0,1.6,26.0,402.0,345.37,255.88
2016,5,25,17,15,609.5,98.5,1.5,25.5,351.0,288.18,209.02
2016,5,25,17,30,572.0,92.0,1.4,25.0,300.0,234.68,164.44
2016,5,25,17,45,518.5,84.0,1.3,24.5,250.0,180.56,120.21
2016,5,25,18,0,465.0,76.0,1.2,24.0,200.0,132.57,82.54
2016,5,25,18,15,395.5,65.0,1.15,23.0,154.5,85.79,49.94
2016,5,25,18,30,326.0,54.0,1.1,22.0,109.0,48.41,29.63
2016,5,25,18,45,230.5,39.5,1.1,21.5,71.5,30.47,19.91
2016,5,25,19,0,135.0,25.0,1.1,21.0,34.0,19.59,7.63
2016,5,25,19,15,67.5,12.5,1.1,20.5,17.0,11.91,0.0
2016,5,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,15,14.0,10.5,1.15,17.0,11.0,10.01,0.0
2016,5,26,5,30,28.0,21.0,1.3,17.0,22.0,18.38,3.72
2016,5,26,5,45,86.0,40.5,1.5,17.5,52.5,32.85,21.95
2016,5,26,6,0,144.0,60.0,1.7,18.0,83.0,48.56,36.45
2016,5,26,6,15,188.5,79.5,1.7,18.5,120.5,79.21,54.02
2016,5,26,6,30,233.0,99.0,1.7,19.0,158.0,115.49,80.57
2016,5,26,6,45,286.5,110.0,1.75,19.5,199.5,151.63,108.36
2016,5,26,7,0,340.0,121.0,1.8,20.0,241.0,194.08,142.56
2016,5,26,7,15,176.0,138.0,1.85,20.5,201.0,181.05,138.44
2016,5,26,7,30,12.0,155.0,1.9,21.0,161.0,147.44,114.85
2016,5,26,7,45,62.0,195.0,1.95,21.5,228.0,207.08,161.5
2016,5,26,8,0,112.0,235.0,2.0,22.0,295.0,274.38,213.38
2016,5,26,8,15,351.5,204.5,2.1,22.5,420.0,382.11,296.74
2016,5,26,8,30,591.0,174.0,2.2,23.0,545.0,517.34,399.29
2016,5,26,8,45,645.5,169.0,2.3,23.5,602.0,577.74,443.64
2016,5,26,9,0,700.0,164.0,2.4,24.0,659.0,641.57,489.93
2016,5,26,9,15,714.5,168.0,2.4,24.5,699.0,688.51,522.21
2016,5,26,9,30,729.0,172.0,2.4,25.0,739.0,734.63,553.21
2016,5,26,9,45,744.5,172.5,2.45,25.5,774.5,776.98,580.99
2016,5,26,10,0,760.0,173.0,2.5,26.0,810.0,815.59,605.08
2016,5,26,10,15,768.5,175.5,2.5,26.0,839.0,850.68,627.45
2016,5,26,10,30,777.0,178.0,2.5,26.0,868.0,883.57,648.22
2016,5,26,10,45,787.0,177.0,2.5,26.5,891.0,912.02,664.67
2016,5,26,11,0,797.0,176.0,2.5,27.0,914.0,937.97,679.39
2016,5,26,11,15,800.5,177.0,2.5,27.0,929.0,956.98,690.94
2016,5,26,11,30,804.0,178.0,2.5,27.0,944.0,972.97,700.66
2016,5,26,11,45,807.5,177.0,2.5,27.0,952.0,983.87,707.2
2016,5,26,12,0,811.0,176.0,2.5,27.0,960.0,991.6,711.86
2016,5,26,12,15,520.0,332.0,2.5,27.0,835.0,865.31,625.67
2016,5,26,12,30,229.0,488.0,2.5,27.0,710.0,715.62,517.7
2016,5,26,12,45,189.5,486.5,2.55,27.5,669.5,673.54,488.57
2016,5,26,13,0,150.0,485.0,2.6,28.0,629.0,631.05,458.15
2016,5,26,13,15,216.0,468.5,2.6,27.5,671.5,675.28,491.91
2016,5,26,13,30,282.0,452.0,2.6,27.0,714.0,724.27,527.96
2016,5,26,13,45,521.5,319.5,2.6,27.0,790.0,814.71,596.41
2016,5,26,14,0,761.0,187.0,2.6,27.0,866.0,883.22,646.33
2016,5,26,14,15,499.0,297.5,2.55,27.0,737.0,742.96,547.32
2016,5,26,14,30,237.0,408.0,2.5,27.0,608.0,600.48,443.17
2016,5,26,14,45,479.5,291.5,2.5,27.0,674.5,684.65,509.51
2016,5,26,15,0,722.0,175.0,2.5,27.0,741.0,739.76,552.87
2016,5,26,15,15,441.0,255.5,2.45,27.0,596.0,579.94,435.55
2016,5,26,15,30,160.0,336.0,2.4,27.0,451.0,434.11,326.09
2016,5,26,15,45,411.0,245.5,2.35,27.0,514.0,507.04,384.29
2016,5,26,16,0,662.0,155.0,2.3,27.0,577.0,548.81,416.38
2016,5,26,16,15,639.5,149.0,2.15,26.5,530.5,495.35,376.04
2016,5,26,16,30,617.0,143.0,2.0,26.0,484.0,442.91,335.95
2016,5,26,16,45,592.0,134.5,1.9,26.0,436.0,388.31,292.72
2016,5,26,17,0,567.0,126.0,1.8,26.0,388.0,335.57,249.9
2016,5,26,17,15,529.5,117.5,1.65,25.5,339.0,279.14,204.05
2016,5,26,17,30,492.0,109.0,1.5,25.0,290.0,228.41,162.14
2016,5,26,17,45,447.5,97.5,1.4,24.5,242.5,177.58,120.68
2016,5,26,18,0,403.0,86.0,1.3,24.0,195.0,131.8,84.6
2016,5,26,18,15,337.5,73.0,1.2,23.5,150.5,88.25,53.94
2016,5,26,18,30,272.0,60.0,1.1,23.0,106.0,52.51,33.4
2016,5,26,18,45,191.0,43.0,1.0,22.5,70.0,33.2,22.13
2016,5,26,19,0,110.0,26.0,0.9,22.0,34.0,21.55,9.35
2016,5,26,19,15,55.0,13.0,0.9,21.5,17.0,12.39,0.0
2016,5,26,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,27,5,15,52.0,11.0,1.4,17.5,14.0,10.48,0.0
2016,5,27,5,30,104.0,22.0,1.6,18.0,28.0,17.27,3.61
2016,5,27,5,45,192.5,38.0,1.85,18.5,63.5,29.44,19.05
2016,5,27,6,0,281.0,54.0,2.1,19.0,99.0,42.64,31.22
2016,5,27,6,15,350.0,66.5,2.2,19.5,143.0,77.62,46.99
2016,5,27,6,30,419.0,79.0,2.3,20.0,187.0,120.84,76.67
2016,5,27,6,45,466.5,89.5,2.4,20.5,235.0,166.51,112.8
2016,5,27,7,0,514.0,100.0,2.5,21.0,283.0,219.15,156.53
2016,5,27,7,15,552.5,107.5,2.5,21.5,332.5,270.08,199.73
2016,5,27,7,30,591.0,115.0,2.5,22.0,382.0,324.95,245.71
2016,5,27,7,45,618.5,122.0,2.55,22.5,431.0,378.43,289.92
2016,5,27,8,0,646.0,129.0,2.6,23.0,480.0,434.04,334.58
2016,5,27,8,15,669.0,134.5,2.6,23.0,527.0,487.68,377.12
2016,5,27,8,30,692.0,140.0,2.6,23.0,574.0,542.39,419.32
2016,5,27,8,45,711.5,143.5,2.6,23.5,618.5,593.71,457.09
2016,5,27,9,0,731.0,147.0,2.6,24.0,663.0,645.13,493.86
2016,5,27,9,15,745.0,150.0,2.5,24.5,703.0,691.07,525.24
2016,5,27,9,30,759.0,153.0,2.4,25.0,743.0,736.57,555.34
2016,5,27,9,45,770.5,155.5,2.35,25.5,778.0,778.4,581.27
2016,5,27,10,0,782.0,158.0,2.3,26.0,813.0,818.59,605.65
2016,5,27,10,15,790.5,160.0,2.25,26.0,842.0,853.83,627.57
2016,5,27,10,30,799.0,162.0,2.2,26.0,871.0,886.81,647.8
2016,5,27,10,45,803.5,164.5,2.15,26.5,893.0,914.17,662.9
2016,5,27,11,0,808.0,167.0,2.1,27.0,915.0,938.74,676.07
2016,5,27,11,15,811.5,168.0,2.1,27.0,930.5,957.93,687.62
2016,5,27,11,30,815.0,169.0,2.1,27.0,946.0,974.08,697.31
2016,5,27,11,45,814.0,172.0,2.1,27.0,953.0,984.66,703.56
2016,5,27,12,0,813.0,175.0,2.1,27.0,960.0,991.98,707.9
2016,5,27,12,15,813.0,175.0,2.1,27.0,960.5,994.03,709.06
2016,5,27,12,30,813.0,175.0,2.1,27.0,961.0,992.84,708.32
2016,5,27,12,45,809.0,176.0,2.1,27.0,953.5,985.44,703.8
2016,5,27,13,0,805.0,177.0,2.1,27.0,946.0,974.86,697.43
2016,5,27,13,15,801.0,176.0,2.05,27.0,931.5,959.19,687.39
2016,5,27,13,30,797.0,175.0,2.0,27.0,917.0,940.5,675.55
2016,5,27,13,45,534.0,303.5,2.0,27.0,795.5,810.14,587.74
2016,5,27,14,0,271.0,432.0,2.0,27.0,674.0,678.44,493.3
2016,5,27,14,15,517.5,301.5,1.9,27.0,745.5,762.77,558.22
2016,5,27,14,30,764.0,171.0,1.8,27.0,817.0,823.34,602.22
2016,5,27,14,45,750.0,170.0,1.75,27.0,782.5,783.75,575.83
2016,5,27,15,0,736.0,169.0,1.7,27.0,748.0,744.46,550.05
2016,5,27,15,15,722.5,165.5,1.65,27.0,709.0,699.75,519.52
2016,5,27,15,30,709.0,162.0,1.6,27.0,670.0,654.07,487.77
2016,5,27,15,45,424.0,226.5,1.55,27.0,525.0,497.26,373.49
2016,5,27,16,0,139.0,291.0,1.5,27.0,380.0,360.01,270.8
2016,5,27,16,15,383.5,216.0,1.45,26.5,435.0,418.59,317.27
2016,5,27,16,30,628.0,141.0,1.4,26.0,490.0,446.57,337.22
2016,5,27,16,45,401.5,167.0,1.35,26.0,382.5,334.56,252.32
2016,5,27,17,0,175.0,193.0,1.3,26.0,275.0,245.18,185.49
2016,5,27,17,15,339.5,151.0,1.25,25.5,285.0,248.41,184.31
2016,5,27,17,30,504.0,109.0,1.2,25.0,295.0,231.88,164.33
2016,5,27,17,45,461.0,97.5,1.15,25.0,247.0,180.64,122.22
2016,5,27,18,0,418.0,86.0,1.1,25.0,199.0,134.27,85.53
2016,5,27,18,15,352.0,73.0,1.0,24.0,154.5,89.76,54.42
2016,5,27,18,30,286.0,60.0,0.9,23.0,110.0,53.13,33.53
2016,5,27,18,45,204.5,43.5,0.85,22.5,73.5,33.57,22.49
2016,5,27,19,0,123.0,27.0,0.8,22.0,37.0,21.14,9.45
2016,5,27,19,15,61.5,13.5,0.8,21.5,18.5,12.87,0.0
2016,5,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,15,85.0,11.5,0.95,15.5,17.0,10.96,0.0
2016,5,28,5,30,170.0,23.0,1.1,16.0,34.0,18.11,4.6
2016,5,28,5,45,279.5,36.0,1.25,17.0,72.5,28.7,18.62
2016,5,28,6,0,389.0,49.0,1.4,18.0,111.0,40.09,29.19
2016,5,28,6,15,461.5,58.0,1.3,18.5,158.0,78.38,43.99
2016,5,28,6,30,534.0,67.0,1.2,19.0,205.0,125.46,75.69
2016,5,28,6,45,587.5,73.0,1.2,19.5,256.5,174.87,114.72
2016,5,28,7,0,641.0,79.0,1.2,20.0,308.0,230.35,161.05
2016,5,28,7,15,677.0,84.5,1.05,20.5,360.0,285.87,208.28
2016,5,28,7,30,713.0,90.0,0.9,21.0,412.0,344.87,257.25
2016,5,28,7,45,740.5,94.0,0.75,21.5,463.5,403.4,304.25
2016,5,28,8,0,768.0,98.0,0.6,22.0,515.0,462.27,349.38
2016,5,28,8,15,788.0,101.5,0.6,22.5,564.0,518.31,391.53
2016,5,28,8,30,808.0,105.0,0.6,23.0,613.0,574.85,432.43
2016,5,28,8,45,823.0,108.0,0.6,23.5,658.5,627.97,469.44
2016,5,28,9,0,838.0,111.0,0.6,24.0,704.0,680.51,504.76
2016,5,28,9,15,849.5,113.5,0.7,24.0,745.0,726.87,536.83
2016,5,28,9,30,861.0,116.0,0.8,24.0,786.0,773.57,567.48
2016,5,28,9,45,874.0,116.0,0.95,24.5,822.5,817.32,595.5
2016,5,28,10,0,887.0,116.0,1.1,25.0,859.0,859.25,622.09
2016,5,28,10,15,893.0,117.5,1.15,25.0,888.5,894.53,644.01
2016,5,28,10,30,899.0,119.0,1.2,25.0,918.0,927.09,664.19
2016,5,28,10,45,677.0,252.0,1.25,25.5,862.5,888.11,637.27
2016,5,28,11,0,455.0,385.0,1.3,26.0,807.0,824.4,589.17
2016,5,28,11,15,684.5,253.5,1.3,26.0,900.5,925.62,661.23
2016,5,28,11,30,914.0,122.0,1.3,26.0,994.0,1015.32,715.46
2016,5,28,11,45,917.5,121.0,1.35,26.5,1002.0,1027.08,720.64
2016,5,28,12,0,921.0,120.0,1.4,27.0,1010.0,1035.36,724.77
2016,5,28,12,15,920.5,120.0,1.4,27.0,1010.0,1037.14,725.68
2016,5,28,12,30,920.0,120.0,1.4,27.0,1010.0,1035.37,724.62
2016,5,28,12,45,915.0,122.0,1.45,27.0,1001.5,1027.6,720.85
2016,5,28,13,0,910.0,124.0,1.5,27.0,993.0,1016.37,715.09
2016,5,28,13,15,906.5,123.0,1.55,27.0,978.0,1000.25,706.38
2016,5,28,13,30,903.0,122.0,1.6,27.0,963.0,980.77,695.64
2016,5,28,13,45,899.5,120.0,1.65,27.0,941.0,957.04,682.22
2016,5,28,14,0,896.0,118.0,1.7,27.0,919.0,930.14,666.76
2016,5,28,14,15,889.0,116.5,1.7,26.5,890.0,897.64,648.31
2016,5,28,14,30,882.0,115.0,1.7,26.0,861.0,862.45,627.95
2016,5,28,14,45,873.5,112.5,1.7,26.0,826.0,822.56,603.06
2016,5,28,15,0,865.0,110.0,1.7,26.0,791.0,780.48,576.47
2016,5,28,15,15,853.0,107.5,1.6,26.0,750.0,733.86,545.65
2016,5,28,15,30,841.0,105.0,1.5,26.0,709.0,685.77,512.95
2016,5,28,15,45,828.0,101.5,1.4,26.0,664.5,636.06,477.25
2016,5,28,16,0,815.0,98.0,1.3,26.0,620.0,583.78,438.93
2016,5,28,16,15,795.5,95.0,1.3,25.5,571.5,527.92,398.39
2016,5,28,16,30,776.0,92.0,1.3,25.0,523.0,472.41,356.59
2016,5,28,16,45,751.5,88.0,1.3,25.0,472.5,414.41,310.79
2016,5,28,17,0,727.0,84.0,1.3,25.0,422.0,357.9,264.69
2016,5,28,17,15,693.0,79.0,1.15,24.5,370.0,297.5,214.74
2016,5,28,17,30,659.0,74.0,1.0,24.0,318.0,241.72,167.62
2016,5,28,17,45,613.5,68.0,0.9,23.5,267.5,186.1,121.28
2016,5,28,18,0,568.0,62.0,0.8,23.0,217.0,135.5,80.72
2016,5,28,18,15,500.0,54.5,0.8,22.5,169.5,86.93,46.77
2016,5,28,18,30,432.0,47.0,0.8,22.0,122.0,46.49,25.87
2016,5,28,18,45,332.5,36.0,0.8,21.5,82.5,27.94,17.92
2016,5,28,19,0,233.0,25.0,0.8,21.0,43.0,19.93,8.94
2016,5,28,19,15,116.5,12.5,0.8,21.0,21.5,11.91,0.0
2016,5,28,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,3.5,1.45,18.0,3.5,3.34,0.0
2016,5,29,5,30,0.0,7.0,1.6,18.0,7.0,6.48,0.0
2016,5,29,5,45,0.0,15.0,1.75,18.5,15.0,13.9,6.06
2016,5,29,6,0,0.0,23.0,1.9,19.0,23.0,21.33,12.85
2016,5,29,6,15,0.0,33.0,2.0,19.0,33.0,30.63,20.06
2016,5,29,6,30,0.0,43.0,2.1,19.0,43.0,39.94,28.02
2016,5,29,6,45,0.0,54.0,2.25,19.0,54.0,50.19,36.65
2016,5,29,7,0,0.0,65.0,2.4,19.0,65.0,60.46,45.16
2016,5,29,7,15,0.0,39.0,2.45,19.0,39.0,36.22,24.79
2016,5,29,7,30,0.0,13.0,2.5,19.0,13.0,12.06,4.47
2016,5,29,7,45,0.5,86.5,2.55,19.5,87.0,80.77,61.37
2016,5,29,8,0,1.0,160.0,2.6,20.0,161.0,149.14,116.34
2016,5,29,8,15,28.5,212.5,2.7,20.5,230.5,214.39,167.65
2016,5,29,8,30,56.0,265.0,2.8,21.0,300.0,281.94,219.75
2016,5,29,8,45,137.0,296.0,2.95,21.5,391.0,369.44,287.05
2016,5,29,9,0,218.0,327.0,3.1,22.0,482.0,461.5,356.39
2016,5,29,9,15,118.0,298.0,3.2,22.0,383.0,373.42,288.26
2016,5,29,9,30,18.0,269.0,3.3,22.0,284.0,266.41,204.45
2016,5,29,9,45,10.5,213.5,3.4,22.5,222.5,208.77,159.59
2016,5,29,10,0,3.0,158.0,3.5,23.0,161.0,150.57,113.81
2016,5,29,10,15,6.0,182.5,3.5,23.0,188.0,176.53,134.02
2016,5,29,10,30,9.0,207.0,3.5,23.0,215.0,202.75,154.15
2016,5,29,10,45,19.0,287.0,3.5,23.5,305.0,288.66,219.28
2016,5,29,11,0,29.0,367.0,3.5,24.0,395.0,383.76,289.35
2016,5,29,11,15,28.0,368.5,3.45,24.0,395.5,385.33,289.89
2016,5,29,11,30,27.0,370.0,3.4,24.0,396.0,386.7,290.64
2016,5,29,11,45,58.0,422.5,3.35,24.0,478.5,470.1,352.2
2016,5,29,12,0,89.0,475.0,3.3,24.0,561.0,554.04,412.52
2016,5,29,12,15,121.5,484.5,3.2,24.0,602.0,605.0,448.77
2016,5,29,12,30,154.0,494.0,3.1,24.0,643.0,646.4,478.1
2016,5,29,12,45,166.0,490.5,3.05,24.0,650.5,653.49,483.12
2016,5,29,13,0,178.0,487.0,3.0,24.0,658.0,659.51,487.63
2016,5,29,13,15,125.0,464.0,2.95,23.5,583.5,582.4,433.13
2016,5,29,13,30,72.0,441.0,2.9,23.0,509.0,498.25,372.93
2016,5,29,13,45,42.5,347.5,2.85,23.0,387.5,376.14,284.11
2016,5,29,14,0,13.0,254.0,2.8,23.0,266.0,251.22,190.47
2016,5,29,14,15,15.5,271.0,2.8,23.0,285.0,269.07,204.62
2016,5,29,14,30,18.0,288.0,2.8,23.0,304.0,286.67,218.2
2016,5,29,14,45,10.0,221.5,2.85,23.0,230.5,216.11,164.58
2016,5,29,15,0,2.0,155.0,2.9,23.0,157.0,146.62,110.92
2016,5,29,15,15,11.5,208.0,2.9,23.0,217.0,203.27,155.64
2016,5,29,15,30,21.0,261.0,2.9,23.0,277.0,259.0,198.97
2016,5,29,15,45,18.0,240.5,2.95,23.0,253.5,236.42,181.85
2016,5,29,16,0,15.0,220.0,3.0,23.0,230.0,214.16,165.05
2016,5,29,16,15,10.0,196.0,2.95,22.5,202.5,187.92,145.23
2016,5,29,16,30,5.0,172.0,2.9,22.0,175.0,162.3,125.66
2016,5,29,16,45,36.0,180.5,2.85,22.0,198.0,183.7,143.03
2016,5,29,17,0,67.0,189.0,2.8,22.0,221.0,199.81,155.59
2016,5,29,17,15,62.5,167.0,2.75,21.5,193.5,173.2,134.58
2016,5,29,17,30,58.0,145.0,2.7,21.0,166.0,147.23,113.85
2016,5,29,17,45,51.0,123.0,2.7,21.0,140.0,121.44,92.91
2016,5,29,18,0,44.0,101.0,2.7,21.0,114.0,96.73,72.78
2016,5,29,18,15,32.0,80.5,2.65,20.5,89.0,73.98,54.62
2016,5,29,18,30,20.0,60.0,2.6,20.0,64.0,53.07,37.93
2016,5,29,18,45,10.0,41.0,2.6,20.0,43.0,37.0,25.71
2016,5,29,19,0,0.0,22.0,2.6,20.0,22.0,20.42,9.6
2016,5,29,19,15,0.0,11.0,2.6,19.5,11.0,10.48,0.0
2016,5,29,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,15,38.0,11.5,2.25,17.0,14.0,10.96,0.0
2016,5,30,5,30,76.0,23.0,2.3,17.0,28.0,19.13,5.87
2016,5,30,5,45,142.0,39.0,2.4,17.5,58.5,31.81,21.23
2016,5,30,6,0,208.0,55.0,2.5,18.0,89.0,42.91,31.62
2016,5,30,6,15,246.5,72.0,2.55,18.0,126.0,75.23,48.9
2016,5,30,6,30,285.0,89.0,2.6,18.0,163.0,112.34,76.11
2016,5,30,6,45,311.5,106.0,2.65,18.5,203.5,151.93,108.14
2016,5,30,7,0,338.0,123.0,2.7,19.0,244.0,194.66,143.88
2016,5,30,7,15,263.5,155.0,2.7,19.5,258.5,222.54,170.41
2016,5,30,7,30,189.0,187.0,2.7,20.0,273.0,241.14,187.76
2016,5,30,7,45,202.5,210.0,2.7,20.5,312.0,280.32,219.0
2016,5,30,8,0,216.0,233.0,2.7,21.0,351.0,320.88,250.63
2016,5,30,8,15,235.5,254.5,2.65,21.5,394.0,364.44,283.88
2016,5,30,8,30,255.0,276.0,2.6,22.0,437.0,412.85,320.03
2016,5,30,8,45,536.5,190.5,2.55,22.5,561.0,525.9,407.59
2016,5,30,9,0,818.0,105.0,2.5,23.0,685.0,659.88,507.99
2016,5,30,9,15,592.5,220.0,2.5,23.0,652.5,649.29,495.16
2016,5,30,9,30,367.0,335.0,2.5,23.0,620.0,608.74,460.97
2016,5,30,9,45,313.0,368.0,2.5,23.5,619.0,613.9,462.18
2016,5,30,10,0,259.0,401.0,2.5,24.0,618.0,614.23,459.45
2016,5,30,10,15,195.5,421.0,2.5,24.0,589.0,582.84,435.22
2016,5,30,10,30,132.0,441.0,2.5,24.0,560.0,552.95,411.89
2016,5,30,10,45,78.5,397.0,2.5,24.5,468.5,457.44,341.67
2016,5,30,11,0,25.0,353.0,2.5,25.0,377.0,366.04,273.31
2016,5,30,11,15,67.5,415.0,2.5,25.0,479.5,469.18,349.38
2016,5,30,11,30,110.0,477.0,2.5,25.0,582.0,573.93,423.66
2016,5,30,11,45,81.0,458.5,2.5,25.5,536.5,528.53,389.46
2016,5,30,12,0,52.0,440.0,2.5,26.0,491.0,482.17,355.25
2016,5,30,12,15,66.5,456.0,2.45,26.0,521.0,512.83,377.4
2016,5,30,12,30,81.0,472.0,2.4,26.0,551.0,543.08,398.7
2016,5,30,12,45,461.0,311.0,2.4,26.0,753.0,780.46,574.31
2016,5,30,13,0,841.0,150.0,2.4,26.0,955.0,973.44,704.33
2016,5,30,13,15,837.5,149.0,2.35,26.0,940.5,958.35,692.6
2016,5,30,13,30,834.0,148.0,2.3,26.0,926.0,940.18,680.99
2016,5,30,13,45,576.0,284.0,2.3,26.0,816.0,829.73,606.55
2016,5,30,14,0,318.0,420.0,2.3,26.0,706.0,708.16,518.28
2016,5,30,14,15,561.5,281.5,2.25,26.0,766.0,780.89,575.96
2016,5,30,14,30,805.0,143.0,2.2,26.0,826.0,829.77,612.01
2016,5,30,14,45,797.5,139.5,2.2,26.0,792.5,791.82,587.01
2016,5,30,15,0,790.0,136.0,2.2,26.0,759.0,751.83,561.17
2016,5,30,15,15,777.0,133.5,2.2,25.5,720.0,706.98,532.54
2016,5,30,15,30,764.0,131.0,2.2,25.0,681.0,660.96,501.2
2016,5,30,15,45,750.0,126.5,2.2,25.0,638.0,611.42,465.58
2016,5,30,16,0,736.0,122.0,2.2,25.0,595.0,561.32,428.62
2016,5,30,16,15,546.0,169.0,2.15,25.0,505.0,462.34,353.43
2016,5,30,16,30,356.0,216.0,2.1,25.0,415.0,380.03,290.31
2016,5,30,16,45,460.5,169.0,2.05,25.0,400.5,362.52,275.71
2016,5,30,17,0,565.0,122.0,2.0,25.0,386.0,332.28,248.99
2016,5,30,17,15,533.0,113.0,1.85,24.5,339.0,279.18,205.24
2016,5,30,17,30,501.0,104.0,1.7,24.0,292.0,227.68,162.3
2016,5,30,17,45,468.0,91.5,1.55,23.5,246.0,177.87,120.86
2016,5,30,18,0,435.0,79.0,1.4,23.0,200.0,131.79,83.63
2016,5,30,18,15,377.5,67.5,1.3,22.5,156.5,88.35,52.51
2016,5,30,18,30,320.0,56.0,1.2,22.0,113.0,51.72,31.5
2016,5,30,18,45,239.5,42.0,1.1,21.5,77.0,32.26,21.62
2016,5,30,19,0,159.0,28.0,1.0,21.0,41.0,21.88,10.89
2016,5,30,19,15,79.5,14.0,1.0,20.5,20.5,13.34,0.0
2016,5,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,15,69.0,12.0,1.0,17.5,16.5,11.44,0.0
2016,5,31,5,30,138.0,24.0,1.2,18.0,33.0,18.86,5.96
2016,5,31,5,45,237.5,37.0,1.4,19.0,69.5,28.6,18.43
2016,5,31,6,0,337.0,50.0,1.6,20.0,106.0,39.55,28.49
2016,5,31,6,15,408.5,60.0,1.55,20.5,150.5,76.37,43.85
2016,5,31,6,30,480.0,70.0,1.5,21.0,195.0,120.95,73.78
2016,5,31,6,45,531.0,77.0,1.5,21.5,244.0,167.47,110.24
2016,5,31,7,0,582.0,84.0,1.5,22.0,293.0,219.81,153.58
2016,5,31,7,15,618.5,90.0,1.55,22.0,343.0,272.41,198.64
2016,5,31,7,30,655.0,96.0,1.6,22.0,393.0,328.61,246.25
2016,5,31,7,45,682.5,100.5,1.7,22.5,442.5,382.96,291.27
2016,5,31,8,0,710.0,105.0,1.8,23.0,492.0,439.3,336.56
2016,5,31,8,15,731.0,109.0,1.85,23.5,539.5,494.33,379.37
2016,5,31,8,30,752.0,113.0,1.9,24.0,587.0,548.95,420.54
2016,5,31,8,45,766.5,117.0,1.95,24.5,631.0,599.95,457.81
2016,5,31,9,0,781.0,121.0,2.0,25.0,675.0,650.48,493.66
2016,5,31,9,15,793.5,124.0,2.0,25.0,715.0,697.83,527.05
2016,5,31,9,30,806.0,127.0,2.0,25.0,755.0,744.01,557.77
2016,5,31,9,45,815.0,129.5,2.0,25.5,789.5,785.48,583.44
2016,5,31,10,0,824.0,132.0,2.0,26.0,824.0,820.63,604.53
2016,5,31,10,15,580.0,272.5,1.95,26.0,768.5,782.78,574.56
2016,5,31,10,30,336.0,413.0,1.9,26.0,713.0,713.66,520.46
2016,5,31,10,45,591.0,276.5,1.85,26.5,819.5,831.09,605.09
2016,5,31,11,0,846.0,140.0,1.8,27.0,926.0,938.02,673.18
2016,5,31,11,15,535.0,310.5,1.75,27.0,810.5,835.94,601.67
2016,5,31,11,30,224.0,481.0,1.7,27.0,695.0,696.67,500.39
2016,5,31,11,45,143.5,468.0,1.7,27.0,605.5,607.8,439.57
2016,5,31,12,0,63.0,455.0,1.7,27.0,516.0,507.9,369.14
2016,5,31,12,15,113.0,475.5,1.65,27.0,585.0,587.07,425.44
2016,5,31,12,30,163.0,496.0,1.6,27.0,654.0,656.75,472.93
2016,5,31,12,45,497.0,327.0,1.6,27.0,804.0,831.46,598.67
2016,5,31,13,0,831.0,158.0,1.6,27.0,954.0,979.54,695.94
2016,5,31,13,15,828.0,157.0,1.6,27.0,940.0,964.69,685.28
2016,5,31,13,30,825.0,156.0,1.6,27.0,926.0,946.71,674.6
2016,5,31,13,45,424.5,246.5,1.65,27.0,642.5,650.94,478.07
2016,5,31,14,0,24.0,337.0,1.7,27.0,359.0,340.57,250.91
2016,5,31,14,15,410.5,243.5,1.7,27.0,593.0,611.33,456.34
2016,5,31,14,30,797.0,150.0,1.7,27.0,827.0,829.95,607.05
2016,5,31,14,45,786.5,148.0,1.7,27.0,793.0,791.38,580.27
2016,5,31,15,0,776.0,146.0,1.7,27.0,759.0,751.01,554.62
2016,5,31,15,15,762.5,143.0,1.7,27.0,719.5,705.88,524.88
2016,5,31,15,30,749.0,140.0,1.7,27.0,680.0,659.66,493.04
2016,5,31,15,45,730.0,137.0,1.7,27.0,636.5,609.15,457.38
2016,5,31,16,0,711.0,134.0,1.7,27.0,593.0,558.18,420.49
2016,5,31,16,15,689.5,129.5,1.65,26.5,546.0,504.62,381.27
2016,5,31,16,30,668.0,125.0,1.6,26.0,499.0,451.84,341.39
2016,5,31,16,45,636.5,120.5,1.55,26.0,449.5,395.76,297.27
2016,5,31,17,0,605.0,116.0,1.5,26.0,400.0,342.11,253.93
2016,5,31,17,15,568.5,109.0,1.4,25.5,350.5,287.22,209.25
2016,5,31,17,30,532.0,102.0,1.3,25.0,301.0,235.93,166.81
2016,5,31,17,45,480.5,93.5,1.2,25.0,252.5,182.61,123.22
2016,5,31,18,0,429.0,85.0,1.1,25.0,204.0,136.54,86.91
2016,5,31,18,15,363.5,73.0,1.0,24.0,159.5,92.18,55.71
2016,5,31,18,30,298.0,61.0,0.9,23.0,115.0,55.58,34.68
2016,5,31,18,45,211.5,45.5,0.85,22.5,77.5,34.99,23.84
2016,5,31,19,0,125.0,30.0,0.8,22.0,40.0,24.72,13.2
2016,5,31,19,15,62.5,15.0,0.8,21.5,20.0,14.3,0.0
2016,5,31,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,15,50.5,12.0,0.9,18.5,15.5,11.44,0.0
2016,6,1,5,30,101.0,24.0,1.1,19.0,31.0,19.94,6.83
2016,6,1,5,45,194.0,39.5,1.3,19.5,67.0,30.55,20.04
2016,6,1,6,0,287.0,55.0,1.5,20.0,103.0,43.17,31.61
2016,6,1,6,15,356.0,67.0,1.5,20.5,147.0,77.92,46.93
2016,6,1,6,30,425.0,79.0,1.5,21.0,191.0,120.85,76.06
2016,6,1,6,45,481.5,87.0,1.55,21.5,240.0,167.38,112.17
2016,6,1,7,0,538.0,95.0,1.6,22.0,289.0,219.06,154.47
2016,6,1,7,15,575.5,102.0,1.65,22.5,338.5,270.37,197.73
2016,6,1,7,30,613.0,109.0,1.7,23.0,388.0,325.47,243.59
2016,6,1,7,45,642.5,114.5,1.75,23.5,437.5,379.32,287.69
2016,6,1,8,0,672.0,120.0,1.8,24.0,487.0,435.48,332.31
2016,6,1,8,15,694.0,124.5,1.85,24.0,534.0,488.74,374.23
2016,6,1,8,30,716.0,129.0,1.9,24.0,581.0,542.91,415.71
2016,6,1,8,45,733.0,133.0,1.95,24.5,625.0,594.08,453.07
2016,6,1,9,0,750.0,137.0,2.0,25.0,669.0,644.87,489.09
2016,6,1,9,15,763.0,140.0,1.95,25.0,709.0,691.28,521.51
2016,6,1,9,30,776.0,143.0,1.9,25.0,749.0,736.62,552.03
2016,6,1,9,45,805.0,134.5,1.9,25.5,788.0,781.92,580.3
2016,6,1,10,0,834.0,126.0,1.9,26.0,827.0,822.49,604.93
2016,6,1,10,15,572.5,272.0,1.85,26.0,761.0,775.28,568.61
2016,6,1,10,30,311.0,418.0,1.8,26.0,695.0,695.88,507.21
2016,6,1,10,45,585.0,274.5,1.8,26.5,812.0,823.12,599.53
2016,6,1,11,0,859.0,131.0,1.8,27.0,929.0,940.9,675.09
2016,6,1,11,15,862.5,131.5,1.75,27.0,944.0,960.09,684.88
2016,6,1,11,30,866.0,132.0,1.7,27.0,959.0,976.12,693.73
2016,6,1,11,45,868.0,132.0,1.7,27.0,967.5,986.97,700.06
2016,6,1,12,0,870.0,132.0,1.7,27.0,976.0,994.53,704.47
2016,6,1,12,15,870.0,132.0,1.65,27.0,976.5,996.8,705.04
2016,6,1,12,30,870.0,132.0,1.6,27.0,977.0,995.74,703.69
2016,6,1,12,45,570.5,302.5,1.6,27.5,855.0,879.02,626.35
2016,6,1,13,0,271.0,473.0,1.6,28.0,733.0,743.2,529.0
2016,6,1,13,15,562.5,303.5,1.55,28.0,833.0,858.28,614.14
2016,6,1,13,30,854.0,134.0,1.5,28.0,933.0,945.05,670.77
2016,6,1,13,45,849.5,132.5,1.5,28.0,911.5,922.13,655.91
2016,6,1,14,0,845.0,131.0,1.5,28.0,890.0,896.27,640.43
2016,6,1,14,15,838.0,129.5,1.45,28.0,862.5,865.42,621.14
2016,6,1,14,30,831.0,128.0,1.4,28.0,835.0,832.05,600.21
2016,6,1,14,45,823.0,125.5,1.4,28.0,801.5,794.55,577.04
2016,6,1,15,0,815.0,123.0,1.4,28.0,768.0,758.18,554.43
2016,6,1,15,15,803.0,120.5,1.4,27.5,729.0,713.22,526.82
2016,6,1,15,30,791.0,118.0,1.4,27.0,690.0,666.94,496.64
2016,6,1,15,45,777.0,114.5,1.4,27.0,646.5,617.31,461.9
2016,6,1,16,0,763.0,111.0,1.4,27.0,603.0,567.05,425.76
2016,6,1,16,15,743.5,107.0,1.4,26.5,556.5,512.94,386.52
2016,6,1,16,30,724.0,103.0,1.4,26.0,510.0,459.29,346.23
2016,6,1,16,45,699.0,98.5,1.4,26.0,461.0,402.19,301.38
2016,6,1,17,0,674.0,94.0,1.4,26.0,412.0,347.76,257.21
2016,6,1,17,15,640.0,88.5,1.3,25.5,362.0,291.37,210.87
2016,6,1,17,30,606.0,83.0,1.2,25.0,312.0,238.18,166.32
2016,6,1,17,45,562.0,76.0,1.15,25.0,263.0,184.98,122.03
2016,6,1,18,0,518.0,69.0,1.1,25.0,214.0,136.67,83.26
2016,6,1,18,15,453.0,60.5,1.0,24.0,168.0,90.26,50.66
2016,6,1,18,30,388.0,52.0,0.9,23.0,122.0,51.64,29.72
2016,6,1,18,45,295.5,40.0,0.85,22.5,83.5,31.21,20.7
2016,6,1,19,0,203.0,28.0,0.8,22.0,45.0,21.85,11.21
2016,6,1,19,15,101.5,14.0,0.8,21.5,22.5,13.34,0.0
2016,6,1,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
