Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,15,75.0,12.0,0.45,19.5,17.0,11.44,0.0
2016,6,2,5,30,150.0,24.0,0.5,20.0,34.0,18.84,6.32
2016,6,2,5,45,249.0,37.0,0.6,20.5,70.5,28.58,18.35
2016,6,2,6,0,348.0,50.0,0.7,21.0,107.0,39.4,28.28
2016,6,2,6,15,418.0,59.5,0.65,21.0,152.0,76.18,43.34
2016,6,2,6,30,488.0,69.0,0.6,21.0,197.0,120.58,72.99
2016,6,2,6,45,323.0,105.5,0.6,21.5,198.0,153.04,106.63
2016,6,2,7,0,158.0,142.0,0.6,22.0,199.0,166.95,125.0
2016,6,2,7,15,90.5,153.5,0.55,22.5,187.5,167.81,128.03
2016,6,2,7,30,23.0,165.0,0.5,23.0,176.0,160.25,123.18
2016,6,2,7,45,159.0,193.5,0.45,23.5,279.5,246.76,188.57
2016,6,2,8,0,295.0,222.0,0.4,24.0,383.0,349.15,264.27
2016,6,2,8,15,177.5,245.0,0.35,24.5,344.5,324.62,244.9
2016,6,2,8,30,60.0,268.0,0.3,25.0,306.0,286.59,215.17
2016,6,2,8,45,115.5,300.0,0.3,25.5,380.0,358.99,268.04
2016,6,2,9,0,171.0,332.0,0.3,26.0,454.0,433.68,320.27
2016,6,2,9,15,233.5,343.5,0.35,26.0,520.0,498.61,365.8
2016,6,2,9,30,296.0,355.0,0.4,26.0,586.0,573.22,417.1
2016,6,2,9,45,278.5,377.5,0.45,26.5,603.0,594.55,429.32
2016,6,2,10,0,261.0,400.0,0.5,27.0,620.0,613.77,440.53
2016,6,2,10,15,548.5,267.5,0.55,27.0,749.5,748.39,536.48
2016,6,2,10,30,836.0,135.0,0.6,27.0,879.0,883.41,623.56
2016,6,2,10,45,840.0,136.5,0.65,27.0,901.0,909.67,638.15
2016,6,2,11,0,844.0,138.0,0.7,27.0,923.0,933.04,652.52
2016,6,2,11,15,847.0,139.0,0.75,27.0,938.0,951.98,664.25
2016,6,2,11,30,850.0,140.0,0.8,27.0,953.0,967.8,674.21
2016,6,2,11,45,851.5,140.5,0.85,27.5,960.5,978.5,679.85
2016,6,2,12,0,853.0,141.0,0.9,28.0,968.0,985.95,683.65
2016,6,2,12,15,852.5,141.0,0.9,28.0,968.5,987.71,684.54
2016,6,2,12,30,852.0,141.0,0.9,28.0,969.0,986.22,683.65
2016,6,2,12,45,840.0,148.0,0.95,28.0,959.0,976.89,679.1
2016,6,2,13,0,828.0,155.0,1.0,28.0,949.0,964.48,672.82
2016,6,2,13,15,824.5,154.0,1.0,28.0,935.0,957.7,669.18
2016,6,2,13,30,821.0,153.0,1.0,28.0,921.0,939.41,658.48
2016,6,2,13,45,815.5,151.5,1.05,28.0,899.5,915.77,645.45
2016,6,2,14,0,810.0,150.0,1.1,28.0,878.0,889.32,630.62
2016,6,2,14,15,802.5,148.5,1.05,27.5,850.5,858.46,612.66
2016,6,2,14,30,795.0,147.0,1.0,27.0,823.0,825.21,593.07
2016,6,2,14,45,786.0,143.5,1.0,27.0,789.5,786.55,569.37
2016,6,2,15,0,777.0,140.0,1.0,27.0,756.0,746.0,544.19
2016,6,2,15,15,639.5,194.5,0.95,27.0,684.5,667.91,490.05
2016,6,2,15,30,502.0,249.0,0.9,27.0,613.0,594.15,437.49
2016,6,2,15,45,397.0,263.5,0.85,27.0,540.0,515.21,381.56
2016,6,2,16,0,292.0,278.0,0.8,27.0,467.0,441.54,328.5
2016,6,2,16,15,146.0,198.0,0.7,27.0,292.5,267.85,201.65
2016,6,2,16,30,0.0,118.0,0.6,27.0,118.0,109.85,81.33
2016,6,2,16,45,0.0,66.5,0.5,27.0,66.5,61.89,44.14
2016,6,2,17,0,0.0,15.0,0.4,27.0,15.0,13.92,5.69
2016,6,2,17,15,0.0,13.0,0.4,26.5,13.0,12.06,4.24
2016,6,2,17,30,0.0,11.0,0.4,26.0,11.0,10.2,2.76
2016,6,2,17,45,0.0,9.5,0.4,26.0,9.5,8.8,1.62
2016,6,2,18,0,0.0,8.0,0.4,26.0,8.0,7.41,0.47
2016,6,2,18,15,0.0,6.0,0.4,25.5,6.0,5.55,0.0
2016,6,2,18,30,0.0,4.0,0.4,25.0,4.0,3.7,0.0
2016,6,2,18,45,0.0,2.5,0.45,24.5,2.5,2.31,0.0
2016,6,2,19,0,0.0,1.0,0.5,24.0,1.0,0.92,0.0
2016,6,2,19,15,0.0,0.5,0.5,23.5,0.5,0.46,0.0
2016,6,2,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,15,53.0,12.0,0.75,19.5,16.0,11.44,0.0
2016,6,3,5,30,106.0,24.0,0.9,20.0,32.0,18.8,6.46
2016,6,3,5,45,188.5,40.5,1.1,20.5,67.0,31.32,20.64
2016,6,3,6,0,271.0,57.0,1.3,21.0,102.0,44.46,32.59
2016,6,3,6,15,337.5,69.5,1.3,21.0,145.5,78.49,47.99
2016,6,3,6,30,404.0,82.0,1.3,21.0,189.0,120.41,76.59
2016,6,3,6,45,452.5,92.5,1.35,21.5,236.5,165.12,111.43
2016,6,3,7,0,501.0,103.0,1.4,22.0,284.0,215.35,152.54
2016,6,3,7,15,539.0,110.5,1.4,22.5,332.5,266.64,195.33
2016,6,3,7,30,577.0,118.0,1.4,23.0,381.0,320.26,239.53
2016,6,3,7,45,607.0,124.0,1.45,23.5,430.0,372.76,282.22
2016,6,3,8,0,637.0,130.0,1.5,24.0,479.0,427.68,325.58
2016,6,3,8,15,397.5,208.0,1.55,24.5,433.0,409.99,312.93
2016,6,3,8,30,158.0,286.0,1.6,25.0,387.0,362.4,275.59
2016,6,3,8,45,438.5,217.0,1.65,25.5,523.0,488.47,371.73
2016,6,3,9,0,719.0,148.0,1.7,26.0,659.0,634.08,478.22
2016,6,3,9,15,733.0,151.5,1.75,26.0,698.5,680.7,510.32
2016,6,3,9,30,747.0,155.0,1.8,26.0,738.0,725.29,541.22
2016,6,3,9,45,777.5,145.5,1.85,26.5,777.0,769.81,569.55
2016,6,3,10,0,808.0,136.0,1.9,27.0,816.0,813.89,596.94
2016,6,3,10,15,815.5,138.0,1.95,27.0,844.5,849.0,619.29
2016,6,3,10,30,823.0,140.0,2.0,27.0,873.0,876.07,636.36
2016,6,3,10,45,829.0,141.0,2.05,27.5,895.5,903.36,652.34
2016,6,3,11,0,835.0,142.0,2.1,28.0,918.0,927.9,666.47
2016,6,3,11,15,838.5,143.0,2.1,28.0,933.5,947.17,678.05
2016,6,3,11,30,842.0,144.0,2.1,28.0,949.0,963.37,687.77
2016,6,3,11,45,845.5,143.0,2.1,28.0,957.5,974.52,694.38
2016,6,3,12,0,849.0,142.0,2.1,28.0,966.0,982.5,699.12
2016,6,3,12,15,849.0,142.0,2.1,28.0,966.5,984.78,700.4
2016,6,3,12,30,849.0,142.0,2.1,28.0,967.0,983.82,699.8
2016,6,3,12,45,827.5,156.0,2.15,28.5,955.5,971.86,691.56
2016,6,3,13,0,806.0,170.0,2.2,29.0,944.0,966.16,687.47
2016,6,3,13,15,802.5,169.0,2.15,29.0,930.0,951.3,677.94
2016,6,3,13,30,799.0,168.0,2.1,29.0,916.0,933.41,666.65
2016,6,3,13,45,794.0,166.0,2.1,29.0,895.0,910.21,652.53
2016,6,3,14,0,789.0,164.0,2.1,29.0,874.0,884.26,636.67
2016,6,3,14,15,517.0,287.5,2.1,28.5,746.5,747.41,544.55
2016,6,3,14,30,245.0,411.0,2.1,28.0,619.0,614.98,449.51
2016,6,3,14,45,499.5,282.5,2.1,28.0,685.5,691.23,510.13
2016,6,3,15,0,754.0,154.0,2.1,28.0,752.0,742.17,550.25
2016,6,3,15,15,740.5,150.5,2.05,28.0,713.0,697.57,519.17
2016,6,3,15,30,727.0,147.0,2.0,28.0,674.0,652.45,487.62
2016,6,3,15,45,558.5,200.5,1.95,28.0,590.5,559.01,419.1
2016,6,3,16,0,390.0,254.0,1.9,28.0,507.0,477.09,358.16
2016,6,3,16,15,294.0,250.0,1.8,27.5,432.5,399.47,301.43
2016,6,3,16,30,198.0,246.0,1.7,27.0,358.0,328.71,248.96
2016,6,3,16,45,268.0,211.5,1.6,27.0,347.5,316.57,239.36
2016,6,3,17,0,338.0,177.0,1.5,27.0,337.0,294.51,220.64
2016,6,3,17,15,319.5,158.5,1.4,26.5,296.0,250.27,185.52
2016,6,3,17,30,301.0,140.0,1.3,26.0,255.0,207.95,151.46
2016,6,3,17,45,360.5,113.5,1.2,26.0,230.5,176.69,122.76
2016,6,3,18,0,420.0,87.0,1.1,26.0,206.0,138.18,88.29
2016,6,3,18,15,357.0,75.0,1.0,25.5,161.5,94.44,57.27
2016,6,3,18,30,294.0,63.0,0.9,25.0,117.0,58.14,36.04
2016,6,3,18,45,211.0,47.0,0.8,25.0,80.0,36.06,24.54
2016,6,3,19,0,128.0,31.0,0.7,25.0,43.0,25.53,14.15
2016,6,3,19,15,64.0,15.5,0.65,24.5,21.5,13.07,0.0
2016,6,3,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,15,38.5,12.0,0.55,21.0,15.0,11.44,0.0
2016,6,4,5,30,77.0,24.0,0.6,21.0,30.0,19.94,7.3
2016,6,4,5,45,150.0,42.5,0.7,21.5,64.0,34.48,23.2
2016,6,4,6,0,223.0,61.0,0.8,22.0,98.0,49.41,36.68
2016,6,4,6,15,286.0,76.0,0.75,22.0,141.0,80.45,51.13
2016,6,4,6,30,349.0,91.0,0.7,22.0,184.0,121.12,79.09
2016,6,4,6,45,402.5,102.0,0.7,22.5,231.0,164.05,111.81
2016,6,4,7,0,456.0,113.0,0.7,23.0,278.0,213.1,150.96
2016,6,4,7,15,494.5,122.0,0.8,23.0,326.0,261.77,191.32
2016,6,4,7,30,533.0,131.0,0.9,23.0,374.0,314.39,234.62
2016,6,4,7,45,569.0,136.0,1.0,23.5,423.0,367.94,277.56
2016,6,4,8,0,605.0,141.0,1.1,24.0,472.0,422.69,320.44
2016,6,4,8,15,628.5,146.5,1.1,24.5,518.0,474.22,359.41
2016,6,4,8,30,652.0,152.0,1.1,25.0,564.0,526.96,398.0
2016,6,4,8,45,676.5,153.5,1.15,25.5,609.0,577.34,434.13
2016,6,4,9,0,701.0,155.0,1.2,26.0,654.0,628.36,469.75
2016,6,4,9,15,715.5,159.0,1.15,26.5,693.5,675.08,500.45
2016,6,4,9,30,730.0,163.0,1.1,27.0,733.0,721.01,529.68
2016,6,4,9,45,596.0,244.5,1.1,27.5,724.5,723.88,526.52
2016,6,4,10,0,462.0,326.0,1.1,28.0,716.0,713.06,514.37
2016,6,4,10,15,645.5,230.5,1.05,28.0,794.5,796.56,573.09
2016,6,4,10,30,829.0,135.0,1.0,28.0,873.0,876.0,622.47
2016,6,4,10,45,839.0,133.0,1.0,28.5,897.0,904.21,637.21
2016,6,4,11,0,849.0,131.0,1.0,29.0,921.0,929.82,650.85
2016,6,4,11,15,852.5,132.0,1.05,29.0,936.5,949.38,662.89
2016,6,4,11,30,856.0,133.0,1.1,29.0,952.0,965.82,673.15
2016,6,4,11,45,860.0,132.5,1.15,29.0,961.0,978.12,681.01
2016,6,4,12,0,864.0,132.0,1.2,29.0,970.0,987.2,687.04
2016,6,4,12,15,864.5,132.0,1.25,29.0,971.0,990.06,689.41
2016,6,4,12,30,865.0,132.0,1.3,29.0,972.0,989.62,689.94
2016,6,4,12,45,547.5,307.5,1.4,29.5,838.0,860.32,606.74
2016,6,4,13,0,230.0,483.0,1.5,30.0,704.0,704.76,498.02
2016,6,4,13,15,250.5,471.0,1.55,30.0,708.5,716.23,508.08
2016,6,4,13,30,271.0,459.0,1.6,30.0,713.0,718.32,510.67
2016,6,4,13,45,559.0,293.5,1.65,30.0,801.5,821.43,587.54
2016,6,4,14,0,847.0,128.0,1.7,30.0,890.0,894.89,637.8
2016,6,4,14,15,480.5,271.0,1.75,30.0,700.5,699.25,506.53
2016,6,4,14,30,114.0,414.0,1.8,30.0,511.0,501.53,363.82
2016,6,4,14,45,119.5,397.5,1.85,30.0,495.5,484.43,354.01
2016,6,4,15,0,125.0,381.0,1.9,30.0,480.0,466.58,342.44
2016,6,4,15,15,459.5,247.5,1.85,29.5,585.5,585.57,434.72
2016,6,4,15,30,794.0,114.0,1.8,29.0,691.0,665.71,495.88
2016,6,4,15,45,460.0,204.5,1.8,29.0,534.0,499.82,373.96
2016,6,4,16,0,126.0,295.0,1.8,29.0,377.0,355.87,265.96
2016,6,4,16,15,336.0,229.0,1.75,28.5,424.5,402.72,303.61
2016,6,4,16,30,546.0,163.0,1.7,28.0,472.0,427.31,321.53
2016,6,4,16,45,601.0,131.0,1.7,28.0,441.5,391.77,292.73
2016,6,4,17,0,656.0,99.0,1.7,28.0,411.0,347.08,255.68
2016,6,4,17,15,622.0,93.5,1.55,27.5,361.5,291.71,210.38
2016,6,4,17,30,588.0,88.0,1.4,27.0,312.0,239.54,166.97
2016,6,4,17,45,536.0,82.0,1.3,26.5,263.0,186.61,123.79
2016,6,4,18,0,484.0,76.0,1.2,26.0,214.0,139.5,86.68
2016,6,4,18,15,420.5,66.5,1.15,25.5,168.5,94.21,54.58
2016,6,4,18,30,357.0,57.0,1.1,25.0,123.0,55.53,32.56
2016,6,4,18,45,265.5,44.0,1.1,25.0,85.0,33.69,22.59
2016,6,4,19,0,174.0,31.0,1.1,25.0,47.0,24.17,13.22
2016,6,4,19,15,87.0,15.5,1.15,24.5,23.5,12.19,0.0
2016,6,4,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,3.0,1.85,21.0,3.0,2.86,0.0
2016,6,5,5,30,0.0,6.0,2.1,21.0,6.0,5.55,0.0
2016,6,5,5,45,0.0,12.0,2.35,21.5,12.0,11.11,3.65
2016,6,5,6,0,0.0,18.0,2.6,22.0,18.0,16.68,8.68
2016,6,5,6,15,0.0,26.0,2.75,22.0,26.0,24.11,14.39
2016,6,5,6,30,0.0,34.0,2.9,22.0,34.0,31.55,20.67
2016,6,5,6,45,0.0,42.5,3.05,22.5,42.5,39.47,27.21
2016,6,5,7,0,0.0,51.0,3.2,23.0,51.0,47.39,33.64
2016,6,5,7,15,0.0,77.0,3.25,23.0,77.0,71.66,53.44
2016,6,5,7,30,0.0,103.0,3.3,23.0,103.0,95.63,72.73
2016,6,5,7,45,40.0,167.5,3.4,23.0,189.5,172.13,133.52
2016,6,5,8,0,80.0,232.0,3.5,23.0,276.0,253.23,196.97
2016,6,5,8,15,58.0,241.0,3.55,23.0,274.5,255.71,198.43
2016,6,5,8,30,36.0,250.0,3.6,23.0,273.0,255.67,197.81
2016,6,5,8,45,104.5,291.5,3.65,23.5,364.5,340.14,262.81
2016,6,5,9,0,173.0,333.0,3.7,24.0,456.0,435.24,334.18
2016,6,5,9,15,480.0,231.5,3.75,24.0,600.5,575.0,443.38
2016,6,5,9,30,787.0,130.0,3.8,24.0,745.0,729.57,559.61
2016,6,5,9,45,421.5,252.5,3.85,24.5,584.0,591.19,451.83
2016,6,5,10,0,56.0,375.0,3.9,25.0,423.0,407.06,306.81
2016,6,5,10,15,196.5,394.0,3.9,25.0,568.5,555.56,419.24
2016,6,5,10,30,337.0,413.0,3.9,25.0,714.0,712.51,532.55
2016,6,5,10,45,177.0,358.0,3.95,25.5,517.0,515.43,387.75
2016,6,5,11,0,17.0,303.0,4.0,26.0,320.0,302.46,226.58
2016,6,5,11,15,13.0,245.0,4.05,26.0,258.0,243.64,182.88
2016,6,5,11,30,9.0,187.0,4.1,26.0,196.0,184.82,138.25
2016,6,5,11,45,13.5,254.5,4.2,26.0,268.0,253.78,190.64
2016,6,5,12,0,18.0,322.0,4.3,26.0,340.0,323.21,242.38
2016,6,5,12,15,162.5,396.5,4.3,26.0,555.0,556.13,416.71
2016,6,5,12,30,307.0,471.0,4.3,26.0,770.0,780.64,575.67
2016,6,5,12,45,161.5,387.0,4.35,26.0,544.5,544.35,406.6
2016,6,5,13,0,16.0,303.0,4.4,26.0,319.0,302.59,226.49
2016,6,5,13,15,228.0,350.0,4.35,26.0,564.5,574.08,432.66
2016,6,5,13,30,440.0,397.0,4.3,26.0,810.0,822.5,609.37
2016,6,5,13,45,351.0,418.0,4.3,26.0,742.5,744.71,552.38
2016,6,5,14,0,262.0,439.0,4.3,26.0,675.0,675.34,502.23
2016,6,5,14,15,532.5,288.5,4.2,25.5,749.5,761.77,572.77
2016,6,5,14,30,803.0,138.0,4.1,25.0,824.0,823.03,620.57
2016,6,5,14,45,794.5,135.0,4.05,25.0,791.0,785.19,594.53
2016,6,5,15,0,786.0,132.0,4.0,25.0,758.0,745.39,567.57
2016,6,5,15,15,542.0,227.5,3.85,25.0,649.0,626.59,478.6
2016,6,5,15,30,298.0,323.0,3.7,25.0,540.0,520.29,396.44
2016,6,5,15,45,283.5,304.0,3.6,25.0,500.0,477.13,365.07
2016,6,5,16,0,269.0,285.0,3.5,25.0,460.0,434.69,333.53
2016,6,5,16,15,134.5,188.0,3.35,24.5,275.5,252.36,195.06
2016,6,5,16,30,0.0,91.0,3.2,24.0,91.0,84.8,62.94
2016,6,5,16,45,0.0,66.0,3.1,24.0,66.0,61.42,44.43
2016,6,5,17,0,0.0,41.0,3.0,24.0,41.0,38.1,25.61
2016,6,5,17,15,0.0,36.0,2.9,23.5,36.0,33.43,21.95
2016,6,5,17,30,0.0,31.0,2.8,23.0,31.0,28.77,18.23
2016,6,5,17,45,0.0,26.0,2.75,23.0,26.0,24.12,14.42
2016,6,5,18,0,0.0,21.0,2.7,23.0,21.0,19.47,10.56
2016,6,5,18,15,0.0,16.5,2.65,23.0,16.5,15.29,7.05
2016,6,5,18,30,0.0,12.0,2.6,23.0,12.0,11.11,3.51
2016,6,5,18,45,0.0,8.0,2.6,23.0,8.0,7.4,0.61
2016,6,5,19,0,0.0,4.0,2.6,23.0,4.0,3.7,0.0
2016,6,5,19,15,0.0,2.0,2.55,23.0,2.0,1.85,0.0
2016,6,5,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,5,15,7.5,11.5,1.4,20.0,12.0,10.96,0.0
2016,6,6,5,30,15.0,23.0,1.5,20.0,24.0,20.82,8.14
2016,6,6,5,45,47.5,41.0,1.6,20.5,48.5,34.77,23.54
2016,6,6,6,0,80.0,59.0,1.7,21.0,73.0,49.37,36.79
2016,6,6,6,15,101.5,79.5,1.7,21.0,103.0,74.54,52.75
2016,6,6,6,30,123.0,100.0,1.7,21.0,133.0,102.73,74.28
2016,6,6,6,45,135.0,121.5,1.7,21.0,165.0,132.86,98.61
2016,6,6,7,0,147.0,143.0,1.7,21.0,197.0,164.63,124.62
2016,6,6,7,15,395.0,119.5,1.65,21.0,293.5,229.06,170.75
2016,6,6,7,30,643.0,96.0,1.6,21.0,390.0,321.71,241.91
2016,6,6,7,45,668.5,101.5,1.55,21.0,438.5,375.29,286.58
2016,6,6,8,0,694.0,107.0,1.5,21.0,487.0,430.7,331.55
2016,6,6,8,15,715.0,111.0,1.5,21.0,534.0,483.85,373.69
2016,6,6,8,30,736.0,115.0,1.5,21.0,581.0,538.41,415.6
2016,6,6,8,45,599.5,186.5,1.5,21.5,584.0,560.22,429.45
2016,6,6,9,0,463.0,258.0,1.5,22.0,587.0,565.17,430.04
2016,6,6,9,15,416.5,297.0,1.55,22.0,606.0,591.82,448.09
2016,6,6,9,30,370.0,336.0,1.6,22.0,625.0,609.13,458.96
2016,6,6,9,45,396.5,338.5,1.65,22.5,661.0,648.64,486.08
2016,6,6,10,0,423.0,341.0,1.7,23.0,697.0,694.21,516.66
2016,6,6,10,15,308.5,392.5,1.7,23.0,657.0,656.13,486.63
2016,6,6,10,30,194.0,444.0,1.7,23.0,617.0,609.12,450.61
2016,6,6,10,45,216.0,453.0,1.75,23.5,650.5,644.38,474.85
2016,6,6,11,0,238.0,462.0,1.8,24.0,684.0,679.8,498.28
2016,6,6,11,15,260.5,465.5,1.85,24.0,712.0,717.48,523.98
2016,6,6,11,30,283.0,469.0,1.9,24.0,740.0,747.61,544.56
2016,6,6,11,45,236.5,482.5,1.95,24.0,710.0,711.77,519.07
2016,6,6,12,0,190.0,496.0,2.0,24.0,680.0,681.52,497.57
2016,6,6,12,15,157.5,494.5,2.0,24.0,647.5,648.71,474.45
2016,6,6,12,30,125.0,493.0,2.0,24.0,615.0,614.9,450.49
2016,6,6,12,45,115.5,486.5,2.0,24.0,598.5,598.11,438.98
2016,6,6,13,0,106.0,480.0,2.0,24.0,582.0,572.55,421.33
2016,6,6,13,15,120.0,476.0,2.0,24.0,590.0,588.03,432.86
2016,6,6,13,30,134.0,472.0,2.0,24.0,598.0,594.27,437.79
2016,6,6,13,45,100.5,446.0,2.05,24.0,539.5,526.36,390.02
2016,6,6,14,0,67.0,420.0,2.1,24.0,481.0,467.29,348.02
2016,6,6,14,15,41.5,351.0,2.1,24.0,389.0,374.64,281.21
2016,6,6,14,30,16.0,282.0,2.1,24.0,297.0,279.09,210.56
2016,6,6,14,45,10.5,228.0,2.1,24.0,237.5,222.58,168.44
2016,6,6,15,0,5.0,174.0,2.1,24.0,178.0,166.79,125.95
2016,6,6,15,15,4.0,170.5,2.0,23.5,174.0,162.43,123.13
2016,6,6,15,30,3.0,167.0,1.9,23.0,170.0,158.15,120.25
2016,6,6,15,45,8.0,192.0,1.85,23.0,198.0,184.47,141.15
2016,6,6,16,0,13.0,217.0,1.8,23.0,226.0,210.11,161.36
2016,6,6,16,15,11.0,200.0,1.75,23.0,207.5,192.14,147.69
2016,6,6,16,30,9.0,183.0,1.7,23.0,189.0,174.4,134.25
2016,6,6,16,45,4.5,162.5,1.7,23.0,165.5,152.61,117.51
2016,6,6,17,0,0.0,142.0,1.7,23.0,142.0,131.42,101.11
2016,6,6,17,15,0.0,125.0,1.55,22.5,125.0,115.48,88.86
2016,6,6,17,30,0.0,108.0,1.4,22.0,108.0,99.62,76.47
2016,6,6,17,45,0.0,91.0,1.3,22.0,91.0,83.86,63.79
2016,6,6,18,0,0.0,74.0,1.2,22.0,74.0,68.22,51.0
2016,6,6,18,15,0.0,58.5,1.1,21.5,58.5,54.02,39.29
2016,6,6,18,30,0.0,43.0,1.0,21.0,43.0,39.96,27.48
2016,6,6,18,45,0.0,29.5,0.95,21.0,29.5,27.39,17.73
2016,6,6,19,0,0.0,16.0,0.9,21.0,16.0,14.83,6.27
2016,6,6,19,15,0.0,8.0,0.9,20.5,8.0,7.41,0.0
2016,6,6,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,103.0,12.0,1.3,17.0,19.5,11.44,0.0
2016,6,7,5,30,206.0,24.0,1.5,17.0,39.0,19.31,7.36
2016,6,7,5,45,313.5,35.0,1.7,17.5,78.0,27.4,17.65
2016,6,7,6,0,421.0,46.0,1.9,18.0,117.0,35.86,25.59
2016,6,7,6,15,490.5,54.0,1.9,18.5,164.0,74.56,40.31
2016,6,7,6,30,560.0,62.0,1.9,19.0,211.0,121.55,71.53
2016,6,7,6,45,606.0,68.5,1.9,19.5,261.0,171.08,110.92
2016,6,7,7,0,652.0,75.0,1.9,20.0,311.0,225.74,157.08
2016,6,7,7,15,687.0,80.0,2.05,20.5,362.5,280.63,204.63
2016,6,7,7,30,722.0,85.0,2.2,21.0,414.0,340.49,255.7
2016,6,7,7,45,747.0,89.0,2.4,22.0,465.0,396.48,302.41
2016,6,7,8,0,772.0,93.0,2.6,23.0,516.0,454.11,348.93
2016,6,7,8,15,792.0,96.0,2.65,23.5,564.5,509.51,392.68
2016,6,7,8,30,812.0,99.0,2.7,24.0,613.0,565.42,435.38
2016,6,7,8,45,826.5,102.5,2.8,24.5,658.5,618.64,474.95
2016,6,7,9,0,841.0,106.0,2.9,25.0,704.0,669.83,511.98
2016,6,7,9,15,852.5,108.0,2.85,25.0,744.5,717.46,545.53
2016,6,7,9,30,864.0,110.0,2.8,25.0,785.0,763.67,576.07
2016,6,7,9,45,872.5,112.0,2.75,25.5,820.0,805.85,602.22
2016,6,7,10,0,881.0,114.0,2.7,26.0,855.0,845.93,626.52
2016,6,7,10,15,886.0,115.0,2.7,26.0,883.5,879.71,647.88
2016,6,7,10,30,891.0,116.0,2.7,26.0,912.0,910.77,667.35
2016,6,7,10,45,893.0,118.5,2.7,26.5,933.0,937.69,682.7
2016,6,7,11,0,895.0,121.0,2.7,27.0,954.0,961.46,695.94
2016,6,7,11,15,896.5,121.5,2.75,27.0,968.0,979.55,707.32
2016,6,7,11,30,898.0,122.0,2.8,27.0,982.0,994.32,716.68
2016,6,7,11,45,895.5,124.5,2.9,27.5,988.5,1003.74,721.73
2016,6,7,12,0,893.0,127.0,3.0,28.0,995.0,1009.69,724.67
2016,6,7,12,15,892.5,127.0,3.1,28.0,995.5,1011.76,726.68
2016,6,7,12,30,892.0,127.0,3.2,28.0,996.0,1010.43,726.64
2016,6,7,12,45,888.5,128.0,3.35,28.0,988.0,1003.75,723.62
2016,6,7,13,0,885.0,129.0,3.5,28.0,980.0,993.72,718.51
2016,6,7,13,15,882.5,128.5,3.55,28.0,966.5,979.9,710.3
2016,6,7,13,30,880.0,128.0,3.6,28.0,953.0,962.8,700.02
2016,6,7,13,45,601.0,275.5,3.65,28.0,833.5,843.22,619.39
2016,6,7,14,0,322.0,423.0,3.7,28.0,714.0,713.44,523.91
2016,6,7,14,15,281.0,419.0,3.7,28.0,667.0,663.26,489.44
2016,6,7,14,30,240.0,415.0,3.7,28.0,620.0,608.42,450.92
2016,6,7,14,45,545.0,265.5,3.7,28.0,706.5,711.6,532.2
2016,6,7,15,0,850.0,116.0,3.7,28.0,793.0,776.19,581.59
2016,6,7,15,15,839.5,113.5,3.6,27.5,754.0,731.82,552.12
2016,6,7,15,30,829.0,111.0,3.5,27.0,715.0,687.71,522.37
2016,6,7,15,45,816.0,108.0,3.4,27.0,672.0,637.82,485.82
2016,6,7,16,0,803.0,105.0,3.3,27.0,629.0,587.09,447.84
2016,6,7,16,15,785.5,101.5,3.15,26.5,582.0,532.85,407.01
2016,6,7,16,30,768.0,98.0,3.0,26.0,535.0,478.74,365.05
2016,6,7,16,45,749.5,92.5,2.85,26.0,486.0,422.68,319.71
2016,6,7,17,0,731.0,87.0,2.7,26.0,437.0,367.43,273.78
2016,6,7,17,15,699.5,82.0,2.55,25.5,386.0,307.75,224.09
2016,6,7,17,30,668.0,77.0,2.4,25.0,335.0,252.39,176.97
2016,6,7,17,45,630.5,70.5,2.25,24.5,285.0,197.44,130.45
2016,6,7,18,0,593.0,64.0,2.1,24.0,235.0,146.52,88.67
2016,6,7,18,15,530.5,57.0,2.0,23.0,187.0,97.06,52.99
2016,6,7,18,30,468.0,50.0,1.9,22.0,139.0,54.98,29.63
2016,6,7,18,45,373.0,40.0,1.85,21.5,97.5,30.77,20.55
2016,6,7,19,0,278.0,30.0,1.8,21.0,56.0,23.86,13.57
2016,6,7,19,15,139.0,15.0,1.8,20.5,28.0,11.69,0.0
2016,6,7,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,15,110.5,12.5,1.35,14.5,20.5,11.91,0.0
2016,6,8,5,30,221.0,25.0,1.6,15.0,41.0,20.28,8.18
2016,6,8,5,45,327.5,36.5,1.85,16.0,81.0,28.82,18.99
2016,6,8,6,0,434.0,48.0,2.1,17.0,121.0,37.48,27.11
2016,6,8,6,15,504.0,56.0,2.25,17.5,168.5,76.89,42.06
2016,6,8,6,30,574.0,64.0,2.4,18.0,216.0,124.7,73.87
2016,6,8,6,45,622.5,70.0,2.55,18.5,267.5,175.02,114.0
2016,6,8,7,0,671.0,76.0,2.7,19.0,319.0,230.76,161.37
2016,6,8,7,15,705.0,80.5,2.95,19.0,371.0,285.96,210.16
2016,6,8,7,30,739.0,85.0,3.2,19.0,423.0,345.99,262.66
2016,6,8,7,45,765.5,89.0,3.45,19.5,474.5,403.52,311.94
2016,6,8,8,0,792.0,93.0,3.7,20.0,526.0,462.83,361.33
2016,6,8,8,15,810.5,96.0,3.75,20.0,575.0,518.49,407.04
2016,6,8,8,30,829.0,99.0,3.8,20.0,624.0,574.48,451.73
2016,6,8,8,45,843.5,101.5,3.85,20.5,669.0,627.52,492.12
2016,6,8,9,0,858.0,104.0,3.9,21.0,714.0,678.56,529.9
2016,6,8,9,15,868.5,106.0,3.85,21.0,754.5,726.22,564.4
2016,6,8,9,30,879.0,108.0,3.8,21.0,795.0,772.34,595.85
2016,6,8,9,45,888.5,109.0,3.8,21.5,830.5,814.92,623.42
2016,6,8,10,0,898.0,110.0,3.8,22.0,866.0,855.41,649.18
2016,6,8,10,15,904.5,111.0,3.75,22.0,895.5,891.04,672.29
2016,6,8,10,30,911.0,112.0,3.7,22.0,925.0,923.98,693.42
2016,6,8,10,45,916.0,112.5,3.65,22.5,948.0,952.21,709.87
2016,6,8,11,0,921.0,113.0,3.6,23.0,971.0,977.36,724.14
2016,6,8,11,15,924.5,113.5,3.55,23.0,987.0,997.87,736.69
2016,6,8,11,30,928.0,114.0,3.5,23.0,1003.0,1015.02,747.06
2016,6,8,11,45,932.0,113.0,3.5,23.5,1012.5,1027.74,753.5
2016,6,8,12,0,936.0,112.0,3.5,24.0,1022.0,1036.98,757.75
2016,6,8,12,15,937.0,112.0,3.45,24.0,1023.5,1040.7,759.62
2016,6,8,12,30,938.0,112.0,3.4,24.0,1025.0,1040.86,759.33
2016,6,8,12,45,939.5,110.0,3.35,24.0,1019.5,1035.96,755.88
2016,6,8,13,0,941.0,108.0,3.3,24.0,1014.0,1027.45,750.24
2016,6,8,13,15,939.0,107.5,3.2,24.0,1000.5,1013.43,740.74
2016,6,8,13,30,937.0,107.0,3.1,24.0,987.0,995.92,729.09
2016,6,8,13,45,936.5,104.0,3.05,24.0,966.5,973.88,714.96
2016,6,8,14,0,936.0,101.0,3.0,24.0,946.0,948.42,698.66
2016,6,8,14,15,930.5,100.0,2.95,24.0,918.0,917.28,678.59
2016,6,8,14,30,925.0,99.0,2.9,24.0,890.0,883.23,656.57
2016,6,8,14,45,920.0,96.0,2.85,24.0,856.5,844.86,631.53
2016,6,8,15,0,915.0,93.0,2.8,24.0,823.0,803.9,604.57
2016,6,8,15,15,905.0,91.5,2.75,24.0,783.0,758.39,574.24
2016,6,8,15,30,895.0,90.0,2.7,24.0,743.0,711.1,542.35
2016,6,8,15,45,884.0,87.0,2.65,24.0,698.5,660.14,505.5
2016,6,8,16,0,873.0,84.0,2.6,24.0,654.0,607.99,466.58
2016,6,8,16,15,856.5,81.5,2.45,23.5,606.0,552.39,424.5
2016,6,8,16,30,840.0,79.0,2.3,23.0,558.0,496.67,381.0
2016,6,8,16,45,819.5,75.5,2.2,23.0,507.0,437.42,332.94
2016,6,8,17,0,799.0,72.0,2.1,23.0,456.0,379.63,284.59
2016,6,8,17,15,770.0,68.5,1.95,22.5,403.5,320.23,234.33
2016,6,8,17,30,741.0,65.0,1.8,22.0,351.0,263.25,185.06
2016,6,8,17,45,700.5,60.5,1.7,21.5,299.5,205.57,135.67
2016,6,8,18,0,660.0,56.0,1.6,21.0,248.0,152.21,91.39
2016,6,8,18,15,600.5,50.0,1.5,20.0,198.0,100.22,53.31
2016,6,8,18,30,541.0,44.0,1.4,19.0,148.0,52.7,26.28
2016,6,8,18,45,445.5,36.0,1.35,18.0,104.5,27.21,17.86
2016,6,8,19,0,350.0,28.0,1.3,17.0,61.0,21.97,12.41
2016,6,8,19,15,175.0,14.0,1.3,16.5,30.5,10.77,0.0
2016,6,8,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,9,5,15,135.0,11.5,1.25,11.5,21.0,10.96,0.0
2016,6,9,5,30,270.0,23.0,1.4,12.0,42.0,18.37,7.06
2016,6,9,5,45,378.5,32.5,1.55,12.5,83.0,25.15,16.14
2016,6,9,6,0,487.0,42.0,1.7,13.0,124.0,31.93,22.7
2016,6,9,6,15,554.5,48.5,1.55,13.5,172.0,72.97,37.82
2016,6,9,6,30,622.0,55.0,1.4,14.0,220.0,121.99,70.6
2016,6,9,6,45,667.0,60.0,1.3,15.0,272.0,175.5,113.71
2016,6,9,7,0,712.0,65.0,1.2,16.0,324.0,231.73,161.65
2016,6,9,7,15,744.0,69.5,1.15,16.5,376.0,288.36,211.22
2016,6,9,7,30,776.0,74.0,1.1,17.0,428.0,347.93,262.33
2016,6,9,7,45,799.5,77.0,1.05,18.0,479.5,405.21,309.74
2016,6,9,8,0,823.0,80.0,1.0,19.0,531.0,463.88,356.21
2016,6,9,8,15,840.5,83.0,1.0,19.5,580.0,520.86,400.44
2016,6,9,8,30,858.0,86.0,1.0,20.0,629.0,577.27,442.57
2016,6,9,8,45,871.5,88.0,1.05,21.0,674.5,630.09,480.14
2016,6,9,9,0,885.0,90.0,1.1,22.0,720.0,682.09,515.78
2016,6,9,9,15,895.5,92.0,1.05,22.0,761.0,730.9,547.97
2016,6,9,9,30,906.0,94.0,1.0,22.0,802.0,778.11,577.47
2016,6,9,9,45,912.5,96.5,1.0,22.5,837.5,820.84,602.99
2016,6,9,10,0,919.0,99.0,1.0,23.0,873.0,861.21,626.58
2016,6,9,10,15,925.0,100.5,1.1,23.0,903.0,897.59,650.11
2016,6,9,10,30,931.0,102.0,1.2,23.0,933.0,931.21,671.84
2016,6,9,10,45,935.0,103.0,1.3,23.5,956.0,959.57,688.9
2016,6,9,11,0,939.0,104.0,1.4,24.0,979.0,984.74,703.95
2016,6,9,11,15,942.0,104.5,1.5,24.0,994.5,1005.15,717.43
2016,6,9,11,30,945.0,105.0,1.6,24.0,1010.0,1022.11,728.87
2016,6,9,11,45,945.5,106.0,1.7,24.0,1018.0,1033.62,737.01
2016,6,9,12,0,946.0,107.0,1.8,24.0,1026.0,1041.53,743.04
2016,6,9,12,15,945.5,107.0,1.85,24.0,1026.5,1043.85,745.01
2016,6,9,12,30,945.0,107.0,1.9,24.0,1027.0,1042.57,744.9
2016,6,9,12,45,945.0,105.5,1.95,24.5,1020.5,1036.7,740.59
2016,6,9,13,0,945.0,104.0,2.0,25.0,1014.0,1027.22,734.15
2016,6,9,13,15,942.0,103.5,2.0,25.0,999.0,1012.24,725.17
2016,6,9,13,30,939.0,103.0,2.0,25.0,984.0,993.79,714.11
2016,6,9,13,45,934.5,102.0,2.0,25.0,962.5,970.06,699.75
2016,6,9,14,0,930.0,101.0,2.0,25.0,941.0,943.1,683.36
2016,6,9,14,15,923.5,99.5,1.95,25.0,912.5,910.8,662.96
2016,6,9,14,30,917.0,98.0,1.9,25.0,884.0,875.68,640.69
2016,6,9,14,45,909.0,96.5,1.9,25.0,849.5,836.71,616.24
2016,6,9,15,0,901.0,95.0,1.9,25.0,815.0,795.39,590.01
2016,6,9,15,15,890.5,93.0,1.85,25.0,774.5,749.62,560.06
2016,6,9,15,30,880.0,91.0,1.8,25.0,734.0,702.16,528.63
2016,6,9,15,45,867.0,88.5,1.75,25.0,689.5,651.13,492.32
2016,6,9,16,0,854.0,86.0,1.7,25.0,645.0,599.13,454.22
2016,6,9,16,15,836.5,83.5,1.65,25.0,597.0,543.96,412.73
2016,6,9,16,30,819.0,81.0,1.6,25.0,549.0,488.81,370.0
2016,6,9,16,45,797.5,77.5,1.55,25.0,498.5,430.29,323.5
2016,6,9,17,0,776.0,74.0,1.5,25.0,448.0,373.34,276.76
2016,6,9,17,15,746.0,70.0,1.35,24.5,396.0,314.42,227.69
2016,6,9,17,30,716.0,66.0,1.2,24.0,344.0,258.07,179.73
2016,6,9,17,45,674.5,61.5,1.1,23.5,293.0,201.63,132.12
2016,6,9,18,0,633.0,57.0,1.0,23.0,242.0,149.63,89.55
2016,6,9,18,15,573.0,51.0,1.0,22.0,193.5,96.83,51.07
2016,6,9,18,30,513.0,45.0,1.0,21.0,145.0,53.15,26.77
2016,6,9,18,45,418.5,36.5,1.0,20.5,102.5,27.56,17.96
2016,6,9,19,0,324.0,28.0,1.0,20.0,60.0,21.88,12.21
2016,6,9,19,15,162.0,14.0,1.0,19.5,30.0,10.72,0.0
2016,6,9,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,10,5,15,98.5,12.0,1.55,14.5,19.0,11.44,0.0
2016,6,10,5,30,197.0,24.0,1.8,15.0,38.0,19.28,7.55
2016,6,10,5,45,298.0,35.5,2.1,15.5,76.0,27.83,18.19
2016,6,10,6,0,399.0,47.0,2.4,16.0,114.0,35.94,25.88
2016,6,10,6,15,467.5,55.5,2.3,16.5,160.0,73.55,40.83
2016,6,10,6,30,536.0,64.0,2.2,17.0,206.0,119.34,71.38
2016,6,10,6,45,583.0,70.5,2.15,17.5,255.5,167.5,109.78
2016,6,10,7,0,630.0,77.0,2.1,18.0,305.0,220.94,155.11
2016,6,10,7,15,664.0,82.0,2.15,18.5,355.5,274.16,201.55
2016,6,10,7,30,698.0,87.0,2.2,19.0,406.0,330.63,250.19
2016,6,10,7,45,546.5,143.5,2.25,20.0,411.5,360.98,278.52
2016,6,10,8,0,395.0,200.0,2.3,21.0,417.0,375.13,291.18
2016,6,10,8,15,367.5,229.0,2.2,21.5,445.5,408.63,316.92
2016,6,10,8,30,340.0,258.0,2.1,22.0,474.0,441.04,340.57
2016,6,10,8,45,579.5,183.0,2.05,22.5,582.0,542.47,418.0
2016,6,10,9,0,819.0,108.0,2.0,23.0,690.0,656.74,502.63
2016,6,10,9,15,830.5,110.5,1.85,23.0,730.5,702.43,533.61
2016,6,10,9,30,842.0,113.0,1.7,23.0,771.0,748.24,562.64
2016,6,10,9,45,856.5,111.5,1.6,23.5,807.0,790.92,588.12
2016,6,10,10,0,871.0,110.0,1.5,24.0,843.0,831.96,611.89
2016,6,10,10,15,877.5,111.5,1.35,24.5,872.5,867.25,630.67
2016,6,10,10,30,884.0,113.0,1.2,25.0,902.0,899.95,647.2
2016,6,10,10,45,889.5,113.5,1.05,25.5,925.0,928.0,660.21
2016,6,10,11,0,895.0,114.0,0.9,26.0,948.0,953.1,670.92
2016,6,10,11,15,898.5,114.5,0.75,26.0,963.5,973.2,679.47
2016,6,10,11,30,902.0,115.0,0.6,26.0,979.0,990.04,685.78
2016,6,10,11,45,905.0,114.5,0.5,26.0,988.0,1002.07,690.19
2016,6,10,12,0,908.0,114.0,0.4,26.0,997.0,1010.71,692.65
2016,6,10,12,15,908.5,114.0,0.35,26.0,998.5,1013.95,693.19
2016,6,10,12,30,909.0,114.0,0.3,26.0,1000.0,1013.74,691.9
2016,6,10,12,45,910.0,112.0,0.25,26.5,994.0,1008.59,686.57
2016,6,10,13,0,911.0,110.0,0.2,27.0,988.0,999.96,679.44
2016,6,10,13,15,909.0,109.5,0.25,27.0,974.5,986.43,672.97
2016,6,10,13,30,907.0,109.0,0.3,27.0,961.0,969.52,664.65
2016,6,10,13,45,903.5,107.5,0.35,27.0,940.5,946.92,653.0
2016,6,10,14,0,900.0,106.0,0.4,27.0,920.0,921.15,639.47
2016,6,10,14,15,894.5,105.0,0.4,27.0,893.0,891.1,622.24
2016,6,10,14,30,889.0,104.0,0.4,27.0,866.0,858.26,603.23
2016,6,10,14,45,880.5,102.5,0.4,27.0,832.5,819.88,580.62
2016,6,10,15,0,872.0,101.0,0.4,27.0,799.0,779.27,556.4
2016,6,10,15,15,862.0,99.0,0.4,27.0,760.0,735.07,529.55
2016,6,10,15,30,852.0,97.0,0.4,27.0,721.0,689.19,501.12
2016,6,10,15,45,837.5,95.5,0.45,27.0,677.0,639.47,468.33
2016,6,10,16,0,823.0,94.0,0.5,27.0,633.0,588.97,433.87
2016,6,10,16,15,805.0,91.0,0.55,27.0,585.5,534.62,395.45
2016,6,10,16,30,787.0,88.0,0.6,27.0,538.0,479.92,355.31
2016,6,10,16,45,761.5,85.0,0.7,27.0,488.0,422.33,311.83
2016,6,10,17,0,736.0,82.0,0.8,27.0,438.0,366.27,267.71
2016,6,10,17,15,704.0,77.5,0.85,26.5,386.5,308.41,221.15
2016,6,10,17,30,672.0,73.0,0.9,26.0,335.0,251.53,174.18
2016,6,10,17,45,625.5,68.5,0.95,25.5,284.0,196.3,128.64
2016,6,10,18,0,579.0,64.0,1.0,25.0,233.0,146.1,88.3
2016,6,10,18,15,517.5,56.5,1.0,24.0,186.0,96.99,52.92
2016,6,10,18,30,456.0,49.0,1.0,23.0,139.0,55.13,29.19
2016,6,10,18,45,359.5,39.5,1.0,22.5,97.5,30.09,19.94
2016,6,10,19,0,263.0,30.0,1.0,22.0,56.0,23.63,13.55
2016,6,10,19,15,131.5,15.0,1.05,21.5,28.0,11.56,0.0
2016,6,10,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,11,5,15,78.5,12.0,0.95,18.5,18.0,11.44,0.0
2016,6,11,5,30,157.0,24.0,1.1,19.0,36.0,18.8,7.04
2016,6,11,5,45,251.0,37.0,1.25,19.5,72.5,28.53,18.44
2016,6,11,6,0,345.0,50.0,1.4,20.0,109.0,37.87,27.1
2016,6,11,6,15,412.5,60.0,1.4,20.5,153.5,73.99,42.39
2016,6,11,6,30,480.0,70.0,1.4,21.0,198.0,117.73,71.26
2016,6,11,6,45,530.0,77.0,1.4,21.5,246.0,163.55,106.83
2016,6,11,7,0,580.0,84.0,1.4,22.0,294.0,215.06,149.31
2016,6,11,7,15,615.5,90.0,1.5,22.5,344.0,266.8,193.26
2016,6,11,7,30,651.0,96.0,1.6,23.0,394.0,322.03,239.63
2016,6,11,7,45,678.5,100.5,1.7,24.0,443.0,375.77,283.55
2016,6,11,8,0,706.0,105.0,1.8,25.0,492.0,431.55,327.62
2016,6,11,8,15,727.0,109.0,1.8,25.5,539.5,486.19,369.79
2016,6,11,8,30,748.0,113.0,1.8,26.0,587.0,540.35,410.21
2016,6,11,8,45,765.0,116.0,1.8,27.0,631.0,591.54,446.32
2016,6,11,9,0,782.0,119.0,1.8,28.0,675.0,642.51,480.96
2016,6,11,9,15,794.5,121.5,1.75,28.0,715.0,689.32,513.24
2016,6,11,9,30,807.0,124.0,1.7,28.0,755.0,734.98,542.93
2016,6,11,9,45,817.0,126.5,1.7,28.5,790.0,777.28,568.7
2016,6,11,10,0,827.0,129.0,1.7,29.0,825.0,813.71,590.23
2016,6,11,10,15,834.0,130.5,1.7,29.5,854.0,848.04,610.15
2016,6,11,10,30,841.0,132.0,1.7,30.0,883.0,879.94,628.29
2016,6,11,10,45,845.5,134.0,1.7,30.5,905.0,907.46,643.48
2016,6,11,11,0,850.0,136.0,1.7,31.0,927.0,932.12,656.79
2016,6,11,11,15,853.0,136.5,1.7,31.0,942.5,950.94,667.77
2016,6,11,11,30,856.0,137.0,1.7,31.0,958.0,966.64,676.91
2016,6,11,11,45,857.0,138.0,1.7,31.0,966.0,977.69,683.27
2016,6,11,12,0,858.0,139.0,1.7,31.0,974.0,985.5,687.77
2016,6,11,12,15,858.5,139.0,1.7,31.0,975.0,988.61,689.52
2016,6,11,12,30,859.0,139.0,1.7,31.0,976.0,988.49,689.43
2016,6,11,12,45,863.5,134.5,1.75,31.5,971.0,984.72,686.48
2016,6,11,13,0,868.0,130.0,1.8,32.0,966.0,977.58,681.6
2016,6,11,13,15,865.0,129.0,1.8,32.0,952.5,963.22,673.14
2016,6,11,13,30,862.0,128.0,1.8,32.0,939.0,945.67,662.83
2016,6,11,13,45,857.5,127.0,1.85,32.0,918.5,923.61,650.33
2016,6,11,14,0,853.0,126.0,1.9,32.0,898.0,898.59,635.94
2016,6,11,14,15,846.5,124.5,1.85,32.0,871.0,868.5,617.28
2016,6,11,14,30,840.0,123.0,1.8,32.0,844.0,835.83,596.96
2016,6,11,14,45,831.5,121.0,1.8,32.0,811.0,798.65,574.07
2016,6,11,15,0,823.0,119.0,1.8,32.0,778.0,759.38,549.63
2016,6,11,15,15,812.0,116.5,1.75,32.0,739.5,718.35,523.39
2016,6,11,15,30,801.0,114.0,1.7,32.0,701.0,672.88,493.04
2016,6,11,15,45,789.0,110.5,1.7,32.0,659.0,624.57,459.7
2016,6,11,16,0,777.0,107.0,1.7,32.0,617.0,575.38,424.84
2016,6,11,16,15,758.5,103.5,1.7,31.5,570.5,522.01,386.78
2016,6,11,16,30,740.0,100.0,1.7,31.0,524.0,468.92,347.59
2016,6,11,16,45,718.5,95.0,1.75,31.0,476.0,413.61,304.92
2016,6,11,17,0,697.0,90.0,1.8,31.0,428.0,357.93,260.63
2016,6,11,17,15,665.5,85.5,1.6,30.0,378.0,302.16,215.76
2016,6,11,17,30,634.0,81.0,1.4,29.0,328.0,249.21,172.15
2016,6,11,17,45,592.0,74.5,1.2,28.5,279.0,195.21,127.72
2016,6,11,18,0,550.0,68.0,1.0,28.0,230.0,145.77,88.18
2016,6,11,18,15,489.0,60.5,1.0,27.0,183.5,98.35,54.4
2016,6,11,18,30,428.0,53.0,1.0,26.0,137.0,58.14,31.66
2016,6,11,18,45,338.0,42.5,1.0,25.5,97.0,32.73,21.87
2016,6,11,19,0,248.0,32.0,1.0,25.0,57.0,25.45,14.84
2016,6,11,19,15,124.0,16.0,1.0,24.5,28.5,12.51,0.0
2016,6,11,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
