Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,12,5,15,88.5,12.5,1.4,19.5,18.5,11.91,0.0
2016,6,12,5,30,177.0,25.0,1.6,20.0,37.0,19.63,7.52
2016,6,12,5,45,283.5,36.5,1.85,21.0,75.5,28.77,18.49
2016,6,12,6,0,390.0,48.0,2.1,22.0,114.0,36.82,25.94
2016,6,12,6,15,459.5,57.0,2.15,22.5,160.0,73.73,40.4
2016,6,12,6,30,529.0,66.0,2.2,23.0,206.0,119.51,70.14
2016,6,12,6,45,582.0,71.5,2.25,23.5,256.5,167.33,107.07
2016,6,12,7,0,635.0,77.0,2.3,24.0,307.0,221.13,151.47
2016,6,12,7,15,669.5,82.0,2.5,24.5,358.0,274.72,197.31
2016,6,12,7,30,704.0,87.0,2.7,25.0,409.0,331.62,245.48
2016,6,12,7,45,732.0,90.5,2.95,26.0,459.5,388.92,292.65
2016,6,12,8,0,760.0,94.0,3.2,27.0,510.0,446.52,338.71
2016,6,12,8,15,779.5,97.5,3.25,27.5,558.0,501.44,381.75
2016,6,12,8,30,799.0,101.0,3.3,28.0,606.0,556.86,423.8
2016,6,12,8,45,814.0,103.5,3.4,28.5,650.5,608.74,462.15
2016,6,12,9,0,829.0,106.0,3.5,29.0,695.0,658.74,498.13
2016,6,12,9,15,840.5,108.5,3.45,29.0,735.5,706.34,531.81
2016,6,12,9,30,852.0,111.0,3.4,29.0,776.0,752.58,562.36
2016,6,12,9,45,856.0,115.5,3.35,29.5,810.0,793.27,587.52
2016,6,12,10,0,860.0,120.0,3.3,30.0,844.0,831.59,610.71
2016,6,12,10,15,657.5,240.0,3.25,30.0,805.0,811.96,594.77
2016,6,12,10,30,455.0,360.0,3.2,30.0,766.0,768.49,559.16
2016,6,12,10,45,436.0,377.0,3.2,30.5,774.5,781.04,565.72
2016,6,12,11,0,417.0,394.0,3.2,31.0,783.0,790.98,570.09
2016,6,12,11,15,650.5,262.0,3.2,31.0,880.0,893.98,644.9
2016,6,12,11,30,884.0,130.0,3.2,31.0,977.0,986.55,704.24
2016,6,12,11,45,884.0,131.5,3.2,31.0,985.0,997.47,710.14
2016,6,12,12,0,884.0,133.0,3.2,31.0,993.0,1005.02,714.65
2016,6,12,12,15,883.5,133.0,3.25,31.0,993.5,1007.28,716.32
2016,6,12,12,30,883.0,133.0,3.3,31.0,994.0,1006.2,716.0
2016,6,12,12,45,878.0,134.5,3.4,31.5,986.0,998.81,710.72
2016,6,12,13,0,873.0,136.0,3.5,32.0,978.0,988.15,703.47
2016,6,12,13,15,868.5,135.5,3.55,32.0,963.0,972.83,694.41
2016,6,12,13,30,864.0,135.0,3.6,32.0,948.0,954.35,683.38
2016,6,12,13,45,856.0,135.0,3.65,32.0,925.5,930.04,668.6
2016,6,12,14,0,848.0,135.0,3.7,32.0,903.0,902.93,651.97
2016,6,12,14,15,839.5,133.5,3.65,32.0,874.0,871.28,631.78
2016,6,12,14,30,831.0,132.0,3.6,32.0,845.0,837.19,609.92
2016,6,12,14,45,813.5,134.0,3.6,32.0,809.0,800.97,586.77
2016,6,12,15,0,796.0,136.0,3.6,32.0,773.0,758.82,559.41
2016,6,12,15,15,783.0,133.5,3.5,31.5,734.0,714.37,530.91
2016,6,12,15,30,770.0,131.0,3.4,31.0,695.0,668.71,499.67
2016,6,12,15,45,746.5,131.0,3.3,31.0,650.5,617.74,462.85
2016,6,12,16,0,723.0,131.0,3.2,31.0,606.0,566.65,425.22
2016,6,12,16,15,702.5,126.5,3.05,30.5,560.0,513.46,386.0
2016,6,12,16,30,682.0,122.0,2.9,30.0,514.0,460.89,346.14
2016,6,12,16,45,539.5,146.0,2.75,30.0,438.5,380.05,284.04
2016,6,12,17,0,397.0,170.0,2.6,30.0,363.0,314.8,233.85
2016,6,12,17,15,376.5,153.5,2.4,29.5,320.0,267.96,196.76
2016,6,12,17,30,356.0,137.0,2.2,29.0,277.0,223.15,160.63
2016,6,12,17,45,398.0,113.0,2.05,28.5,248.0,187.42,129.2
2016,6,12,18,0,440.0,89.0,1.9,28.0,219.0,146.86,93.92
2016,6,12,18,15,379.5,77.5,1.8,27.0,174.0,102.22,61.9
2016,6,12,18,30,319.0,66.0,1.7,26.0,129.0,64.67,39.3
2016,6,12,18,45,235.0,51.5,1.65,25.5,90.5,39.34,27.41
2016,6,12,19,0,151.0,37.0,1.6,25.0,52.0,28.79,17.57
2016,6,12,19,15,75.5,18.5,1.65,24.5,26.0,15.53,0.0
2016,6,12,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,5,15,114.0,12.5,1.6,17.0,20.5,11.91,0.0
2016,6,13,5,30,228.0,25.0,1.8,17.0,41.0,20.29,8.08
2016,6,13,5,45,346.5,35.0,2.05,17.5,82.5,27.44,17.67
2016,6,13,6,0,465.0,45.0,2.3,18.0,124.0,34.22,24.15
2016,6,13,6,15,535.5,52.5,2.4,18.5,172.5,73.8,38.79
2016,6,13,6,30,606.0,60.0,2.5,19.0,221.0,122.76,70.7
2016,6,13,6,45,661.5,64.5,2.7,19.5,274.5,174.57,111.42
2016,6,13,7,0,717.0,69.0,2.9,20.0,328.0,234.55,161.96
2016,6,13,7,15,750.0,73.0,2.9,20.0,381.5,291.18,211.9
2016,6,13,7,30,783.0,77.0,2.9,20.0,435.0,350.87,264.03
2016,6,13,7,45,811.5,79.0,2.95,20.5,488.0,409.54,313.95
2016,6,13,8,0,840.0,81.0,3.0,21.0,541.0,470.13,363.9
2016,6,13,8,15,857.5,84.0,2.9,21.5,590.5,528.01,409.86
2016,6,13,8,30,875.0,87.0,2.8,22.0,640.0,585.27,453.63
2016,6,13,8,45,891.5,87.5,2.75,22.5,687.0,639.28,493.68
2016,6,13,9,0,908.0,88.0,2.7,23.0,734.0,692.73,531.95
2016,6,13,9,15,917.5,90.0,2.6,23.0,775.0,741.87,565.6
2016,6,13,9,30,927.0,92.0,2.5,23.0,816.0,789.3,596.43
2016,6,13,9,45,936.5,92.5,2.4,23.5,852.5,833.27,623.13
2016,6,13,10,0,946.0,93.0,2.3,24.0,889.0,875.04,647.78
2016,6,13,10,15,951.0,94.0,2.15,24.5,918.5,911.05,667.63
2016,6,13,10,30,956.0,95.0,2.0,25.0,948.0,944.17,685.11
2016,6,13,10,45,960.0,95.5,1.9,25.5,971.0,972.8,699.88
2016,6,13,11,0,964.0,96.0,1.8,26.0,994.0,998.18,712.35
2016,6,13,11,15,966.0,96.5,1.7,26.0,1009.5,1018.26,722.74
2016,6,13,11,30,968.0,97.0,1.6,26.0,1025.0,1034.8,730.87
2016,6,13,11,45,968.5,97.5,1.55,26.5,1033.0,1046.26,735.19
2016,6,13,12,0,969.0,98.0,1.5,27.0,1041.0,1054.03,737.34
2016,6,13,12,15,968.5,98.0,1.45,27.0,1041.5,1056.63,737.91
2016,6,13,12,30,968.0,98.0,1.4,27.0,1042.0,1055.54,736.39
2016,6,13,12,45,963.0,100.0,1.35,27.5,1033.5,1048.34,729.87
2016,6,13,13,0,958.0,102.0,1.3,28.0,1025.0,1037.53,721.36
2016,6,13,13,15,954.5,101.5,1.25,28.0,1010.5,1022.13,711.66
2016,6,13,13,30,951.0,101.0,1.2,28.0,996.0,1003.23,699.96
2016,6,13,13,45,946.0,100.5,1.15,28.0,974.0,979.52,685.42
2016,6,13,14,0,941.0,100.0,1.1,28.0,952.0,952.57,668.97
2016,6,13,14,15,934.5,99.0,1.05,28.0,923.5,920.69,649.5
2016,6,13,14,30,928.0,98.0,1.0,28.0,895.0,885.96,628.24
2016,6,13,14,45,919.5,97.0,0.95,28.5,860.5,846.92,602.98
2016,6,13,15,0,911.0,96.0,0.9,29.0,826.0,805.54,576.19
2016,6,13,15,15,900.5,94.0,0.85,29.0,786.0,759.56,547.41
2016,6,13,15,30,890.0,92.0,0.8,29.0,746.0,711.85,517.2
2016,6,13,15,45,876.0,90.0,0.8,29.0,701.0,660.38,482.82
2016,6,13,16,0,862.0,88.0,0.8,29.0,656.0,608.0,446.51
2016,6,13,16,15,845.0,85.5,0.75,29.0,607.5,552.83,406.66
2016,6,13,16,30,828.0,83.0,0.7,29.0,559.0,497.59,365.53
2016,6,13,16,45,805.5,80.0,0.7,29.0,508.0,438.74,320.83
2016,6,13,17,0,783.0,77.0,0.7,29.0,457.0,381.5,275.76
2016,6,13,17,15,753.0,73.0,0.6,28.5,405.0,322.19,228.0
2016,6,13,17,30,723.0,69.0,0.5,28.0,353.0,265.43,181.17
2016,6,13,17,45,682.0,64.5,0.45,27.5,301.5,208.62,134.56
2016,6,13,18,0,641.0,60.0,0.4,27.0,250.0,153.96,90.83
2016,6,13,18,15,582.0,53.5,0.4,26.5,200.5,102.26,53.64
2016,6,13,18,30,523.0,47.0,0.4,26.0,151.0,57.44,28.41
2016,6,13,18,45,430.5,38.5,0.45,25.5,108.0,29.12,18.89
2016,6,13,19,0,338.0,30.0,0.5,25.0,65.0,23.53,13.41
2016,6,13,19,15,169.0,15.0,0.5,24.5,32.5,11.48,0.0
2016,6,13,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,14,5,15,89.5,12.5,1.5,16.5,18.5,11.91,0.0
2016,6,14,5,30,179.0,25.0,1.7,17.0,37.0,19.64,7.59
2016,6,14,5,45,284.0,37.0,1.95,17.5,75.5,29.28,19.22
2016,6,14,6,0,389.0,49.0,2.2,18.0,114.0,37.78,27.23
2016,6,14,6,15,458.0,57.5,2.15,18.5,160.0,73.38,41.06
2016,6,14,6,30,527.0,66.0,2.1,19.0,206.0,118.44,70.53
2016,6,14,6,45,580.5,72.0,2.05,19.5,256.5,166.59,108.13
2016,6,14,7,0,634.0,78.0,2.0,20.0,307.0,220.79,153.36
2016,6,14,7,15,669.5,83.0,2.05,20.5,358.5,274.56,199.79
2016,6,14,7,30,705.0,88.0,2.1,21.0,410.0,331.77,248.59
2016,6,14,7,45,734.5,91.5,2.15,22.0,461.5,389.72,296.47
2016,6,14,8,0,764.0,95.0,2.2,23.0,513.0,448.12,343.16
2016,6,14,8,15,784.0,98.5,2.25,23.5,561.5,503.5,386.74
2016,6,14,8,30,804.0,102.0,2.3,24.0,610.0,559.43,429.32
2016,6,14,8,45,821.5,104.0,2.35,25.0,656.0,612.6,467.67
2016,6,14,9,0,839.0,106.0,2.4,26.0,702.0,664.14,503.59
2016,6,14,9,15,850.5,108.0,2.3,26.0,742.5,711.72,536.63
2016,6,14,9,30,862.0,110.0,2.2,26.0,783.0,757.91,566.34
2016,6,14,9,45,871.5,112.0,2.15,26.5,819.0,800.91,592.55
2016,6,14,10,0,881.0,114.0,2.1,27.0,855.0,841.9,616.94
2016,6,14,10,15,887.0,115.5,2.05,27.5,884.0,877.19,637.16
2016,6,14,10,30,893.0,117.0,2.0,28.0,913.0,909.84,655.41
2016,6,14,10,45,897.5,118.0,1.95,28.5,935.5,937.84,670.44
2016,6,14,11,0,902.0,119.0,1.9,29.0,958.0,962.8,683.42
2016,6,14,11,15,904.5,119.5,1.85,29.0,974.0,982.24,694.22
2016,6,14,11,30,907.0,120.0,1.8,29.0,990.0,998.36,703.01
2016,6,14,11,45,907.5,121.0,1.75,29.0,998.0,1009.64,708.85
2016,6,14,12,0,908.0,122.0,1.7,29.0,1006.0,1017.48,712.67
2016,6,14,12,15,907.5,122.0,1.65,29.0,1006.5,1019.92,713.28
2016,6,14,12,30,907.0,122.0,1.6,29.0,1007.0,1018.91,711.94
2016,6,14,12,45,905.5,121.5,1.6,29.5,1000.5,1013.01,707.04
2016,6,14,13,0,904.0,121.0,1.6,30.0,994.0,1003.69,700.23
2016,6,14,13,15,901.0,120.5,1.6,30.0,979.5,989.52,691.97
2016,6,14,13,30,898.0,120.0,1.6,30.0,965.0,972.02,681.78
2016,6,14,13,45,891.0,120.5,1.6,30.0,943.5,948.55,667.95
2016,6,14,14,0,884.0,121.0,1.6,30.0,922.0,922.12,652.3
2016,6,14,14,15,877.0,119.5,1.55,30.0,894.0,890.91,633.02
2016,6,14,14,30,870.0,118.0,1.5,30.0,866.0,857.04,612.04
2016,6,14,14,45,860.0,117.0,1.5,30.0,832.0,818.76,588.66
2016,6,14,15,0,850.0,116.0,1.5,30.0,798.0,778.4,563.72
2016,6,14,15,15,838.5,114.0,1.4,29.5,759.0,734.12,536.05
2016,6,14,15,30,827.0,112.0,1.3,29.0,720.0,690.16,507.64
2016,6,14,15,45,811.0,110.0,1.25,29.0,676.0,639.69,472.5
2016,6,14,16,0,795.0,108.0,1.2,29.0,632.0,588.65,436.13
2016,6,14,16,15,776.5,104.5,1.1,29.0,585.0,534.45,396.26
2016,6,14,16,30,758.0,101.0,1.0,29.0,538.0,480.5,355.51
2016,6,14,16,45,731.0,98.0,0.95,29.0,488.0,423.76,311.88
2016,6,14,17,0,704.0,95.0,0.9,29.0,438.0,367.15,267.15
2016,6,14,17,15,672.0,90.0,0.85,28.5,387.5,310.3,221.65
2016,6,14,17,30,640.0,85.0,0.8,28.0,337.0,256.31,177.38
2016,6,14,17,45,594.5,79.0,0.8,27.5,286.5,201.57,132.86
2016,6,14,18,0,549.0,73.0,0.8,27.0,236.0,151.78,93.28
2016,6,14,18,15,488.5,64.5,0.8,26.0,189.0,103.4,58.49
2016,6,14,18,30,428.0,56.0,0.8,25.0,142.0,62.19,34.51
2016,6,14,18,45,340.0,45.0,0.85,24.0,101.0,34.85,23.86
2016,6,14,19,0,252.0,34.0,0.9,23.0,60.0,26.41,15.93
2016,6,14,19,15,126.0,17.0,0.95,22.5,30.0,13.28,0.0
2016,6,14,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,8.5,1.5,18.0,8.5,8.1,0.0
2016,6,15,5,30,0.0,17.0,1.6,18.0,17.0,15.77,4.89
2016,6,15,5,45,13.0,38.5,1.7,18.5,41.0,34.11,23.2
2016,6,15,6,0,26.0,60.0,1.8,19.0,65.0,51.57,39.0
2016,6,15,6,15,45.5,84.0,1.65,19.5,95.5,75.32,55.68
2016,6,15,6,30,65.0,108.0,1.5,20.0,126.0,102.3,76.73
2016,6,15,6,45,99.0,125.5,1.4,20.5,158.5,128.62,96.73
2016,6,15,7,0,133.0,143.0,1.3,21.0,191.0,160.0,121.12
2016,6,15,7,15,85.0,158.0,1.15,21.0,190.5,168.92,130.18
2016,6,15,7,30,37.0,173.0,1.0,21.0,190.0,171.94,133.59
2016,6,15,7,45,156.5,199.0,0.85,21.5,283.0,248.54,191.92
2016,6,15,8,0,276.0,225.0,0.7,22.0,376.0,339.39,259.94
2016,6,15,8,15,164.5,244.0,0.55,22.5,336.0,314.48,239.99
2016,6,15,8,30,53.0,263.0,0.4,23.0,296.0,276.69,209.85
2016,6,15,8,45,38.0,262.0,0.3,23.5,287.0,270.29,204.01
2016,6,15,9,0,23.0,261.0,0.2,24.0,278.0,259.23,194.44
2016,6,15,9,15,33.5,294.5,0.35,24.5,320.0,303.33,226.79
2016,6,15,9,30,44.0,328.0,0.5,25.0,362.0,345.58,256.95
2016,6,15,9,45,60.5,359.5,0.7,26.0,409.0,391.59,289.24
2016,6,15,10,0,77.0,391.0,0.9,27.0,456.0,438.86,321.84
2016,6,15,10,15,54.5,375.5,0.95,27.5,422.5,407.98,298.5
2016,6,15,10,30,32.0,360.0,1.0,28.0,389.0,375.35,274.33
2016,6,15,10,45,195.5,390.0,1.05,28.5,572.0,561.98,408.03
2016,6,15,11,0,359.0,420.0,1.1,29.0,755.0,755.98,537.03
2016,6,15,11,15,554.0,312.5,1.05,29.0,839.0,850.14,599.91
2016,6,15,11,30,749.0,205.0,1.0,29.0,923.0,936.58,654.81
2016,6,15,11,45,756.5,202.0,1.0,29.5,932.5,949.49,659.99
2016,6,15,12,0,764.0,199.0,1.0,30.0,942.0,959.53,664.42
2016,6,15,12,15,493.0,346.0,1.0,30.0,826.0,845.88,589.41
2016,6,15,12,30,222.0,493.0,1.0,30.0,710.0,709.44,495.8
2016,6,15,12,45,240.5,486.0,1.05,30.5,719.5,719.31,503.71
2016,6,15,13,0,259.0,479.0,1.1,31.0,729.0,735.16,513.83
2016,6,15,13,15,134.5,342.0,1.15,31.0,472.0,468.57,336.82
2016,6,15,13,30,10.0,205.0,1.2,31.0,215.0,202.47,146.77
2016,6,15,13,45,140.5,322.0,1.25,31.0,450.0,448.14,327.56
2016,6,15,14,0,271.0,439.0,1.3,31.0,685.0,683.04,486.45
2016,6,15,14,15,293.0,418.0,1.35,31.0,677.0,672.8,479.14
2016,6,15,14,30,315.0,397.0,1.4,31.0,669.0,660.29,472.49
2016,6,15,14,45,509.0,290.5,1.5,31.0,708.5,707.82,510.51
2016,6,15,15,0,703.0,184.0,1.6,31.0,748.0,736.54,534.92
2016,6,15,15,15,456.5,264.0,1.6,31.0,623.5,600.95,438.84
2016,6,15,15,30,210.0,344.0,1.6,31.0,499.0,476.27,348.76
2016,6,15,15,45,255.0,313.5,1.6,31.0,490.5,468.88,345.49
2016,6,15,16,0,300.0,283.0,1.6,31.0,482.0,452.79,334.93
2016,6,15,16,15,152.5,228.0,1.55,30.5,329.0,300.49,224.38
2016,6,15,16,30,5.0,173.0,1.5,30.0,176.0,163.23,121.52
2016,6,15,16,45,2.5,123.5,1.45,30.0,125.0,115.91,85.74
2016,6,15,17,0,0.0,74.0,1.4,30.0,74.0,68.88,49.25
2016,6,15,17,15,0.0,65.0,1.3,29.5,65.0,60.47,42.9
2016,6,15,17,30,0.0,56.0,1.2,29.0,56.0,52.06,36.41
2016,6,15,17,45,0.0,47.5,1.15,28.5,47.5,44.13,30.21
2016,6,15,18,0,0.0,39.0,1.1,28.0,39.0,36.21,23.89
2016,6,15,18,15,0.0,31.0,1.0,27.5,31.0,28.76,17.85
2016,6,15,18,30,0.0,23.0,0.9,27.0,23.0,21.32,11.72
2016,6,15,18,45,0.0,16.0,0.8,26.5,16.0,14.82,6.83
2016,6,15,19,0,0.0,9.0,0.7,26.0,9.0,8.33,1.1
2016,6,15,19,15,0.0,4.5,0.7,25.5,4.5,4.16,0.0
2016,6,15,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,16,5,15,2.5,11.5,1.25,21.0,11.5,10.96,0.0
2016,6,16,5,30,5.0,23.0,1.4,21.0,23.0,21.04,8.14
2016,6,16,5,45,40.0,41.0,1.6,21.5,47.5,34.74,23.39
2016,6,16,6,0,75.0,59.0,1.8,22.0,72.0,49.07,36.37
2016,6,16,6,15,95.0,79.5,1.85,22.5,101.5,73.16,51.7
2016,6,16,6,30,115.0,100.0,1.9,23.0,131.0,100.59,72.32
2016,6,16,6,45,132.0,121.5,2.0,23.5,164.0,130.98,96.21
2016,6,16,7,0,149.0,143.0,2.1,24.0,197.0,163.59,122.23
2016,6,16,7,15,78.5,147.5,2.25,24.5,176.5,157.75,120.1
2016,6,16,7,30,8.0,152.0,2.4,25.0,156.0,142.86,109.57
2016,6,16,7,45,377.0,120.5,2.6,25.5,326.0,268.13,204.23
2016,6,16,8,0,746.0,89.0,2.8,26.0,496.0,432.76,329.57
2016,6,16,8,15,766.5,92.0,2.85,26.5,544.0,486.9,371.71
2016,6,16,8,30,787.0,95.0,2.9,27.0,592.0,541.68,413.46
2016,6,16,8,45,807.0,96.0,2.95,27.5,638.0,593.87,452.12
2016,6,16,9,0,827.0,97.0,3.0,28.0,684.0,646.24,489.8
2016,6,16,9,15,839.5,99.0,3.0,28.5,725.0,693.99,522.57
2016,6,16,9,30,852.0,101.0,3.0,29.0,766.0,740.49,552.35
2016,6,16,9,45,863.0,102.0,3.05,29.5,802.5,783.32,579.4
2016,6,16,10,0,874.0,103.0,3.1,30.0,839.0,824.29,604.85
2016,6,16,10,15,881.5,104.5,3.05,30.0,869.0,860.69,627.63
2016,6,16,10,30,889.0,106.0,3.0,30.0,899.0,894.58,648.57
2016,6,16,10,45,895.0,106.5,3.0,30.5,922.5,923.42,665.08
2016,6,16,11,0,901.0,107.0,3.0,31.0,946.0,949.33,679.6
2016,6,16,11,15,905.0,108.0,2.95,31.0,963.0,970.76,692.22
2016,6,16,11,30,909.0,109.0,2.9,31.0,980.0,988.93,702.79
2016,6,16,11,45,912.0,109.0,2.9,31.5,989.5,1001.8,709.04
2016,6,16,12,0,915.0,109.0,2.9,32.0,999.0,1011.26,713.23
2016,6,16,12,15,915.5,109.0,2.85,32.0,1001.0,1014.81,714.85
2016,6,16,12,30,916.0,109.0,2.8,32.0,1003.0,1014.89,714.44
2016,6,16,12,45,916.0,108.0,2.8,32.0,997.0,1010.01,711.51
2016,6,16,13,0,916.0,107.0,2.8,32.0,991.0,1001.65,706.53
2016,6,16,13,15,913.0,106.5,2.7,32.0,977.0,987.42,697.12
2016,6,16,13,30,910.0,106.0,2.6,32.0,963.0,969.82,685.72
2016,6,16,13,45,906.0,104.5,2.55,32.5,942.5,947.01,670.19
2016,6,16,14,0,902.0,103.0,2.5,33.0,922.0,921.05,652.79
2016,6,16,14,15,895.0,102.0,2.4,33.0,894.0,889.94,633.07
2016,6,16,14,30,888.0,101.0,2.3,33.0,866.0,856.12,611.61
2016,6,16,14,45,878.0,100.0,2.2,33.0,831.5,817.34,586.87
2016,6,16,15,0,868.0,99.0,2.1,33.0,797.0,776.44,560.64
2016,6,16,15,15,857.5,97.0,2.0,32.5,758.0,732.29,533.15
2016,6,16,15,30,847.0,95.0,1.9,32.0,719.0,686.51,504.21
2016,6,16,15,45,829.5,94.5,1.8,32.0,675.0,636.27,468.86
2016,6,16,16,0,812.0,94.0,1.7,32.0,631.0,585.53,432.29
2016,6,16,16,15,794.0,91.0,1.7,32.0,584.0,531.89,393.28
2016,6,16,16,30,776.0,88.0,1.7,32.0,537.0,477.9,352.82
2016,6,16,16,45,746.5,87.0,1.7,32.0,486.5,421.15,309.11
2016,6,16,17,0,717.0,86.0,1.7,32.0,436.0,366.32,265.58
2016,6,16,17,15,686.0,81.5,1.55,31.5,386.0,308.13,218.76
2016,6,16,17,30,655.0,77.0,1.4,31.0,336.0,254.16,174.28
2016,6,16,17,45,606.5,72.5,1.3,30.5,286.0,199.3,129.67
2016,6,16,18,0,558.0,68.0,1.2,30.0,236.0,149.7,90.38
2016,6,16,18,15,498.5,60.5,1.15,29.0,189.0,101.73,55.99
2016,6,16,18,30,439.0,53.0,1.1,28.0,142.0,60.77,32.31
2016,6,16,18,45,350.0,43.0,1.1,27.5,101.5,32.91,21.87
2016,6,16,19,0,261.0,33.0,1.1,27.0,61.0,26.12,15.44
2016,6,16,19,15,130.5,16.5,1.2,26.5,30.5,12.86,0.0
2016,6,16,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,17,5,15,99.5,11.5,1.5,21.0,18.5,10.96,0.0
2016,6,17,5,30,199.0,23.0,1.7,21.0,37.0,18.4,6.3
2016,6,17,5,45,303.0,33.5,1.95,21.5,74.5,26.07,16.15
2016,6,17,6,0,407.0,44.0,2.2,22.0,112.0,33.31,22.92
2016,6,17,6,15,474.5,51.5,2.35,22.5,157.0,67.73,35.58
2016,6,17,6,30,542.0,59.0,2.5,23.0,202.0,112.48,64.01
2016,6,17,6,45,590.0,64.5,2.7,23.5,251.0,159.91,100.7
2016,6,17,7,0,638.0,70.0,2.9,24.0,300.0,212.71,144.61
2016,6,17,7,15,671.0,74.5,2.95,24.0,350.0,265.34,190.27
2016,6,17,7,30,704.0,79.0,3.0,24.0,400.0,322.73,239.55
2016,6,17,7,45,730.0,82.5,3.05,24.5,449.5,377.37,285.51
2016,6,17,8,0,756.0,86.0,3.1,25.0,499.0,433.82,331.58
2016,6,17,8,15,775.0,89.0,3.05,25.5,546.0,487.69,374.16
2016,6,17,8,30,794.0,92.0,3.0,26.0,593.0,542.04,415.65
2016,6,17,8,45,811.5,93.0,3.0,26.5,638.0,593.1,453.57
2016,6,17,9,0,829.0,94.0,3.0,27.0,683.0,644.03,490.25
2016,6,17,9,15,650.0,191.0,3.0,27.0,669.5,652.92,493.08
2016,6,17,9,30,471.0,288.0,3.0,27.0,656.0,639.49,479.49
2016,6,17,9,45,235.5,203.0,3.0,27.5,387.0,386.52,294.29
2016,6,17,10,0,0.0,118.0,3.0,28.0,118.0,110.37,80.3
2016,6,17,10,15,431.0,118.0,3.0,28.0,502.0,494.54,380.22
2016,6,17,10,30,862.0,118.0,3.0,28.0,886.0,882.19,648.52
2016,6,17,10,45,444.0,237.5,3.05,28.0,633.5,650.35,484.08
2016,6,17,11,0,26.0,357.0,3.1,28.0,381.0,369.59,272.74
2016,6,17,11,15,66.5,417.0,3.15,28.0,481.0,468.24,345.7
2016,6,17,11,30,107.0,477.0,3.2,28.0,581.0,568.46,416.67
2016,6,17,11,45,197.5,476.5,3.25,28.0,669.0,666.0,486.38
2016,6,17,12,0,288.0,476.0,3.3,28.0,757.0,763.89,554.76
2016,6,17,12,15,247.0,486.0,3.4,28.0,727.5,734.71,533.54
2016,6,17,12,30,206.0,496.0,3.5,28.0,698.0,696.58,506.97
2016,6,17,12,45,110.5,392.0,3.65,28.0,501.0,498.39,368.03
2016,6,17,13,0,15.0,288.0,3.8,28.0,304.0,287.09,212.96
2016,6,17,13,15,11.5,234.0,3.95,27.5,246.0,231.79,172.78
2016,6,17,13,30,8.0,180.0,4.1,27.0,188.0,176.85,131.7
2016,6,17,13,45,430.0,152.0,4.25,27.0,543.0,562.28,431.95
2016,6,17,14,0,852.0,124.0,4.4,27.0,898.0,896.87,666.94
2016,6,17,14,15,845.5,122.5,4.5,26.5,871.0,867.09,646.92
2016,6,17,14,30,839.0,121.0,4.6,26.0,844.0,834.73,627.5
2016,6,17,14,45,420.0,131.0,4.7,26.0,493.0,480.89,372.82
2016,6,17,15,0,1.0,141.0,4.8,26.0,142.0,132.66,98.63
2016,6,17,15,15,51.5,241.0,4.8,25.5,279.5,267.09,204.58
2016,6,17,15,30,102.0,341.0,4.8,25.0,417.0,394.62,302.34
2016,6,17,15,45,438.0,224.0,4.8,25.0,518.0,507.24,393.06
2016,6,17,16,0,774.0,107.0,4.8,25.0,619.0,576.64,448.02
2016,6,17,16,15,756.0,103.5,4.7,24.5,573.5,523.82,406.98
2016,6,17,16,30,738.0,100.0,4.6,24.0,528.0,471.23,365.45
2016,6,17,16,45,715.5,96.0,4.55,24.0,480.0,416.64,320.64
2016,6,17,17,0,693.0,92.0,4.5,24.0,432.0,361.74,274.51
2016,6,17,17,15,662.0,87.5,4.35,23.5,382.5,306.33,227.52
2016,6,17,17,30,631.0,83.0,4.2,23.0,333.0,253.66,182.04
2016,6,17,17,45,588.0,77.0,4.05,23.0,284.0,199.94,135.93
2016,6,17,18,0,545.0,71.0,3.9,23.0,235.0,150.86,95.05
2016,6,17,18,15,486.0,63.0,3.6,22.5,188.5,103.2,59.4
2016,6,17,18,30,427.0,55.0,3.3,22.0,142.0,62.5,34.78
2016,6,17,18,45,341.0,44.5,3.05,21.5,102.0,34.22,23.62
2016,6,17,19,0,255.0,34.0,2.8,21.0,62.0,26.35,16.12
2016,6,17,19,15,127.5,17.0,2.65,20.5,31.0,13.26,0.59
2016,6,17,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,18,5,15,77.0,13.0,2.75,16.0,18.5,12.39,0.0
2016,6,18,5,30,154.0,26.0,2.8,16.0,37.0,20.47,7.75
2016,6,18,5,45,258.5,39.0,2.9,16.5,75.0,30.19,20.03
2016,6,18,6,0,363.0,52.0,3.0,17.0,113.0,40.68,29.85
2016,6,18,6,15,434.5,62.0,3.1,17.5,159.0,74.66,43.52
2016,6,18,6,30,506.0,72.0,3.2,18.0,205.0,119.73,72.95
2016,6,18,6,45,551.5,80.5,3.35,19.0,254.5,167.38,110.29
2016,6,18,7,0,597.0,89.0,3.5,20.0,304.0,220.22,154.45
2016,6,18,7,15,634.0,95.0,3.55,20.5,355.0,273.21,200.23
2016,6,18,7,30,671.0,101.0,3.6,21.0,406.0,329.87,248.75
2016,6,18,7,45,695.0,107.5,3.65,21.5,456.0,385.15,295.53
2016,6,18,8,0,719.0,114.0,3.7,22.0,506.0,442.11,342.34
2016,6,18,8,15,741.0,118.0,3.75,22.5,554.5,497.02,386.27
2016,6,18,8,30,763.0,122.0,3.8,23.0,603.0,553.45,430.0
2016,6,18,8,45,780.5,125.0,3.85,23.5,648.5,605.75,469.45
2016,6,18,9,0,798.0,128.0,3.9,24.0,694.0,657.87,507.66
2016,6,18,9,15,811.0,131.0,3.95,24.0,735.5,706.37,543.29
2016,6,18,9,30,824.0,134.0,4.0,24.0,777.0,753.74,576.79
2016,6,18,9,45,836.0,135.0,4.05,24.5,813.0,796.96,604.92
2016,6,18,10,0,848.0,136.0,4.1,25.0,849.0,834.2,628.57
2016,6,18,10,15,856.0,138.0,4.1,25.0,879.5,870.75,652.59
2016,6,18,10,30,864.0,140.0,4.1,25.0,910.0,904.88,674.79
2016,6,18,10,45,870.0,140.5,4.15,25.5,933.5,933.15,691.86
2016,6,18,11,0,876.0,141.0,4.2,26.0,957.0,958.57,706.95
2016,6,18,11,15,880.0,142.0,4.2,26.0,973.5,979.57,720.22
2016,6,18,11,30,884.0,143.0,4.2,26.0,990.0,997.4,731.46
2016,6,18,11,45,887.5,142.5,4.25,26.5,999.5,1010.07,738.2
2016,6,18,12,0,891.0,142.0,4.3,27.0,1009.0,1019.43,742.87
2016,6,18,12,15,891.5,142.0,4.3,27.0,1010.5,1022.97,745.02
2016,6,18,12,30,892.0,142.0,4.3,27.0,1012.0,1023.16,745.13
2016,6,18,12,45,897.5,137.0,4.3,27.0,1008.0,1020.11,743.25
2016,6,18,13,0,903.0,132.0,4.3,27.0,1004.0,1013.55,739.2
2016,6,18,13,15,900.0,131.5,4.3,27.0,990.5,999.61,730.42
2016,6,18,13,30,897.0,131.0,4.3,27.0,977.0,982.35,719.57
2016,6,18,13,45,896.0,127.5,4.3,27.0,957.0,960.78,705.93
2016,6,18,14,0,895.0,124.0,4.3,27.0,937.0,935.95,690.15
2016,6,18,14,15,889.0,122.5,4.25,27.0,909.5,905.51,670.36
2016,6,18,14,30,883.0,121.0,4.2,27.0,882.0,872.31,648.68
2016,6,18,14,45,877.5,118.0,4.2,27.0,849.0,835.47,624.64
2016,6,18,15,0,872.0,115.0,4.2,27.0,816.0,796.18,598.74
2016,6,18,15,15,862.0,112.5,4.15,26.5,777.0,751.79,570.0
2016,6,18,15,30,852.0,110.0,4.1,26.0,738.0,705.71,539.34
2016,6,18,15,45,842.0,105.5,4.1,26.0,695.5,656.22,503.22
2016,6,18,16,0,832.0,101.0,4.1,26.0,653.0,606.19,465.77
2016,6,18,16,15,815.5,98.0,4.0,25.5,605.5,551.88,424.76
2016,6,18,16,30,799.0,95.0,3.9,25.0,558.0,497.51,382.43
2016,6,18,16,45,782.5,89.5,3.8,25.0,509.0,440.92,336.43
2016,6,18,17,0,766.0,84.0,3.7,25.0,460.0,384.85,289.53
2016,6,18,17,15,737.0,80.0,3.45,24.5,408.5,326.77,240.48
2016,6,18,17,30,708.0,76.0,3.2,24.0,357.0,271.12,192.52
2016,6,18,17,45,674.5,69.5,2.95,23.5,306.5,212.71,142.46
2016,6,18,18,0,641.0,63.0,2.7,23.0,256.0,159.7,98.0
2016,6,18,18,15,583.5,56.5,2.4,22.0,207.0,107.89,59.22
2016,6,18,18,30,526.0,50.0,2.1,21.0,158.0,62.8,32.39
2016,6,18,18,45,437.0,41.5,1.85,20.0,114.0,31.59,21.54
2016,6,18,19,0,348.0,33.0,1.6,19.0,70.0,26.12,16.14
2016,6,18,19,15,174.0,16.5,1.55,18.5,35.0,12.69,0.63
2016,6,18,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,5,15,121.0,12.0,1.1,13.5,20.5,11.44,0.0
2016,6,19,5,30,242.0,24.0,1.3,14.0,41.0,19.45,7.04
2016,6,19,5,45,356.5,34.0,1.55,15.0,81.5,26.65,17.16
2016,6,19,6,0,471.0,44.0,1.8,16.0,122.0,33.47,23.7
2016,6,19,6,15,541.0,51.0,1.7,16.5,170.5,70.05,36.67
2016,6,19,6,30,611.0,58.0,1.6,17.0,219.0,118.46,67.59
2016,6,19,6,45,658.0,63.5,1.5,18.0,270.5,169.7,107.73
2016,6,19,7,0,705.0,69.0,1.4,19.0,322.0,228.19,156.67
2016,6,19,7,15,709.0,73.0,1.45,19.5,361.0,275.58,199.31
2016,6,19,7,30,713.0,77.0,1.5,20.0,400.0,322.74,241.19
2016,6,19,7,45,716.0,88.5,1.55,21.0,446.0,376.35,286.14
2016,6,19,8,0,719.0,100.0,1.6,22.0,492.0,429.32,328.76
2016,6,19,8,15,785.5,96.0,1.6,22.5,560.5,498.73,382.41
2016,6,19,8,30,852.0,92.0,1.6,23.0,629.0,573.28,438.1
2016,6,19,8,45,864.0,95.5,1.65,23.5,674.0,626.45,476.85
2016,6,19,9,0,876.0,99.0,1.7,24.0,719.0,678.72,513.88
2016,6,19,9,15,886.5,101.0,1.7,24.0,760.5,727.31,547.57
2016,6,19,9,30,897.0,103.0,1.7,24.0,802.0,774.36,578.1
2016,6,19,9,45,906.0,104.5,1.75,24.5,838.5,817.95,605.2
2016,6,19,10,0,915.0,106.0,1.8,25.0,875.0,859.43,630.54
2016,6,19,10,15,921.0,107.0,1.8,25.0,904.5,895.51,652.82
2016,6,19,10,30,927.0,108.0,1.8,25.0,934.0,928.85,673.21
2016,6,19,10,45,932.5,108.0,1.8,25.5,957.5,957.85,689.36
2016,6,19,11,0,938.0,108.0,1.8,26.0,981.0,983.77,703.47
2016,6,19,11,15,940.5,109.0,1.8,26.0,997.0,1004.61,715.75
2016,6,19,11,30,943.0,110.0,1.8,26.0,1013.0,1022.01,725.96
2016,6,19,11,45,944.5,110.0,1.8,26.5,1022.0,1033.95,731.43
2016,6,19,12,0,946.0,110.0,1.8,27.0,1031.0,1042.32,734.81
2016,6,19,12,15,946.0,110.0,1.8,27.0,1032.0,1045.64,736.66
2016,6,19,12,30,946.0,110.0,1.8,27.0,1033.0,1045.37,736.46
2016,6,19,12,45,942.5,111.0,1.8,27.5,1026.0,1039.06,731.24
2016,6,19,13,0,939.0,112.0,1.8,28.0,1019.0,1029.21,724.02
2016,6,19,13,15,936.0,111.5,1.75,28.0,1005.0,1014.86,714.93
2016,6,19,13,30,933.0,111.0,1.7,28.0,991.0,997.06,703.83
2016,6,19,13,45,925.0,112.5,1.7,28.0,969.0,973.22,689.71
2016,6,19,14,0,917.0,114.0,1.7,28.0,947.0,946.33,673.73
2016,6,19,14,15,911.0,112.5,1.65,27.5,919.0,915.34,655.82
2016,6,19,14,30,905.0,111.0,1.6,27.0,891.0,881.53,636.01
2016,6,19,14,45,892.5,112.0,1.6,27.0,856.0,842.23,611.8
2016,6,19,15,0,880.0,113.0,1.6,27.0,821.0,800.91,586.05
2016,6,19,15,15,869.0,111.0,1.55,27.0,781.5,755.99,557.15
2016,6,19,15,30,858.0,109.0,1.5,27.0,742.0,709.44,526.62
2016,6,19,15,45,841.5,107.5,1.45,27.0,697.5,659.67,491.64
2016,6,19,16,0,825.0,106.0,1.4,27.0,653.0,607.51,454.18
2016,6,19,16,15,585.5,167.0,1.3,26.5,541.0,491.14,368.98
2016,6,19,16,30,346.0,228.0,1.2,26.0,429.0,390.69,294.53
2016,6,19,16,45,439.0,183.0,1.2,26.0,414.0,372.35,280.37
2016,6,19,17,0,532.0,138.0,1.2,26.0,399.0,341.02,254.14
2016,6,19,17,15,495.5,132.0,1.1,25.5,354.0,291.03,213.99
2016,6,19,17,30,459.0,126.0,1.0,25.0,309.0,244.54,176.12
2016,6,19,17,45,432.5,111.0,0.95,24.5,264.0,195.99,136.36
2016,6,19,18,0,406.0,96.0,0.9,24.0,219.0,150.39,99.47
2016,6,19,18,15,363.5,82.0,0.85,23.0,176.5,107.07,67.12
2016,6,19,18,30,321.0,68.0,0.8,22.0,134.0,68.79,42.41
2016,6,19,18,45,255.0,53.0,0.8,21.5,96.0,40.38,28.9
2016,6,19,19,0,189.0,38.0,0.8,21.0,58.0,29.49,18.8
2016,6,19,19,15,94.5,19.0,0.8,20.5,29.0,14.83,1.88
2016,6,19,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,15,102.5,12.0,1.05,14.5,19.0,11.44,0.0
2016,6,20,5,30,205.0,24.0,1.2,15.0,38.0,19.46,6.81
2016,6,20,5,45,314.0,35.0,1.4,16.0,77.0,27.58,17.85
2016,6,20,6,0,423.0,46.0,1.6,17.0,116.0,35.25,25.14
2016,6,20,6,15,493.5,54.0,1.6,17.5,163.0,69.71,37.84
2016,6,20,6,30,564.0,62.0,1.6,18.0,210.0,116.22,67.51
2016,6,20,6,45,614.0,67.5,1.6,19.0,261.0,165.2,105.49
2016,6,20,7,0,664.0,73.0,1.6,20.0,312.0,219.79,150.89
2016,6,20,7,15,698.0,78.0,1.65,21.0,363.5,274.67,197.9
2016,6,20,7,30,732.0,83.0,1.7,22.0,415.0,334.48,248.21
2016,6,20,7,45,760.0,86.0,1.8,23.0,466.5,391.02,294.96
2016,6,20,8,0,788.0,89.0,1.9,24.0,518.0,449.54,341.7
2016,6,20,8,15,807.0,92.0,1.8,24.5,566.5,505.15,384.75
2016,6,20,8,30,826.0,95.0,1.7,25.0,615.0,561.18,426.38
2016,6,20,8,45,842.5,97.0,1.6,25.5,661.0,614.19,464.21
2016,6,20,9,0,859.0,99.0,1.5,26.0,707.0,666.97,500.37
2016,6,20,9,15,870.5,101.0,1.4,26.5,748.0,715.53,531.88
2016,6,20,9,30,882.0,103.0,1.3,27.0,789.0,762.69,559.9
2016,6,20,9,45,894.5,102.5,1.2,27.5,826.0,806.5,584.92
2016,6,20,10,0,907.0,102.0,1.1,28.0,863.0,848.47,608.05
2016,6,20,10,15,913.0,103.0,0.95,28.0,893.0,884.33,627.12
2016,6,20,10,30,919.0,104.0,0.8,28.0,923.0,917.48,643.93
2016,6,20,10,45,923.5,105.0,0.7,28.5,946.0,946.4,657.27
2016,6,20,11,0,928.0,106.0,0.6,29.0,969.0,972.23,668.43
2016,6,20,11,15,931.0,106.5,0.5,29.0,985.5,992.91,677.65
2016,6,20,11,30,934.0,107.0,0.4,29.0,1002.0,1010.21,684.83
2016,6,20,11,45,935.0,107.5,0.35,29.5,1010.5,1022.11,688.66
2016,6,20,12,0,936.0,108.0,0.3,30.0,1019.0,1030.47,690.58
2016,6,20,12,15,936.0,108.0,0.25,30.0,1020.5,1033.81,691.16
2016,6,20,12,30,936.0,108.0,0.2,30.0,1022.0,1033.59,689.93
2016,6,20,12,45,933.5,108.5,0.2,30.0,1015.0,1027.86,686.76
2016,6,20,13,0,931.0,109.0,0.2,30.0,1008.0,1018.61,681.76
2016,6,20,13,15,928.0,108.5,0.15,30.0,994.5,1004.41,673.08
2016,6,20,13,30,925.0,108.0,0.1,30.0,981.0,986.77,662.7
2016,6,20,13,45,919.0,108.0,0.1,30.5,959.5,963.51,648.64
2016,6,20,14,0,913.0,108.0,0.1,31.0,938.0,937.13,632.88
2016,6,20,14,15,907.0,107.0,0.1,31.0,910.0,906.78,616.06
2016,6,20,14,30,901.0,106.0,0.1,31.0,882.0,873.63,597.5
2016,6,20,14,45,891.0,105.0,0.1,31.0,848.0,834.57,575.22
2016,6,20,15,0,881.0,104.0,0.1,31.0,814.0,793.33,551.41
2016,6,20,15,15,870.0,102.0,0.15,30.5,774.5,748.42,526.65
2016,6,20,15,30,859.0,100.0,0.2,30.0,735.0,701.88,500.36
2016,6,20,15,45,842.5,99.0,0.25,30.0,690.5,651.34,467.92
2016,6,20,16,0,826.0,98.0,0.3,30.0,646.0,600.76,434.3
2016,6,20,16,15,807.5,95.0,0.35,30.0,598.0,545.69,396.44
2016,6,20,16,30,789.0,92.0,0.4,30.0,550.0,490.77,357.24
2016,6,20,16,45,758.0,91.0,0.5,30.0,499.0,432.61,314.56
2016,6,20,17,0,727.0,90.0,0.6,30.0,448.0,376.51,271.65
2016,6,20,17,15,695.5,85.5,0.6,29.5,397.0,317.48,225.23
2016,6,20,17,30,664.0,81.0,0.6,29.0,346.0,262.73,180.83
2016,6,20,17,45,613.5,76.5,0.65,28.5,294.5,206.74,135.77
2016,6,20,18,0,563.0,72.0,0.7,28.0,243.0,156.22,95.86
2016,6,20,18,15,503.0,64.5,0.7,27.0,195.5,107.69,60.76
2016,6,20,18,30,443.0,57.0,0.7,26.0,148.0,66.24,36.26
2016,6,20,18,45,348.5,46.5,0.75,25.5,106.0,35.96,24.68
2016,6,20,19,0,254.0,36.0,0.8,25.0,64.0,27.92,17.18
2016,6,20,19,15,127.0,18.0,0.85,24.5,32.0,14.04,1.55
2016,6,20,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,15,13.0,11.5,1.55,19.0,12.5,10.96,0.0
2016,6,21,5,30,26.0,23.0,1.7,19.0,25.0,20.04,6.74
2016,6,21,5,45,68.0,40.5,1.9,19.5,50.5,34.32,23.16
2016,6,21,6,0,110.0,58.0,2.1,20.0,76.0,48.33,36.0
2016,6,21,6,15,134.0,78.0,2.1,20.5,107.5,73.42,51.3
2016,6,21,6,30,158.0,98.0,2.1,21.0,139.0,103.08,73.18
2016,6,21,6,45,176.5,118.0,2.15,21.5,173.5,134.92,98.3
2016,6,21,7,0,195.0,138.0,2.2,22.0,208.0,168.72,125.65
2016,6,21,7,15,272.5,150.5,2.3,22.5,265.0,215.92,162.25
2016,6,21,7,30,350.0,163.0,2.4,23.0,322.0,271.75,206.21
2016,6,21,7,45,310.0,193.5,2.55,24.0,346.0,305.24,233.7
2016,6,21,8,0,270.0,224.0,2.7,25.0,370.0,334.2,256.36
2016,6,21,8,15,408.5,206.0,2.75,25.5,451.0,407.16,312.17
2016,6,21,8,30,547.0,188.0,2.8,26.0,532.0,491.12,375.63
2016,6,21,8,45,455.5,240.5,2.85,27.0,541.0,514.03,390.13
2016,6,21,9,0,364.0,293.0,2.9,28.0,550.0,523.43,394.07
2016,6,21,9,15,411.5,292.0,2.9,28.0,599.0,578.2,433.86
2016,6,21,9,30,459.0,291.0,2.9,28.0,648.0,632.18,472.34
2016,6,21,9,45,344.5,347.5,2.9,28.5,622.5,611.97,453.98
2016,6,21,10,0,230.0,404.0,2.9,29.0,597.0,581.84,428.7
2016,6,21,10,15,280.0,407.0,2.95,29.0,650.5,642.26,471.66
2016,6,21,10,30,330.0,410.0,3.0,29.0,704.0,699.23,511.27
2016,6,21,10,45,305.5,429.5,3.05,29.5,707.5,706.37,513.73
2016,6,21,11,0,281.0,449.0,3.1,30.0,711.0,711.18,514.9
2016,6,21,11,15,272.0,460.5,3.25,30.0,718.0,720.66,521.2
2016,6,21,11,30,263.0,472.0,3.4,30.0,725.0,728.66,526.48
2016,6,21,11,45,358.5,448.5,3.6,30.5,796.0,802.34,578.08
2016,6,21,12,0,454.0,425.0,3.8,31.0,867.0,881.93,632.18
2016,6,21,12,15,448.0,426.0,3.85,31.0,863.5,879.03,629.79
2016,6,21,12,30,442.0,427.0,3.9,31.0,860.0,873.98,626.59
2016,6,21,12,45,643.5,286.5,3.95,31.5,911.0,932.31,670.95
2016,6,21,13,0,845.0,146.0,4.0,32.0,962.0,970.93,695.93
2016,6,21,13,15,842.0,145.5,3.9,32.0,949.0,957.84,686.93
2016,6,21,13,30,839.0,145.0,3.8,32.0,936.0,941.64,676.36
2016,6,21,13,45,832.5,144.5,3.7,32.0,915.5,919.15,661.78
2016,6,21,14,0,826.0,144.0,3.6,32.0,895.0,893.86,645.44
2016,6,21,14,15,624.5,247.5,3.6,32.0,805.5,805.87,586.38
2016,6,21,14,30,423.0,351.0,3.6,32.0,716.0,713.38,519.22
2016,6,21,14,45,376.5,355.5,3.65,32.0,671.0,658.71,481.98
2016,6,21,15,0,330.0,360.0,3.7,32.0,626.0,611.35,448.94
2016,6,21,15,15,217.0,351.5,3.7,32.0,523.0,500.1,369.27
2016,6,21,15,30,104.0,343.0,3.7,32.0,420.0,398.24,294.77
2016,6,21,15,45,86.5,315.5,3.7,32.0,377.5,354.78,263.68
2016,6,21,16,0,69.0,288.0,3.7,32.0,335.0,312.91,233.22
2016,6,21,16,15,42.0,244.0,3.6,31.5,272.0,252.15,188.6
2016,6,21,16,30,15.0,200.0,3.5,31.0,209.0,193.24,144.68
2016,6,21,16,45,13.5,184.0,3.45,31.0,191.5,176.48,132.32
2016,6,21,17,0,12.0,168.0,3.4,31.0,174.0,159.9,119.93
2016,6,21,17,15,8.5,150.0,3.15,30.0,154.0,141.02,106.08
2016,6,21,17,30,5.0,132.0,2.9,29.0,134.0,122.61,92.37
2016,6,21,17,45,2.5,113.5,2.7,28.5,114.5,104.47,78.45
2016,6,21,18,0,0.0,95.0,2.5,28.0,95.0,86.75,64.62
2016,6,21,18,15,0.0,76.5,2.6,27.5,76.5,69.74,51.0
2016,6,21,18,30,0.0,58.0,2.7,27.0,58.0,52.95,37.29
2016,6,21,18,45,0.0,42.0,2.8,26.5,42.0,38.54,26.72
2016,6,21,19,0,0.0,26.0,2.9,26.0,26.0,24.14,14.0
2016,6,21,19,15,0.0,13.0,2.95,25.5,13.0,12.05,0.64
2016,6,21,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
