Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,5,15,73.0,12.0,1.15,20.5,17.0,11.44,0.0
2016,6,22,5,30,146.0,24.0,1.3,21.0,34.0,18.87,5.69
2016,6,22,5,45,249.5,36.5,1.5,21.5,70.5,28.23,17.87
2016,6,22,6,0,353.0,49.0,1.7,22.0,107.0,38.03,26.91
2016,6,22,6,15,423.5,58.5,1.75,22.5,152.0,69.25,39.02
2016,6,22,6,30,494.0,68.0,1.8,23.0,197.0,112.87,66.45
2016,6,22,6,45,554.5,70.5,1.85,24.0,245.0,156.71,99.07
2016,6,22,7,0,615.0,73.0,1.9,25.0,293.0,207.4,139.95
2016,6,22,7,15,614.5,87.0,1.95,25.5,336.0,257.92,183.83
2016,6,22,7,30,614.0,101.0,2.0,26.0,379.0,307.96,226.57
2016,6,22,7,45,681.0,98.0,2.15,26.5,440.0,368.18,275.27
2016,6,22,8,0,748.0,95.0,2.3,27.0,501.0,435.94,328.8
2016,6,22,8,15,768.0,98.0,2.2,27.5,549.0,490.0,370.51
2016,6,22,8,30,788.0,101.0,2.1,28.0,597.0,544.66,411.14
2016,6,22,8,45,807.0,102.5,2.05,28.5,642.5,597.54,449.24
2016,6,22,9,0,826.0,104.0,2.0,29.0,688.0,649.11,485.15
2016,6,22,9,15,669.5,188.5,1.8,29.5,680.0,662.03,488.96
2016,6,22,9,30,513.0,273.0,1.6,30.0,672.0,654.86,478.37
2016,6,22,9,45,497.5,295.5,1.45,30.5,697.5,686.43,496.81
2016,6,22,10,0,482.0,318.0,1.3,31.0,723.0,715.34,512.45
2016,6,22,10,15,471.5,337.5,1.25,31.0,745.0,742.99,528.87
2016,6,22,10,30,461.0,357.0,1.2,31.0,767.0,768.36,543.53
2016,6,22,10,45,501.5,357.5,1.2,31.5,815.0,819.42,574.99
2016,6,22,11,0,542.0,358.0,1.2,32.0,863.0,870.46,605.52
2016,6,22,11,15,507.0,383.0,1.55,32.0,861.5,873.16,609.46
2016,6,22,11,30,472.0,408.0,1.9,32.0,860.0,872.52,611.21
2016,6,22,11,45,458.0,416.0,2.25,32.0,858.0,873.01,614.0
2016,6,22,12,0,444.0,424.0,2.6,32.0,856.0,871.17,614.92
2016,6,22,12,15,374.0,448.0,2.45,31.5,812.5,822.13,581.64
2016,6,22,12,30,304.0,472.0,2.3,31.0,769.0,776.93,550.76
2016,6,22,12,45,367.0,444.0,2.2,31.0,800.5,809.39,573.59
2016,6,22,13,0,430.0,416.0,2.1,31.0,832.0,845.41,597.64
2016,6,22,13,15,441.0,407.5,2.05,31.0,829.0,841.74,595.12
2016,6,22,13,30,452.0,399.0,2.0,31.0,826.0,835.83,591.56
2016,6,22,13,45,460.0,384.5,1.95,31.0,811.0,819.12,581.18
2016,6,22,14,0,468.0,370.0,1.9,31.0,796.0,800.22,569.46
2016,6,22,14,15,372.0,389.5,1.85,31.0,722.0,715.22,511.91
2016,6,22,14,30,276.0,409.0,1.8,31.0,648.0,640.01,460.21
2016,6,22,14,45,204.5,398.5,1.75,31.5,572.0,555.01,401.1
2016,6,22,15,0,133.0,388.0,1.7,32.0,496.0,480.11,347.97
2016,6,22,15,15,208.5,360.0,1.65,32.0,519.5,502.12,365.8
2016,6,22,15,30,284.0,332.0,1.6,32.0,543.0,521.67,380.81
2016,6,22,15,45,336.5,297.0,1.6,32.0,532.0,507.81,372.29
2016,6,22,16,0,389.0,262.0,1.6,32.0,521.0,488.53,359.65
2016,6,22,16,15,194.5,203.0,1.6,31.5,332.5,303.61,226.27
2016,6,22,16,30,0.0,144.0,1.6,31.0,144.0,133.96,98.68
2016,6,22,16,45,76.5,176.5,1.6,31.0,214.5,198.9,148.95
2016,6,22,17,0,153.0,209.0,1.6,31.0,285.0,254.3,189.75
2016,6,22,17,15,145.5,186.0,1.45,30.5,252.0,220.32,163.63
2016,6,22,17,30,138.0,163.0,1.3,30.0,219.0,187.24,138.09
2016,6,22,17,45,307.5,123.5,1.2,29.5,224.5,180.31,126.37
2016,6,22,18,0,477.0,84.0,1.1,29.0,230.0,153.96,97.55
2016,6,22,18,15,418.0,74.0,1.0,28.5,184.5,107.12,63.37
2016,6,22,18,30,359.0,64.0,0.9,28.0,139.0,68.24,39.54
2016,6,22,18,45,274.0,51.5,0.8,27.5,99.5,39.17,27.12
2016,6,22,19,0,189.0,39.0,0.7,27.0,60.0,30.26,18.92
2016,6,22,19,15,94.5,19.5,0.7,26.5,30.0,15.22,2.42
2016,6,22,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,23,5,15,14.0,11.0,1.95,23.0,12.0,10.48,0.0
2016,6,23,5,30,28.0,22.0,2.1,23.0,24.0,19.23,5.52
2016,6,23,5,45,76.0,41.5,2.25,23.0,53.0,35.01,23.27
2016,6,23,6,0,124.0,61.0,2.4,23.0,82.0,48.4,35.56
2016,6,23,6,15,164.5,81.0,2.45,23.5,118.0,75.13,51.25
2016,6,23,6,30,205.0,101.0,2.5,24.0,154.0,108.99,75.15
2016,6,23,6,45,253.0,113.5,2.55,24.5,193.5,142.82,100.32
2016,6,23,7,0,301.0,126.0,2.6,25.0,233.0,182.06,131.08
2016,6,23,7,15,264.0,153.5,2.75,25.5,258.5,215.62,160.41
2016,6,23,7,30,227.0,181.0,2.9,26.0,284.0,245.06,185.47
2016,6,23,7,45,292.0,193.5,3.1,26.5,341.5,297.51,226.16
2016,6,23,8,0,357.0,206.0,3.3,27.0,399.0,356.72,271.82
2016,6,23,8,15,314.5,238.0,3.4,27.5,420.0,385.94,294.1
2016,6,23,8,30,272.0,270.0,3.5,28.0,441.0,410.42,311.88
2016,6,23,8,45,331.0,278.0,3.65,28.5,501.5,469.46,355.65
2016,6,23,9,0,390.0,286.0,3.8,29.0,562.0,533.33,402.18
2016,6,23,9,15,358.5,314.5,3.8,29.5,580.0,557.87,417.92
2016,6,23,9,30,327.0,343.0,3.8,30.0,598.0,578.87,430.85
2016,6,23,9,45,304.0,367.5,3.85,30.5,613.0,599.31,443.35
2016,6,23,10,0,281.0,392.0,3.9,31.0,628.0,617.16,453.81
2016,6,23,10,15,269.0,411.0,3.9,31.0,643.5,636.59,466.32
2016,6,23,10,30,257.0,430.0,3.9,31.0,659.0,654.36,477.57
2016,6,23,10,45,210.5,448.5,3.95,31.5,639.5,632.26,459.79
2016,6,23,11,0,164.0,467.0,4.0,32.0,620.0,613.36,444.26
2016,6,23,11,15,211.5,470.0,3.95,32.0,670.5,665.59,481.06
2016,6,23,11,30,259.0,473.0,3.9,32.0,721.0,725.77,522.29
2016,6,23,11,45,223.5,484.0,3.85,32.0,699.5,698.61,502.32
2016,6,23,12,0,188.0,495.0,3.8,32.0,678.0,676.98,486.41
2016,6,23,12,15,211.0,492.5,3.7,32.0,698.5,698.18,501.18
2016,6,23,12,30,234.0,490.0,3.6,32.0,719.0,718.33,514.95
2016,6,23,12,45,307.5,458.5,3.55,32.0,757.5,765.5,548.53
2016,6,23,13,0,381.0,427.0,3.5,32.0,796.0,802.76,575.16
2016,6,23,13,15,242.0,446.5,3.4,32.0,679.5,683.06,491.1
2016,6,23,13,30,103.0,466.0,3.3,32.0,563.0,551.2,397.55
2016,6,23,13,45,151.0,459.5,3.2,32.0,598.5,593.75,428.93
2016,6,23,14,0,199.0,453.0,3.1,32.0,634.0,626.04,452.18
2016,6,23,14,15,115.0,399.0,3.0,31.5,503.5,492.82,359.17
2016,6,23,14,30,31.0,345.0,2.9,31.0,373.0,357.92,262.48
2016,6,23,14,45,76.0,365.5,2.8,31.0,428.5,412.69,303.78
2016,6,23,15,0,121.0,386.0,2.7,31.0,484.0,468.97,344.75
2016,6,23,15,15,144.5,367.5,2.55,31.0,478.5,462.11,340.41
2016,6,23,15,30,168.0,349.0,2.4,31.0,473.0,452.96,334.59
2016,6,23,15,45,388.5,267.0,2.3,31.0,531.5,517.53,384.56
2016,6,23,16,0,609.0,185.0,2.2,31.0,590.0,555.25,413.11
2016,6,23,16,15,350.0,218.5,2.0,30.5,447.5,404.99,302.72
2016,6,23,16,30,91.0,252.0,1.8,30.0,305.0,280.97,210.33
2016,6,23,16,45,311.5,199.5,1.65,30.0,357.5,329.37,246.45
2016,6,23,17,0,532.0,147.0,1.5,30.0,410.0,351.16,258.6
2016,6,23,17,15,270.0,141.0,1.3,29.5,274.5,223.16,163.94
2016,6,23,17,30,8.0,135.0,1.1,29.0,139.0,126.16,94.56
2016,6,23,17,45,4.0,116.0,0.95,28.5,118.0,107.04,80.19
2016,6,23,18,0,0.0,97.0,0.8,28.0,97.0,88.5,65.87
2016,6,23,18,15,0.0,77.5,0.8,27.5,77.5,70.61,51.64
2016,6,23,18,30,0.0,58.0,0.8,27.0,58.0,52.97,37.31
2016,6,23,18,45,0.0,41.0,0.8,27.0,41.0,37.74,26.02
2016,6,23,19,0,0.0,24.0,0.8,27.0,24.0,22.28,12.47
2016,6,23,19,15,0.0,12.0,0.8,26.5,12.0,11.12,0.34
2016,6,23,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,8.5,1.85,22.0,8.5,8.1,0.0
2016,6,24,5,30,0.0,17.0,1.9,22.0,17.0,15.78,3.29
2016,6,24,5,45,13.5,36.5,2.0,22.5,39.0,32.4,21.15
2016,6,24,6,0,27.0,56.0,2.1,23.0,61.0,48.48,35.61
2016,6,24,6,15,44.0,77.0,2.1,23.0,87.5,69.21,50.01
2016,6,24,6,30,61.0,98.0,2.1,23.0,114.0,93.1,68.54
2016,6,24,6,45,78.0,119.0,2.15,23.0,144.0,119.33,89.21
2016,6,24,7,0,95.0,140.0,2.2,23.0,174.0,147.48,111.65
2016,6,24,7,15,274.5,140.5,2.25,23.5,260.0,206.86,154.37
2016,6,24,7,30,454.0,141.0,2.3,24.0,346.0,287.48,215.65
2016,6,24,7,45,538.5,136.5,2.35,24.5,407.5,344.78,261.17
2016,6,24,8,0,623.0,132.0,2.4,25.0,469.0,412.31,314.16
2016,6,24,8,15,465.0,197.0,2.4,25.0,462.0,426.47,326.35
2016,6,24,8,30,307.0,262.0,2.4,25.0,455.0,422.29,322.89
2016,6,24,8,45,337.5,276.0,2.4,25.5,502.5,471.31,358.91
2016,6,24,9,0,368.0,290.0,2.4,26.0,550.0,522.5,395.5
2016,6,24,9,15,360.5,312.5,2.3,26.0,579.5,557.16,419.34
2016,6,24,9,30,353.0,335.0,2.2,26.0,609.0,590.3,441.63
2016,6,24,9,45,380.0,339.5,2.15,26.5,647.0,631.43,469.26
2016,6,24,10,0,407.0,344.0,2.1,27.0,685.0,678.44,500.21
2016,6,24,10,15,443.5,348.5,2.05,27.0,732.5,729.37,534.4
2016,6,24,10,30,480.0,353.0,2.0,27.0,780.0,780.96,568.38
2016,6,24,10,45,385.5,399.5,1.95,27.5,748.5,749.13,542.36
2016,6,24,11,0,291.0,446.0,1.9,28.0,717.0,717.38,516.86
2016,6,24,11,15,269.5,460.5,1.85,28.0,715.0,718.22,516.31
2016,6,24,11,30,248.0,475.0,1.8,28.0,713.0,717.17,514.25
2016,6,24,11,45,217.5,485.0,1.75,28.0,695.0,693.79,497.39
2016,6,24,12,0,187.0,495.0,1.7,28.0,677.0,676.04,484.34
2016,6,24,12,15,281.5,465.0,1.7,28.0,739.5,748.0,534.91
2016,6,24,12,30,376.0,435.0,1.7,28.0,802.0,811.3,578.28
2016,6,24,12,45,573.0,315.0,1.7,28.5,870.5,891.45,634.36
2016,6,24,13,0,770.0,195.0,1.7,29.0,939.0,954.92,675.44
2016,6,24,13,15,607.0,297.0,1.7,29.0,879.0,894.12,634.58
2016,6,24,13,30,444.0,399.0,1.7,29.0,819.0,828.7,588.34
2016,6,24,13,45,348.5,421.5,1.7,29.5,746.5,746.55,532.56
2016,6,24,14,0,253.0,444.0,1.7,30.0,674.0,672.78,481.34
2016,6,24,14,15,160.5,420.5,1.65,30.0,565.0,553.92,400.05
2016,6,24,14,30,68.0,397.0,1.6,30.0,456.0,440.1,319.94
2016,6,24,14,45,418.0,272.0,1.6,30.0,611.5,618.24,453.9
2016,6,24,15,0,768.0,147.0,1.6,30.0,767.0,752.95,549.61
2016,6,24,15,15,490.5,246.5,1.6,30.0,635.0,612.03,448.88
2016,6,24,15,30,213.0,346.0,1.6,30.0,503.0,481.72,353.92
2016,6,24,15,45,190.0,325.5,1.6,30.0,459.5,435.86,322.37
2016,6,24,16,0,167.0,305.0,1.6,30.0,416.0,391.72,291.03
2016,6,24,16,15,83.5,159.0,1.5,30.0,214.5,198.44,148.58
2016,6,24,16,30,0.0,13.0,1.4,30.0,13.0,12.08,3.95
2016,6,24,16,45,97.0,110.0,1.35,30.0,158.0,148.27,111.11
2016,6,24,17,0,194.0,207.0,1.3,30.0,303.0,269.15,201.23
2016,6,24,17,15,401.0,147.5,1.2,29.5,317.5,275.01,200.98
2016,6,24,17,30,608.0,88.0,1.1,29.0,332.0,255.57,178.33
2016,6,24,17,45,575.0,79.5,1.0,29.0,284.5,202.88,134.53
2016,6,24,18,0,542.0,71.0,0.9,29.0,237.0,153.7,94.6
2016,6,24,18,15,484.0,63.0,0.8,28.5,190.5,105.98,59.69
2016,6,24,18,30,426.0,55.0,0.7,28.0,144.0,65.09,34.96
2016,6,24,18,45,346.0,44.5,0.6,27.5,104.0,34.0,22.83
2016,6,24,19,0,266.0,34.0,0.5,27.0,64.0,26.81,16.17
2016,6,24,19,15,133.0,17.0,0.45,27.0,32.0,13.22,1.54
2016,6,24,19,30,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.4,26.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,25,5,15,65.5,11.5,2.2,21.0,16.0,10.96,0.0
2016,6,25,5,30,131.0,23.0,2.3,21.0,32.0,18.09,4.28
2016,6,25,5,45,224.0,37.0,2.45,21.5,67.0,28.67,18.12
2016,6,25,6,0,317.0,51.0,2.6,22.0,102.0,38.82,27.54
2016,6,25,6,15,387.5,61.5,2.65,22.5,146.0,68.09,39.52
2016,6,25,6,30,458.0,72.0,2.7,23.0,190.0,111.25,66.8
2016,6,25,6,45,229.0,84.5,2.8,23.5,143.5,113.56,78.05
2016,6,25,7,0,0.0,97.0,2.9,24.0,97.0,89.36,67.76
2016,6,25,7,15,4.5,124.0,2.9,24.0,126.0,115.38,88.53
2016,6,25,7,30,9.0,151.0,2.9,24.0,155.0,142.15,109.61
2016,6,25,7,45,4.5,141.5,2.95,24.5,143.5,132.84,101.7
2016,6,25,8,0,0.0,132.0,3.0,25.0,132.0,122.65,93.11
2016,6,25,8,15,1.0,150.0,3.0,25.5,150.5,140.03,106.32
2016,6,25,8,30,2.0,168.0,3.0,26.0,169.0,157.58,119.47
2016,6,25,8,45,1.0,147.5,3.0,26.5,148.0,138.18,103.76
2016,6,25,9,0,0.0,127.0,3.0,27.0,127.0,118.53,88.0
2016,6,25,9,15,1.0,142.0,2.95,27.0,143.5,133.36,99.34
2016,6,25,9,30,2.0,157.0,2.9,27.0,160.0,148.31,110.67
2016,6,25,9,45,5.5,182.0,2.85,27.5,187.5,174.76,130.55
2016,6,25,10,0,9.0,207.0,2.8,28.0,215.0,201.56,150.43
2016,6,25,10,15,4.5,168.5,2.75,28.0,172.5,161.81,119.9
2016,6,25,10,30,0.0,130.0,2.7,28.0,130.0,121.79,89.07
2016,6,25,10,45,0.5,132.5,2.7,28.5,133.5,124.67,91.06
2016,6,25,11,0,1.0,135.0,2.7,29.0,137.0,127.58,93.02
2016,6,25,11,15,165.5,293.0,2.65,29.0,451.5,453.48,338.69
2016,6,25,11,30,330.0,451.0,2.6,29.0,766.0,772.4,558.23
2016,6,25,11,45,171.5,354.0,2.55,29.0,518.5,519.0,380.68
2016,6,25,12,0,13.0,257.0,2.5,29.0,271.0,255.71,188.03
2016,6,25,12,15,152.5,366.0,2.45,29.0,515.5,514.83,379.42
2016,6,25,12,30,292.0,475.0,2.4,29.0,760.0,768.38,552.27
2016,6,25,12,45,153.0,369.5,2.35,29.5,519.0,518.01,377.76
2016,6,25,13,0,14.0,264.0,2.3,30.0,278.0,263.19,192.64
2016,6,25,13,15,30.0,339.0,2.3,30.0,368.0,357.58,262.3
2016,6,25,13,30,46.0,414.0,2.3,30.0,458.0,445.8,324.88
2016,6,25,13,45,32.5,364.0,2.3,30.0,395.0,382.47,279.64
2016,6,25,14,0,19.0,314.0,2.3,30.0,332.0,313.86,230.52
2016,6,25,14,15,111.0,368.5,2.35,29.5,465.0,459.7,338.96
2016,6,25,14,30,203.0,423.0,2.4,29.0,598.0,586.36,429.89
2016,6,25,14,45,456.5,305.5,2.45,29.0,680.0,682.34,502.71
2016,6,25,15,0,710.0,188.0,2.5,29.0,762.0,750.09,554.68
2016,6,25,15,15,484.5,263.0,2.55,28.5,646.0,623.83,464.13
2016,6,25,15,30,259.0,338.0,2.6,28.0,530.0,510.67,381.4
2016,6,25,15,45,450.0,256.0,2.65,28.0,565.5,548.13,412.68
2016,6,25,16,0,641.0,174.0,2.7,28.0,601.0,565.2,427.15
2016,6,25,16,15,456.0,209.5,2.7,27.5,502.0,459.58,348.58
2016,6,25,16,30,271.0,245.0,2.7,27.0,403.0,370.26,281.53
2016,6,25,16,45,403.0,197.0,2.7,27.0,408.5,371.21,281.68
2016,6,25,17,0,535.0,149.0,2.7,27.0,414.0,355.11,266.45
2016,6,25,17,15,499.5,140.0,2.6,26.5,366.0,302.29,223.83
2016,6,25,17,30,464.0,131.0,2.5,26.0,318.0,252.9,183.43
2016,6,25,17,45,420.5,119.5,2.4,26.0,270.5,203.11,142.64
2016,6,25,18,0,377.0,108.0,2.3,26.0,223.0,158.13,106.58
2016,6,25,18,15,319.5,93.5,2.05,25.5,178.5,114.03,73.87
2016,6,25,18,30,262.0,79.0,1.8,25.0,134.0,78.27,50.65
2016,6,25,18,45,195.5,61.0,1.55,24.5,95.5,48.5,35.36
2016,6,25,19,0,129.0,43.0,1.3,24.0,57.0,34.77,22.92
2016,6,25,19,15,64.5,21.5,1.3,23.5,28.5,17.94,4.32
2016,6,25,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,26,5,15,47.0,12.0,1.2,18.5,15.0,11.44,0.0
2016,6,26,5,30,94.0,24.0,1.3,19.0,30.0,19.89,4.93
2016,6,26,5,45,192.5,39.5,1.45,19.5,66.0,30.69,19.96
2016,6,26,6,0,291.0,55.0,1.6,20.0,102.0,42.0,30.51
2016,6,26,6,15,362.5,67.0,1.6,20.5,146.5,70.99,43.09
2016,6,26,6,30,434.0,79.0,1.6,21.0,191.0,113.24,69.94
2016,6,26,6,45,496.0,86.0,1.6,21.5,240.5,159.19,104.34
2016,6,26,7,0,558.0,93.0,1.6,22.0,290.0,210.85,145.96
2016,6,26,7,15,597.0,99.5,1.6,22.5,340.5,262.48,189.41
2016,6,26,7,30,636.0,106.0,1.6,23.0,391.0,318.09,235.79
2016,6,26,7,45,672.0,109.0,1.6,24.0,442.5,372.88,280.23
2016,6,26,8,0,708.0,112.0,1.6,25.0,494.0,430.68,325.54
2016,6,26,8,15,730.0,116.5,1.55,25.0,542.5,485.54,368.38
2016,6,26,8,30,752.0,121.0,1.5,25.0,591.0,542.01,410.99
2016,6,26,8,45,774.5,122.0,1.5,25.5,637.5,594.99,449.27
2016,6,26,9,0,797.0,123.0,1.5,26.0,684.0,648.29,486.56
2016,6,26,9,15,810.0,126.0,1.5,26.5,725.0,696.94,519.41
2016,6,26,9,30,823.0,129.0,1.5,27.0,766.0,744.5,549.97
2016,6,26,9,45,828.5,133.5,1.5,27.5,801.0,786.35,575.25
2016,6,26,10,0,834.0,138.0,1.5,28.0,836.0,826.07,598.76
2016,6,26,10,15,841.5,140.0,1.5,28.0,866.5,857.76,617.99
2016,6,26,10,30,849.0,142.0,1.5,28.0,897.0,891.36,638.39
2016,6,26,10,45,659.0,262.5,1.55,28.5,857.5,870.21,621.96
2016,6,26,11,0,469.0,383.0,1.6,29.0,818.0,826.55,587.29
2016,6,26,11,15,467.0,394.5,1.6,29.0,835.0,846.24,599.78
2016,6,26,11,30,465.0,406.0,1.6,29.0,852.0,863.9,610.3
2016,6,26,11,45,458.0,413.5,1.65,29.5,856.0,870.78,613.32
2016,6,26,12,0,451.0,421.0,1.7,30.0,860.0,875.46,615.08
2016,6,26,12,15,472.0,417.0,1.7,30.0,877.0,894.5,627.46
2016,6,26,12,30,493.0,413.0,1.7,30.0,894.0,911.4,638.34
2016,6,26,12,45,429.0,424.0,1.7,30.0,841.0,856.88,602.43
2016,6,26,13,0,365.0,435.0,1.7,30.0,788.0,795.63,562.52
2016,6,26,13,15,400.0,416.0,1.7,30.0,798.0,805.43,570.7
2016,6,26,13,30,435.0,397.0,1.7,30.0,808.0,818.77,580.37
2016,6,26,13,45,513.5,357.5,1.7,30.0,832.5,843.85,598.89
2016,6,26,14,0,592.0,318.0,1.7,30.0,857.0,863.43,613.64
2016,6,26,14,15,526.5,328.0,1.7,30.0,797.0,798.35,570.64
2016,6,26,14,30,461.0,338.0,1.7,30.0,737.0,734.76,528.65
2016,6,26,14,45,652.5,231.5,1.75,30.0,772.0,773.07,560.35
2016,6,26,15,0,844.0,125.0,1.8,30.0,807.0,788.15,573.14
2016,6,26,15,15,833.0,123.0,1.8,29.5,768.5,747.54,548.18
2016,6,26,15,30,822.0,121.0,1.8,29.0,730.0,702.07,519.37
2016,6,26,15,45,810.5,116.5,1.8,29.0,687.0,652.47,485.06
2016,6,26,16,0,799.0,112.0,1.8,29.0,644.0,601.87,449.12
2016,6,26,16,15,781.0,108.5,1.75,29.0,597.0,547.85,409.43
2016,6,26,16,30,763.0,105.0,1.7,29.0,550.0,493.97,368.72
2016,6,26,16,45,742.0,100.0,1.7,29.0,501.0,437.7,325.23
2016,6,26,17,0,721.0,95.0,1.7,29.0,452.0,380.92,280.06
2016,6,26,17,15,690.0,90.0,1.6,28.5,401.0,323.28,233.42
2016,6,26,17,30,659.0,85.0,1.5,28.0,350.0,268.34,187.9
2016,6,26,17,45,617.5,79.0,1.45,27.5,299.5,213.02,142.19
2016,6,26,18,0,576.0,73.0,1.4,27.0,249.0,162.14,100.9
2016,6,26,18,15,517.0,65.0,1.3,26.0,201.0,112.19,63.97
2016,6,26,18,30,458.0,57.0,1.2,25.0,153.0,69.19,37.64
2016,6,26,18,45,371.0,46.5,1.1,24.0,110.5,35.85,24.78
2016,6,26,19,0,284.0,36.0,1.0,23.0,68.0,28.72,18.08
2016,6,26,19,15,166.0,22.5,1.0,22.5,39.0,17.69,4.28
2016,6,26,19,30,48.0,9.0,1.0,22.0,10.0,8.58,0.0
2016,6,26,19,45,24.0,4.5,1.05,21.5,5.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,5,15,67.0,11.5,0.85,17.5,15.5,10.96,0.0
2016,6,27,5,30,134.0,23.0,1.0,18.0,31.0,18.13,3.56
2016,6,27,5,45,230.5,37.0,1.2,18.5,67.0,28.72,18.39
2016,6,27,6,0,327.0,51.0,1.4,19.0,103.0,38.9,27.98
2016,6,27,6,15,398.0,61.0,1.5,19.5,147.0,67.35,39.41
2016,6,27,6,30,469.0,71.0,1.6,20.0,191.0,110.62,66.65
2016,6,27,6,45,246.0,98.5,1.7,21.0,163.0,127.91,89.71
2016,6,27,7,0,23.0,126.0,1.8,22.0,135.0,120.0,92.36
2016,6,27,7,15,15.0,137.0,1.95,23.0,143.5,129.89,100.17
2016,6,27,7,30,7.0,148.0,2.1,24.0,152.0,138.73,106.79
2016,6,27,7,45,349.0,130.0,2.3,25.0,318.0,262.39,199.87
2016,6,27,8,0,691.0,112.0,2.5,26.0,484.0,422.49,320.85
2016,6,27,8,15,712.0,116.0,2.45,26.5,531.0,475.47,361.66
2016,6,27,8,30,733.0,120.0,2.4,27.0,578.0,529.28,402.19
2016,6,27,8,45,745.5,126.0,2.4,27.5,621.5,580.87,439.84
2016,6,27,9,0,758.0,132.0,2.4,28.0,665.0,631.22,475.44
2016,6,27,9,15,771.0,135.0,2.3,28.5,705.0,678.21,507.24
2016,6,27,9,30,784.0,138.0,2.2,29.0,745.0,724.2,537.25
2016,6,27,9,45,790.0,142.5,2.1,29.5,779.0,764.98,561.67
2016,6,27,10,0,796.0,147.0,2.0,30.0,813.0,803.77,584.26
2016,6,27,10,15,804.0,149.0,1.9,30.0,842.0,839.61,605.65
2016,6,27,10,30,812.0,151.0,1.8,30.0,871.0,873.2,625.26
2016,6,27,10,45,816.0,153.0,1.7,30.5,894.0,900.76,639.45
2016,6,27,11,0,820.0,155.0,1.6,31.0,917.0,925.54,651.67
2016,6,27,11,15,823.5,156.0,1.55,31.0,933.0,945.95,662.96
2016,6,27,11,30,827.0,157.0,1.5,31.0,949.0,963.33,672.38
2016,6,27,11,45,828.5,158.0,1.45,31.5,957.5,975.65,677.36
2016,6,27,12,0,830.0,159.0,1.4,32.0,966.0,984.76,680.45
2016,6,27,12,15,829.5,159.0,1.35,32.0,967.0,987.65,681.24
2016,6,27,12,30,829.0,159.0,1.3,32.0,968.0,987.28,680.2
2016,6,27,12,45,819.5,164.0,1.3,32.5,960.0,979.81,674.43
2016,6,27,13,0,810.0,169.0,1.3,33.0,952.0,969.2,666.94
2016,6,27,13,15,588.0,295.5,1.25,33.0,860.0,875.25,606.91
2016,6,27,13,30,366.0,422.0,1.2,33.0,768.0,772.23,536.46
2016,6,27,13,45,577.5,294.0,1.2,33.0,826.0,841.95,588.09
2016,6,27,14,0,789.0,166.0,1.2,33.0,884.0,890.72,620.92
2016,6,27,14,15,510.5,292.5,1.15,32.5,752.0,750.12,528.89
2016,6,27,14,30,232.0,419.0,1.1,32.0,620.0,607.53,430.71
2016,6,27,14,45,331.5,368.0,1.1,32.0,643.0,635.75,453.76
2016,6,27,15,0,431.0,317.0,1.1,32.0,666.0,655.45,469.28
2016,6,27,15,15,302.0,333.0,1.1,32.0,572.0,551.29,397.41
2016,6,27,15,30,173.0,349.0,1.1,32.0,478.0,457.17,331.54
2016,6,27,15,45,144.0,326.0,1.1,32.0,428.5,406.74,296.97
2016,6,27,16,0,115.0,303.0,1.1,32.0,379.0,358.72,263.24
2016,6,27,16,15,145.5,280.0,1.05,31.5,369.5,346.66,255.92
2016,6,27,16,30,176.0,257.0,1.0,31.0,360.0,331.35,245.55
2016,6,27,16,45,96.0,215.0,1.0,30.5,271.0,243.43,181.35
2016,6,27,17,0,16.0,173.0,1.0,30.0,182.0,166.17,124.23
2016,6,27,17,15,12.0,154.5,0.95,29.5,160.5,146.39,109.82
2016,6,27,17,30,8.0,136.0,0.9,29.0,139.0,127.13,95.42
2016,6,27,17,45,4.0,116.5,0.9,28.5,118.0,107.54,80.57
2016,6,27,18,0,0.0,97.0,0.9,28.0,97.0,88.55,65.93
2016,6,27,18,15,0.0,77.5,0.8,27.5,77.5,70.66,51.68
2016,6,27,18,30,0.0,58.0,0.7,27.0,58.0,53.01,37.34
2016,6,27,18,45,0.0,41.0,0.65,26.5,41.0,37.76,26.11
2016,6,27,19,0,0.0,24.0,0.6,26.0,24.0,22.28,12.57
2016,6,27,19,15,0.0,13.0,0.6,25.5,13.0,12.05,1.06
2016,6,27,19,30,0.0,2.0,0.6,25.0,2.0,1.91,0.0
2016,6,27,19,45,0.0,1.0,0.65,25.0,1.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,4.0,0.35,22.0,4.0,3.81,0.0
2016,6,28,5,30,0.0,8.0,0.4,22.0,8.0,7.41,0.0
2016,6,28,5,45,0.0,19.0,0.5,22.0,19.0,17.62,8.92
2016,6,28,6,0,0.0,30.0,0.6,22.0,30.0,27.85,18.21
2016,6,28,6,15,0.0,44.0,0.55,22.0,44.0,40.89,28.26
2016,6,28,6,30,0.0,58.0,0.5,22.0,58.0,53.73,39.06
2016,6,28,6,45,0.0,73.5,0.5,22.5,73.5,67.91,50.68
2016,6,28,7,0,0.0,89.0,0.5,23.0,89.0,82.2,62.13
2016,6,28,7,15,0.0,64.0,0.6,23.0,64.0,59.53,43.48
2016,6,28,7,30,0.0,39.0,0.7,23.0,39.0,36.23,24.29
2016,6,28,7,45,0.0,86.0,0.85,23.5,86.0,80.09,59.79
2016,6,28,8,0,0.0,133.0,1.0,24.0,133.0,123.57,94.04
2016,6,28,8,15,0.0,128.0,1.05,24.0,128.0,119.14,90.13
2016,6,28,8,30,0.0,123.0,1.1,24.0,123.0,114.63,86.3
2016,6,28,8,45,3.5,159.0,1.2,24.5,161.5,150.41,113.94
2016,6,28,9,0,7.0,195.0,1.3,25.0,200.0,186.71,141.39
2016,6,28,9,15,10.5,223.0,1.35,25.0,231.0,216.0,163.37
2016,6,28,9,30,14.0,251.0,1.4,25.0,262.0,245.7,185.45
2016,6,28,9,45,7.0,192.5,1.45,25.0,198.0,185.82,139.65
2016,6,28,10,0,0.0,134.0,1.5,25.0,134.0,125.4,93.02
2016,6,28,10,15,8.0,208.5,1.55,25.5,215.5,202.59,152.09
2016,6,28,10,30,16.0,283.0,1.6,26.0,297.0,280.85,209.99
2016,6,28,10,45,17.5,301.5,1.65,26.5,317.5,300.54,223.58
2016,6,28,11,0,19.0,320.0,1.7,27.0,338.0,320.3,237.34
2016,6,28,11,15,17.5,309.0,1.65,27.0,326.0,308.93,228.7
2016,6,28,11,30,16.0,298.0,1.6,27.0,314.0,297.39,220.11
2016,6,28,11,45,18.0,299.5,1.6,27.5,317.5,301.12,222.42
2016,6,28,12,0,20.0,301.0,1.6,28.0,321.0,311.59,229.56
2016,6,28,12,15,19.0,311.5,1.55,28.0,330.5,314.04,231.11
2016,6,28,12,30,18.0,322.0,1.5,28.0,340.0,323.17,237.51
2016,6,28,12,45,20.5,338.5,1.5,28.0,359.0,341.39,250.65
2016,6,28,13,0,23.0,355.0,1.5,28.0,378.0,359.46,263.6
2016,6,28,13,15,17.0,290.5,1.45,28.0,308.0,291.2,214.35
2016,6,28,13,30,11.0,226.0,1.4,28.0,238.0,223.47,164.93
2016,6,28,13,45,93.5,340.5,1.35,28.5,426.5,423.68,312.06
2016,6,28,14,0,176.0,455.0,1.3,29.0,615.0,608.02,437.98
2016,6,28,14,15,149.5,438.5,1.25,28.5,572.0,562.49,406.02
2016,6,28,14,30,123.0,422.0,1.2,28.0,529.0,517.9,376.21
2016,6,28,14,45,162.5,405.0,1.2,28.0,540.0,528.07,385.16
2016,6,28,15,0,202.0,388.0,1.2,28.0,551.0,535.0,391.33
2016,6,28,15,15,499.0,253.0,1.1,28.0,629.5,626.18,460.5
2016,6,28,15,30,796.0,118.0,1.0,28.0,708.0,682.04,502.26
2016,6,28,15,45,784.5,114.0,0.95,28.0,666.5,634.12,468.05
2016,6,28,16,0,773.0,110.0,0.9,28.0,625.0,585.25,433.46
2016,6,28,16,15,755.5,106.5,0.85,28.0,579.5,532.79,395.39
2016,6,28,16,30,738.0,103.0,0.8,28.0,534.0,480.48,356.33
2016,6,28,16,45,719.0,98.0,0.75,28.0,487.0,426.42,314.87
2016,6,28,17,0,700.0,93.0,0.7,28.0,440.0,371.71,271.69
2016,6,28,17,15,563.0,109.5,0.7,27.5,369.0,298.98,216.47
2016,6,28,17,30,426.0,126.0,0.7,27.0,298.0,238.64,170.98
2016,6,28,17,45,402.0,111.5,0.7,27.0,255.5,192.83,133.72
2016,6,28,18,0,378.0,97.0,0.7,27.0,213.0,149.67,98.89
2016,6,28,18,15,414.5,76.0,0.7,26.0,181.5,110.47,66.65
2016,6,28,18,30,451.0,55.0,0.7,25.0,150.0,67.66,36.37
2016,6,28,18,45,368.0,45.0,0.7,24.5,108.5,34.45,23.55
2016,6,28,19,0,285.0,35.0,0.7,24.0,67.0,27.75,17.21
2016,6,28,19,15,168.5,22.0,0.7,23.5,38.5,17.28,4.05
2016,6,28,19,30,52.0,9.0,0.7,23.0,10.0,8.58,0.0
2016,6,28,19,45,26.0,4.5,0.75,23.0,5.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,29,5,15,71.0,10.5,1.15,19.5,15.0,10.01,0.0
2016,6,29,5,30,142.0,21.0,1.3,20.0,30.0,16.53,1.61
2016,6,29,5,45,243.5,34.0,1.45,20.5,65.5,26.36,16.16
2016,6,29,6,0,345.0,47.0,1.6,21.0,101.0,36.62,25.75
2016,6,29,6,15,416.0,56.5,1.65,21.5,145.5,64.17,36.29
2016,6,29,6,30,487.0,66.0,1.7,22.0,190.0,107.0,62.49
2016,6,29,6,45,540.5,73.0,1.8,23.0,239.0,153.09,96.92
2016,6,29,7,0,594.0,80.0,1.9,24.0,288.0,205.32,139.16
2016,6,29,7,15,630.5,85.5,1.95,24.5,338.0,257.27,183.13
2016,6,29,7,30,667.0,91.0,2.0,25.0,388.0,312.87,229.84
2016,6,29,7,45,693.5,96.0,2.15,26.0,437.5,367.42,274.69
2016,6,29,8,0,720.0,101.0,2.3,27.0,487.0,423.94,319.69
2016,6,29,8,15,741.0,104.5,2.15,27.0,535.0,478.96,362.81
2016,6,29,8,30,762.0,108.0,2.0,27.0,583.0,533.47,404.09
2016,6,29,8,45,776.0,112.5,1.85,27.5,627.0,585.24,441.04
2016,6,29,9,0,790.0,117.0,1.7,28.0,671.0,636.56,476.14
2016,6,29,9,15,802.5,119.5,1.5,28.5,711.5,684.14,506.9
2016,6,29,9,30,815.0,122.0,1.3,29.0,752.0,730.6,534.72
2016,6,29,9,45,826.0,123.0,1.15,29.5,787.5,769.82,556.41
2016,6,29,10,0,837.0,124.0,1.0,30.0,823.0,810.0,577.99
2016,6,29,10,15,528.0,279.5,0.9,30.0,726.5,734.03,522.63
2016,6,29,10,30,219.0,435.0,0.8,30.0,630.0,619.52,438.76
2016,6,29,10,45,124.0,400.5,0.75,30.5,511.5,506.94,361.47
2016,6,29,11,0,29.0,366.0,0.7,31.0,393.0,381.27,272.72
2016,6,29,11,15,143.0,419.0,0.7,31.0,555.5,550.55,391.56
2016,6,29,11,30,257.0,472.0,0.7,31.0,718.0,723.25,503.83
2016,6,29,11,45,256.0,477.5,0.75,31.0,724.5,731.75,507.56
2016,6,29,12,0,255.0,483.0,0.8,31.0,731.0,738.97,512.41
2016,6,29,12,15,343.0,454.0,0.8,31.0,788.5,798.38,552.1
2016,6,29,12,30,431.0,425.0,0.8,31.0,846.0,862.46,593.22
2016,6,29,12,45,639.0,287.0,0.85,31.0,906.5,930.08,641.31
2016,6,29,13,0,847.0,149.0,0.9,31.0,967.0,977.84,671.47
2016,6,29,13,15,513.5,312.5,0.85,31.0,807.0,820.65,570.49
2016,6,29,13,30,180.0,476.0,0.8,31.0,647.0,642.47,448.6
2016,6,29,13,45,136.0,458.0,0.75,31.0,585.0,579.23,407.9
2016,6,29,14,0,92.0,440.0,0.7,31.0,523.0,510.21,361.54
2016,6,29,14,15,55.0,367.5,0.6,31.0,417.5,403.08,288.57
2016,6,29,14,30,18.0,295.0,0.5,31.0,312.0,293.36,211.73
2016,6,29,14,45,14.5,263.0,0.4,31.0,276.0,259.18,187.98
2016,6,29,15,0,11.0,231.0,0.3,31.0,240.0,225.37,163.78
2016,6,29,15,15,7.0,198.5,0.25,31.0,204.5,191.09,139.08
2016,6,29,15,30,3.0,166.0,0.2,31.0,169.0,157.28,114.4
2016,6,29,15,45,147.0,227.0,0.2,31.0,326.0,315.17,232.7
2016,6,29,16,0,291.0,288.0,0.2,31.0,483.0,455.65,330.77
2016,6,29,16,15,151.0,239.5,0.25,30.5,340.5,312.38,228.95
2016,6,29,16,30,11.0,191.0,0.3,30.0,198.0,183.08,135.09
2016,6,29,16,45,237.0,175.0,0.4,30.0,293.5,274.37,204.17
2016,6,29,17,0,463.0,159.0,0.5,30.0,389.0,337.18,246.72
2016,6,29,17,15,431.5,149.0,0.6,29.5,344.5,288.65,209.14
2016,6,29,17,30,400.0,139.0,0.7,29.0,300.0,243.18,173.75
2016,6,29,17,45,419.0,118.0,0.8,28.5,265.5,202.82,140.12
2016,6,29,18,0,438.0,97.0,0.9,28.0,231.0,160.21,104.4
2016,6,29,18,15,379.5,85.0,0.85,27.0,185.5,114.52,71.04
2016,6,29,18,30,321.0,73.0,0.8,26.0,140.0,75.69,46.35
2016,6,29,18,45,229.0,58.0,0.8,25.5,99.0,44.24,31.64
2016,6,29,19,0,137.0,43.0,0.8,25.0,58.0,34.79,22.85
2016,6,29,19,15,68.5,24.5,0.85,24.5,32.0,20.28,5.65
2016,6,29,19,30,0.0,6.0,0.9,24.0,6.0,5.72,0.0
2016,6,29,19,45,0.0,3.0,1.0,23.5,3.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,30,5,15,33.0,10.5,1.5,19.0,12.5,10.01,0.0
2016,6,30,5,30,66.0,21.0,1.6,19.0,25.0,17.51,1.37
2016,6,30,5,45,149.5,38.5,1.7,19.5,59.0,31.37,20.32
2016,6,30,6,0,233.0,56.0,1.8,20.0,93.0,42.86,31.18
2016,6,30,6,15,300.5,70.5,1.75,20.5,135.5,69.58,44.11
2016,6,30,6,30,368.0,85.0,1.7,21.0,178.0,109.76,69.98
2016,6,30,6,45,184.0,87.5,1.7,21.5,134.0,107.68,75.64
2016,6,30,7,0,0.0,90.0,1.7,22.0,90.0,83.08,63.14
2016,6,30,7,15,0.0,101.0,1.65,22.5,101.0,93.41,71.3
2016,6,30,7,30,0.0,112.0,1.6,23.0,112.0,103.76,79.25
2016,6,30,7,45,4.0,142.0,1.6,23.5,144.5,133.07,102.19
2016,6,30,8,0,8.0,172.0,1.6,24.0,177.0,163.01,125.21
2016,6,30,8,15,10.0,188.5,1.5,24.5,194.5,180.13,137.81
2016,6,30,8,30,12.0,205.0,1.4,25.0,212.0,197.48,150.45
2016,6,30,8,45,7.0,185.0,1.35,25.5,189.5,176.78,133.74
2016,6,30,9,0,2.0,165.0,1.3,26.0,167.0,155.38,116.63
2016,6,30,9,15,3.5,174.0,1.2,26.0,177.0,165.1,123.86
2016,6,30,9,30,5.0,183.0,1.1,26.0,187.0,174.97,131.07
2016,6,30,9,45,8.0,208.5,1.05,26.5,215.0,201.7,150.76
2016,6,30,10,0,11.0,234.0,1.0,27.0,243.0,228.74,170.32
2016,6,30,10,15,31.0,312.5,0.9,27.0,340.0,326.45,241.79
2016,6,30,10,30,51.0,391.0,0.8,27.0,437.0,422.34,308.9
2016,6,30,10,45,214.0,398.5,0.7,27.5,596.5,586.4,423.52
2016,6,30,11,0,377.0,406.0,0.6,28.0,756.0,757.92,534.74
2016,6,30,11,15,389.5,409.0,0.5,28.0,776.0,781.28,545.73
2016,6,30,11,30,402.0,412.0,0.4,28.0,796.0,803.45,557.59
2016,6,30,11,45,237.5,438.0,0.35,28.5,665.5,674.69,470.21
2016,6,30,12,0,73.0,464.0,0.3,29.0,535.0,525.37,368.37
2016,6,30,12,15,131.5,480.0,0.25,29.0,608.0,608.07,425.05
2016,6,30,12,30,190.0,496.0,0.2,29.0,681.0,681.79,472.03
2016,6,30,12,45,116.5,458.5,0.2,29.0,572.5,571.24,398.7
2016,6,30,13,0,43.0,421.0,0.2,29.0,464.0,452.46,319.45
2016,6,30,13,15,246.0,410.0,0.25,29.0,644.0,652.0,458.72
2016,6,30,13,30,449.0,399.0,0.3,29.0,824.0,835.23,576.29
2016,6,30,13,45,297.0,426.5,0.35,29.5,705.0,705.15,489.38
2016,6,30,14,0,145.0,454.0,0.4,30.0,586.0,579.3,406.02
2016,6,30,14,15,122.5,434.5,0.45,29.5,544.0,535.15,379.48
2016,6,30,14,30,100.0,415.0,0.5,29.0,502.0,485.6,347.8
2016,6,30,14,45,114.0,401.5,0.55,29.0,497.0,485.33,349.29
2016,6,30,15,0,128.0,388.0,0.6,29.0,492.0,477.48,345.16
2016,6,30,15,15,114.0,365.5,0.55,29.0,454.5,438.69,318.46
2016,6,30,15,30,100.0,343.0,0.5,29.0,417.0,396.5,289.39
2016,6,30,15,45,58.5,286.5,0.5,29.0,329.5,309.78,228.03
2016,6,30,16,0,17.0,230.0,0.5,29.0,242.0,225.01,166.56
2016,6,30,16,15,141.5,238.5,0.45,28.5,322.0,306.28,228.87
2016,6,30,16,30,266.0,247.0,0.4,28.0,402.0,370.91,275.66
2016,6,30,16,45,413.5,193.5,0.4,28.0,410.0,374.61,276.99
2016,6,30,17,0,561.0,140.0,0.4,28.0,418.0,361.41,264.3
2016,6,30,17,15,526.0,131.5,0.4,27.5,369.5,305.74,221.12
2016,6,30,17,30,491.0,123.0,0.4,27.0,321.0,255.38,181.3
2016,6,30,17,45,436.0,115.0,0.45,27.0,272.5,204.4,141.08
2016,6,30,18,0,381.0,107.0,0.5,27.0,224.0,159.47,106.26
2016,6,30,18,15,324.5,92.5,0.5,26.5,179.0,115.02,73.7
2016,6,30,18,30,268.0,78.0,0.5,26.0,134.0,77.26,49.05
2016,6,30,18,45,190.0,60.5,0.55,25.5,94.5,48.13,34.89
2016,6,30,19,0,112.0,43.0,0.6,25.0,55.0,34.76,22.82
2016,6,30,19,15,56.0,24.0,0.6,24.5,30.0,19.88,5.37
2016,6,30,19,30,0.0,5.0,0.6,24.0,5.0,4.77,0.0
2016,6,30,19,45,0.0,2.5,0.65,24.0,2.5,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,1,5,15,54.0,10.0,1.4,21.0,13.5,9.53,0.0
2016,7,1,5,30,108.0,20.0,1.6,21.0,27.0,15.73,0.0
2016,7,1,5,45,205.0,34.5,1.8,21.5,61.5,26.78,16.31
2016,7,1,6,0,302.0,49.0,2.0,22.0,96.0,37.41,26.25
2016,7,1,6,15,372.5,60.0,2.1,22.5,139.0,63.72,37.22
2016,7,1,6,30,443.0,71.0,2.2,23.0,182.0,106.16,63.48
2016,7,1,6,45,495.5,78.5,2.3,23.5,229.5,149.87,96.07
2016,7,1,7,0,548.0,86.0,2.4,24.0,277.0,199.67,136.41
2016,7,1,7,15,312.0,132.5,2.4,24.0,245.0,208.51,154.09
2016,7,1,7,30,76.0,179.0,2.4,24.0,213.0,189.61,145.83
2016,7,1,7,45,87.5,203.5,2.45,24.5,247.5,222.05,171.03
2016,7,1,8,0,99.0,228.0,2.5,25.0,282.0,255.87,196.82
2016,7,1,8,15,52.0,203.5,2.5,25.5,232.5,216.37,165.8
2016,7,1,8,30,5.0,179.0,2.5,26.0,183.0,169.46,128.56
2016,7,1,8,45,7.0,192.0,2.55,26.5,197.0,183.32,138.78
2016,7,1,9,0,9.0,205.0,2.6,27.0,211.0,197.39,148.95
2016,7,1,9,15,197.0,263.0,2.55,27.5,414.5,394.92,300.13
2016,7,1,9,30,385.0,321.0,2.5,28.0,618.0,599.63,447.73
2016,7,1,9,45,426.5,319.5,2.45,28.5,663.5,652.55,482.58
2016,7,1,10,0,468.0,318.0,2.4,29.0,709.0,702.77,515.87
2016,7,1,10,15,646.5,230.5,2.3,29.0,791.0,788.46,577.07
2016,7,1,10,30,825.0,143.0,2.2,29.0,873.0,876.23,634.01
2016,7,1,10,45,836.5,141.0,2.15,29.5,898.5,901.1,646.84
2016,7,1,11,0,848.0,139.0,2.1,30.0,924.0,929.08,662.09
2016,7,1,11,15,852.5,140.0,2.05,30.0,941.5,950.67,674.45
2016,7,1,11,30,857.0,141.0,2.0,30.0,959.0,969.21,684.92
2016,7,1,11,45,864.0,138.5,2.0,30.5,970.5,983.69,692.06
2016,7,1,12,0,871.0,136.0,2.0,31.0,982.0,995.01,697.32
2016,7,1,12,15,872.0,136.0,1.95,31.0,984.5,999.6,699.34
2016,7,1,12,30,873.0,136.0,1.9,31.0,987.0,1000.88,699.47
2016,7,1,12,45,871.5,136.5,1.9,31.5,982.0,996.87,695.67
2016,7,1,13,0,870.0,137.0,1.9,32.0,977.0,989.57,690.02
2016,7,1,13,15,867.5,136.5,1.85,32.0,964.5,977.05,682.08
2016,7,1,13,30,865.0,136.0,1.8,32.0,952.0,961.29,672.29
2016,7,1,13,45,864.5,132.0,1.75,32.0,933.5,940.84,659.68
2016,7,1,14,0,864.0,128.0,1.7,32.0,915.0,917.19,645.16
2016,7,1,14,15,858.0,126.5,1.65,32.0,888.0,888.0,627.2
2016,7,1,14,30,852.0,125.0,1.6,32.0,861.0,856.12,607.54
2016,7,1,14,45,845.5,121.5,1.6,32.0,829.0,819.36,585.21
2016,7,1,15,0,839.0,118.0,1.6,32.0,797.0,780.28,561.19
2016,7,1,15,15,828.0,116.0,1.55,32.0,758.5,737.17,533.85
2016,7,1,15,30,817.0,114.0,1.5,32.0,720.0,694.56,506.29
2016,7,1,15,45,576.0,196.0,1.45,32.0,610.5,578.6,423.48
2016,7,1,16,0,335.0,278.0,1.4,32.0,501.0,473.72,347.39
2016,7,1,16,15,295.5,263.5,1.35,32.0,449.5,419.14,308.83
2016,7,1,16,30,256.0,249.0,1.3,32.0,398.0,367.93,271.75
2016,7,1,16,45,236.0,227.5,1.3,32.0,355.5,322.87,238.79
2016,7,1,17,0,216.0,206.0,1.3,32.0,313.0,278.46,205.68
2016,7,1,17,15,194.5,184.0,1.2,31.5,272.5,236.94,174.45
2016,7,1,17,30,173.0,162.0,1.1,31.0,232.0,197.81,144.6
2016,7,1,17,45,161.5,140.0,1.0,30.5,198.0,163.52,117.92
2016,7,1,18,0,150.0,118.0,0.9,30.0,164.0,130.73,92.32
2016,7,1,18,15,300.0,86.5,0.8,29.5,157.0,107.37,67.92
2016,7,1,18,30,450.0,55.0,0.7,29.0,150.0,68.46,36.13
