Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,18,45,365.0,45.0,0.65,28.5,108.0,34.46,23.11
2016,7,1,19,0,280.0,35.0,0.6,28.0,66.0,27.77,16.86
2016,7,1,19,15,140.0,17.5,0.6,27.5,33.0,13.63,1.75
2016,7,1,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,2,5,15,63.5,10.0,1.85,20.0,13.5,9.53,0.0
2016,7,2,5,30,127.0,20.0,2.0,20.0,27.0,15.76,0.0
2016,7,2,5,45,222.5,34.0,2.15,20.5,61.5,26.43,16.02
2016,7,2,6,0,318.0,48.0,2.3,21.0,96.0,36.67,25.72
2016,7,2,6,15,389.0,58.0,2.25,21.5,139.5,63.19,36.68
2016,7,2,6,30,460.0,68.0,2.2,22.0,183.0,104.69,61.89
2016,7,2,6,45,508.5,76.5,2.2,23.0,231.0,149.67,95.51
2016,7,2,7,0,557.0,85.0,2.2,24.0,279.0,200.25,136.42
2016,7,2,7,15,594.5,91.5,2.25,24.5,328.0,251.29,179.47
2016,7,2,7,30,632.0,98.0,2.3,25.0,377.0,306.16,225.48
2016,7,2,7,45,658.0,104.0,2.4,26.0,426.0,359.61,269.38
2016,7,2,8,0,684.0,110.0,2.5,27.0,475.0,415.04,313.48
2016,7,2,8,15,706.0,114.5,2.35,27.5,522.5,468.73,355.02
2016,7,2,8,30,728.0,119.0,2.2,28.0,570.0,523.4,395.72
2016,7,2,8,45,744.0,123.0,2.1,28.5,614.0,575.07,432.91
2016,7,2,9,0,760.0,127.0,2.0,29.0,658.0,625.84,468.14
2016,7,2,9,15,773.0,130.0,1.85,29.0,698.5,673.1,500.41
2016,7,2,9,30,786.0,133.0,1.7,29.0,739.0,719.36,530.76
2016,7,2,9,45,776.5,147.5,1.6,29.5,769.5,758.29,553.47
2016,7,2,10,0,767.0,162.0,1.5,30.0,800.0,794.04,573.62
2016,7,2,10,15,775.0,164.0,1.3,30.0,829.5,829.19,592.95
2016,7,2,10,30,783.0,166.0,1.1,30.0,859.0,862.21,610.17
2016,7,2,10,45,787.5,169.0,0.95,30.5,882.0,890.71,623.4
2016,7,2,11,0,792.0,172.0,0.8,31.0,905.0,916.55,634.5
2016,7,2,11,15,796.0,173.0,0.65,31.0,921.5,937.17,643.29
2016,7,2,11,30,800.0,174.0,0.5,31.0,938.0,954.86,650.09
2016,7,2,11,45,802.0,175.0,0.4,31.0,947.0,967.6,654.91
2016,7,2,12,0,804.0,176.0,0.3,31.0,956.0,977.22,658.0
2016,7,2,12,15,804.0,176.0,0.25,31.0,958.0,980.72,658.74
2016,7,2,12,30,804.0,176.0,0.2,31.0,960.0,981.04,657.88
2016,7,2,12,45,792.5,183.0,0.15,31.5,952.0,973.78,651.52
2016,7,2,13,0,781.0,190.0,0.1,32.0,944.0,963.45,643.73
2016,7,2,13,15,777.5,189.0,0.2,32.0,931.5,950.13,638.11
2016,7,2,13,30,774.0,188.0,0.3,32.0,919.0,933.85,631.09
2016,7,2,13,45,543.5,307.5,0.4,32.0,815.5,825.18,565.06
2016,7,2,14,0,313.0,427.0,0.5,32.0,712.0,712.65,492.07
2016,7,2,14,15,532.0,303.0,0.55,32.0,770.0,781.37,543.92
2016,7,2,14,30,751.0,179.0,0.6,32.0,828.0,828.44,577.86
2016,7,2,14,45,461.5,284.5,0.65,32.0,679.0,668.88,472.43
2016,7,2,15,0,172.0,390.0,0.7,32.0,530.0,514.33,365.97
2016,7,2,15,15,441.5,276.0,0.7,31.5,610.0,607.12,436.91
2016,7,2,15,30,711.0,162.0,0.7,31.0,690.0,668.56,482.67
2016,7,2,15,45,695.0,158.0,0.7,31.0,648.5,620.86,449.75
2016,7,2,16,0,679.0,154.0,0.7,31.0,607.0,572.82,416.96
2016,7,2,16,15,615.5,160.5,0.6,31.0,548.5,508.02,370.57
2016,7,2,16,30,552.0,167.0,0.5,31.0,490.0,445.81,325.37
2016,7,2,16,45,388.0,186.0,0.4,31.0,403.0,356.73,260.57
2016,7,2,17,0,224.0,205.0,0.3,31.0,316.0,280.99,205.58
2016,7,2,17,15,209.5,184.5,0.35,30.5,279.5,242.76,177.66
2016,7,2,17,30,195.0,164.0,0.4,30.0,243.0,206.08,149.95
2016,7,2,17,45,177.5,143.0,0.5,29.5,207.0,169.91,122.33
2016,7,2,18,0,160.0,122.0,0.6,29.0,171.0,135.87,96.15
2016,7,2,18,15,136.0,100.5,0.6,28.0,137.0,102.94,71.51
2016,7,2,18,30,112.0,79.0,0.6,27.0,103.0,73.2,50.14
2016,7,2,18,45,76.5,59.0,0.65,26.5,73.0,48.88,35.36
2016,7,2,19,0,41.0,39.0,0.7,26.0,43.0,33.1,21.35
2016,7,2,19,15,20.5,19.5,0.75,25.5,21.5,17.23,3.67
2016,7,2,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,1.0,1.35,21.0,1.0,0.95,0.0
2016,7,3,5,30,0.0,2.0,1.4,21.0,2.0,1.85,0.0
2016,7,3,5,45,0.0,6.0,1.5,21.5,6.0,5.55,0.0
2016,7,3,6,0,0.0,10.0,1.6,22.0,10.0,9.26,2.25
2016,7,3,6,15,0.0,14.5,1.6,22.5,14.5,13.43,5.47
2016,7,3,6,30,0.0,19.0,1.6,23.0,19.0,17.61,9.0
2016,7,3,6,45,0.0,24.0,1.65,23.5,24.0,22.26,12.86
2016,7,3,7,0,0.0,29.0,1.7,24.0,29.0,26.91,16.66
2016,7,3,7,15,0.0,68.0,1.65,24.0,68.0,63.26,46.44
2016,7,3,7,30,0.0,107.0,1.6,24.0,107.0,99.19,75.33
2016,7,3,7,45,28.5,161.5,1.55,24.5,177.0,160.91,123.59
2016,7,3,8,0,57.0,216.0,1.5,25.0,247.0,226.06,173.47
2016,7,3,8,15,28.5,187.0,1.45,25.5,202.5,189.28,144.28
2016,7,3,8,30,0.0,158.0,1.4,26.0,158.0,147.18,110.93
2016,7,3,8,45,0.0,118.0,1.4,26.5,118.0,110.05,81.63
2016,7,3,9,0,0.0,78.0,1.4,27.0,78.0,72.73,52.1
2016,7,3,9,15,1.5,120.0,1.4,27.0,121.5,113.1,83.57
2016,7,3,9,30,3.0,162.0,1.4,27.0,165.0,153.75,114.64
2016,7,3,9,45,1.5,143.5,1.4,27.5,145.0,135.42,100.03
2016,7,3,10,0,0.0,125.0,1.4,28.0,125.0,116.94,85.49
2016,7,3,10,15,4.0,157.0,1.35,28.0,160.5,150.54,111.15
2016,7,3,10,30,8.0,189.0,1.3,28.0,196.0,184.53,136.67
2016,7,3,10,45,4.0,158.5,1.3,28.0,162.0,152.38,112.08
2016,7,3,11,0,0.0,128.0,1.3,28.0,128.0,120.05,87.36
2016,7,3,11,15,4.0,154.0,1.25,28.0,158.0,148.48,109.09
2016,7,3,11,30,8.0,180.0,1.2,28.0,188.0,177.12,130.62
2016,7,3,11,45,9.0,190.0,1.2,28.5,199.0,187.78,138.19
2016,7,3,12,0,10.0,200.0,1.2,29.0,210.0,198.42,145.76
2016,7,3,12,15,11.0,214.5,1.15,29.0,225.5,213.31,156.68
2016,7,3,12,30,12.0,229.0,1.1,29.0,241.0,228.15,167.49
2016,7,3,12,45,12.5,241.0,1.05,29.0,253.5,240.03,176.08
2016,7,3,13,0,13.0,253.0,1.0,29.0,266.0,251.81,184.6
2016,7,3,13,15,17.0,295.0,0.95,29.0,311.5,295.65,216.29
2016,7,3,13,30,21.0,337.0,0.9,29.0,357.0,339.38,247.28
2016,7,3,13,45,20.0,326.5,0.85,29.0,345.5,327.72,238.76
2016,7,3,14,0,19.0,316.0,0.8,29.0,334.0,316.03,230.56
2016,7,3,14,15,17.5,298.0,0.8,29.0,314.0,296.72,217.04
2016,7,3,14,30,16.0,280.0,0.8,29.0,294.0,277.48,203.53
2016,7,3,14,45,37.0,318.5,0.8,29.0,349.0,336.0,246.54
2016,7,3,15,0,58.0,357.0,0.8,29.0,404.0,387.68,283.57
2016,7,3,15,15,45.5,325.0,0.85,28.5,361.0,344.21,253.3
2016,7,3,15,30,33.0,293.0,0.9,28.0,318.0,301.86,223.84
2016,7,3,15,45,16.5,224.5,0.95,28.0,237.5,220.79,164.59
2016,7,3,16,0,0.0,156.0,1.0,28.0,157.0,145.55,108.11
2016,7,3,16,15,6.5,176.5,1.1,27.5,181.0,168.11,126.33
2016,7,3,16,30,13.0,197.0,1.2,27.0,205.0,189.74,143.59
2016,7,3,16,45,68.0,203.5,1.35,27.0,238.0,220.68,167.75
2016,7,3,17,0,123.0,210.0,1.5,27.0,271.0,244.89,185.88
2016,7,3,17,15,109.5,189.5,1.65,26.5,239.5,212.6,161.27
2016,7,3,17,30,96.0,169.0,1.8,26.0,208.0,181.56,137.42
2016,7,3,17,45,84.0,146.0,1.95,25.5,176.5,151.09,113.67
2016,7,3,18,0,72.0,123.0,2.1,25.0,145.0,122.22,90.98
2016,7,3,18,15,56.0,100.5,2.15,24.5,115.5,95.0,69.77
2016,7,3,18,30,40.0,78.0,2.2,24.0,86.0,70.09,50.52
2016,7,3,18,45,20.0,56.5,2.25,23.5,60.5,48.79,35.76
2016,7,3,19,0,0.0,35.0,2.3,23.0,35.0,31.72,20.49
2016,7,3,19,15,0.0,17.5,2.3,22.5,17.5,16.25,3.1
2016,7,3,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,1.5,1.55,20.0,1.5,1.43,0.0
2016,7,4,5,30,0.0,3.0,1.6,20.0,3.0,2.77,0.0
2016,7,4,5,45,0.0,9.0,1.65,20.0,9.0,8.33,1.16
2016,7,4,6,0,0.0,15.0,1.7,20.0,15.0,13.89,6.3
2016,7,4,6,15,0.0,22.5,1.7,20.5,22.5,20.86,11.74
2016,7,4,6,30,0.0,30.0,1.7,21.0,30.0,27.83,17.65
2016,7,4,6,45,0.0,38.5,1.7,21.5,38.5,35.74,24.25
2016,7,4,7,0,0.0,47.0,1.7,22.0,47.0,43.66,30.75
2016,7,4,7,15,55.5,114.0,1.7,22.5,138.5,120.36,91.69
2016,7,4,7,30,111.0,181.0,1.7,23.0,230.0,203.55,156.71
2016,7,4,7,45,55.5,126.0,1.7,23.5,150.5,139.06,106.35
2016,7,4,8,0,0.0,71.0,1.7,24.0,71.0,66.09,48.11
2016,7,4,8,15,8.0,142.0,1.7,24.5,147.0,136.12,103.7
2016,7,4,8,30,16.0,213.0,1.7,25.0,223.0,207.12,158.28
2016,7,4,8,45,8.0,167.5,1.75,25.5,172.5,161.06,121.82
2016,7,4,9,0,0.0,122.0,1.8,26.0,122.0,113.86,84.59
2016,7,4,9,15,9.5,195.0,1.8,26.5,202.5,189.0,142.44
2016,7,4,9,30,19.0,268.0,1.8,27.0,283.0,265.49,199.41
2016,7,4,9,45,11.5,216.0,1.85,27.5,225.5,211.52,157.97
2016,7,4,10,0,4.0,164.0,1.9,28.0,168.0,156.91,116.13
2016,7,4,10,15,14.5,249.5,1.95,28.0,262.5,247.03,184.12
2016,7,4,10,30,25.0,335.0,2.0,28.0,357.0,344.88,255.57
2016,7,4,10,45,26.5,348.0,2.05,28.5,372.0,360.29,265.56
2016,7,4,11,0,28.0,361.0,2.1,29.0,387.0,375.69,275.86
2016,7,4,11,15,31.0,365.0,2.15,29.0,394.5,383.59,281.42
2016,7,4,11,30,34.0,369.0,2.2,29.0,402.0,391.42,287.0
2016,7,4,11,45,47.5,397.0,2.3,29.5,443.5,433.18,316.41
2016,7,4,12,0,61.0,425.0,2.4,30.0,485.0,475.05,345.37
2016,7,4,12,15,55.5,431.5,2.45,30.0,486.0,476.57,346.03
2016,7,4,12,30,50.0,438.0,2.5,30.0,487.0,477.68,346.65
2016,7,4,12,45,60.5,448.0,2.55,30.5,507.0,497.68,360.33
2016,7,4,13,0,71.0,458.0,2.6,31.0,527.0,517.15,373.49
2016,7,4,13,15,122.5,467.0,2.6,31.0,583.5,582.78,420.19
2016,7,4,13,30,174.0,476.0,2.6,31.0,640.0,637.9,458.88
2016,7,4,13,45,232.0,455.0,2.65,31.0,669.0,666.81,480.4
2016,7,4,14,0,290.0,434.0,2.7,31.0,698.0,699.3,504.23
2016,7,4,14,15,368.5,388.5,2.7,31.0,713.5,714.85,517.33
2016,7,4,14,30,447.0,343.0,2.7,31.0,729.0,730.83,530.55
2016,7,4,14,45,556.0,276.5,2.7,31.0,738.0,739.64,539.86
2016,7,4,15,0,665.0,210.0,2.7,31.0,747.0,741.08,543.89
2016,7,4,15,15,651.5,205.0,2.6,31.0,710.0,698.56,514.45
2016,7,4,15,30,638.0,200.0,2.5,31.0,673.0,655.17,484.28
2016,7,4,15,45,628.0,190.5,2.45,31.0,633.5,609.15,452.11
2016,7,4,16,0,618.0,181.0,2.4,31.0,594.0,562.44,418.76
2016,7,4,16,15,577.0,177.0,2.3,31.0,540.0,502.96,375.15
2016,7,4,16,30,536.0,173.0,2.2,31.0,486.0,444.14,331.29
2016,7,4,16,45,536.5,160.0,2.1,31.0,449.5,401.45,298.3
2016,7,4,17,0,537.0,147.0,2.0,31.0,413.0,357.88,263.59
2016,7,4,17,15,502.5,137.5,1.85,30.5,365.0,304.58,221.56
2016,7,4,17,30,468.0,128.0,1.7,30.0,317.0,254.59,181.47
2016,7,4,17,45,430.5,115.5,1.55,29.5,270.0,204.77,141.45
2016,7,4,18,0,393.0,103.0,1.4,29.0,223.0,159.09,105.24
2016,7,4,18,15,337.0,89.0,1.25,28.0,178.5,114.3,72.35
2016,7,4,18,30,281.0,75.0,1.1,27.0,134.0,76.15,47.46
2016,7,4,18,45,212.5,58.0,1.0,26.5,95.5,46.33,33.22
2016,7,4,19,0,144.0,41.0,0.9,26.0,57.0,33.29,21.46
2016,7,4,19,15,72.0,20.5,0.95,25.5,28.5,17.15,3.3
2016,7,4,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,5,5,15,51.5,9.5,2.05,22.0,12.0,9.05,0.0
2016,7,5,5,30,103.0,19.0,2.2,22.0,24.0,14.99,0.0
2016,7,5,5,45,206.5,32.5,2.4,22.5,57.5,25.29,14.71
2016,7,5,6,0,310.0,46.0,2.6,23.0,91.0,35.18,24.16
2016,7,5,6,15,383.5,55.5,2.7,23.5,134.5,59.52,33.99
2016,7,5,6,30,457.0,65.0,2.8,24.0,178.0,100.34,58.13
2016,7,5,6,45,514.0,71.5,2.9,25.0,226.0,144.57,90.45
2016,7,5,7,0,571.0,78.0,3.0,26.0,274.0,195.39,131.08
2016,7,5,7,15,608.0,83.5,3.1,26.5,323.0,246.12,173.93
2016,7,5,7,30,645.0,89.0,3.2,27.0,372.0,300.6,219.8
2016,7,5,7,45,675.5,93.0,3.3,27.5,421.5,354.6,264.77
2016,7,5,8,0,706.0,97.0,3.4,28.0,471.0,411.04,310.54
2016,7,5,8,15,727.0,100.5,3.4,28.5,518.0,465.43,353.4
2016,7,5,8,30,748.0,104.0,3.4,29.0,565.0,519.38,394.62
2016,7,5,8,45,765.0,106.5,3.4,29.5,609.5,570.49,432.51
2016,7,5,9,0,782.0,109.0,3.4,30.0,654.0,621.47,469.17
2016,7,5,9,15,794.5,112.0,3.35,30.0,694.5,669.41,503.44
2016,7,5,9,30,807.0,115.0,3.3,30.0,735.0,716.28,535.31
2016,7,5,9,45,807.5,122.5,3.3,30.5,768.0,757.06,560.95
2016,7,5,10,0,808.0,130.0,3.3,31.0,801.0,795.41,584.6
2016,7,5,10,15,815.5,131.5,3.3,31.0,830.5,826.48,604.31
2016,7,5,10,30,823.0,133.0,3.3,31.0,860.0,859.27,625.11
2016,7,5,10,45,828.0,135.0,3.35,31.5,883.5,887.83,641.99
2016,7,5,11,0,833.0,137.0,3.4,32.0,907.0,913.64,657.0
2016,7,5,11,15,836.5,138.0,3.4,32.0,923.0,934.19,669.62
2016,7,5,11,30,840.0,139.0,3.4,32.0,939.0,951.71,680.35
2016,7,5,11,45,841.0,140.0,3.45,32.5,948.5,963.7,686.52
2016,7,5,12,0,842.0,141.0,3.5,33.0,958.0,972.49,690.75
2016,7,5,12,15,842.0,141.0,3.5,33.0,959.5,976.12,692.89
2016,7,5,12,30,842.0,141.0,3.5,33.0,961.0,976.56,693.12
2016,7,5,12,45,821.5,154.0,3.5,33.5,950.5,966.01,685.07
2016,7,5,13,0,801.0,167.0,3.5,34.0,940.0,961.65,681.16
2016,7,5,13,15,797.5,166.5,3.5,33.5,927.5,948.69,674.59
2016,7,5,13,30,794.0,166.0,3.5,33.0,915.0,932.7,666.17
2016,7,5,13,45,623.5,269.0,3.5,33.0,849.5,864.38,620.85
2016,7,5,14,0,453.0,372.0,3.5,33.0,784.0,793.23,569.37
2016,7,5,14,15,261.0,385.0,3.45,33.0,621.0,616.68,446.85
2016,7,5,14,30,69.0,398.0,3.4,33.0,458.0,443.2,322.0
2016,7,5,14,45,408.0,277.0,3.35,33.0,609.0,618.88,455.39
2016,7,5,15,0,747.0,156.0,3.3,33.0,760.0,751.29,551.76
2016,7,5,15,15,734.5,153.0,3.25,32.5,723.0,708.95,523.46
2016,7,5,15,30,722.0,150.0,3.2,32.0,686.0,666.12,494.66
2016,7,5,15,45,361.0,95.5,3.2,32.0,363.5,339.15,257.91
2016,7,5,16,0,0.0,41.0,3.2,32.0,41.0,38.17,24.19
2016,7,5,16,15,0.0,48.5,3.1,31.5,48.5,45.14,29.92
2016,7,5,16,30,0.0,56.0,3.0,31.0,56.0,52.12,35.59
2016,7,5,16,45,0.0,87.5,2.95,31.0,87.5,81.52,58.84
2016,7,5,17,0,0.0,119.0,2.9,31.0,119.0,110.51,81.74
2016,7,5,17,15,17.5,134.5,2.65,30.5,142.0,130.4,97.45
2016,7,5,17,30,35.0,150.0,2.4,30.0,165.0,147.38,110.58
2016,7,5,17,45,28.5,129.5,2.2,30.0,140.5,124.22,92.56
2016,7,5,18,0,22.0,109.0,2.0,30.0,116.0,102.01,75.23
2016,7,5,18,15,12.5,89.0,1.9,29.0,93.0,81.82,59.78
2016,7,5,18,30,3.0,69.0,1.8,28.0,70.0,62.23,44.47
2016,7,5,18,45,1.5,49.5,1.7,27.5,50.0,44.57,31.61
2016,7,5,19,0,0.0,30.0,1.6,27.0,30.0,27.65,16.77
2016,7,5,19,15,0.0,15.0,1.7,26.5,15.0,13.91,1.4
2016,7,5,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,6,5,15,42.0,9.0,1.55,22.0,11.5,8.58,0.0
2016,7,6,5,30,84.0,18.0,1.7,22.0,23.0,14.18,0.0
2016,7,6,5,45,185.0,32.5,1.85,22.5,56.0,25.3,14.63
2016,7,6,6,0,286.0,47.0,2.0,23.0,89.0,35.99,24.82
2016,7,6,6,15,359.5,57.5,2.05,23.5,131.5,59.17,34.44
2016,7,6,6,30,433.0,68.0,2.1,24.0,174.0,100.35,59.13
2016,7,6,6,45,491.5,75.0,2.15,24.5,222.0,143.81,90.86
2016,7,6,7,0,550.0,82.0,2.2,25.0,270.0,194.09,131.06
2016,7,6,7,15,588.0,88.0,2.2,25.5,319.0,244.38,173.31
2016,7,6,7,30,626.0,94.0,2.2,26.0,368.0,298.57,218.62
2016,7,6,7,45,656.5,98.5,2.25,26.5,417.0,352.04,262.86
2016,7,6,8,0,687.0,103.0,2.3,27.0,466.0,407.99,307.87
2016,7,6,8,15,708.5,107.0,2.25,27.5,513.0,461.16,349.33
2016,7,6,8,30,730.0,111.0,2.2,28.0,560.0,516.01,390.57
2016,7,6,8,45,745.0,115.0,2.15,28.5,604.0,566.58,427.35
2016,7,6,9,0,760.0,119.0,2.1,29.0,648.0,616.89,462.7
2016,7,6,9,15,773.0,122.0,2.1,29.0,688.0,664.29,496.16
2016,7,6,9,30,786.0,125.0,2.1,29.0,728.0,710.71,527.78
2016,7,6,9,45,793.0,129.0,2.1,29.5,762.5,752.25,553.46
2016,7,6,10,0,800.0,133.0,2.1,30.0,797.0,791.88,577.5
2016,7,6,10,15,807.0,135.0,2.15,30.0,826.0,827.4,600.09
2016,7,6,10,30,814.0,137.0,2.2,30.0,855.0,855.3,617.63
2016,7,6,10,45,814.0,142.0,2.25,30.5,877.0,882.03,633.16
2016,7,6,11,0,814.0,147.0,2.3,31.0,899.0,912.58,651.07
2016,7,6,11,15,817.5,148.0,2.3,31.0,915.5,926.01,658.83
2016,7,6,11,30,821.0,149.0,2.3,31.0,932.0,943.27,669.24
2016,7,6,11,45,517.5,319.0,2.3,31.0,814.5,838.48,597.7
2016,7,6,12,0,214.0,489.0,2.3,31.0,697.0,698.35,496.72
2016,7,6,12,15,517.5,321.5,2.3,31.0,825.0,848.54,606.07
2016,7,6,12,30,821.0,154.0,2.3,31.0,953.0,968.63,685.31
2016,7,6,12,45,412.0,151.0,2.35,31.0,552.0,571.92,422.09
2016,7,6,13,0,3.0,148.0,2.4,31.0,151.0,142.11,102.34
2016,7,6,13,15,8.5,210.5,2.4,31.0,218.5,206.7,151.46
2016,7,6,13,30,14.0,273.0,2.4,31.0,286.0,271.37,199.03
2016,7,6,13,45,433.0,195.5,2.4,31.0,589.0,614.35,455.72
2016,7,6,14,0,852.0,118.0,2.4,31.0,892.0,899.2,646.17
2016,7,6,14,15,846.5,116.5,2.4,31.0,866.5,870.83,625.98
2016,7,6,14,30,841.0,115.0,2.4,31.0,841.0,839.77,606.76
2016,7,6,14,45,835.0,112.5,2.4,31.0,810.0,804.78,584.85
2016,7,6,15,0,829.0,110.0,2.4,31.0,779.0,767.47,561.24
2016,7,6,15,15,819.0,107.5,2.35,31.0,742.0,725.01,533.64
2016,7,6,15,30,809.0,105.0,2.3,31.0,705.0,680.92,504.69
2016,7,6,15,45,794.5,103.0,2.25,31.0,663.0,634.32,471.92
2016,7,6,16,0,780.0,101.0,2.2,31.0,621.0,585.11,436.46
2016,7,6,16,15,763.0,98.0,2.1,30.5,576.0,533.01,398.69
2016,7,6,16,30,746.0,95.0,2.0,30.0,531.0,480.95,359.78
2016,7,6,16,45,721.5,92.0,1.95,30.0,482.5,425.75,316.84
2016,7,6,17,0,697.0,89.0,1.9,30.0,434.0,371.94,273.75
2016,7,6,17,15,667.0,84.5,1.7,29.5,385.0,314.81,227.44
2016,7,6,17,30,637.0,80.0,1.5,29.0,336.0,261.67,183.29
2016,7,6,17,45,595.5,74.5,1.35,29.0,287.0,207.74,138.42
2016,7,6,18,0,554.0,69.0,1.2,29.0,238.0,158.24,98.05
2016,7,6,18,15,496.0,61.5,1.1,28.0,191.5,109.69,62.09
2016,7,6,18,30,438.0,54.0,1.0,27.0,145.0,67.97,36.15
2016,7,6,18,45,353.5,44.0,0.95,26.5,104.5,33.65,22.63
2016,7,6,19,0,269.0,34.0,0.9,26.0,64.0,26.93,16.27
2016,7,6,19,15,134.5,17.0,0.9,25.5,32.0,13.25,0.89
2016,7,6,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,5.5,1.6,21.5,5.5,5.24,0.0
2016,7,7,5,30,0.0,11.0,1.7,22.0,11.0,10.2,0.0
2016,7,7,5,45,0.0,28.5,1.85,22.5,28.5,26.07,15.13
2016,7,7,6,0,0.0,46.0,2.0,23.0,46.0,41.33,29.3
2016,7,7,6,15,13.0,66.0,1.95,23.5,69.5,59.47,42.76
2016,7,7,6,30,26.0,86.0,1.9,24.0,93.0,78.79,58.03
2016,7,7,6,45,36.5,107.0,1.9,24.5,118.5,101.56,76.02
2016,7,7,7,0,47.0,128.0,1.9,25.0,144.0,125.85,95.13
2016,7,7,7,15,23.5,91.5,2.05,25.5,99.5,91.29,68.05
2016,7,7,7,30,0.0,55.0,2.2,26.0,55.0,51.13,36.04
2016,7,7,7,45,0.0,64.5,2.35,26.5,64.5,60.01,43.0
2016,7,7,8,0,0.0,74.0,2.5,27.0,74.0,68.89,49.84
2016,7,7,8,15,6.0,138.5,2.65,27.0,142.5,131.87,99.47
2016,7,7,8,30,12.0,203.0,2.8,27.0,211.0,195.64,148.65
2016,7,7,8,45,23.5,239.0,2.95,27.5,255.5,237.16,179.75
2016,7,7,9,0,35.0,275.0,3.1,28.0,300.0,283.16,213.81
2016,7,7,9,15,400.0,207.0,3.1,28.5,512.5,486.7,370.66
2016,7,7,9,30,765.0,139.0,3.1,29.0,725.0,709.03,532.67
2016,7,7,9,45,802.5,125.5,3.15,29.5,767.0,756.05,561.94
2016,7,7,10,0,840.0,112.0,3.2,30.0,809.0,799.76,589.48
2016,7,7,10,15,847.0,113.5,3.2,30.0,838.5,835.59,612.35
2016,7,7,10,30,854.0,115.0,3.2,30.0,868.0,869.0,633.51
2016,7,7,10,45,860.0,115.5,3.2,30.5,891.5,897.94,650.31
2016,7,7,11,0,866.0,116.0,3.2,31.0,915.0,924.08,665.19
2016,7,7,11,15,590.5,286.5,3.25,31.0,836.0,859.95,620.56
2016,7,7,11,30,315.0,457.0,3.3,31.0,757.0,765.84,549.63
2016,7,7,11,45,591.0,290.5,3.4,31.5,860.5,882.68,635.71
2016,7,7,12,0,867.0,124.0,3.5,32.0,964.0,981.33,699.91
2016,7,7,12,15,556.0,305.0,3.6,32.0,844.5,870.49,624.88
2016,7,7,12,30,245.0,486.0,3.7,32.0,725.0,727.76,521.09
2016,7,7,12,45,172.0,481.5,3.8,32.5,648.5,650.23,466.99
2016,7,7,13,0,99.0,477.0,3.9,33.0,572.0,564.06,405.74
2016,7,7,13,15,83.0,459.5,4.0,32.5,538.5,529.45,382.93
2016,7,7,13,30,67.0,442.0,4.1,32.0,505.0,494.91,359.62
2016,7,7,13,45,73.5,437.0,4.2,32.0,505.0,494.06,359.8
2016,7,7,14,0,80.0,432.0,4.3,32.0,505.0,492.62,359.45
2016,7,7,14,15,50.0,368.5,4.3,31.5,414.0,400.53,294.3
2016,7,7,14,30,20.0,305.0,4.3,31.0,323.0,304.93,225.18
2016,7,7,14,45,142.0,341.5,4.3,30.5,457.0,451.42,336.48
2016,7,7,15,0,264.0,378.0,4.3,30.0,591.0,581.87,432.6
2016,7,7,15,15,136.0,291.5,4.15,29.5,401.0,385.24,289.41
2016,7,7,15,30,8.0,205.0,4.0,29.0,211.0,197.56,147.53
2016,7,7,15,45,9.5,208.0,3.85,28.5,214.5,200.78,150.93
2016,7,7,16,0,11.0,211.0,3.7,28.0,218.0,203.77,153.87
2016,7,7,16,15,5.5,180.5,3.55,27.5,184.0,171.34,129.45
2016,7,7,16,30,0.0,150.0,3.4,27.0,150.0,139.61,105.32
2016,7,7,16,45,0.0,95.5,3.3,27.0,95.5,88.95,65.7
2016,7,7,17,0,0.0,41.0,3.2,27.0,41.0,38.1,25.21
2016,7,7,17,15,27.0,98.5,3.05,26.5,109.0,101.28,75.86
2016,7,7,17,30,54.0,156.0,2.9,26.0,177.0,158.3,120.73
2016,7,7,17,45,48.5,134.0,2.8,26.0,151.0,132.84,100.37
2016,7,7,18,0,43.0,112.0,2.7,26.0,125.0,108.24,80.7
2016,7,7,18,15,32.5,91.5,2.7,25.5,100.5,85.23,62.61
2016,7,7,18,30,22.0,71.0,2.7,25.0,76.0,63.8,45.74
2016,7,7,18,45,11.0,52.0,2.75,25.0,54.5,46.49,33.56
2016,7,7,19,0,0.0,33.0,2.8,25.0,33.0,30.06,18.84
2016,7,7,19,15,0.0,16.5,2.85,24.5,16.5,15.31,1.65
2016,7,7,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,8,5,15,51.0,8.5,1.55,20.0,11.0,8.1,0.0
2016,7,8,5,30,102.0,17.0,1.7,20.0,22.0,13.41,0.0
2016,7,8,5,45,201.5,30.5,1.85,20.5,54.5,23.76,13.32
2016,7,8,6,0,301.0,44.0,2.0,21.0,87.0,33.7,23.06
2016,7,8,6,15,376.0,54.0,2.1,21.5,130.0,56.78,32.72
2016,7,8,6,30,451.0,64.0,2.2,22.0,173.0,97.61,56.76
2016,7,8,6,45,501.0,72.5,2.3,22.5,220.0,142.16,89.84
2016,7,8,7,0,551.0,81.0,2.4,23.0,267.0,192.52,130.79
2016,7,8,7,15,590.0,87.0,2.6,24.0,316.5,243.14,173.43
2016,7,8,7,30,629.0,93.0,2.8,25.0,366.0,297.79,219.25
2016,7,8,7,45,654.5,99.0,3.0,26.0,414.5,350.96,263.39
2016,7,8,8,0,680.0,105.0,3.2,27.0,463.0,406.09,307.81
2016,7,8,8,15,702.5,109.5,3.2,27.5,510.5,459.96,350.32
2016,7,8,8,30,725.0,114.0,3.2,28.0,558.0,515.6,392.8
2016,7,8,8,45,738.0,119.5,3.25,28.5,602.0,566.31,430.48
2016,7,8,9,0,751.0,125.0,3.3,29.0,646.0,616.58,466.75
2016,7,8,9,15,764.5,128.0,3.25,29.0,686.0,664.04,500.77
2016,7,8,9,30,778.0,131.0,3.2,29.0,726.0,710.6,533.22
2016,7,8,9,45,790.0,132.0,3.2,29.5,762.0,752.83,559.98
2016,7,8,10,0,802.0,133.0,3.2,30.0,798.0,793.52,585.3
2016,7,8,10,15,809.5,135.0,3.2,30.0,827.5,829.63,608.44
2016,7,8,10,30,817.0,137.0,3.2,30.0,857.0,858.13,626.36
2016,7,8,10,45,818.5,141.0,3.2,30.5,879.0,885.44,642.21
2016,7,8,11,0,820.0,145.0,3.2,31.0,901.0,909.85,656.04
2016,7,8,11,15,552.5,303.5,3.2,31.0,817.0,840.3,606.44
2016,7,8,11,30,285.0,462.0,3.2,31.0,733.0,742.18,532.75
2016,7,8,11,45,554.5,307.5,3.25,31.5,842.0,863.78,621.67
2016,7,8,12,0,824.0,153.0,3.3,32.0,951.0,967.36,689.79
2016,7,8,12,15,824.0,153.0,3.3,32.0,952.5,971.02,691.19
2016,7,8,12,30,824.0,153.0,3.3,32.0,954.0,971.55,691.47
2016,7,8,12,45,803.5,166.5,3.3,32.0,944.0,970.98,691.2
2016,7,8,13,0,783.0,180.0,3.3,32.0,934.0,958.47,683.38
2016,7,8,13,15,514.5,323.0,3.25,31.5,816.5,835.64,600.66
2016,7,8,13,30,246.0,466.0,3.2,31.0,699.0,705.24,507.12
2016,7,8,13,45,322.0,426.5,3.15,31.0,724.0,731.25,528.04
2016,7,8,14,0,398.0,387.0,3.1,31.0,749.0,752.92,544.89
2016,7,8,14,15,256.5,403.0,3.0,31.0,634.0,631.44,459.01
2016,7,8,14,30,115.0,419.0,2.9,31.0,519.0,510.24,371.99
2016,7,8,14,45,426.5,290.5,2.85,31.0,638.5,648.5,477.72
2016,7,8,15,0,738.0,162.0,2.8,31.0,758.0,751.75,554.09
2016,7,8,15,15,726.0,158.5,2.65,31.0,721.0,710.83,525.07
2016,7,8,15,30,714.0,155.0,2.5,31.0,684.0,667.07,494.32
2016,7,8,15,45,374.0,208.5,2.4,31.0,484.5,457.67,342.21
2016,7,8,16,0,34.0,262.0,2.3,31.0,285.0,268.52,199.45
2016,7,8,16,15,346.5,196.0,2.15,30.5,400.0,389.93,294.0
2016,7,8,16,30,659.0,130.0,2.0,30.0,515.0,470.33,352.5
2016,7,8,16,45,637.0,123.5,1.95,30.0,468.0,416.93,310.54
2016,7,8,17,0,615.0,117.0,1.9,30.0,421.0,364.83,269.21
2016,7,8,17,15,581.5,110.5,1.75,29.5,372.0,310.26,225.54
2016,7,8,17,30,548.0,104.0,1.6,29.0,323.0,258.81,183.5
2016,7,8,17,45,502.5,96.0,1.5,28.5,275.0,206.54,141.06
2016,7,8,18,0,457.0,88.0,1.4,28.0,227.0,157.94,102.23
2016,7,8,18,15,397.0,77.5,1.4,27.5,181.5,112.0,68.19
2016,7,8,18,30,337.0,67.0,1.4,27.0,136.0,73.09,43.23
2016,7,8,18,45,258.5,53.0,1.45,26.5,97.0,40.4,28.24
2016,7,8,19,0,180.0,39.0,1.5,26.0,58.0,30.32,18.94
2016,7,8,19,15,90.0,19.5,1.5,26.0,29.0,15.26,1.25
2016,7,8,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,9,5,15,34.5,8.5,1.75,20.0,10.0,8.1,0.0
2016,7,9,5,30,69.0,17.0,1.9,20.0,20.0,14.27,0.0
2016,7,9,5,45,178.5,31.5,2.05,20.5,53.5,24.59,13.85
2016,7,9,6,0,288.0,46.0,2.2,21.0,87.0,35.32,24.4
2016,7,9,6,15,363.0,57.0,2.25,21.5,130.0,57.75,33.97
2016,7,9,6,30,438.0,68.0,2.3,22.0,173.0,99.68,59.03
2016,7,9,6,45,260.0,99.5,2.35,22.5,165.5,128.04,88.65
2016,7,9,7,0,82.0,131.0,2.4,23.0,158.0,135.77,102.63
2016,7,9,7,15,187.0,147.0,2.45,23.5,224.0,185.25,139.46
2016,7,9,7,30,292.0,163.0,2.5,24.0,290.0,247.71,187.47
2016,7,9,7,45,299.0,185.0,2.55,25.0,329.0,289.33,220.54
2016,7,9,8,0,306.0,207.0,2.6,26.0,368.0,331.52,253.16
2016,7,9,8,15,525.0,156.5,2.6,26.5,464.5,414.37,316.62
2016,7,9,8,30,744.0,106.0,2.6,27.0,561.0,517.94,395.08
2016,7,9,8,45,614.5,172.0,2.65,27.5,567.5,542.86,411.88
2016,7,9,9,0,485.0,238.0,2.7,28.0,574.0,551.28,415.74
2016,7,9,9,15,643.5,177.0,2.75,28.5,651.5,628.86,473.36
2016,7,9,9,30,802.0,116.0,2.8,29.0,729.0,713.17,533.56
2016,7,9,9,45,641.0,213.5,2.85,29.5,719.0,719.12,532.88
2016,7,9,10,0,480.0,311.0,2.9,30.0,709.0,706.23,518.59
2016,7,9,10,15,462.5,332.0,2.95,30.0,726.5,729.97,534.04
2016,7,9,10,30,445.0,353.0,3.0,30.0,744.0,750.99,547.26
2016,7,9,10,45,363.5,398.5,3.05,30.0,723.5,729.53,530.14
2016,7,9,11,0,282.0,444.0,3.1,30.0,703.0,708.93,513.57
2016,7,9,11,15,337.0,428.5,3.1,30.0,744.5,752.7,544.49
2016,7,9,11,30,392.0,413.0,3.1,30.0,786.0,796.86,574.97
2016,7,9,11,45,394.0,417.5,3.15,30.0,795.5,809.03,582.76
2016,7,9,12,0,396.0,422.0,3.2,30.0,805.0,819.48,589.67
2016,7,9,12,15,369.0,437.0,3.2,30.0,794.5,809.97,582.31
2016,7,9,12,30,342.0,452.0,3.2,30.0,784.0,798.55,573.86
2016,7,9,12,45,373.5,434.5,3.2,30.0,795.5,810.77,583.18
2016,7,9,13,0,405.0,417.0,3.2,30.0,807.0,827.31,595.06
2016,7,9,13,15,404.5,410.5,3.2,30.0,795.5,815.07,587.15
2016,7,9,13,30,404.0,404.0,3.2,30.0,784.0,801.02,578.26
2016,7,9,13,45,419.0,389.0,3.2,30.5,776.5,791.54,571.78
2016,7,9,14,0,434.0,374.0,3.2,31.0,769.0,779.72,563.73
2016,7,9,14,15,457.0,354.5,3.15,31.0,759.5,768.23,557.06
2016,7,9,14,30,480.0,335.0,3.1,31.0,750.0,753.77,548.34
2016,7,9,14,45,497.5,312.5,3.1,31.0,727.5,728.78,532.62
2016,7,9,15,0,515.0,290.0,3.1,31.0,705.0,700.94,514.81
2016,7,9,15,15,514.0,271.5,3.05,31.0,669.0,660.17,487.27
2016,7,9,15,30,513.0,253.0,3.0,31.0,633.0,618.01,458.38
2016,7,9,15,45,646.0,182.0,2.95,31.0,631.0,615.43,459.05
2016,7,9,16,0,779.0,111.0,2.9,31.0,629.0,596.0,446.67
2016,7,9,16,15,713.5,123.5,2.8,30.5,571.5,530.94,398.84
2016,7,9,16,30,648.0,136.0,2.7,30.0,514.0,470.88,353.84
2016,7,9,16,45,574.0,142.5,2.65,30.0,455.0,406.33,304.25
2016,7,9,17,0,500.0,149.0,2.6,30.0,396.0,346.44,257.57
2016,7,9,17,15,477.0,136.5,2.35,29.5,351.0,296.29,217.48
2016,7,9,17,30,454.0,124.0,2.1,29.0,306.0,248.25,178.28
2016,7,9,17,45,505.0,98.0,1.85,28.5,273.5,209.22,143.32
2016,7,9,18,0,556.0,72.0,1.6,28.0,241.0,162.01,101.53
2016,7,9,18,15,496.5,64.0,1.5,27.0,193.5,112.55,64.65
2016,7,9,18,30,437.0,56.0,1.4,26.0,146.0,70.15,38.02
2016,7,9,18,45,352.5,45.5,1.35,25.5,105.0,35.17,23.98
2016,7,9,19,0,268.0,35.0,1.3,25.0,64.0,28.04,17.16
2016,7,9,19,15,134.0,17.5,1.35,24.5,32.0,13.68,0.23
2016,7,9,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,10.0,1.2,19.5,10.0,9.53,0.0
2016,7,10,5,30,0.0,20.0,1.4,20.0,20.0,17.84,0.0
2016,7,10,5,45,133.5,34.0,1.65,20.5,52.5,27.81,16.23
2016,7,10,6,0,267.0,48.0,1.9,21.0,85.0,36.94,25.75
2016,7,10,6,15,341.0,60.0,1.9,21.5,128.0,59.08,35.7
2016,7,10,6,30,415.0,72.0,1.9,22.0,171.0,99.52,59.85
2016,7,10,6,45,490.0,74.0,1.9,23.0,218.5,141.04,89.13
2016,7,10,7,0,565.0,76.0,1.9,24.0,266.0,190.04,127.52
2016,7,10,7,15,590.5,89.5,1.95,24.5,317.5,244.82,173.9
2016,7,10,7,30,616.0,103.0,2.0,25.0,369.0,302.18,222.03
2016,7,10,7,45,646.0,108.5,2.05,25.5,418.5,356.03,266.52
2016,7,10,8,0,676.0,114.0,2.1,26.0,468.0,412.35,311.78
2016,7,10,8,15,699.5,118.5,2.05,26.5,516.0,466.66,354.0
2016,7,10,8,30,723.0,123.0,2.0,27.0,564.0,522.15,395.63
2016,7,10,8,45,636.0,169.0,2.0,27.5,579.0,552.75,416.91
2016,7,10,9,0,549.0,215.0,2.0,28.0,594.0,570.7,428.06
2016,7,10,9,15,667.5,176.0,1.95,28.0,665.5,644.48,481.77
2016,7,10,9,30,786.0,137.0,1.9,28.0,737.0,722.34,536.82
2016,7,10,9,45,796.0,140.0,1.9,28.5,773.0,765.47,563.16
2016,7,10,10,0,806.0,143.0,1.9,29.0,809.0,806.9,588.19
2016,7,10,10,15,814.0,145.0,1.85,29.0,839.0,843.71,610.59
2016,7,10,10,30,822.0,147.0,1.8,29.0,869.0,878.27,631.3
2016,7,10,10,45,825.0,150.0,1.75,29.5,892.0,906.85,646.68
2016,7,10,11,0,828.0,153.0,1.7,30.0,915.0,932.58,660.12
2016,7,10,11,15,831.5,154.0,1.7,30.0,931.5,953.78,672.58
2016,7,10,11,30,835.0,155.0,1.7,30.0,948.0,963.77,678.13
2016,7,10,11,45,833.0,158.0,1.7,30.0,956.5,983.54,689.94
2016,7,10,12,0,831.0,161.0,1.7,30.0,965.0,991.83,694.61
2016,7,10,12,15,831.5,161.5,1.65,30.0,967.0,996.75,696.75
2016,7,10,12,30,832.0,162.0,1.6,30.0,969.0,998.36,696.97
2016,7,10,12,45,851.0,146.5,1.6,30.5,968.5,990.41,690.77
2016,7,10,13,0,870.0,131.0,1.6,31.0,968.0,988.15,688.28
2016,7,10,13,15,866.5,130.5,1.55,31.0,955.5,974.87,679.77
2016,7,10,13,30,863.0,130.0,1.5,31.0,943.0,958.35,669.48
2016,7,10,13,45,613.5,267.0,1.5,31.0,838.5,855.8,604.55
2016,7,10,14,0,364.0,404.0,1.5,31.0,734.0,739.57,523.98
2016,7,10,14,15,419.5,369.5,1.45,31.0,739.5,749.84,533.26
2016,7,10,14,30,475.0,335.0,1.4,31.0,745.0,749.98,534.8
2016,7,10,14,45,645.5,229.5,1.35,31.0,763.5,772.74,554.28
2016,7,10,15,0,816.0,124.0,1.3,31.0,782.0,773.18,556.4
2016,7,10,15,15,804.5,121.5,1.25,31.0,744.0,732.98,530.59
2016,7,10,15,30,793.0,119.0,1.2,31.0,706.0,687.78,501.26
2016,7,10,15,45,775.0,117.5,1.15,31.0,663.0,638.02,467.11
2016,7,10,16,0,757.0,116.0,1.1,31.0,620.0,587.86,431.91
2016,7,10,16,15,737.5,112.5,1.0,31.0,574.0,534.77,393.47
2016,7,10,16,30,718.0,109.0,0.9,31.0,528.0,481.15,353.68
2016,7,10,16,45,690.5,106.0,0.85,31.0,479.0,425.54,311.69
2016,7,10,17,0,663.0,103.0,0.8,31.0,430.0,371.68,269.8
2016,7,10,17,15,630.5,97.0,0.7,30.5,380.0,315.26,225.37
2016,7,10,17,30,598.0,91.0,0.6,30.0,330.0,261.78,182.21
2016,7,10,17,45,552.0,85.0,0.55,30.0,281.0,208.32,138.95
2016,7,10,18,0,506.0,79.0,0.5,30.0,232.0,159.9,100.42
2016,7,10,18,15,445.5,69.5,0.4,29.5,185.5,111.86,65.2
2016,7,10,18,30,385.0,60.0,0.3,29.0,139.0,70.11,38.91
2016,7,10,18,45,298.5,48.0,0.25,28.5,99.0,36.54,24.77
2016,7,10,19,0,212.0,36.0,0.2,28.0,59.0,27.96,16.83
2016,7,10,19,15,106.0,18.0,0.3,27.0,29.5,14.08,0.0
2016,7,10,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,8.5,1.25,20.0,8.5,8.1,0.0
2016,7,11,5,30,0.0,17.0,1.4,20.0,17.0,15.45,0.0
2016,7,11,5,45,118.0,32.0,1.55,20.5,48.5,26.26,14.83
2016,7,11,6,0,236.0,47.0,1.7,21.0,80.0,36.15,25.05
2016,7,11,6,15,310.0,60.0,1.65,21.0,122.0,57.71,35.46
2016,7,11,6,30,384.0,73.0,1.6,21.0,164.0,97.12,59.41
2016,7,11,6,45,441.0,82.0,1.6,21.5,211.0,139.3,90.29
2016,7,11,7,0,498.0,91.0,1.6,22.0,258.0,189.38,130.35
2016,7,11,7,15,538.5,98.5,1.6,23.0,306.5,238.78,171.38
2016,7,11,7,30,579.0,106.0,1.6,24.0,355.0,292.49,215.69
2016,7,11,7,45,611.0,111.5,1.65,25.0,404.0,345.05,258.51
2016,7,11,8,0,643.0,117.0,1.7,26.0,453.0,400.37,302.2
2016,7,11,8,15,666.5,122.0,1.65,26.5,500.5,453.44,343.22
2016,7,11,8,30,690.0,127.0,1.6,27.0,548.0,507.77,383.72
2016,7,11,8,45,708.0,131.5,1.6,27.5,592.0,559.27,421.04
2016,7,11,9,0,726.0,136.0,1.6,28.0,636.0,610.9,457.25
2016,7,11,9,15,740.0,139.0,1.55,28.5,676.5,657.66,488.69
2016,7,11,9,30,754.0,142.0,1.5,29.0,717.0,703.74,518.69
2016,7,11,9,45,765.0,145.0,1.45,29.5,752.5,746.43,544.69
2016,7,11,10,0,776.0,148.0,1.4,30.0,788.0,787.59,568.78
2016,7,11,10,15,784.0,150.5,1.3,30.0,818.0,823.96,589.9
2016,7,11,10,30,792.0,153.0,1.2,30.0,848.0,858.16,609.26
2016,7,11,10,45,797.0,155.5,1.2,30.5,871.5,887.3,625.25
2016,7,11,11,0,802.0,158.0,1.2,31.0,895.0,913.77,639.48
2016,7,11,11,15,806.0,159.0,1.15,31.0,911.5,934.98,650.95
2016,7,11,11,30,810.0,160.0,1.1,31.0,928.0,953.24,660.61
2016,7,11,11,45,810.0,162.0,1.1,31.0,937.5,965.53,667.52
2016,7,11,12,0,810.0,164.0,1.1,31.0,947.0,974.62,672.63
2016,7,11,12,15,564.0,315.0,1.05,31.0,861.0,890.14,617.09
2016,7,11,12,30,318.0,466.0,1.0,31.0,775.0,789.57,546.88
2016,7,11,12,45,199.5,465.0,1.0,31.0,659.0,662.04,463.97
2016,7,11,13,0,81.0,464.0,1.0,31.0,543.0,534.17,377.66
2016,7,11,13,15,256.5,430.0,0.95,31.0,672.5,685.53,483.43
2016,7,11,13,30,432.0,396.0,0.9,31.0,802.0,821.03,571.81
2016,7,11,13,45,353.5,416.0,0.9,31.0,744.0,751.58,524.98
2016,7,11,14,0,275.0,436.0,0.9,31.0,686.0,690.28,484.74
2016,7,11,14,15,360.5,388.5,0.85,30.5,706.0,710.64,501.95
2016,7,11,14,30,446.0,341.0,0.8,30.0,726.0,731.35,518.2
2016,7,11,14,45,405.0,345.5,0.8,30.0,684.5,684.96,487.45
2016,7,11,15,0,364.0,350.0,0.8,30.0,643.0,635.11,454.82
2016,7,11,15,15,372.0,327.5,0.8,30.0,615.0,603.17,434.85
2016,7,11,15,30,380.0,305.0,0.8,30.0,587.0,569.58,413.18
2016,7,11,15,45,518.0,232.0,0.8,30.0,591.0,577.02,421.25
2016,7,11,16,0,656.0,159.0,0.8,30.0,595.0,568.01,416.79
2016,7,11,16,15,635.0,153.5,0.8,29.5,550.0,516.47,380.81
2016,7,11,16,30,614.0,148.0,0.8,29.0,505.0,465.65,344.53
2016,7,11,16,45,481.0,165.5,0.8,29.0,429.5,383.46,283.98
2016,7,11,17,0,348.0,183.0,0.8,29.0,354.0,314.55,232.81
2016,7,11,17,15,326.5,166.0,0.8,28.5,312.5,269.57,198.51
2016,7,11,17,30,305.0,149.0,0.8,28.0,271.0,226.76,164.98
2016,7,11,17,45,279.0,131.0,0.8,28.0,230.0,184.31,131.19
2016,7,11,18,0,253.0,113.0,0.8,28.0,189.0,144.86,99.97
2016,7,11,18,15,215.5,94.5,0.75,27.5,150.5,106.79,71.41
2016,7,11,18,30,178.0,76.0,0.7,27.0,112.0,73.35,48.14
2016,7,11,18,45,130.5,57.0,0.65,26.5,79.0,45.44,32.4
2016,7,11,19,0,83.0,38.0,0.6,26.0,46.0,30.92,19.32
