Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,19,15,41.5,19.0,0.6,25.5,23.0,16.73,0.41
2016,7,11,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,0.55,24.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,15,22.0,7.0,0.55,21.5,8.0,6.67,0.0
2016,7,12,5,30,44.0,14.0,0.6,22.0,16.0,13.34,0.0
2016,7,12,5,45,134.0,30.5,0.65,22.5,47.0,23.84,12.64
2016,7,12,6,0,224.0,47.0,0.7,23.0,78.0,36.18,24.84
2016,7,12,6,15,112.0,48.5,0.75,23.5,64.0,44.07,28.17
2016,7,12,6,30,0.0,50.0,0.8,24.0,50.0,46.48,32.69
2016,7,12,6,45,0.0,64.5,0.85,24.5,64.5,59.76,43.61
2016,7,12,7,0,0.0,79.0,0.9,25.0,79.0,73.13,54.35
2016,7,12,7,15,74.0,127.0,0.95,25.5,159.0,136.54,102.73
2016,7,12,7,30,148.0,175.0,1.0,26.0,239.0,209.96,158.61
2016,7,12,7,45,200.0,194.5,1.1,26.5,292.5,258.16,195.14
2016,7,12,8,0,252.0,214.0,1.2,27.0,346.0,313.89,237.23
2016,7,12,8,15,470.5,169.5,1.2,27.0,445.0,399.18,301.53
2016,7,12,8,30,689.0,125.0,1.2,27.0,544.0,505.1,380.44
2016,7,12,8,45,519.5,205.0,1.3,27.5,535.5,514.88,385.68
2016,7,12,9,0,350.0,285.0,1.4,28.0,527.0,504.49,375.73
2016,7,12,9,15,300.0,318.0,1.4,28.5,534.5,519.56,384.53
2016,7,12,9,30,250.0,351.0,1.4,29.0,542.0,529.59,389.16
2016,7,12,9,45,530.0,238.5,1.45,29.5,667.5,655.3,481.11
2016,7,12,10,0,810.0,126.0,1.5,30.0,793.0,789.33,571.87
2016,7,12,10,15,817.5,128.0,1.5,30.0,823.5,825.33,593.02
2016,7,12,10,30,825.0,130.0,1.5,30.0,854.0,859.04,613.49
2016,7,12,10,45,832.0,130.5,1.5,30.5,878.0,888.36,629.79
2016,7,12,11,0,839.0,131.0,1.5,31.0,902.0,915.02,644.31
2016,7,12,11,15,569.5,293.0,1.55,31.0,821.0,847.96,599.16
2016,7,12,11,30,300.0,455.0,1.6,31.0,740.0,751.0,529.28
2016,7,12,11,45,222.0,472.0,1.65,31.0,684.0,688.39,487.5
2016,7,12,12,0,144.0,489.0,1.7,31.0,628.0,631.01,447.86
2016,7,12,12,15,499.5,311.0,1.7,31.0,795.0,822.7,585.21
2016,7,12,12,30,855.0,133.0,1.7,31.0,962.0,985.06,689.34
2016,7,12,12,45,546.5,306.5,1.75,31.0,835.5,863.31,609.06
2016,7,12,13,0,238.0,480.0,1.8,31.0,709.0,713.24,504.13
2016,7,12,13,15,207.5,477.0,1.8,31.0,674.5,677.3,481.13
2016,7,12,13,30,177.0,474.0,1.8,31.0,640.0,641.14,456.85
2016,7,12,13,45,189.5,462.0,1.85,31.5,637.0,636.51,454.17
2016,7,12,14,0,202.0,450.0,1.9,32.0,634.0,630.58,450.39
2016,7,12,14,15,518.5,285.5,1.9,31.5,737.0,757.1,545.24
2016,7,12,14,30,835.0,121.0,1.9,31.0,840.0,843.97,606.54
2016,7,12,14,45,825.0,120.0,1.95,31.0,807.5,807.31,583.16
2016,7,12,15,0,815.0,119.0,2.0,31.0,775.0,768.59,559.31
2016,7,12,15,15,413.0,173.0,2.0,31.0,505.5,489.03,364.55
2016,7,12,15,30,11.0,227.0,2.0,31.0,236.0,220.55,162.45
2016,7,12,15,45,157.0,255.5,2.05,31.0,360.5,351.2,262.91
2016,7,12,16,0,303.0,284.0,2.1,31.0,485.0,463.24,344.9
2016,7,12,16,15,307.5,260.0,2.05,30.5,451.0,425.88,317.99
2016,7,12,16,30,312.0,236.0,2.0,30.0,417.0,387.57,290.46
2016,7,12,16,45,301.0,214.5,2.0,30.0,376.5,343.5,257.4
2016,7,12,17,0,290.0,193.0,2.0,30.0,336.0,300.29,224.26
2016,7,12,17,15,282.0,171.0,1.85,29.5,297.0,258.65,191.81
2016,7,12,17,30,274.0,149.0,1.7,29.0,258.0,217.8,159.26
2016,7,12,17,45,255.0,129.5,1.6,28.5,219.5,177.47,127.02
2016,7,12,18,0,236.0,110.0,1.5,28.0,181.0,139.4,96.67
2016,7,12,18,15,207.0,91.0,1.3,27.5,144.5,102.96,68.84
2016,7,12,18,30,178.0,72.0,1.1,27.0,108.0,70.21,45.67
2016,7,12,18,45,135.0,54.0,0.95,26.5,76.5,43.24,30.55
2016,7,12,19,0,92.0,36.0,0.8,26.0,45.0,29.41,18.05
2016,7,12,19,15,46.0,18.0,0.8,25.5,22.5,15.12,0.0
2016,7,12,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,7.0,0.75,21.5,7.0,6.67,0.0
2016,7,13,5,30,0.0,14.0,0.9,22.0,14.0,13.34,0.0
2016,7,13,5,45,91.5,32.0,1.1,22.5,44.5,26.2,14.18
2016,7,13,6,0,183.0,50.0,1.3,23.0,75.0,40.21,28.14
2016,7,13,6,15,260.0,64.5,1.35,23.5,116.0,59.22,37.56
2016,7,13,6,30,337.0,79.0,1.4,24.0,157.0,97.28,60.71
2016,7,13,6,45,396.5,89.0,1.45,24.5,203.5,138.01,89.98
2016,7,13,7,0,456.0,99.0,1.5,25.0,250.0,185.64,127.28
2016,7,13,7,15,499.5,107.5,1.75,26.0,299.0,234.36,167.07
2016,7,13,7,30,543.0,116.0,2.0,27.0,348.0,289.5,211.94
2016,7,13,7,45,580.0,121.0,2.3,28.0,397.5,341.59,254.11
2016,7,13,8,0,617.0,126.0,2.6,29.0,447.0,397.05,297.93
2016,7,13,8,15,642.5,131.5,2.65,29.5,494.5,450.34,339.29
2016,7,13,8,30,668.0,137.0,2.7,30.0,542.0,505.16,380.56
2016,7,13,8,45,484.0,217.0,2.75,30.5,523.0,505.04,378.75
2016,7,13,9,0,300.0,297.0,2.8,31.0,504.0,483.7,360.28
2016,7,13,9,15,314.0,314.5,2.75,31.0,543.0,526.0,390.34
2016,7,13,9,30,328.0,332.0,2.7,31.0,582.0,568.76,419.88
2016,7,13,9,45,551.5,241.5,2.65,31.5,685.5,675.06,497.06
2016,7,13,10,0,775.0,151.0,2.6,32.0,789.0,790.04,575.78
2016,7,13,10,15,784.0,153.0,2.55,32.0,819.5,826.83,598.01
2016,7,13,10,30,793.0,155.0,2.5,32.0,850.0,861.52,619.21
2016,7,13,10,45,801.5,155.5,2.5,32.5,875.0,891.96,636.58
2016,7,13,11,0,810.0,156.0,2.5,33.0,900.0,919.87,652.22
2016,7,13,11,15,814.5,157.0,2.45,33.0,917.0,941.81,664.91
2016,7,13,11,30,819.0,158.0,2.4,33.0,934.0,960.76,675.75
2016,7,13,11,45,822.5,157.5,2.4,33.5,944.5,974.15,682.21
2016,7,13,12,0,826.0,157.0,2.4,34.0,955.0,984.35,686.79
2016,7,13,12,15,827.0,157.5,2.35,34.0,957.5,989.84,689.48
2016,7,13,12,30,828.0,158.0,2.3,34.0,960.0,992.03,690.26
2016,7,13,12,45,834.0,152.0,2.3,34.0,957.0,980.55,683.23
2016,7,13,13,0,840.0,146.0,2.3,34.0,954.0,974.94,680.05
2016,7,13,13,15,837.0,145.5,2.25,34.0,941.5,962.52,672.2
2016,7,13,13,30,834.0,145.0,2.2,34.0,929.0,946.95,662.54
2016,7,13,13,45,829.5,143.5,2.2,34.0,909.5,925.93,650.03
2016,7,13,14,0,825.0,142.0,2.2,34.0,890.0,901.98,635.73
2016,7,13,14,15,818.0,140.5,2.15,34.0,863.5,872.98,617.8
2016,7,13,14,30,811.0,139.0,2.1,34.0,837.0,846.66,601.59
2016,7,13,14,45,801.5,137.0,2.1,34.0,804.5,809.59,578.77
2016,7,13,15,0,792.0,135.0,2.1,34.0,772.0,770.49,554.51
2016,7,13,15,15,780.0,132.0,2.05,33.5,734.5,726.71,527.64
2016,7,13,15,30,768.0,129.0,2.0,33.0,697.0,681.55,498.72
2016,7,13,15,45,752.0,126.5,1.95,33.0,654.5,633.09,465.17
2016,7,13,16,0,736.0,124.0,1.9,33.0,612.0,584.11,430.49
2016,7,13,16,15,716.0,120.0,1.85,33.0,566.0,530.63,391.82
2016,7,13,16,30,696.0,116.0,1.8,33.0,520.0,477.79,352.57
2016,7,13,16,45,669.0,112.0,1.75,33.0,471.5,422.42,310.44
2016,7,13,17,0,642.0,108.0,1.7,33.0,423.0,368.81,268.47
2016,7,13,17,15,608.0,102.0,1.55,32.5,373.5,312.86,224.21
2016,7,13,17,30,574.0,96.0,1.4,32.0,324.0,260.06,181.51
2016,7,13,17,45,526.5,89.0,1.25,31.5,275.0,206.56,138.46
2016,7,13,18,0,479.0,82.0,1.1,31.0,226.0,158.33,100.29
2016,7,13,18,15,415.5,72.5,1.0,30.0,180.0,110.28,65.25
2016,7,13,18,30,352.0,63.0,0.9,29.0,134.0,70.85,40.55
2016,7,13,18,45,263.0,50.0,0.85,28.5,94.5,38.16,26.06
2016,7,13,19,0,174.0,37.0,0.8,28.0,55.0,28.82,17.33
2016,7,13,19,15,87.0,18.5,0.8,27.5,27.5,14.52,0.0
2016,7,13,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,14,5,15,27.0,7.0,1.05,22.5,8.0,6.67,0.0
2016,7,14,5,30,54.0,14.0,1.2,23.0,16.0,13.34,0.0
2016,7,14,5,45,159.5,28.5,1.4,23.5,47.5,22.31,10.93
2016,7,14,6,0,265.0,43.0,1.6,24.0,79.0,33.11,22.06
2016,7,14,6,15,346.0,54.0,1.5,24.5,121.5,52.97,30.79
2016,7,14,6,30,427.0,65.0,1.4,25.0,164.0,94.14,54.46
2016,7,14,6,45,484.5,73.0,1.3,25.5,211.5,137.84,85.73
2016,7,14,7,0,542.0,81.0,1.2,26.0,259.0,188.32,125.52
2016,7,14,7,15,582.5,87.0,1.35,26.5,308.5,238.9,167.53
2016,7,14,7,30,623.0,93.0,1.5,27.0,358.0,293.72,213.02
2016,7,14,7,45,654.0,98.0,1.65,28.0,407.5,347.9,257.09
2016,7,14,8,0,685.0,103.0,1.8,29.0,457.0,404.67,301.87
2016,7,14,8,15,708.0,107.0,1.85,29.5,505.0,458.8,343.78
2016,7,14,8,30,731.0,111.0,1.9,30.0,553.0,514.72,385.63
2016,7,14,8,45,749.5,114.0,1.95,31.0,598.0,566.85,422.65
2016,7,14,9,0,768.0,117.0,2.0,32.0,643.0,619.03,458.43
2016,7,14,9,15,781.5,119.5,1.95,32.0,684.0,667.04,491.58
2016,7,14,9,30,795.0,122.0,1.9,32.0,725.0,714.11,522.73
2016,7,14,9,45,805.5,124.5,1.9,32.5,761.5,757.64,549.22
2016,7,14,10,0,816.0,127.0,1.9,33.0,798.0,795.46,571.55
2016,7,14,10,15,824.0,128.5,1.9,33.0,828.0,831.71,593.79
2016,7,14,10,30,832.0,130.0,1.9,33.0,858.0,865.67,614.4
2016,7,14,10,45,838.5,131.0,1.95,33.5,882.5,895.32,631.36
2016,7,14,11,0,845.0,132.0,2.0,34.0,907.0,922.25,646.54
2016,7,14,11,15,849.0,132.5,2.05,34.0,924.0,943.46,659.47
2016,7,14,11,30,853.0,133.0,2.1,34.0,941.0,961.6,670.6
2016,7,14,11,45,855.5,133.5,2.15,34.5,951.0,975.11,677.57
2016,7,14,12,0,858.0,134.0,2.2,35.0,961.0,985.38,682.64
2016,7,14,12,15,858.5,134.0,2.25,35.0,964.0,989.9,685.7
2016,7,14,12,30,859.0,134.0,2.3,35.0,967.0,991.11,686.88
2016,7,14,12,45,854.0,136.5,2.35,35.0,961.0,985.99,684.3
2016,7,14,13,0,849.0,139.0,2.4,35.0,955.0,977.62,679.85
2016,7,14,13,15,846.5,138.5,2.45,35.0,942.5,965.58,673.22
2016,7,14,13,30,844.0,138.0,2.5,35.0,930.0,950.35,664.67
2016,7,14,13,45,838.0,138.0,2.55,35.0,910.5,929.18,652.45
2016,7,14,14,0,832.0,138.0,2.6,35.0,891.0,905.1,638.4
2016,7,14,14,15,825.0,136.5,2.6,35.0,865.0,875.91,620.68
2016,7,14,14,30,818.0,135.0,2.6,35.0,839.0,844.15,601.27
2016,7,14,14,45,808.0,133.5,2.65,35.0,806.5,812.0,581.83
2016,7,14,15,0,798.0,132.0,2.7,35.0,774.0,772.77,557.52
2016,7,14,15,15,786.5,129.5,2.65,34.5,736.5,729.62,530.92
2016,7,14,15,30,775.0,127.0,2.6,34.0,699.0,685.02,502.33
2016,7,14,15,45,758.5,124.5,2.6,34.0,656.0,635.89,468.32
2016,7,14,16,0,742.0,122.0,2.6,34.0,613.0,586.26,433.16
2016,7,14,16,15,638.5,146.5,2.55,33.5,547.0,512.85,380.13
2016,7,14,16,30,535.0,171.0,2.5,33.0,481.0,445.39,330.56
2016,7,14,16,45,431.0,178.5,2.5,33.0,414.0,373.26,276.63
2016,7,14,17,0,327.0,186.0,2.5,33.0,347.0,309.33,228.47
2016,7,14,17,15,313.5,166.5,2.25,32.0,306.5,265.95,195.23
2016,7,14,17,30,300.0,147.0,2.0,31.0,266.0,223.9,162.19
2016,7,14,17,45,280.0,127.5,1.75,30.5,226.0,181.77,128.55
2016,7,14,18,0,260.0,108.0,1.5,30.0,186.0,142.01,96.95
2016,7,14,18,15,227.0,90.0,1.4,29.0,148.5,104.49,68.8
2016,7,14,18,30,194.0,72.0,1.3,28.0,111.0,71.08,45.68
2016,7,14,18,45,145.5,53.5,1.2,27.5,78.5,42.87,30.07
2016,7,14,19,0,97.0,35.0,1.1,27.0,46.0,28.64,17.2
2016,7,14,19,15,48.5,17.5,1.05,26.5,23.0,14.71,0.0
2016,7,14,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,15,5,15,24.0,6.5,1.05,21.0,7.0,0.0,0.0
2016,7,15,5,30,48.0,13.0,1.2,21.0,14.0,12.39,0.0
2016,7,15,5,45,143.5,28.5,1.35,21.5,45.0,22.33,10.79
2016,7,15,6,0,239.0,44.0,1.5,22.0,76.0,33.94,22.92
2016,7,15,6,15,317.0,56.5,1.4,22.5,117.5,53.84,32.47
2016,7,15,6,30,395.0,69.0,1.3,23.0,159.0,93.4,55.61
2016,7,15,6,45,452.0,78.0,1.25,24.0,206.0,136.12,86.23
2016,7,15,7,0,509.0,87.0,1.2,25.0,253.0,186.69,125.93
2016,7,15,7,15,550.0,94.0,1.2,25.5,302.5,236.44,167.04
2016,7,15,7,30,591.0,101.0,1.2,26.0,352.0,290.56,211.61
2016,7,15,7,45,623.5,106.5,1.3,27.0,401.0,344.07,254.86
2016,7,15,8,0,656.0,112.0,1.4,28.0,450.0,400.4,299.01
2016,7,15,8,15,553.5,162.0,1.4,28.5,467.5,432.87,324.39
2016,7,15,8,30,451.0,212.0,1.4,29.0,485.0,455.42,340.59
2016,7,15,8,45,595.5,170.5,1.4,30.0,560.0,529.68,394.26
2016,7,15,9,0,740.0,129.0,1.4,31.0,635.0,612.79,452.48
2016,7,15,9,15,754.0,132.0,1.45,31.0,676.0,660.48,485.42
2016,7,15,9,30,768.0,135.0,1.5,31.0,717.0,707.34,517.37
2016,7,15,9,45,805.5,122.0,1.6,31.5,759.0,755.25,547.57
2016,7,15,10,0,843.0,109.0,1.7,32.0,801.0,799.87,575.1
2016,7,15,10,15,850.0,110.5,1.75,32.0,831.0,836.23,597.75
2016,7,15,10,30,857.0,112.0,1.8,32.0,861.0,870.16,618.79
2016,7,15,10,45,619.5,255.5,1.9,32.5,805.0,830.78,590.78
2016,7,15,11,0,382.0,399.0,2.0,33.0,749.0,759.07,536.95
2016,7,15,11,15,625.0,259.5,2.0,33.0,845.0,869.53,615.66
2016,7,15,11,30,868.0,120.0,2.0,33.0,941.0,963.78,674.42
2016,7,15,11,45,864.5,124.5,2.0,33.5,949.5,975.6,679.05
2016,7,15,12,0,861.0,129.0,2.0,34.0,958.0,983.99,682.46
2016,7,15,12,15,861.0,129.0,2.0,33.5,960.5,988.05,686.14
2016,7,15,12,30,861.0,129.0,2.0,33.0,963.0,988.79,687.93
2016,7,15,12,45,847.5,137.5,2.0,33.0,954.5,981.11,683.28
2016,7,15,13,0,834.0,146.0,2.0,33.0,946.0,970.24,676.84
2016,7,15,13,15,831.0,145.5,1.95,33.0,934.0,957.89,669.04
2016,7,15,13,30,828.0,145.0,1.9,33.0,922.0,942.41,659.4
2016,7,15,13,45,814.0,150.0,1.85,33.0,900.0,926.12,649.36
2016,7,15,14,0,800.0,155.0,1.8,33.0,878.0,899.79,633.09
2016,7,15,14,15,792.5,153.0,1.75,32.5,852.0,869.87,615.89
2016,7,15,14,30,785.0,151.0,1.7,32.0,826.0,837.5,597.03
2016,7,15,14,45,582.0,246.0,1.7,32.0,735.5,738.84,531.23
2016,7,15,15,0,379.0,341.0,1.7,32.0,645.0,639.84,461.5
2016,7,15,15,15,200.0,303.0,1.6,31.5,463.0,446.18,327.17
2016,7,15,15,30,21.0,265.0,1.5,31.0,281.0,263.72,194.04
2016,7,15,15,45,10.5,155.5,1.45,31.0,163.5,152.31,112.02
2016,7,15,16,0,0.0,46.0,1.4,31.0,46.0,42.83,28.01
2016,7,15,16,15,0.0,43.5,1.35,30.5,43.5,40.48,26.41
2016,7,15,16,30,0.0,41.0,1.3,30.0,41.0,38.13,24.71
2016,7,15,16,45,0.0,27.5,1.3,29.5,27.5,25.55,14.83
2016,7,15,17,0,0.0,14.0,1.3,29.0,14.0,12.99,4.84
2016,7,15,17,15,0.0,12.0,1.25,28.5,12.0,11.13,3.38
2016,7,15,17,30,0.0,10.0,1.2,28.0,10.0,9.27,1.91
2016,7,15,17,45,0.0,8.5,1.15,27.5,8.5,7.88,0.8
2016,7,15,18,0,0.0,7.0,1.1,27.0,7.0,6.48,0.0
2016,7,15,18,15,0.0,5.5,0.95,26.5,5.5,5.09,0.0
2016,7,15,18,30,0.0,4.0,0.8,26.0,4.0,3.7,0.0
2016,7,15,18,45,0.0,2.5,0.7,26.0,2.5,2.31,0.0
2016,7,15,19,0,0.0,1.0,0.6,26.0,1.0,0.92,0.0
2016,7,15,19,15,0.0,0.5,0.55,25.5,0.5,0.46,0.0
2016,7,15,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.45,23.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,7.0,0.75,20.5,7.0,0.0,0.0
2016,7,16,5,30,0.0,14.0,0.8,21.0,14.0,13.34,0.0
2016,7,16,5,45,128.5,28.0,0.9,21.5,44.5,21.95,10.2
2016,7,16,6,0,257.0,42.0,1.0,22.0,75.0,32.4,21.61
2016,7,16,6,15,335.0,53.5,1.0,22.0,117.0,51.61,30.54
2016,7,16,6,30,413.0,65.0,1.0,22.0,159.0,92.3,54.27
2016,7,16,6,45,206.5,56.0,1.05,22.5,103.0,80.08,51.68
2016,7,16,7,0,0.0,47.0,1.1,23.0,47.0,43.66,30.6
2016,7,16,7,15,0.0,86.5,1.15,23.5,86.5,80.21,60.41
2016,7,16,7,30,0.0,126.0,1.2,24.0,126.0,116.45,89.23
2016,7,16,7,45,0.0,95.5,1.25,24.5,95.5,88.82,66.58
2016,7,16,8,0,0.0,65.0,1.3,25.0,65.0,60.49,43.5
2016,7,16,8,15,5.5,131.0,1.3,25.5,134.5,124.68,94.33
2016,7,16,8,30,11.0,197.0,1.3,26.0,204.0,189.64,144.15
2016,7,16,8,45,5.5,165.0,1.35,27.0,168.5,157.29,118.15
2016,7,16,9,0,0.0,133.0,1.4,28.0,133.0,124.18,91.89
2016,7,16,9,15,7.5,192.5,1.4,28.0,198.5,185.39,138.69
2016,7,16,9,30,15.0,252.0,1.4,28.0,264.0,247.69,185.08
2016,7,16,9,45,54.5,319.0,1.45,28.5,364.0,348.43,258.9
2016,7,16,10,0,94.0,386.0,1.5,29.0,464.0,448.95,329.91
2016,7,16,10,15,113.0,407.5,1.45,29.0,504.0,497.04,362.58
2016,7,16,10,30,132.0,429.0,1.4,29.0,544.0,539.87,391.47
2016,7,16,10,45,89.0,414.0,1.4,29.5,493.0,483.41,350.22
2016,7,16,11,0,46.0,399.0,1.4,30.0,442.0,431.37,312.22
2016,7,16,11,15,33.5,369.0,1.4,30.0,401.0,391.19,283.93
2016,7,16,11,30,21.0,339.0,1.4,30.0,360.0,342.31,249.1
2016,7,16,11,45,10.5,212.5,1.4,30.0,223.0,210.84,154.08
2016,7,16,12,0,0.0,86.0,1.4,30.0,86.0,80.63,56.49
2016,7,16,12,15,197.5,254.0,1.35,30.0,445.0,457.51,339.01
2016,7,16,12,30,395.0,422.0,1.3,30.0,804.0,824.14,581.92
2016,7,16,12,45,335.0,445.5,1.3,30.0,768.5,786.87,552.55
2016,7,16,13,0,275.0,469.0,1.3,30.0,733.0,748.49,526.58
2016,7,16,13,15,262.0,465.5,1.3,29.5,714.5,728.46,514.97
2016,7,16,13,30,249.0,462.0,1.3,29.0,696.0,707.51,502.49
2016,7,16,13,45,176.5,451.5,1.3,29.0,615.5,615.26,440.38
2016,7,16,14,0,104.0,441.0,1.3,29.0,535.0,525.44,378.84
2016,7,16,14,15,250.5,400.5,1.25,29.0,618.0,626.74,452.49
2016,7,16,14,30,397.0,360.0,1.2,29.0,701.0,703.95,506.59
2016,7,16,14,45,421.5,334.5,1.2,29.0,684.0,690.46,498.05
2016,7,16,15,0,446.0,309.0,1.2,29.0,667.0,667.94,484.39
2016,7,16,15,15,371.0,318.0,1.15,28.5,606.0,595.11,434.94
2016,7,16,15,30,296.0,327.0,1.1,28.0,545.0,532.9,392.08
2016,7,16,15,45,208.0,313.5,1.1,28.0,462.5,441.48,327.45
2016,7,16,16,0,120.0,300.0,1.1,28.0,380.0,362.46,270.34
2016,7,16,16,15,60.0,189.0,1.05,27.5,229.0,212.52,160.15
2016,7,16,16,30,0.0,78.0,1.0,27.0,78.0,72.65,52.35
2016,7,16,16,45,0.0,81.5,1.0,27.0,81.5,75.9,55.34
2016,7,16,17,0,0.0,85.0,1.0,27.0,85.0,79.16,58.13
2016,7,16,17,15,0.0,75.0,0.95,26.5,75.0,69.81,50.97
2016,7,16,17,30,0.0,65.0,0.9,26.0,65.0,60.46,43.71
2016,7,16,17,45,0.0,55.0,0.9,26.0,55.0,51.12,36.26
2016,7,16,18,0,0.0,45.0,0.9,26.0,45.0,41.8,28.69
2016,7,16,18,15,0.0,35.5,0.85,25.5,35.5,32.95,21.46
2016,7,16,18,30,0.0,26.0,0.8,25.0,26.0,24.11,14.12
2016,7,16,18,45,0.0,18.0,0.8,24.5,18.0,16.68,8.46
2016,7,16,19,0,0.0,10.0,0.8,24.0,10.0,9.26,1.79
2016,7,16,19,15,0.0,5.0,0.85,23.5,5.0,4.62,0.0
2016,7,16,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,17,5,15,28.5,6.0,0.55,20.5,6.5,0.0,0.0
2016,7,17,5,30,57.0,12.0,0.6,21.0,13.0,11.44,0.0
2016,7,17,5,45,168.0,26.0,0.65,21.5,44.5,20.38,8.73
2016,7,17,6,0,279.0,40.0,0.7,22.0,76.0,30.86,20.29
2016,7,17,6,15,359.5,51.0,0.65,22.5,118.5,50.7,29.45
2016,7,17,6,30,440.0,62.0,0.6,23.0,161.0,91.59,52.43
2016,7,17,6,45,499.5,69.5,0.6,23.5,209.5,135.87,83.97
2016,7,17,7,0,559.0,77.0,0.6,24.0,258.0,187.18,124.44
2016,7,17,7,15,599.5,83.0,0.6,24.5,308.0,238.79,167.22
2016,7,17,7,30,640.0,89.0,0.6,25.0,358.0,294.65,213.24
2016,7,17,7,45,673.5,93.0,0.6,25.5,409.0,349.87,258.03
2016,7,17,8,0,707.0,97.0,0.6,26.0,460.0,407.93,303.56
2016,7,17,8,15,730.0,100.5,0.6,26.5,508.5,463.78,345.98
2016,7,17,8,30,753.0,104.0,0.6,27.0,557.0,519.54,386.76
2016,7,17,8,45,775.0,105.5,0.6,27.5,603.5,573.48,424.83
2016,7,17,9,0,797.0,107.0,0.6,28.0,650.0,627.77,461.79
2016,7,17,9,15,810.0,109.5,0.5,28.5,692.0,676.87,492.68
2016,7,17,9,30,823.0,112.0,0.4,29.0,734.0,722.33,518.96
2016,7,17,9,45,841.5,109.0,0.35,29.5,772.5,767.33,544.32
2016,7,17,10,0,860.0,106.0,0.3,30.0,811.0,811.11,568.29
2016,7,17,10,15,867.5,107.5,0.3,30.5,842.0,848.58,588.72
2016,7,17,10,30,875.0,109.0,0.3,31.0,873.0,883.59,607.44
2016,7,17,10,45,881.0,110.0,0.35,31.5,897.5,914.11,624.22
2016,7,17,11,0,887.0,111.0,0.4,32.0,922.0,941.74,639.28
2016,7,17,11,15,890.5,112.0,0.45,32.0,939.5,963.96,652.47
2016,7,17,11,30,894.0,113.0,0.5,32.0,957.0,982.93,663.9
2016,7,17,11,45,895.5,113.5,0.55,32.5,967.0,996.11,670.72
2016,7,17,12,0,897.0,114.0,0.6,33.0,977.0,1005.86,675.68
2016,7,17,12,15,897.5,114.5,0.6,33.0,980.0,1011.14,678.48
2016,7,17,12,30,898.0,115.0,0.6,33.0,983.0,1012.94,679.42
2016,7,17,12,45,892.0,118.5,0.65,33.0,976.5,1007.78,677.57
2016,7,17,13,0,886.0,122.0,0.7,33.0,970.0,999.2,673.9
2016,7,17,13,15,883.5,121.0,0.75,33.0,958.0,986.26,667.75
2016,7,17,13,30,881.0,120.0,0.8,33.0,946.0,969.96,659.69
2016,7,17,13,45,876.5,119.5,0.85,33.0,926.5,948.99,648.86
2016,7,17,14,0,872.0,119.0,0.9,33.0,907.0,924.91,636.14
2016,7,17,14,15,866.0,118.0,0.9,33.0,880.5,896.01,619.58
2016,7,17,14,30,860.0,117.0,0.9,33.0,854.0,864.34,601.29
2016,7,17,14,45,850.5,115.5,0.95,33.0,821.5,826.67,579.87
2016,7,17,15,0,841.0,114.0,1.0,33.0,789.0,786.82,556.78
2016,7,17,15,15,830.0,112.0,1.0,32.5,750.5,743.39,531.48
2016,7,17,15,30,819.0,110.0,1.0,32.0,712.0,700.61,506.16
2016,7,17,15,45,804.0,108.0,1.0,32.0,669.0,650.99,473.16
2016,7,17,16,0,789.0,106.0,1.0,32.0,626.0,600.62,438.61
2016,7,17,16,15,770.5,102.5,1.0,32.0,579.5,546.28,400.29
2016,7,17,16,30,752.0,99.0,1.0,32.0,533.0,492.11,360.87
2016,7,17,16,45,728.5,95.0,1.05,32.0,484.0,435.57,318.69
2016,7,17,17,0,705.0,91.0,1.1,32.0,435.0,379.01,275.01
2016,7,17,17,15,673.0,86.0,1.05,31.5,384.0,321.13,229.29
2016,7,17,17,30,641.0,81.0,1.0,31.0,333.0,266.06,184.6
2016,7,17,17,45,598.0,75.0,1.0,30.5,283.0,210.57,139.52
2016,7,17,18,0,555.0,69.0,1.0,30.0,233.0,159.73,98.7
2016,7,17,18,15,493.5,61.0,0.9,29.0,185.5,109.82,61.92
2016,7,17,18,30,432.0,53.0,0.8,28.0,138.0,67.25,35.54
2016,7,17,18,45,341.0,42.0,0.75,27.5,97.0,32.49,21.41
2016,7,17,19,0,250.0,31.0,0.7,27.0,56.0,24.77,13.9
2016,7,17,19,15,125.0,15.5,0.7,26.5,28.0,12.17,0.0
2016,7,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,18,5,15,29.0,5.5,0.8,21.0,6.5,0.0,0.0
2016,7,18,5,30,58.0,11.0,0.9,21.0,13.0,10.48,0.0
2016,7,18,5,45,160.0,26.0,1.0,21.5,43.5,20.41,8.34
2016,7,18,6,0,262.0,41.0,1.1,22.0,74.0,31.69,20.92
2016,7,18,6,15,341.5,52.5,1.05,22.5,116.0,50.36,29.63
2016,7,18,6,30,421.0,64.0,1.0,23.0,158.0,91.51,53.18
2016,7,18,6,45,476.5,73.0,1.0,24.0,205.5,135.44,84.55
2016,7,18,7,0,532.0,82.0,1.0,25.0,253.0,185.96,124.27
2016,7,18,7,15,573.0,88.5,1.0,25.5,302.5,236.64,166.21
2016,7,18,7,30,614.0,95.0,1.0,26.0,352.0,291.66,211.57
2016,7,18,7,45,646.0,100.0,1.05,27.0,402.0,345.88,255.32
2016,7,18,8,0,678.0,105.0,1.1,28.0,452.0,402.82,299.77
2016,7,18,8,15,701.0,109.5,1.0,28.5,500.0,457.27,340.89
2016,7,18,8,30,724.0,114.0,0.9,29.0,548.0,512.86,381.09
2016,7,18,8,45,744.5,116.5,0.8,30.0,594.0,566.17,417.15
2016,7,18,9,0,765.0,119.0,0.7,31.0,640.0,619.14,451.24
2016,7,18,9,15,778.5,122.0,0.65,31.0,681.0,667.75,483.27
2016,7,18,9,30,792.0,125.0,0.6,31.0,722.0,715.41,513.34
2016,7,18,9,45,804.5,126.0,0.55,31.5,758.5,759.09,537.99
2016,7,18,10,0,817.0,127.0,0.5,32.0,795.0,801.23,561.1
2016,7,18,10,15,824.5,129.0,0.5,32.0,825.5,833.68,579.76
2016,7,18,10,30,832.0,131.0,0.5,32.0,856.0,867.9,599.47
2016,7,18,10,45,838.0,132.5,0.5,32.5,880.0,897.77,615.12
2016,7,18,11,0,844.0,134.0,0.5,33.0,904.0,924.9,629.03
2016,7,18,11,15,847.5,134.5,0.6,33.0,921.0,945.78,642.5
2016,7,18,11,30,851.0,135.0,0.7,33.0,938.0,963.56,654.29
2016,7,18,11,45,854.0,135.5,0.85,33.5,948.5,977.67,663.64
2016,7,18,12,0,857.0,136.0,1.0,34.0,959.0,988.54,671.05
2016,7,18,12,15,659.5,275.5,1.15,34.0,910.5,950.25,649.9
2016,7,18,12,30,462.0,415.0,1.3,34.0,862.0,891.8,610.37
2016,7,18,12,45,648.5,282.0,1.5,34.0,905.5,944.19,652.05
2016,7,18,13,0,835.0,149.0,1.7,34.0,949.0,975.95,674.52
2016,7,18,13,15,831.5,148.5,1.7,34.0,936.0,963.1,666.62
2016,7,18,13,30,828.0,148.0,1.7,34.0,923.0,947.12,657.35
2016,7,18,13,45,814.5,152.0,1.75,34.0,901.0,930.47,648.33
2016,7,18,14,0,801.0,156.0,1.8,34.0,879.0,903.52,632.88
2016,7,18,14,15,793.5,154.0,1.85,34.0,852.5,873.52,615.49
2016,7,18,14,30,786.0,152.0,1.9,34.0,826.0,841.05,596.39
2016,7,18,14,45,770.0,153.5,1.95,34.0,792.5,802.72,573.31
2016,7,18,15,0,754.0,155.0,2.0,34.0,759.0,762.84,548.96
2016,7,18,15,15,612.0,209.5,2.0,33.5,684.5,680.36,493.55
2016,7,18,15,30,470.0,264.0,2.0,33.0,610.0,601.83,439.02
2016,7,18,15,45,405.5,268.0,2.0,33.0,553.0,539.04,395.28
2016,7,18,16,0,341.0,272.0,2.0,33.0,496.0,477.1,351.34
2016,7,18,16,15,324.0,253.0,1.95,32.5,453.5,430.24,318.62
2016,7,18,16,30,307.0,234.0,1.9,32.0,411.0,384.5,285.85
2016,7,18,16,45,329.5,206.5,1.85,32.0,380.5,350.49,260.38
2016,7,18,17,0,352.0,179.0,1.8,32.0,350.0,313.72,231.83
2016,7,18,17,15,331.5,162.0,1.65,31.5,308.5,268.67,196.89
2016,7,18,17,30,311.0,145.0,1.5,31.0,267.0,225.68,162.95
2016,7,18,17,45,291.5,125.5,1.4,30.5,227.0,182.92,128.88
2016,7,18,18,0,272.0,106.0,1.3,30.0,187.0,142.46,96.74
2016,7,18,18,15,302.0,85.0,1.25,29.0,158.0,107.98,68.43
2016,7,18,18,30,332.0,64.0,1.2,28.0,129.0,70.37,41.04
2016,7,18,18,45,254.0,49.0,1.2,27.5,90.0,37.55,25.57
2016,7,18,19,0,176.0,34.0,1.2,27.0,51.0,26.54,15.17
2016,7,18,19,15,88.0,17.0,1.25,26.5,25.5,13.39,0.0
2016,7,18,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,15,27.5,5.5,0.95,21.5,6.0,0.0,0.0
2016,7,19,5,30,55.0,11.0,1.1,22.0,12.0,10.48,0.0
2016,7,19,5,45,161.0,26.0,1.3,22.5,43.0,20.45,7.82
2016,7,19,6,0,267.0,41.0,1.5,23.0,74.0,31.75,20.8
2016,7,19,6,15,348.5,52.5,1.6,23.5,116.5,50.24,29.41
2016,7,19,6,30,430.0,64.0,1.7,24.0,159.0,92.02,53.1
2016,7,19,6,45,488.0,72.5,1.8,24.5,207.5,136.39,84.79
2016,7,19,7,0,546.0,81.0,1.9,25.0,256.0,187.65,125.47
2016,7,19,7,15,587.0,88.0,1.95,25.5,306.0,239.65,168.93
2016,7,19,7,30,628.0,95.0,2.0,26.0,356.0,296.0,215.95
2016,7,19,7,45,659.5,100.0,2.05,27.0,406.5,350.87,260.84
2016,7,19,8,0,691.0,105.0,2.1,28.0,457.0,408.4,306.41
2016,7,19,8,15,713.0,109.0,2.0,28.5,505.0,462.62,348.37
2016,7,19,8,30,735.0,113.0,1.9,29.0,553.0,518.46,389.91
2016,7,19,8,45,751.5,117.0,1.85,29.5,598.0,570.86,427.66
2016,7,19,9,0,768.0,121.0,1.8,30.0,643.0,623.14,463.99
2016,7,19,9,15,780.5,124.0,1.65,30.0,683.5,671.26,496.57
2016,7,19,9,30,793.0,127.0,1.5,30.0,724.0,718.35,526.99
2016,7,19,9,45,530.0,254.5,1.4,30.5,662.0,672.44,488.47
2016,7,19,10,0,267.0,382.0,1.3,31.0,600.0,598.82,430.82
2016,7,19,10,15,332.5,373.5,1.2,31.0,656.0,657.08,470.72
2016,7,19,10,30,398.0,365.0,1.1,31.0,712.0,724.44,514.31
2016,7,19,10,45,616.0,252.5,1.0,31.5,806.5,826.4,582.25
2016,7,19,11,0,834.0,140.0,0.9,32.0,901.0,921.9,638.19
2016,7,19,11,15,609.0,276.0,0.8,32.0,837.5,872.39,602.91
2016,7,19,11,30,384.0,412.0,0.7,32.0,774.0,792.13,545.39
2016,7,19,11,45,382.5,417.5,0.65,32.5,782.0,801.97,550.26
2016,7,19,12,0,381.0,423.0,0.6,33.0,790.0,810.06,552.92
2016,7,19,12,15,249.5,453.5,0.5,33.0,694.0,712.28,487.39
2016,7,19,12,30,118.0,484.0,0.4,33.0,598.0,603.68,414.78
2016,7,19,12,45,61.0,318.0,0.35,33.5,377.0,370.74,261.34
2016,7,19,13,0,4.0,152.0,0.3,34.0,156.0,146.96,103.62
2016,7,19,13,15,221.5,271.5,0.25,34.0,479.0,494.75,353.27
2016,7,19,13,30,439.0,391.0,0.2,34.0,802.0,827.28,560.95
2016,7,19,13,45,233.0,369.0,0.15,34.0,587.0,594.97,408.92
2016,7,19,14,0,27.0,347.0,0.1,34.0,372.0,361.9,252.61
2016,7,19,14,15,418.0,243.0,0.15,33.5,602.0,628.52,443.45
2016,7,19,14,30,809.0,139.0,0.2,33.0,832.0,848.35,583.33
2016,7,19,14,45,797.0,139.0,0.25,33.0,799.0,811.13,559.15
2016,7,19,15,0,785.0,139.0,0.3,33.0,766.0,772.03,537.26
2016,7,19,15,15,773.0,136.0,0.3,33.0,728.5,728.3,511.36
2016,7,19,15,30,761.0,133.0,0.3,33.0,691.0,683.2,483.43
2016,7,19,15,45,741.0,132.0,0.35,33.0,648.0,633.6,451.84
2016,7,19,16,0,721.0,131.0,0.4,33.0,605.0,583.84,419.17
2016,7,19,16,15,700.5,126.5,0.4,32.5,559.0,530.2,383.11
2016,7,19,16,30,680.0,122.0,0.4,32.0,513.0,477.09,346.1
2016,7,19,16,45,569.0,138.5,0.4,32.0,445.5,402.93,292.38
2016,7,19,17,0,458.0,155.0,0.4,32.0,378.0,337.05,244.02
2016,7,19,17,15,433.0,141.5,0.4,31.5,333.0,287.2,206.37
2016,7,19,17,30,408.0,128.0,0.4,31.0,288.0,239.77,169.46
2016,7,19,17,45,367.5,114.5,0.45,31.0,242.5,191.3,131.54
2016,7,19,18,0,327.0,101.0,0.5,31.0,197.0,147.45,97.53
2016,7,19,18,15,279.5,85.0,0.5,30.0,155.5,105.37,66.79
2016,7,19,18,30,232.0,69.0,0.5,29.0,114.0,70.47,43.83
2016,7,19,18,45,164.5,51.5,0.55,28.5,78.5,41.37,28.56
2016,7,19,19,0,97.0,34.0,0.6,28.0,43.0,27.81,15.96
2016,7,19,19,15,48.5,17.0,0.6,27.5,21.5,14.26,0.0
2016,7,19,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,0.65,27.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,20,5,15,20.5,5.0,1.3,21.0,5.5,0.0,0.0
2016,7,20,5,30,41.0,10.0,1.5,21.0,11.0,9.53,0.0
2016,7,20,5,45,147.5,25.0,1.7,21.5,41.0,19.66,6.8
2016,7,20,6,0,254.0,40.0,1.9,22.0,71.0,30.98,20.2
2016,7,20,6,15,337.0,51.5,1.85,22.5,113.5,48.85,28.74
2016,7,20,6,30,420.0,63.0,1.8,23.0,156.0,89.97,52.09
2016,7,20,6,45,482.5,71.0,1.75,23.5,204.5,133.93,83.37
2016,7,20,7,0,545.0,79.0,1.7,24.0,253.0,185.33,124.06
2016,7,20,7,15,587.5,85.5,1.8,25.0,303.5,237.2,167.22
2016,7,20,7,30,630.0,92.0,1.9,26.0,354.0,293.6,213.97
2016,7,20,7,45,664.5,96.5,2.0,27.0,405.0,349.26,259.53
2016,7,20,8,0,699.0,101.0,2.1,28.0,456.0,407.91,306.06
2016,7,20,8,15,723.0,105.0,2.05,28.5,505.5,463.57,349.27
2016,7,20,8,30,747.0,109.0,2.0,29.0,555.0,521.07,392.26
2016,7,20,8,45,767.0,112.0,1.95,29.5,601.5,575.21,431.36
2016,7,20,9,0,787.0,115.0,1.9,30.0,648.0,629.53,469.22
2016,7,20,9,15,801.5,117.5,1.85,30.0,690.5,679.43,503.76
2016,7,20,9,30,816.0,120.0,1.8,30.0,733.0,728.42,536.07
2016,7,20,9,45,827.0,122.5,1.8,30.5,770.5,773.51,563.56
2016,7,20,10,0,838.0,125.0,1.8,31.0,808.0,812.81,586.8
2016,7,20,10,15,846.0,127.0,1.8,31.0,839.5,850.61,610.0
2016,7,20,10,30,854.0,129.0,1.8,31.0,871.0,886.05,631.49
2016,7,20,10,45,859.5,130.5,1.8,31.5,895.5,916.16,648.16
2016,7,20,11,0,865.0,132.0,1.8,32.0,920.0,943.42,662.95
2016,7,20,11,15,869.0,133.0,1.75,32.0,938.0,965.77,675.38
2016,7,20,11,30,873.0,134.0,1.7,32.0,956.0,984.95,685.86
2016,7,20,11,45,874.0,135.0,1.7,32.5,966.0,997.94,691.84
2016,7,20,12,0,875.0,136.0,1.7,33.0,976.0,1007.55,695.88
2016,7,20,12,15,643.5,275.0,1.7,33.0,894.0,935.13,650.54
2016,7,20,12,30,412.0,414.0,1.7,33.0,812.0,842.25,585.96
2016,7,20,12,45,649.0,270.5,1.7,33.0,893.0,934.73,652.27
2016,7,20,13,0,886.0,127.0,1.7,33.0,974.0,1006.03,695.78
2016,7,20,13,15,657.0,259.5,1.7,33.0,883.0,919.09,641.56
2016,7,20,13,30,428.0,392.0,1.7,33.0,792.0,818.27,572.32
2016,7,20,13,45,648.5,259.0,1.7,33.0,850.5,886.86,623.75
2016,7,20,14,0,869.0,126.0,1.7,33.0,909.0,930.83,651.92
2016,7,20,14,15,589.0,260.5,1.7,33.0,784.5,801.24,568.04
2016,7,20,14,30,309.0,395.0,1.7,33.0,660.0,664.39,472.65
2016,7,20,14,45,573.0,258.0,1.75,33.0,725.0,745.4,535.02
2016,7,20,15,0,837.0,121.0,1.8,33.0,790.0,791.93,569.29
2016,7,20,15,15,532.5,229.5,1.8,32.5,648.0,638.16,464.44
2016,7,20,15,30,228.0,338.0,1.8,32.0,506.0,491.36,359.17
2016,7,20,15,45,215.5,317.5,1.85,32.0,468.0,451.29,332.29
2016,7,20,16,0,203.0,297.0,1.9,32.0,430.0,411.91,304.76
2016,7,20,16,15,160.5,274.0,1.85,31.5,374.5,353.89,263.28
2016,7,20,16,30,118.0,251.0,1.8,31.0,319.0,299.99,224.23
2016,7,20,16,45,67.0,210.5,1.75,31.0,248.5,228.11,170.81
2016,7,20,17,0,16.0,170.0,1.7,31.0,178.0,164.04,122.68
2016,7,20,17,15,325.5,127.0,1.6,30.5,254.5,236.06,173.78
2016,7,20,17,30,635.0,84.0,1.5,30.0,331.0,267.2,187.42
2016,7,20,17,45,591.0,77.5,1.4,29.5,280.5,211.19,141.14
2016,7,20,18,0,547.0,71.0,1.3,29.0,230.0,160.0,99.75
2016,7,20,18,15,484.0,62.5,1.25,28.0,182.5,109.84,62.68
2016,7,20,18,30,421.0,54.0,1.2,27.0,135.0,67.27,36.2
2016,7,20,18,45,329.0,42.0,1.15,26.0,94.0,32.78,21.73
2016,7,20,19,0,237.0,30.0,1.1,25.0,53.0,24.09,13.15
2016,7,20,19,15,118.5,15.0,1.1,24.5,26.5,11.81,0.0
2016,7,20,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,5,15,24.5,4.5,0.75,20.5,5.0,0.0,0.0
2016,7,21,5,30,49.0,9.0,0.9,21.0,10.0,8.58,0.0
2016,7,21,5,45,156.5,23.5,1.05,21.5,40.0,18.47,5.46
2016,7,21,6,0,264.0,38.0,1.2,22.0,70.0,29.42,18.86
2016,7,21,6,15,345.5,50.0,1.0,22.5,112.5,47.56,27.71
2016,7,21,6,30,427.0,62.0,0.8,23.0,155.0,89.39,51.35
2016,7,21,6,45,486.5,70.5,0.6,24.0,203.5,133.79,82.64
2016,7,21,7,0,546.0,79.0,0.4,25.0,252.0,185.29,122.59
2016,7,21,7,15,587.5,86.0,0.4,25.5,302.0,237.46,165.36
2016,7,21,7,30,629.0,93.0,0.4,26.0,352.0,294.05,211.46
2016,7,21,7,45,660.0,98.0,0.45,27.0,402.5,348.85,255.23
2016,7,21,8,0,691.0,103.0,0.5,28.0,453.0,406.27,299.5
2016,7,21,8,15,714.5,107.5,0.5,28.5,502.0,461.81,341.19
2016,7,21,8,30,738.0,112.0,0.5,29.0,551.0,519.11,382.53
2016,7,21,8,45,754.0,116.5,0.55,29.5,596.5,571.97,419.77
2016,7,21,9,0,770.0,121.0,0.6,30.0,642.0,624.65,455.72
2016,7,21,9,15,527.0,229.5,0.6,30.0,596.5,597.86,433.52
2016,7,21,9,30,284.0,338.0,0.6,30.0,551.0,543.99,392.39
2016,7,21,9,45,159.5,333.5,0.65,30.5,454.5,450.72,326.45
2016,7,21,10,0,35.0,329.0,0.7,31.0,358.0,345.81,250.22
2016,7,21,10,15,249.0,334.5,0.7,31.0,550.5,548.35,395.72
2016,7,21,10,30,463.0,340.0,0.7,31.0,743.0,758.34,534.36
2016,7,21,10,45,280.5,391.0,0.75,31.5,637.0,650.84,457.92
2016,7,21,11,0,98.0,442.0,0.8,32.0,531.0,523.77,369.5
2016,7,21,11,15,456.5,306.0,0.8,32.0,733.5,756.88,532.76
2016,7,21,11,30,815.0,170.0,0.8,32.0,936.0,973.21,667.34
2016,7,21,11,45,538.0,321.0,0.85,32.5,829.5,867.31,596.2
2016,7,21,12,0,261.0,472.0,0.9,33.0,723.0,741.6,510.37
2016,7,21,12,15,222.5,480.0,0.9,33.0,694.5,704.21,487.09
2016,7,21,12,30,184.0,488.0,0.9,33.0,666.0,674.21,467.2
2016,7,21,12,45,137.0,477.0,0.95,33.5,609.5,615.66,428.26
2016,7,21,13,0,90.0,466.0,1.0,34.0,553.0,547.48,382.66
2016,7,21,13,15,184.0,459.0,1.0,34.0,633.0,639.76,446.4
2016,7,21,13,30,278.0,452.0,1.0,34.0,713.0,727.76,504.31
2016,7,21,13,45,553.5,299.5,1.05,34.0,803.0,836.58,580.87
2016,7,21,14,0,829.0,147.0,1.1,34.0,893.0,921.94,636.48
2016,7,21,14,15,490.0,283.0,1.1,34.0,720.5,733.81,514.78
2016,7,21,14,30,151.0,419.0,1.1,34.0,548.0,545.05,384.5
2016,7,21,14,45,105.5,386.5,1.15,34.0,475.0,462.04,329.9
2016,7,21,15,0,60.0,354.0,1.2,34.0,402.0,389.16,279.81
2016,7,21,15,15,232.5,323.0,1.2,33.5,495.0,497.19,360.22
2016,7,21,15,30,405.0,292.0,1.2,33.0,588.0,583.33,422.15
2016,7,21,15,45,561.5,214.5,1.25,33.0,598.0,592.94,431.32
