Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,16,0,718.0,137.0,1.3,33.0,608.0,588.54,430.48
2016,7,21,16,15,697.5,132.5,1.35,32.5,561.5,534.89,393.26
2016,7,21,16,30,677.0,128.0,1.4,32.0,515.0,481.78,355.41
2016,7,21,16,45,648.0,123.0,1.45,32.0,465.5,425.04,312.9
2016,7,21,17,0,619.0,118.0,1.5,32.0,416.0,370.32,270.58
2016,7,21,17,15,584.0,110.5,1.45,31.5,366.0,313.45,225.91
2016,7,21,17,30,549.0,103.0,1.4,31.0,316.0,259.92,182.83
2016,7,21,17,45,503.0,94.0,1.35,30.5,267.0,206.02,139.48
2016,7,21,18,0,457.0,85.0,1.3,30.0,218.0,155.81,99.67
2016,7,21,18,15,393.5,74.0,1.3,29.0,172.0,108.67,65.21
2016,7,21,18,30,330.0,63.0,1.3,28.0,126.0,69.06,40.17
2016,7,21,18,45,243.0,48.0,1.3,27.5,86.5,36.89,24.93
2016,7,21,19,0,156.0,33.0,1.3,27.0,47.0,25.83,14.17
2016,7,21,19,15,78.0,16.5,1.4,26.5,23.5,13.05,0.0
2016,7,21,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,5,15,13.5,3.5,1.05,21.5,4.0,0.0,0.0
2016,7,22,5,30,27.0,7.0,1.2,22.0,8.0,6.67,0.0
2016,7,22,5,45,118.5,23.5,1.4,22.5,36.5,18.48,4.7
2016,7,22,6,0,210.0,40.0,1.6,23.0,65.0,31.03,20.02
2016,7,22,6,15,289.0,54.0,1.7,23.5,106.0,49.24,29.94
2016,7,22,6,30,368.0,68.0,1.8,24.0,147.0,88.31,52.58
2016,7,22,6,45,429.5,77.5,1.9,24.5,194.5,130.5,82.52
2016,7,22,7,0,491.0,87.0,2.0,25.0,242.0,181.31,122.47
2016,7,22,7,15,534.0,95.0,2.05,25.5,291.5,231.61,164.2
2016,7,22,7,30,577.0,103.0,2.1,26.0,341.0,286.59,209.84
2016,7,22,7,45,612.5,108.5,2.15,27.0,391.0,340.73,253.91
2016,7,22,8,0,648.0,114.0,2.2,28.0,441.0,398.06,299.21
2016,7,22,8,15,672.5,119.0,2.15,28.5,489.0,452.38,341.35
2016,7,22,8,30,697.0,124.0,2.1,29.0,537.0,508.08,383.05
2016,7,22,8,45,717.5,127.5,2.1,29.5,583.0,560.98,421.55
2016,7,22,9,0,738.0,131.0,2.1,30.0,629.0,614.03,458.95
2016,7,22,9,15,576.0,213.5,2.0,30.5,617.5,618.83,457.95
2016,7,22,9,30,414.0,296.0,1.9,31.0,606.0,604.3,443.0
2016,7,22,9,45,615.5,211.5,1.85,31.5,698.5,700.18,511.4
2016,7,22,10,0,817.0,127.0,1.8,32.0,791.0,802.54,578.51
2016,7,22,10,15,825.0,128.5,1.7,32.0,822.0,835.02,596.73
2016,7,22,10,30,833.0,130.0,1.6,32.0,853.0,869.39,616.49
2016,7,22,10,45,840.5,130.5,1.5,32.5,877.5,899.85,632.13
2016,7,22,11,0,848.0,131.0,1.4,33.0,902.0,927.61,645.8
2016,7,22,11,15,852.0,132.0,1.3,33.0,920.0,949.68,657.05
2016,7,22,11,30,856.0,133.0,1.2,33.0,938.0,968.65,666.32
2016,7,22,11,45,857.0,134.5,1.15,33.5,948.0,981.96,671.56
2016,7,22,12,0,858.0,136.0,1.1,34.0,958.0,991.95,674.89
2016,7,22,12,15,858.5,136.0,1.05,34.0,960.5,996.62,676.53
2016,7,22,12,30,859.0,136.0,1.0,34.0,963.0,997.95,676.33
2016,7,22,12,45,855.5,137.5,0.95,34.5,957.5,993.4,671.42
2016,7,22,13,0,852.0,139.0,0.9,35.0,952.0,985.54,664.74
2016,7,22,13,15,849.0,138.5,0.85,35.0,939.5,972.94,656.79
2016,7,22,13,30,846.0,138.0,0.8,35.0,927.0,957.12,647.09
2016,7,22,13,45,841.5,136.5,0.8,35.0,907.5,935.75,635.12
2016,7,22,14,0,837.0,135.0,0.8,35.0,888.0,911.37,621.43
2016,7,22,14,15,830.5,133.5,0.75,35.0,861.5,882.31,604.07
2016,7,22,14,30,824.0,132.0,0.7,35.0,835.0,850.61,585.13
2016,7,22,14,45,813.5,130.5,0.7,35.0,802.0,817.69,566.2
2016,7,22,15,0,803.0,129.0,0.7,35.0,769.0,777.61,542.63
2016,7,22,15,15,487.0,236.0,0.7,35.0,618.5,610.93,432.54
2016,7,22,15,30,171.0,343.0,0.7,35.0,468.0,456.06,324.5
2016,7,22,15,45,454.0,233.0,0.7,35.0,536.5,539.29,387.58
2016,7,22,16,0,737.0,123.0,0.7,35.0,605.0,586.68,422.05
2016,7,22,16,15,717.0,119.0,0.7,34.5,559.0,532.87,384.76
2016,7,22,16,30,697.0,115.0,0.7,34.0,513.0,479.56,347.46
2016,7,22,16,45,661.0,113.5,0.75,34.0,462.5,421.96,305.39
2016,7,22,17,0,625.0,112.0,0.8,34.0,412.0,367.07,263.93
2016,7,22,17,15,590.0,105.0,0.75,33.0,362.0,310.34,220.59
2016,7,22,17,30,555.0,98.0,0.7,32.0,312.0,256.92,178.58
2016,7,22,17,45,504.5,90.5,0.7,31.5,263.0,203.01,135.91
2016,7,22,18,0,454.0,83.0,0.7,31.0,214.0,153.39,97.17
2016,7,22,18,15,391.0,71.5,0.7,30.0,168.0,106.08,62.86
2016,7,22,18,30,328.0,60.0,0.7,29.0,122.0,66.29,37.86
2016,7,22,18,45,240.5,45.5,0.7,28.5,83.5,34.93,23.17
2016,7,22,19,0,153.0,31.0,0.7,28.0,45.0,24.24,12.7
2016,7,22,19,15,76.5,15.5,0.75,27.5,22.5,14.77,0.0
2016,7,22,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,23,5,45,111.5,19.0,1.2,22.5,31.5,14.84,1.98
2016,7,23,6,0,223.0,38.0,1.4,23.0,63.0,29.47,18.67
2016,7,23,6,15,302.5,51.0,1.3,23.5,104.0,46.87,27.93
2016,7,23,6,30,382.0,64.0,1.2,24.0,145.0,85.83,50.06
2016,7,23,6,45,443.0,73.0,1.1,25.0,192.5,129.42,80.78
2016,7,23,7,0,504.0,82.0,1.0,26.0,240.0,179.1,119.3
2016,7,23,7,15,546.5,89.5,1.0,27.0,289.5,229.57,160.44
2016,7,23,7,30,589.0,97.0,1.0,28.0,339.0,284.65,205.06
2016,7,23,7,45,624.5,102.0,1.05,29.0,389.0,338.99,248.49
2016,7,23,8,0,660.0,107.0,1.1,30.0,439.0,396.5,293.0
2016,7,23,8,15,684.0,112.0,1.1,30.5,487.5,451.22,334.49
2016,7,23,8,30,708.0,117.0,1.1,31.0,536.0,507.24,375.45
2016,7,23,8,45,728.0,120.0,1.15,31.5,581.5,560.11,413.13
2016,7,23,9,0,748.0,123.0,1.2,32.0,627.0,612.75,449.51
2016,7,23,9,15,762.5,126.0,1.2,32.5,668.5,661.57,481.82
2016,7,23,9,30,777.0,129.0,1.2,33.0,710.0,709.57,512.48
2016,7,23,9,45,797.5,126.5,1.2,33.5,749.0,755.6,539.9
2016,7,23,10,0,818.0,124.0,1.2,34.0,788.0,796.55,563.58
2016,7,23,10,15,826.0,125.5,1.15,34.0,818.5,833.31,584.85
2016,7,23,10,30,834.0,127.0,1.1,34.0,849.0,867.77,604.41
2016,7,23,10,45,840.0,128.5,1.05,34.5,873.5,897.91,619.82
2016,7,23,11,0,846.0,130.0,1.0,35.0,898.0,925.28,633.34
2016,7,23,11,15,850.0,131.0,0.95,35.0,915.5,947.35,644.85
2016,7,23,11,30,854.0,132.0,0.9,35.0,933.0,966.31,654.51
2016,7,23,11,45,855.5,133.0,0.9,35.0,943.0,979.62,661.77
2016,7,23,12,0,857.0,134.0,0.9,35.0,953.0,989.62,667.24
2016,7,23,12,15,857.5,134.0,0.85,35.0,956.0,994.31,668.77
2016,7,23,12,30,858.0,134.0,0.8,35.0,959.0,995.63,668.47
2016,7,23,12,45,455.0,282.5,0.8,35.5,720.0,754.2,518.36
2016,7,23,13,0,52.0,431.0,0.8,36.0,481.0,475.11,328.73
2016,7,23,13,15,446.0,285.0,0.75,36.0,701.5,738.7,512.8
2016,7,23,13,30,840.0,139.0,0.7,36.0,922.0,952.93,643.25
2016,7,23,13,45,832.5,139.5,0.7,36.0,902.0,930.77,627.81
2016,7,23,14,0,825.0,140.0,0.7,36.0,882.0,905.76,613.85
2016,7,23,14,15,818.5,138.5,0.7,36.0,855.5,876.97,597.63
2016,7,23,14,30,812.0,137.0,0.7,36.0,829.0,850.99,583.06
2016,7,23,14,45,801.5,135.5,0.75,36.0,796.5,813.26,561.94
2016,7,23,15,0,791.0,134.0,0.8,36.0,764.0,773.54,539.37
2016,7,23,15,15,779.5,131.5,0.8,35.5,726.0,730.29,514.59
2016,7,23,15,30,768.0,129.0,0.8,35.0,688.0,685.61,487.8
2016,7,23,15,45,622.0,177.0,0.85,35.0,611.5,600.22,430.0
2016,7,23,16,0,476.0,225.0,0.9,35.0,535.0,521.61,375.75
2016,7,23,16,15,588.5,169.0,0.95,34.5,523.0,508.54,369.19
2016,7,23,16,30,701.0,113.0,1.0,34.0,511.0,479.78,349.72
2016,7,23,16,45,679.0,107.0,1.05,34.0,463.0,424.04,308.32
2016,7,23,17,0,657.0,101.0,1.1,34.0,415.0,369.55,266.56
2016,7,23,17,15,623.5,95.0,1.05,33.5,365.5,312.51,222.02
2016,7,23,17,30,590.0,89.0,1.0,33.0,316.0,258.57,178.78
2016,7,23,17,45,549.0,81.0,1.0,32.5,267.0,204.36,135.22
2016,7,23,18,0,508.0,73.0,1.0,32.0,218.0,154.68,95.77
2016,7,23,18,15,445.0,63.5,0.95,31.0,171.5,105.9,60.33
2016,7,23,18,30,382.0,54.0,0.9,30.0,125.0,64.75,35.02
2016,7,23,18,45,294.5,41.0,0.9,29.0,85.5,31.46,20.23
2016,7,23,19,0,207.0,28.0,0.9,28.0,46.0,21.87,10.71
2016,7,23,19,15,103.5,14.0,0.95,27.5,23.0,13.34,0.0
2016,7,23,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,5,45,137.0,17.5,0.85,23.5,33.0,13.67,0.6
2016,7,24,6,0,274.0,35.0,1.0,24.0,66.0,27.93,17.25
2016,7,24,6,15,358.5,46.5,0.95,24.0,108.5,44.85,25.55
2016,7,24,6,30,443.0,58.0,0.9,24.0,151.0,86.3,48.16
2016,7,24,6,45,501.0,66.0,0.9,24.5,199.5,131.01,79.7
2016,7,24,7,0,559.0,74.0,0.9,25.0,248.0,182.62,120.39
2016,7,24,7,15,600.5,80.5,0.8,26.0,298.5,235.15,163.53
2016,7,24,7,30,642.0,87.0,0.7,27.0,349.0,292.09,209.76
2016,7,24,7,45,672.5,92.0,0.6,28.5,399.5,347.53,253.28
2016,7,24,8,0,703.0,97.0,0.5,30.0,450.0,405.52,296.64
2016,7,24,8,15,726.5,101.0,0.4,30.5,499.0,462.17,338.15
2016,7,24,8,30,750.0,105.0,0.3,31.0,548.0,518.9,377.81
2016,7,24,8,45,768.5,108.0,0.25,32.0,594.0,572.5,413.23
2016,7,24,9,0,787.0,111.0,0.2,33.0,640.0,626.13,447.06
2016,7,24,9,15,800.5,114.0,0.25,33.0,682.5,676.05,480.19
2016,7,24,9,30,814.0,117.0,0.3,33.0,725.0,724.97,511.21
2016,7,24,9,45,826.0,118.5,0.35,33.5,762.0,766.49,535.33
2016,7,24,10,0,838.0,120.0,0.4,34.0,799.0,809.27,560.0
2016,7,24,10,15,846.0,121.5,0.45,34.5,830.5,846.77,581.1
2016,7,24,10,30,854.0,123.0,0.5,35.0,862.0,881.89,600.63
2016,7,24,10,45,861.0,124.0,0.55,35.5,887.0,913.04,617.66
2016,7,24,11,0,868.0,125.0,0.6,36.0,912.0,941.4,632.98
2016,7,24,11,15,613.5,274.0,0.6,36.0,836.5,877.62,592.86
2016,7,24,11,30,359.0,423.0,0.6,36.0,761.0,781.51,527.95
2016,7,24,11,45,383.0,417.0,0.65,36.5,781.0,804.58,543.17
2016,7,24,12,0,407.0,411.0,0.7,37.0,801.0,833.75,560.4
2016,7,24,12,15,330.0,444.0,0.7,37.0,760.5,785.41,528.71
2016,7,24,12,30,253.0,477.0,0.7,37.0,720.0,742.3,500.57
2016,7,24,12,45,328.5,443.5,0.75,37.0,757.5,782.59,528.75
2016,7,24,13,0,404.0,410.0,0.8,37.0,795.0,827.79,558.61
2016,7,24,13,15,628.0,276.0,0.8,37.0,864.5,909.61,614.13
2016,7,24,13,30,852.0,142.0,0.8,37.0,934.0,968.0,649.01
2016,7,24,13,45,849.0,139.5,0.85,37.0,915.0,946.9,637.3
2016,7,24,14,0,846.0,137.0,0.9,37.0,896.0,922.7,624.71
2016,7,24,14,15,671.5,230.5,0.9,37.0,821.5,847.89,580.34
2016,7,24,14,30,497.0,324.0,0.9,37.0,747.0,765.45,526.15
2016,7,24,14,45,658.0,225.5,0.9,37.0,762.5,786.64,544.98
2016,7,24,15,0,819.0,127.0,0.9,37.0,778.0,789.12,548.55
2016,7,24,15,15,605.5,212.0,0.9,36.5,680.0,680.35,478.61
2016,7,24,15,30,392.0,297.0,0.9,36.0,582.0,574.87,407.56
2016,7,24,15,45,387.5,277.0,0.9,36.0,544.5,532.81,380.69
2016,7,24,16,0,383.0,257.0,0.9,36.0,507.0,490.27,352.29
2016,7,24,16,15,373.5,237.5,0.9,35.5,466.0,444.99,321.92
2016,7,24,16,30,364.0,218.0,0.9,35.0,425.0,399.98,290.82
2016,7,24,16,45,352.5,197.5,0.9,35.0,382.5,353.53,257.18
2016,7,24,17,0,341.0,177.0,0.9,35.0,340.0,307.9,223.23
2016,7,24,17,15,323.5,159.0,0.8,34.5,299.0,263.43,189.53
2016,7,24,17,30,306.0,141.0,0.7,34.0,258.0,220.71,156.45
2016,7,24,17,45,411.5,107.0,0.65,33.5,239.0,194.63,131.55
2016,7,24,18,0,517.0,73.0,0.6,33.0,220.0,156.05,95.8
2016,7,24,18,15,452.5,63.5,0.6,32.0,173.0,106.54,60.17
2016,7,24,18,30,388.0,54.0,0.6,31.0,126.0,64.87,34.84
2016,7,24,18,45,293.0,41.5,0.6,30.5,85.5,31.9,20.4
2016,7,24,19,0,198.0,29.0,0.6,30.0,45.0,22.72,10.96
2016,7,24,19,15,99.0,14.5,0.65,29.5,22.5,13.82,0.0
2016,7,24,19,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.75,28.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,28.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,27.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,25,5,45,90.0,19.5,0.75,24.5,29.5,15.29,0.3
2016,7,25,6,0,180.0,39.0,0.8,25.0,59.0,30.35,19.05
2016,7,25,6,15,257.0,55.0,0.9,25.5,100.0,48.75,30.04
2016,7,25,6,30,334.0,71.0,1.0,26.0,141.0,87.46,52.77
2016,7,25,6,45,398.5,81.5,1.1,26.5,188.0,129.01,81.79
2016,7,25,7,0,463.0,92.0,1.2,27.0,235.0,178.17,119.68
2016,7,25,7,15,507.0,101.0,1.25,28.0,284.5,228.04,159.98
2016,7,25,7,30,551.0,110.0,1.3,29.0,334.0,284.57,205.39
2016,7,25,7,45,590.0,115.0,1.4,30.0,384.5,338.24,248.09
2016,7,25,8,0,629.0,120.0,1.5,31.0,435.0,395.55,292.41
2016,7,25,8,15,654.0,126.0,1.55,31.5,483.0,450.26,334.07
2016,7,25,8,30,679.0,132.0,1.6,32.0,531.0,506.45,375.47
2016,7,25,8,45,702.0,134.5,1.65,32.5,577.5,559.16,413.22
2016,7,25,9,0,725.0,137.0,1.7,33.0,624.0,612.49,450.29
2016,7,25,9,15,740.0,141.0,1.75,33.0,665.5,662.1,484.68
2016,7,25,9,30,755.0,145.0,1.8,33.0,707.0,709.94,517.19
2016,7,25,9,45,768.5,146.5,1.9,33.5,744.0,753.88,544.99
2016,7,25,10,0,782.0,148.0,2.0,34.0,781.0,796.44,571.11
2016,7,25,10,15,791.0,150.0,2.0,34.0,812.0,834.06,594.14
2016,7,25,10,30,800.0,152.0,2.0,34.0,843.0,869.52,615.64
2016,7,25,10,45,807.0,153.0,2.05,34.5,867.5,899.8,632.9
2016,7,25,11,0,814.0,154.0,2.1,35.0,892.0,927.44,648.44
2016,7,25,11,15,818.5,155.5,2.1,35.0,909.5,950.4,661.89
2016,7,25,11,30,823.0,157.0,2.1,35.0,927.0,970.33,673.51
2016,7,25,11,45,535.0,315.5,2.15,35.5,818.5,861.23,600.62
2016,7,25,12,0,247.0,474.0,2.2,36.0,710.0,731.84,508.93
2016,7,25,12,15,540.5,314.0,2.2,36.0,831.5,873.65,609.59
2016,7,25,12,30,834.0,154.0,2.2,36.0,953.0,992.45,685.3
2016,7,25,12,45,471.5,313.5,2.25,36.5,764.5,803.21,560.93
2016,7,25,13,0,109.0,473.0,2.3,37.0,576.0,574.53,401.59
2016,7,25,13,15,458.5,318.0,2.3,37.0,745.0,785.31,551.88
2016,7,25,13,30,808.0,163.0,2.3,37.0,914.0,955.21,662.38
2016,7,25,13,45,571.5,289.0,2.3,37.0,815.0,846.4,590.71
2016,7,25,14,0,335.0,415.0,2.3,37.0,716.0,731.04,511.14
2016,7,25,14,15,353.0,392.5,2.3,37.0,701.0,714.37,502.3
2016,7,25,14,30,371.0,370.0,2.3,37.0,686.0,695.43,491.19
2016,7,25,14,45,370.0,355.5,2.3,37.0,660.5,666.23,472.69
2016,7,25,15,0,369.0,341.0,2.3,37.0,635.0,635.85,453.27
2016,7,25,15,15,290.5,339.5,2.3,36.5,563.5,558.5,401.16
2016,7,25,15,30,212.0,338.0,2.3,36.0,492.0,481.25,348.24
2016,7,25,15,45,230.0,312.5,2.3,36.0,470.5,457.34,332.78
2016,7,25,16,0,248.0,287.0,2.3,36.0,449.0,435.52,318.09
2016,7,25,16,15,137.5,249.5,2.25,35.5,338.0,318.38,234.04
2016,7,25,16,30,27.0,212.0,2.2,35.0,227.0,213.87,157.37
2016,7,25,16,45,178.0,195.5,2.15,35.0,281.0,268.44,198.65
2016,7,25,17,0,329.0,179.0,2.1,35.0,335.0,304.91,223.56
2016,7,25,17,15,309.5,160.5,1.9,34.5,294.0,259.91,188.7
2016,7,25,17,30,290.0,142.0,1.7,34.0,253.0,216.92,155.07
2016,7,25,17,45,261.5,123.5,1.5,33.5,212.0,174.0,121.51
2016,7,25,18,0,233.0,105.0,1.3,33.0,171.0,134.45,90.83
2016,7,25,18,15,196.5,86.0,1.25,32.0,133.5,97.09,63.29
2016,7,25,18,30,160.0,67.0,1.2,31.0,96.0,64.35,40.85
2016,7,25,18,45,108.0,47.5,1.15,30.5,64.5,38.25,25.51
2016,7,25,19,0,56.0,28.0,1.1,30.0,33.0,24.15,11.66
2016,7,25,19,15,28.0,14.0,1.2,29.5,16.5,13.34,0.0
2016,7,25,19,30,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.8,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,45,89.5,19.0,1.7,24.5,28.5,14.91,0.0
2016,7,26,6,0,179.0,38.0,1.8,25.0,57.0,29.59,18.31
2016,7,26,6,15,256.5,53.0,1.75,25.5,97.5,46.93,28.66
2016,7,26,6,30,334.0,68.0,1.7,26.0,138.0,84.73,50.64
2016,7,26,6,45,392.5,80.0,1.65,27.0,184.0,126.69,80.12
2016,7,26,7,0,451.0,92.0,1.6,28.0,230.0,175.61,117.8
2016,7,26,7,15,495.0,101.0,1.5,28.5,279.0,224.79,157.71
2016,7,26,7,30,539.0,110.0,1.4,29.0,328.0,280.66,202.84
2016,7,26,7,45,419.0,153.0,1.35,30.0,336.5,306.86,226.64
2016,7,26,8,0,299.0,196.0,1.3,31.0,345.0,318.32,236.81
2016,7,26,8,15,477.0,166.0,1.15,31.5,433.0,399.26,296.34
2016,7,26,8,30,655.0,136.0,1.0,32.0,521.0,497.43,366.62
2016,7,26,8,45,674.0,141.5,0.9,32.5,565.5,549.59,402.07
2016,7,26,9,0,693.0,147.0,0.8,33.0,610.0,602.06,436.58
2016,7,26,9,15,708.5,150.5,0.7,33.5,651.0,650.16,466.76
2016,7,26,9,30,724.0,154.0,0.6,34.0,692.0,697.68,495.34
2016,7,26,9,45,753.5,146.5,0.5,34.5,732.0,742.62,520.91
2016,7,26,10,0,783.0,139.0,0.4,35.0,772.0,788.65,545.43
2016,7,26,10,15,791.5,141.0,0.35,35.0,802.5,825.88,565.86
2016,7,26,10,30,800.0,143.0,0.3,35.0,833.0,860.93,584.77
2016,7,26,10,45,806.5,144.5,0.3,35.5,857.0,891.26,600.36
2016,7,26,11,0,813.0,146.0,0.3,36.0,881.0,918.94,614.29
2016,7,26,11,15,817.0,147.0,0.4,36.0,898.5,933.28,623.69
2016,7,26,11,30,821.0,148.0,0.5,36.0,916.0,951.75,635.83
2016,7,26,11,45,823.0,149.0,0.6,36.5,926.0,965.17,643.76
2016,7,26,12,0,825.0,150.0,0.7,37.0,936.0,975.4,649.94
2016,7,26,12,15,825.5,150.0,0.75,37.0,938.5,979.95,653.3
2016,7,26,12,30,826.0,150.0,0.8,37.0,941.0,981.24,654.94
2016,7,26,12,45,608.5,282.0,0.9,37.0,863.5,909.76,613.37
2016,7,26,13,0,391.0,414.0,1.0,37.0,786.0,812.8,550.73
2016,7,26,13,15,370.5,419.0,1.05,37.0,767.5,792.75,539.76
2016,7,26,13,30,350.0,424.0,1.1,37.0,749.0,771.52,527.12
2016,7,26,13,45,180.5,326.5,1.15,37.0,494.0,505.3,354.94
2016,7,26,14,0,11.0,229.0,1.2,37.0,239.0,226.27,160.34
2016,7,26,14,15,195.5,297.0,1.2,37.0,463.5,478.0,341.98
2016,7,26,14,30,380.0,365.0,1.2,37.0,688.0,698.69,488.28
2016,7,26,14,45,356.0,358.0,1.25,37.0,651.5,657.45,460.17
2016,7,26,15,0,332.0,351.0,1.3,37.0,615.0,616.62,434.31
2016,7,26,15,15,522.5,251.5,1.3,36.5,642.0,654.39,465.26
2016,7,26,15,30,713.0,152.0,1.3,36.0,669.0,671.07,480.99
2016,7,26,15,45,370.5,199.0,1.35,36.0,466.5,451.43,328.18
2016,7,26,16,0,28.0,246.0,1.4,36.0,264.0,251.39,182.2
2016,7,26,16,15,158.0,239.5,1.4,35.5,329.5,320.71,235.53
2016,7,26,16,30,288.0,233.0,1.4,35.0,395.0,375.08,275.23
2016,7,26,16,45,252.0,214.0,1.4,35.0,346.0,322.6,236.5
2016,7,26,17,0,216.0,195.0,1.4,35.0,297.0,271.79,198.98
2016,7,26,17,15,349.0,154.0,1.3,34.5,296.0,267.74,193.34
2016,7,26,17,30,482.0,113.0,1.2,34.0,295.0,247.43,172.78
2016,7,26,17,45,427.5,103.5,1.1,33.5,247.0,194.92,131.57
2016,7,26,18,0,373.0,94.0,1.0,33.0,199.0,148.59,95.99
2016,7,26,18,15,310.5,79.5,0.9,32.5,154.5,103.36,63.37
2016,7,26,18,30,248.0,65.0,0.8,32.0,110.0,65.71,39.33
2016,7,26,18,45,169.5,46.5,0.7,31.5,73.0,37.56,24.77
2016,7,26,19,0,91.0,28.0,0.6,31.0,36.0,23.1,10.48
2016,7,26,19,15,45.5,14.0,0.6,30.5,18.0,13.34,0.0
2016,7,26,19,30,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.6,29.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.7,27.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,16.5,1.25,24.5,16.5,15.32,0.0
2016,7,27,6,0,0.0,33.0,1.4,25.0,33.0,29.88,18.44
2016,7,27,6,15,18.5,53.5,1.4,25.5,57.0,47.18,32.04
2016,7,27,6,30,37.0,74.0,1.4,26.0,81.0,68.68,48.75
2016,7,27,6,45,54.0,95.0,1.4,26.5,109.0,93.06,67.68
2016,7,27,7,0,71.0,116.0,1.4,27.0,137.0,119.77,88.53
2016,7,27,7,15,87.5,139.5,1.5,28.0,171.0,150.79,112.58
2016,7,27,7,30,104.0,163.0,1.6,29.0,205.0,185.06,138.9
2016,7,27,7,45,167.5,184.0,1.7,30.0,262.5,236.36,177.26
2016,7,27,8,0,231.0,205.0,1.8,31.0,320.0,297.17,222.49
2016,7,27,8,15,439.5,171.0,1.7,31.5,418.0,385.72,288.1
2016,7,27,8,30,648.0,137.0,1.6,32.0,516.0,494.77,367.59
2016,7,27,8,45,407.5,222.0,1.5,32.5,467.5,466.04,344.21
2016,7,27,9,0,167.0,307.0,1.4,33.0,419.0,405.62,297.15
2016,7,27,9,15,444.0,230.5,1.25,33.0,554.0,543.12,397.69
2016,7,27,9,30,721.0,154.0,1.1,33.0,689.0,695.86,502.89
2016,7,27,9,45,732.5,157.5,0.95,33.5,725.0,739.34,526.96
2016,7,27,10,0,744.0,161.0,0.8,34.0,761.0,779.29,547.97
2016,7,27,10,15,753.0,163.5,0.75,34.0,791.5,816.22,569.0
2016,7,27,10,30,762.0,166.0,0.7,34.0,822.0,851.12,588.46
2016,7,27,10,45,766.0,169.5,0.65,34.5,846.0,880.23,602.92
2016,7,27,11,0,770.0,173.0,0.6,35.0,870.0,906.68,615.6
2016,7,27,11,15,775.0,174.5,0.65,35.0,887.0,929.3,629.09
2016,7,27,11,30,780.0,176.0,0.7,35.0,904.0,949.06,640.97
2016,7,27,11,45,479.0,329.5,0.8,35.5,778.5,821.42,559.68
2016,7,27,12,0,178.0,483.0,0.9,36.0,653.0,664.28,454.24
2016,7,27,12,15,478.5,333.0,0.95,36.0,791.0,832.17,570.21
2016,7,27,12,30,779.0,183.0,1.0,36.0,929.0,977.37,660.97
2016,7,27,12,45,773.0,186.0,1.1,36.0,923.0,971.96,657.73
2016,7,27,13,0,767.0,189.0,1.2,36.0,917.0,963.42,654.51
2016,7,27,13,15,618.0,287.5,1.2,35.5,869.0,912.99,624.28
2016,7,27,13,30,469.0,386.0,1.2,35.0,821.0,856.03,586.76
2016,7,27,13,45,450.0,376.5,1.2,35.0,786.5,818.44,564.34
2016,7,27,14,0,431.0,367.0,1.2,35.0,752.0,779.74,540.75
2016,7,27,14,15,290.5,391.5,1.2,35.0,647.5,658.3,460.89
2016,7,27,14,30,150.0,416.0,1.2,35.0,543.0,543.25,383.13
2016,7,27,14,45,76.5,287.5,1.2,35.0,352.5,341.44,245.77
2016,7,27,15,0,3.0,159.0,1.2,35.0,162.0,151.44,108.38
2016,7,27,15,15,50.0,245.5,1.15,34.5,282.5,273.4,199.69
2016,7,27,15,30,97.0,332.0,1.1,34.0,403.0,388.43,282.15
2016,7,27,15,45,378.0,242.5,1.1,34.0,491.0,498.95,363.99
2016,7,27,16,0,659.0,153.0,1.1,34.0,579.0,568.96,414.51
2016,7,27,16,15,462.5,194.0,1.05,34.0,482.0,458.75,334.92
2016,7,27,16,30,266.0,235.0,1.0,34.0,385.0,365.71,267.64
2016,7,27,16,45,133.0,180.0,0.95,34.0,255.0,233.19,171.59
2016,7,27,17,0,0.0,125.0,0.9,34.0,125.0,116.18,84.61
2016,7,27,17,15,0.0,109.5,0.85,33.5,109.5,101.63,74.13
2016,7,27,17,30,0.0,94.0,0.8,33.0,94.0,87.15,63.27
2016,7,27,17,45,0.0,78.5,0.75,32.5,78.5,72.75,52.25
2016,7,27,18,0,0.0,63.0,0.7,32.0,63.0,58.43,41.06
2016,7,27,18,15,0.0,49.0,0.65,31.5,49.0,45.55,30.78
2016,7,27,18,30,0.0,35.0,0.6,31.0,35.0,32.5,20.19
2016,7,27,18,45,0.0,23.0,0.55,30.5,23.0,21.34,11.73
2016,7,27,19,0,0.0,11.0,0.5,30.0,11.0,10.19,1.3
2016,7,27,19,15,0.0,5.5,0.5,29.5,5.5,5.24,0.0
2016,7,27,19,30,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.35,26.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.25,25.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.15,25.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.1,24.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.1,23.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.15,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,45,120.5,16.5,0.35,23.5,29.0,12.95,0.0
2016,7,28,6,0,241.0,33.0,0.4,24.0,58.0,25.68,15.08
2016,7,28,6,15,329.0,44.5,0.5,24.5,99.5,41.73,23.89
2016,7,28,6,30,417.0,56.0,0.6,25.0,141.0,81.59,45.25
2016,7,28,6,45,480.5,64.0,0.7,26.0,189.0,125.52,75.6
2016,7,28,7,0,544.0,72.0,0.8,27.0,237.0,177.08,115.49
2016,7,28,7,15,587.0,78.0,0.85,27.5,287.0,228.75,158.05
2016,7,28,7,30,630.0,84.0,0.9,28.0,337.0,285.04,204.35
2016,7,28,7,45,664.0,88.5,0.95,29.0,387.5,340.79,249.21
2016,7,28,8,0,698.0,93.0,1.0,30.0,438.0,399.51,294.85
2016,7,28,8,15,722.0,96.5,1.05,30.5,487.0,455.78,337.83
2016,7,28,8,30,746.0,100.0,1.1,31.0,536.0,512.23,379.5
2016,7,28,8,45,765.0,103.0,1.15,31.5,582.0,566.12,418.0
2016,7,28,9,0,784.0,106.0,1.2,32.0,628.0,620.1,455.34
2016,7,28,9,15,797.5,108.5,1.4,32.5,670.0,669.56,489.69
2016,7,28,9,30,811.0,111.0,1.6,33.0,712.0,718.03,521.66
2016,7,28,9,45,824.5,111.5,1.8,33.5,749.5,759.85,548.23
2016,7,28,10,0,838.0,112.0,2.0,34.0,787.0,802.97,575.44
2016,7,28,10,15,846.0,113.5,2.15,34.0,818.0,840.63,599.68
2016,7,28,10,30,854.0,115.0,2.3,34.0,849.0,875.91,622.35
2016,7,28,10,45,485.0,280.0,2.45,34.5,699.5,737.27,527.19
2016,7,28,11,0,116.0,445.0,2.6,35.0,550.0,554.33,394.0
2016,7,28,11,15,494.5,282.0,2.7,35.0,742.0,772.74,552.67
2016,7,28,11,30,873.0,119.0,2.8,35.0,934.0,974.9,684.44
2016,7,28,11,45,876.5,118.5,2.95,35.5,944.5,989.03,690.95
2016,7,28,12,0,880.0,118.0,3.1,36.0,955.0,999.79,697.01
2016,7,28,12,15,880.5,118.5,3.2,36.0,958.0,1005.11,700.86
2016,7,28,12,30,881.0,119.0,3.3,36.0,961.0,1006.96,702.68
2016,7,28,12,45,880.0,118.5,3.45,36.0,956.0,1002.81,701.23
2016,7,28,13,0,879.0,118.0,3.6,36.0,951.0,995.19,697.69
2016,7,28,13,15,876.0,117.5,3.7,36.0,938.5,982.15,690.47
2016,7,28,13,30,873.0,117.0,3.8,36.0,926.0,965.77,681.2
2016,7,28,13,45,871.0,114.5,3.9,36.0,907.0,945.03,669.17
2016,7,28,14,0,869.0,112.0,4.0,36.0,888.0,921.05,655.06
2016,7,28,14,15,863.0,111.0,4.05,36.0,861.5,891.86,637.26
2016,7,28,14,30,857.0,110.0,4.1,36.0,835.0,859.88,617.58
2016,7,28,14,45,848.0,108.0,4.15,36.0,802.0,821.76,593.7
2016,7,28,15,0,839.0,106.0,4.2,36.0,769.0,781.42,568.14
2016,7,28,15,15,828.0,104.0,4.2,35.5,730.5,737.54,540.87
2016,7,28,15,30,817.0,102.0,4.2,35.0,692.0,692.04,512.07
2016,7,28,15,45,433.0,184.5,4.25,35.0,495.5,479.35,357.26
2016,7,28,16,0,49.0,267.0,4.3,35.0,299.0,284.83,210.03
2016,7,28,16,15,398.0,180.0,4.2,34.5,405.5,408.58,306.44
2016,7,28,16,30,747.0,93.0,4.1,34.0,512.0,484.5,362.42
2016,7,28,16,45,720.5,89.5,4.05,34.0,462.5,426.77,316.85
2016,7,28,17,0,694.0,86.0,4.0,34.0,413.0,369.54,270.99
2016,7,28,17,15,661.0,81.5,3.8,33.5,362.5,311.92,224.24
2016,7,28,17,30,628.0,77.0,3.6,33.0,312.0,257.28,178.91
2016,7,28,17,45,584.0,70.0,3.45,32.5,262.0,200.99,132.52
2016,7,28,18,0,540.0,63.0,3.3,32.0,212.0,149.57,90.98
2016,7,28,18,15,472.0,55.0,3.15,31.5,165.0,99.72,54.54
2016,7,28,18,30,404.0,47.0,3.0,31.0,118.0,58.1,29.55
2016,7,28,18,45,296.5,36.0,2.95,30.5,79.0,28.14,17.16
2016,7,28,19,0,189.0,25.0,2.9,30.0,40.0,19.62,7.23
2016,7,28,19,15,94.5,12.5,2.95,29.5,20.0,11.91,0.0
2016,7,28,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,5,45,111.0,16.0,1.1,23.5,27.5,12.56,0.0
2016,7,29,6,0,222.0,32.0,1.2,24.0,55.0,24.9,14.29
2016,7,29,6,15,310.5,44.0,1.25,24.0,95.5,40.09,22.95
2016,7,29,6,30,399.0,56.0,1.3,24.0,136.0,80.02,44.91
2016,7,29,6,45,460.5,64.0,1.4,24.5,183.0,122.58,74.7
2016,7,29,7,0,522.0,72.0,1.5,25.0,230.0,172.54,114.02
2016,7,29,7,15,565.5,78.5,1.6,25.5,279.0,223.53,156.61
2016,7,29,7,30,609.0,85.0,1.7,26.0,328.0,279.24,203.2
2016,7,29,7,45,644.0,89.0,1.85,26.5,378.0,333.72,248.55
2016,7,29,8,0,679.0,93.0,2.0,27.0,428.0,391.3,295.24
2016,7,29,8,15,702.5,97.0,2.05,27.5,476.0,446.8,338.94
2016,7,29,8,30,726.0,101.0,2.1,28.0,524.0,502.5,381.39
2016,7,29,8,45,752.0,101.0,2.2,28.5,571.0,556.57,421.61
2016,7,29,9,0,778.0,101.0,2.3,29.0,618.0,611.43,461.26
2016,7,29,9,15,792.0,103.5,2.25,29.0,659.5,660.97,496.26
2016,7,29,9,30,806.0,106.0,2.2,29.0,701.0,706.88,526.72
2016,7,29,9,45,820.0,106.0,2.2,29.5,739.0,751.24,554.39
2016,7,29,10,0,834.0,106.0,2.2,30.0,777.0,794.13,580.61
2016,7,29,10,15,842.5,108.0,2.1,30.5,808.5,832.61,602.73
2016,7,29,10,30,851.0,110.0,2.0,31.0,840.0,868.76,622.89
2016,7,29,10,45,859.0,110.0,1.95,31.5,866.0,899.9,639.96
2016,7,29,11,0,867.0,110.0,1.9,32.0,892.0,928.29,655.11
2016,7,29,11,15,490.0,286.5,1.8,32.0,730.0,773.58,550.88
2016,7,29,11,30,113.0,463.0,1.7,32.0,568.0,576.4,409.12
2016,7,29,11,45,147.5,472.0,1.65,32.5,611.0,621.78,440.43
2016,7,29,12,0,182.0,481.0,1.6,33.0,654.0,667.15,469.46
2016,7,29,12,15,533.0,298.0,1.55,33.0,806.5,852.43,598.88
2016,7,29,12,30,884.0,115.0,1.5,33.0,959.0,1006.58,694.38
2016,7,29,12,45,885.5,114.0,1.45,33.5,955.0,1004.39,689.21
2016,7,29,13,0,887.0,113.0,1.4,34.0,951.0,998.68,683.85
2016,7,29,13,15,569.5,284.0,1.35,34.0,820.0,863.36,598.77
2016,7,29,13,30,252.0,455.0,1.3,34.0,689.0,709.9,493.28
2016,7,29,13,45,314.5,422.0,1.3,34.0,707.0,729.69,509.69
2016,7,29,14,0,377.0,389.0,1.3,34.0,725.0,745.66,521.98
2016,7,29,14,15,618.5,249.5,1.3,34.0,780.5,821.7,577.5
2016,7,29,14,30,860.0,110.0,1.3,34.0,836.0,862.83,604.79
2016,7,29,14,45,849.5,109.5,1.3,34.0,803.0,824.82,581.36
2016,7,29,15,0,839.0,109.0,1.3,34.0,770.0,784.67,557.18
2016,7,29,15,15,420.0,130.5,1.3,34.0,461.5,459.74,338.28
2016,7,29,15,30,1.0,152.0,1.3,34.0,153.0,142.99,102.77
2016,7,29,15,45,387.5,129.0,1.3,34.0,378.0,396.89,297.05
2016,7,29,16,0,774.0,106.0,1.3,34.0,603.0,593.56,435.16
2016,7,29,16,15,754.0,102.5,1.2,33.5,556.0,538.43,394.33
2016,7,29,16,30,734.0,99.0,1.1,33.0,509.0,483.67,354.61
2016,7,29,16,45,700.0,97.5,1.05,33.0,458.0,424.15,309.82
2016,7,29,17,0,666.0,96.0,1.0,33.0,407.0,367.76,266.06
2016,7,29,17,15,630.5,90.0,0.9,32.5,356.5,309.28,220.07
2016,7,29,17,30,595.0,84.0,0.8,32.0,306.0,254.13,175.61
2016,7,29,17,45,540.5,78.0,0.7,31.5,255.5,198.25,130.91
2016,7,29,18,0,486.0,72.0,0.6,31.0,205.0,148.54,91.91
2016,7,29,18,15,417.5,62.0,0.5,30.5,159.0,100.03,56.92
2016,7,29,18,30,349.0,52.0,0.4,30.0,113.0,58.87,31.8
2016,7,29,18,45,250.5,38.5,0.35,29.5,74.5,29.72,18.5
2016,7,29,19,0,152.0,25.0,0.3,29.0,36.0,19.64,6.73
2016,7,29,19,15,76.0,12.5,0.3,28.5,18.0,11.91,0.0
2016,7,29,19,30,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.3,27.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.3,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.35,26.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.2,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,30,5,45,97.5,16.5,0.65,23.5,26.0,12.99,0.0
2016,7,30,6,0,195.0,33.0,0.8,24.0,52.0,25.74,14.83
2016,7,30,6,15,280.0,46.5,0.8,24.5,92.0,41.42,24.43
2016,7,30,6,30,365.0,60.0,0.8,25.0,132.0,79.75,45.75
2016,7,30,6,45,429.0,69.5,0.85,25.5,179.0,123.22,76.12
2016,7,30,7,0,493.0,79.0,0.9,26.0,226.0,173.23,114.9
2016,7,30,7,15,412.0,110.0,0.9,26.5,249.0,211.17,150.33
2016,7,30,7,30,331.0,141.0,0.9,27.0,272.0,239.2,176.46
2016,7,30,7,45,489.5,123.0,0.95,28.0,348.0,305.78,226.47
2016,7,30,8,0,648.0,105.0,1.0,29.0,424.0,389.67,289.38
2016,7,30,8,15,495.0,167.5,1.0,29.5,426.5,410.22,305.75
2016,7,30,8,30,342.0,230.0,1.0,30.0,429.0,411.38,306.11
2016,7,30,8,45,179.0,229.5,1.0,30.5,334.5,329.16,245.34
2016,7,30,9,0,16.0,229.0,1.0,31.0,240.0,225.25,166.3
2016,7,30,9,15,82.5,288.5,1.05,31.5,349.5,333.98,246.59
2016,7,30,9,30,149.0,348.0,1.1,32.0,459.0,451.54,329.17
2016,7,30,9,45,192.5,364.5,1.15,32.5,514.5,509.35,368.1
2016,7,30,10,0,236.0,381.0,1.2,33.0,570.0,570.05,408.62
2016,7,30,10,15,288.0,386.5,1.2,33.0,626.5,636.81,453.07
2016,7,30,10,30,340.0,392.0,1.2,33.0,683.0,699.09,493.78
2016,7,30,10,45,378.0,384.0,1.3,33.5,716.5,736.82,517.99
2016,7,30,11,0,416.0,376.0,1.4,34.0,750.0,782.4,547.02
2016,7,30,11,15,623.0,258.5,1.45,34.0,831.5,875.39,611.56
2016,7,30,11,30,830.0,141.0,1.5,34.0,913.0,956.18,661.55
2016,7,30,11,45,831.0,142.5,1.55,34.0,923.0,969.28,668.95
2016,7,30,12,0,832.0,144.0,1.6,34.0,933.0,979.12,675.2
2016,7,30,12,15,833.0,144.0,1.65,34.0,936.0,984.2,678.7
2016,7,30,12,30,834.0,144.0,1.7,34.0,939.0,985.98,680.35
2016,7,30,12,45,832.5,144.0,1.75,34.5,934.0,981.94,677.2
2016,7,30,13,0,831.0,144.0,1.8,35.0,929.0,974.62,672.2
2016,7,30,13,15,828.0,143.5,1.8,35.0,917.0,962.08,664.92
2016,7,30,13,30,825.0,143.0,1.8,35.0,905.0,946.35,655.81
2016,7,30,13,45,820.5,142.0,1.85,35.0,885.5,925.6,644.23
2016,7,30,14,0,816.0,141.0,1.9,35.0,866.0,908.65,635.04
2016,7,30,14,15,809.0,139.0,1.9,34.5,839.5,878.29,618.16
2016,7,30,14,30,802.0,137.0,1.9,34.0,813.0,845.36,599.59
2016,7,30,14,45,792.5,135.0,1.95,34.0,781.0,807.93,577.15
2016,7,30,15,0,783.0,133.0,2.0,34.0,749.0,768.47,553.13
2016,7,30,15,15,771.0,130.0,2.0,34.0,711.0,724.28,525.3
2016,7,30,15,30,759.0,127.0,2.0,34.0,673.0,678.71,495.6
2016,7,30,15,45,742.0,124.5,2.0,34.0,630.0,629.15,461.67
2016,7,30,16,0,725.0,122.0,2.0,34.0,587.0,579.25,426.65
2016,7,30,16,15,704.5,117.5,1.95,33.5,540.5,524.86,388.16
2016,7,30,16,30,684.0,113.0,1.9,33.0,494.0,471.01,348.83
2016,7,30,16,45,436.5,153.0,1.9,33.0,387.5,353.61,261.85
2016,7,30,17,0,189.0,193.0,1.9,33.0,281.0,259.08,191.96
2016,7,30,17,15,181.0,170.0,1.7,32.5,246.0,222.26,163.96
2016,7,30,17,30,173.0,147.0,1.5,32.0,211.0,186.37,135.95
2016,7,30,17,45,313.0,111.5,1.35,31.5,205.0,174.57,121.16
2016,7,30,18,0,453.0,76.0,1.2,31.0,199.0,146.44,91.95
2016,7,30,18,15,385.5,65.0,1.1,30.0,153.5,97.89,56.8
2016,7,30,18,30,318.0,54.0,1.0,29.0,108.0,58.79,32.84
2016,7,30,18,45,224.0,39.0,0.9,28.5,71.0,30.15,18.86
2016,7,30,19,0,130.0,24.0,0.8,28.0,34.0,18.85,5.55
2016,7,30,19,15,65.0,12.0,0.8,27.5,17.0,11.44,0.0
2016,7,30,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,31,5,45,76.0,17.0,0.85,23.5,24.0,13.42,0.0
2016,7,31,6,0,152.0,34.0,1.0,24.0,48.0,26.57,15.31
2016,7,31,6,15,232.5,49.5,1.0,24.5,87.5,42.93,26.25
2016,7,31,6,30,313.0,65.0,1.0,25.0,127.0,79.86,47.76
2016,7,31,6,45,201.0,89.0,1.0,25.5,133.0,107.61,73.3
2016,7,31,7,0,89.0,113.0,1.0,26.0,139.0,120.93,89.0
2016,7,31,7,15,306.0,111.0,1.05,26.5,227.0,184.47,133.04
2016,7,31,7,30,523.0,109.0,1.1,27.0,315.0,274.64,200.02
2016,7,31,7,45,557.5,116.5,1.15,27.5,364.5,327.63,242.71
2016,7,31,8,0,592.0,124.0,1.2,28.0,414.0,383.84,286.96
2016,7,31,8,15,412.0,187.0,1.2,28.5,399.0,388.15,291.53
2016,7,31,8,30,232.0,250.0,1.2,29.0,384.0,367.14,275.34
2016,7,31,8,45,464.5,195.5,1.2,29.5,493.0,475.73,356.01
2016,7,31,9,0,697.0,141.0,1.2,30.0,602.0,600.28,445.02
2016,7,31,9,15,713.0,144.5,1.1,30.5,643.5,649.12,476.17
2016,7,31,9,30,729.0,148.0,1.0,31.0,685.0,697.4,506.38
2016,7,31,9,45,531.5,252.0,0.95,31.5,654.5,675.91,485.55
2016,7,31,10,0,334.0,356.0,0.9,32.0,624.0,632.66,450.49
2016,7,31,10,15,580.0,241.0,0.85,32.0,728.0,751.31,533.48
2016,7,31,10,30,826.0,126.0,0.8,32.0,832.0,863.8,603.75
2016,7,31,10,45,831.0,128.0,0.75,32.5,857.0,893.58,617.75
2016,7,31,11,0,836.0,130.0,0.7,33.0,882.0,920.54,630.84
2016,7,31,11,15,423.5,175.0,0.75,33.0,556.5,600.05,427.89
2016,7,31,11,30,11.0,220.0,0.8,33.0,231.0,218.66,156.27
2016,7,31,11,45,31.0,323.0,0.9,33.5,353.0,346.99,249.1
2016,7,31,12,0,51.0,426.0,1.0,34.0,475.0,471.45,333.31
2016,7,31,12,15,452.0,280.0,1.1,34.0,710.0,754.18,531.0
