Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,12,30,853.0,134.0,1.2,34.0,945.0,995.78,681.87
2016,7,31,12,45,838.0,143.5,1.3,34.0,937.0,987.56,675.66
2016,7,31,13,0,823.0,153.0,1.4,34.0,929.0,985.02,675.93
2016,7,31,13,15,573.0,293.0,1.45,34.0,830.0,876.77,608.33
2016,7,31,13,30,323.0,433.0,1.5,34.0,731.0,757.25,527.31
2016,7,31,13,45,206.5,429.5,1.6,34.0,618.5,627.26,442.59
2016,7,31,14,0,90.0,426.0,1.7,34.0,506.0,501.58,356.99
2016,7,31,14,15,60.5,380.5,1.7,34.0,434.0,426.23,305.83
2016,7,31,14,30,31.0,335.0,1.7,34.0,362.0,352.74,254.47
2016,7,31,14,45,146.0,350.0,1.75,34.0,466.0,469.18,339.99
2016,7,31,15,0,261.0,365.0,1.8,34.0,570.0,575.65,415.07
2016,7,31,15,15,156.5,334.5,1.8,33.5,456.0,447.92,325.85
2016,7,31,15,30,52.0,304.0,1.8,33.0,342.0,329.62,241.43
2016,7,31,15,45,26.0,229.5,1.85,33.0,248.5,236.71,174.36
2016,7,31,16,0,0.0,155.0,1.9,33.0,155.0,144.92,105.96
2016,7,31,16,15,20.0,186.5,1.85,32.5,198.0,185.79,137.91
2016,7,31,16,30,40.0,218.0,1.8,32.0,241.0,226.8,169.41
2016,7,31,16,45,165.0,199.0,1.8,32.0,277.5,266.04,199.1
2016,7,31,17,0,290.0,180.0,1.8,32.0,314.0,290.03,215.33
2016,7,31,17,15,268.5,161.5,1.6,31.5,274.0,246.37,181.29
2016,7,31,17,30,247.0,143.0,1.4,31.0,234.0,205.0,148.77
2016,7,31,17,45,219.0,123.0,1.2,30.5,194.5,163.26,115.95
2016,7,31,18,0,191.0,103.0,1.0,30.0,155.0,124.91,86.04
2016,7,31,18,15,154.5,82.5,0.95,29.5,118.5,88.79,59.04
2016,7,31,18,30,118.0,62.0,0.9,29.0,82.0,58.58,37.89
2016,7,31,18,45,68.0,42.5,0.85,28.5,53.0,35.75,23.3
2016,7,31,19,0,18.0,23.0,0.8,28.0,24.0,20.64,5.62
2016,7,31,19,15,9.0,11.5,0.8,27.5,12.0,10.96,0.0
2016,7,31,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,82.5,16.5,0.95,22.5,24.0,13.05,0.0
2016,8,1,6,0,165.0,33.0,1.1,23.0,48.0,25.81,14.6
2016,8,1,6,15,251.0,47.5,1.1,23.0,87.5,41.48,25.13
2016,8,1,6,30,337.0,62.0,1.1,23.0,127.0,79.05,46.65
2016,8,1,6,45,403.0,72.0,1.15,23.5,173.5,120.45,75.65
2016,8,1,7,0,469.0,82.0,1.2,24.0,220.0,171.17,115.25
2016,8,1,7,15,247.5,112.5,1.2,24.5,186.5,169.68,124.14
2016,8,1,7,30,26.0,143.0,1.2,25.0,153.0,141.08,107.9
2016,8,1,7,45,32.5,165.5,1.25,25.5,180.0,166.86,127.87
2016,8,1,8,0,39.0,188.0,1.3,26.0,207.0,193.54,148.1
2016,8,1,8,15,46.5,212.5,1.3,26.5,238.0,223.44,170.44
2016,8,1,8,30,54.0,237.0,1.3,27.0,269.0,254.28,193.1
2016,8,1,8,45,91.5,269.0,1.3,28.0,327.5,311.13,234.65
2016,8,1,9,0,129.0,301.0,1.3,29.0,386.0,376.57,281.27
2016,8,1,9,15,72.0,273.5,1.2,29.5,321.5,312.44,232.39
2016,8,1,9,30,15.0,246.0,1.1,30.0,257.0,242.77,179.36
2016,8,1,9,45,14.5,251.5,1.05,30.5,263.0,248.48,183.03
2016,8,1,10,0,14.0,257.0,1.0,31.0,269.0,254.09,186.3
2016,8,1,10,15,23.0,300.5,0.9,31.0,320.5,304.36,222.24
2016,8,1,10,30,32.0,344.0,0.8,31.0,372.0,363.61,263.43
2016,8,1,10,45,120.5,394.5,0.75,31.5,502.5,505.2,361.65
2016,8,1,11,0,209.0,445.0,0.7,32.0,633.0,643.12,451.64
2016,8,1,11,15,352.0,412.0,0.65,32.0,736.0,761.1,528.11
2016,8,1,11,30,495.0,379.0,0.6,32.0,839.0,882.3,603.39
2016,8,1,11,45,653.0,269.5,0.6,32.5,883.0,937.55,638.64
2016,8,1,12,0,811.0,160.0,0.6,33.0,927.0,984.59,664.68
2016,8,1,12,15,811.5,160.0,0.65,33.0,929.5,989.19,667.63
2016,8,1,12,30,812.0,160.0,0.7,33.0,932.0,990.45,669.32
2016,8,1,12,45,649.5,276.5,0.75,33.0,892.0,949.33,645.33
2016,8,1,13,0,487.0,393.0,0.8,33.0,852.0,898.36,610.88
2016,8,1,13,15,473.5,387.0,0.85,33.0,828.0,872.78,596.98
2016,8,1,13,30,460.0,381.0,0.9,33.0,804.0,845.41,581.47
2016,8,1,13,45,582.5,296.5,0.95,33.0,820.5,867.97,600.78
2016,8,1,14,0,705.0,212.0,1.0,33.0,837.0,883.28,613.96
2016,8,1,14,15,696.5,209.5,1.0,32.5,811.0,853.3,597.14
2016,8,1,14,30,688.0,207.0,1.0,32.0,785.0,821.16,579.32
2016,8,1,14,45,680.0,201.0,1.0,32.0,753.0,783.97,556.55
2016,8,1,15,0,672.0,195.0,1.0,32.0,721.0,744.99,532.21
2016,8,1,15,15,657.5,190.5,0.95,32.0,683.0,701.0,503.48
2016,8,1,15,30,643.0,186.0,0.9,32.0,645.0,656.15,473.72
2016,8,1,15,45,632.0,177.0,0.85,32.0,604.0,608.63,441.71
2016,8,1,16,0,621.0,168.0,0.8,32.0,563.0,560.47,408.54
2016,8,1,16,15,490.0,190.0,0.8,31.5,486.5,470.93,345.89
2016,8,1,16,30,359.0,212.0,0.8,31.0,410.0,392.29,289.81
2016,8,1,16,45,371.0,187.0,0.85,31.0,374.5,352.38,260.72
2016,8,1,17,0,383.0,162.0,0.9,31.0,339.0,313.3,230.74
2016,8,1,17,15,351.0,148.0,0.9,30.5,295.0,262.38,191.68
2016,8,1,17,30,319.0,134.0,0.9,30.0,251.0,217.38,156.44
2016,8,1,17,45,339.5,112.0,0.9,30.0,218.5,181.34,125.78
2016,8,1,18,0,360.0,90.0,0.9,30.0,186.0,141.48,92.02
2016,8,1,18,15,293.5,75.0,0.85,29.0,142.0,96.29,59.46
2016,8,1,18,30,227.0,60.0,0.8,28.0,98.0,59.24,35.84
2016,8,1,18,45,148.5,41.5,0.75,27.5,62.5,33.67,21.63
2016,8,1,19,0,70.0,23.0,0.7,27.0,27.0,19.09,3.65
2016,8,1,19,15,35.0,11.5,0.75,26.5,13.5,10.96,0.0
2016,8,1,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,5,45,66.5,16.5,0.45,23.5,22.5,15.73,0.0
2016,8,2,6,0,133.0,33.0,0.5,24.0,45.0,27.04,15.27
2016,8,2,6,15,216.5,49.0,0.45,24.5,83.5,42.06,25.86
2016,8,2,6,30,300.0,65.0,0.4,25.0,122.0,78.69,47.28
2016,8,2,6,45,280.0,84.0,0.35,25.5,150.5,113.98,74.85
2016,8,2,7,0,260.0,103.0,0.3,26.0,179.0,146.51,102.31
2016,8,2,7,15,396.5,103.5,0.4,26.5,246.0,201.26,142.61
2016,8,2,7,30,533.0,104.0,0.5,27.0,313.0,273.24,197.5
2016,8,2,7,45,411.0,147.5,0.6,27.5,322.5,299.47,221.99
2016,8,2,8,0,289.0,191.0,0.7,28.0,332.0,310.36,232.62
2016,8,2,8,15,263.0,219.0,0.75,28.5,358.0,342.31,256.67
2016,8,2,8,30,237.0,247.0,0.8,29.0,384.0,367.46,274.67
2016,8,2,8,45,241.0,270.0,0.9,29.5,419.5,410.12,305.01
2016,8,2,9,0,245.0,293.0,1.0,30.0,455.0,449.05,331.96
2016,8,2,9,15,212.0,319.0,1.05,30.0,466.0,459.67,338.46
2016,8,2,9,30,179.0,345.0,1.1,30.0,477.0,471.74,345.84
2016,8,2,9,45,117.0,347.5,1.15,30.5,435.5,434.76,317.68
2016,8,2,10,0,55.0,350.0,1.2,31.0,394.0,385.17,280.57
2016,8,2,10,15,64.0,373.0,1.15,31.0,426.5,418.46,303.79
2016,8,2,10,30,73.0,396.0,1.1,31.0,459.0,452.25,326.56
2016,8,2,10,45,151.0,418.5,1.1,31.5,553.0,557.6,398.99
2016,8,2,11,0,229.0,441.0,1.1,32.0,647.0,658.31,465.29
2016,8,2,11,15,195.5,454.0,1.0,32.0,632.0,645.2,453.57
2016,8,2,11,30,162.0,467.0,0.9,32.0,617.0,629.98,441.53
2016,8,2,11,45,123.5,462.5,0.8,32.0,578.0,590.22,413.61
2016,8,2,12,0,85.0,458.0,0.7,32.0,539.0,538.59,378.04
2016,8,2,12,15,165.5,465.0,0.7,31.5,622.5,637.42,446.18
2016,8,2,12,30,246.0,472.0,0.7,31.0,706.0,735.35,510.5
2016,8,2,12,45,276.5,461.0,0.75,31.0,722.5,753.6,522.52
2016,8,2,13,0,307.0,450.0,0.8,31.0,739.0,770.12,534.39
2016,8,2,13,15,358.5,419.5,0.95,30.5,752.5,785.36,548.8
2016,8,2,13,30,410.0,389.0,1.1,30.0,766.0,805.53,566.18
2016,8,2,13,45,240.5,401.0,1.25,29.5,621.0,640.37,457.83
2016,8,2,14,0,71.0,413.0,1.4,29.0,476.0,471.44,341.62
2016,8,2,14,15,94.0,409.5,1.45,28.5,490.0,485.99,354.86
2016,8,2,14,30,117.0,406.0,1.5,28.0,504.0,506.71,371.14
2016,8,2,14,45,68.0,339.5,1.6,28.0,396.0,386.77,286.2
2016,8,2,15,0,19.0,273.0,1.7,28.0,288.0,273.12,203.36
2016,8,2,15,15,25.0,275.5,1.7,27.5,294.0,279.08,209.17
2016,8,2,15,30,31.0,278.0,1.7,27.0,300.0,289.5,217.86
2016,8,2,15,45,15.5,204.0,1.75,27.0,215.0,201.8,152.11
2016,8,2,16,0,0.0,130.0,1.8,27.0,130.0,121.43,90.46
2016,8,2,16,15,0.0,70.5,1.8,26.5,70.5,65.65,47.03
2016,8,2,16,30,0.0,11.0,1.8,26.0,11.0,10.21,2.64
2016,8,2,16,45,0.0,9.5,1.8,26.0,9.5,8.82,1.54
2016,8,2,17,0,0.0,8.0,1.8,26.0,8.0,7.42,0.42
2016,8,2,17,15,0.0,7.0,1.75,25.5,7.0,6.49,0.0
2016,8,2,17,30,0.0,6.0,1.7,25.0,6.0,5.56,0.0
2016,8,2,17,45,0.0,5.0,1.65,25.0,5.0,4.63,0.0
2016,8,2,18,0,0.0,4.0,1.6,25.0,4.0,3.7,0.0
2016,8,2,18,15,0.0,3.0,1.45,24.5,3.0,2.78,0.0
2016,8,2,18,30,0.0,2.0,1.3,24.0,2.0,1.85,0.0
2016,8,2,18,45,0.0,1.0,1.2,24.0,1.0,0.92,0.0
2016,8,2,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,19,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,4.0,2.05,21.0,4.0,3.81,0.0
2016,8,3,6,0,0.0,8.0,2.1,21.0,8.0,7.4,0.06
2016,8,3,6,15,0.0,15.5,2.15,21.0,15.5,14.36,6.04
2016,8,3,6,30,0.0,23.0,2.2,21.0,23.0,21.32,12.04
2016,8,3,6,45,0.0,32.5,2.25,21.5,32.5,30.16,19.52
2016,8,3,7,0,0.0,42.0,2.3,22.0,42.0,39.0,26.89
2016,8,3,7,15,0.0,57.0,2.35,22.5,57.0,52.99,38.39
2016,8,3,7,30,0.0,72.0,2.4,23.0,72.0,67.0,49.7
2016,8,3,7,45,0.0,92.0,2.5,23.5,92.0,85.6,64.55
2016,8,3,8,0,0.0,112.0,2.6,24.0,112.0,104.29,79.21
2016,8,3,8,15,0.0,117.0,2.65,24.0,117.0,109.06,82.72
2016,8,3,8,30,0.0,122.0,2.7,24.0,122.0,113.82,86.23
2016,8,3,8,45,0.0,122.0,2.8,24.5,122.0,113.89,85.83
2016,8,3,9,0,0.0,122.0,2.9,25.0,122.0,113.95,85.45
2016,8,3,9,15,0.0,118.5,2.95,25.0,118.5,110.71,82.66
2016,8,3,9,30,0.0,115.0,3.0,25.0,115.0,107.46,79.91
2016,8,3,9,45,3.5,157.5,3.05,25.5,160.5,150.4,113.17
2016,8,3,10,0,7.0,200.0,3.1,26.0,206.0,193.91,146.24
2016,8,3,10,15,10.5,230.0,3.1,26.0,239.0,225.96,170.43
2016,8,3,10,30,14.0,260.0,3.1,26.0,272.0,258.38,194.68
2016,8,3,10,45,14.0,266.0,3.15,26.5,278.5,264.72,198.75
2016,8,3,11,0,14.0,272.0,3.2,27.0,285.0,271.01,202.85
2016,8,3,11,15,10.0,219.5,3.2,27.0,229.0,217.03,162.14
2016,8,3,11,30,6.0,167.0,3.2,27.0,173.0,163.16,121.19
2016,8,3,11,45,6.5,169.5,3.25,27.0,176.0,166.18,123.55
2016,8,3,12,0,7.0,172.0,3.3,27.0,179.0,169.17,125.81
2016,8,3,12,15,11.0,229.5,3.3,27.0,240.5,228.38,170.69
2016,8,3,12,30,15.0,287.0,3.3,27.0,302.0,287.99,215.12
2016,8,3,12,45,17.0,306.0,3.35,27.0,322.5,308.38,230.14
2016,8,3,13,0,19.0,325.0,3.4,27.0,343.0,328.68,245.18
2016,8,3,13,15,23.5,342.0,3.4,27.0,363.5,349.36,260.55
2016,8,3,13,30,28.0,359.0,3.4,27.0,384.0,379.61,282.84
2016,8,3,13,45,40.0,376.0,3.4,27.0,411.5,407.13,303.36
2016,8,3,14,0,52.0,393.0,3.4,27.0,439.0,433.92,323.28
2016,8,3,14,15,91.0,400.0,3.35,26.5,477.5,473.98,354.32
2016,8,3,14,30,130.0,407.0,3.3,26.0,516.0,519.34,388.83
2016,8,3,14,45,77.0,349.0,3.25,26.0,413.0,403.95,304.26
2016,8,3,15,0,24.0,291.0,3.2,26.0,310.0,294.53,222.48
2016,8,3,15,15,12.0,155.0,3.05,26.0,164.5,154.34,116.13
2016,8,3,15,30,0.0,19.0,2.9,26.0,19.0,17.68,8.52
2016,8,3,15,45,0.0,66.5,2.8,26.0,66.5,61.96,44.0
2016,8,3,16,0,0.0,114.0,2.7,26.0,114.0,106.4,79.35
2016,8,3,16,15,0.0,71.0,2.5,25.5,71.0,66.12,47.64
2016,8,3,16,30,0.0,28.0,2.3,25.0,28.0,26.02,15.54
2016,8,3,16,45,0.0,22.0,2.15,25.0,22.0,20.43,11.06
2016,8,3,17,0,0.0,16.0,2.0,25.0,16.0,14.85,6.54
2016,8,3,17,15,0.0,13.5,1.85,24.5,13.5,12.52,4.69
2016,8,3,17,30,0.0,11.0,1.7,24.0,11.0,10.19,2.81
2016,8,3,17,45,0.0,9.0,1.55,24.0,9.0,8.34,1.27
2016,8,3,18,0,0.0,7.0,1.4,24.0,7.0,6.48,0.0
2016,8,3,18,15,0.0,5.0,1.3,23.5,5.0,4.63,0.0
2016,8,3,18,30,0.0,3.0,1.2,23.0,3.0,2.77,0.0
2016,8,3,18,45,0.0,1.5,1.2,23.0,1.5,1.39,0.0
2016,8,3,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,19,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,5,45,74.0,15.5,2.15,19.5,21.5,14.77,0.0
2016,8,4,6,0,148.0,31.0,2.3,20.0,43.0,24.31,12.88
2016,8,4,6,15,244.0,44.5,2.4,20.0,82.5,38.62,23.35
2016,8,4,6,30,340.0,58.0,2.5,20.0,122.0,75.6,44.34
2016,8,4,6,45,170.0,50.0,2.6,20.5,82.0,68.57,44.08
2016,8,4,7,0,0.0,42.0,2.7,21.0,42.0,39.0,26.99
2016,8,4,7,15,0.0,63.5,2.7,21.5,63.5,59.06,43.58
2016,8,4,7,30,0.0,85.0,2.7,22.0,85.0,79.01,59.78
2016,8,4,7,45,0.0,93.0,2.7,22.5,93.0,86.53,65.57
2016,8,4,8,0,0.0,101.0,2.7,23.0,101.0,94.05,71.28
2016,8,4,8,15,0.0,108.5,2.65,23.5,108.5,101.12,76.55
2016,8,4,8,30,0.0,116.0,2.6,24.0,116.0,108.21,81.77
2016,8,4,8,45,18.5,188.5,2.6,25.0,200.5,187.62,143.82
2016,8,4,9,0,37.0,261.0,2.6,26.0,285.0,274.02,209.1
2016,8,4,9,15,23.0,238.0,2.55,26.5,253.5,240.0,181.96
2016,8,4,9,30,9.0,215.0,2.5,27.0,222.0,208.9,157.33
2016,8,4,9,45,22.5,269.5,2.45,27.5,288.0,272.22,204.74
2016,8,4,10,0,36.0,324.0,2.4,28.0,354.0,344.21,257.13
2016,8,4,10,15,32.0,327.5,2.35,28.0,355.0,346.16,257.68
2016,8,4,10,30,28.0,331.0,2.3,28.0,356.0,347.7,258.24
2016,8,4,10,45,71.0,385.0,2.25,28.5,448.5,442.62,326.79
2016,8,4,11,0,114.0,439.0,2.2,29.0,541.0,549.34,400.83
2016,8,4,11,15,75.0,411.5,2.15,29.0,479.5,477.66,348.93
2016,8,4,11,30,36.0,384.0,2.1,29.0,418.0,413.4,302.44
2016,8,4,11,45,92.0,429.5,2.1,29.5,516.5,515.95,375.6
2016,8,4,12,0,148.0,475.0,2.1,30.0,615.0,630.0,453.19
2016,8,4,12,15,123.5,470.5,2.1,30.0,588.0,601.86,432.6
2016,8,4,12,30,99.0,466.0,2.1,30.0,561.0,562.26,405.18
2016,8,4,12,45,111.0,467.5,2.1,30.0,572.5,575.37,414.81
2016,8,4,13,0,123.0,469.0,2.1,30.0,584.0,598.05,430.52
2016,8,4,13,15,133.5,464.0,2.1,30.0,587.5,601.2,433.06
2016,8,4,13,30,144.0,459.0,2.1,30.0,591.0,603.37,435.12
2016,8,4,13,45,79.0,361.5,2.1,30.0,433.5,429.67,314.2
2016,8,4,14,0,14.0,264.0,2.1,30.0,276.0,263.07,193.47
2016,8,4,14,15,10.5,226.0,2.05,30.0,235.5,222.83,164.41
2016,8,4,14,30,7.0,188.0,2.0,30.0,195.0,183.0,134.9
2016,8,4,14,45,10.5,219.0,2.0,30.0,228.0,215.18,159.39
2016,8,4,15,0,14.0,250.0,2.0,30.0,261.0,247.15,183.41
2016,8,4,15,15,7.0,160.0,1.95,30.0,165.5,155.3,114.63
2016,8,4,15,30,0.0,70.0,1.9,30.0,70.0,65.26,45.56
2016,8,4,15,45,32.0,169.5,1.9,30.0,190.0,183.07,137.3
2016,8,4,16,0,64.0,269.0,1.9,30.0,310.0,297.0,223.02
2016,8,4,16,15,72.0,250.0,1.85,29.5,292.5,279.03,210.13
2016,8,4,16,30,80.0,231.0,1.8,29.0,275.0,260.14,196.77
2016,8,4,16,45,52.5,198.5,1.8,29.0,226.5,211.28,159.9
2016,8,4,17,0,25.0,166.0,1.8,29.0,178.0,164.35,124.23
2016,8,4,17,15,20.5,145.5,1.65,28.5,154.5,141.84,107.22
2016,8,4,17,30,16.0,125.0,1.5,28.0,131.0,119.93,90.37
2016,8,4,17,45,236.5,97.0,1.4,27.5,159.0,143.25,101.25
2016,8,4,18,0,457.0,69.0,1.3,27.0,187.0,138.64,87.07
2016,8,4,18,15,382.5,59.0,1.2,26.5,142.0,90.4,51.91
2016,8,4,18,30,308.0,49.0,1.1,26.0,97.0,52.33,29.01
2016,8,4,18,45,205.0,34.5,1.0,25.5,61.5,26.82,15.93
2016,8,4,19,0,102.0,20.0,0.9,25.0,26.0,15.79,0.0
2016,8,4,19,15,51.0,10.0,0.9,24.5,13.0,9.53,0.0
2016,8,4,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,5,5,45,99.5,13.5,2.25,21.0,22.0,12.87,0.0
2016,8,5,6,0,199.0,27.0,2.3,21.0,44.0,21.13,10.1
2016,8,5,6,15,300.0,38.0,2.25,21.0,83.5,34.48,19.41
2016,8,5,6,30,401.0,49.0,2.2,21.0,123.0,73.04,39.83
2016,8,5,6,45,200.5,29.5,2.2,21.5,66.5,54.32,30.8
2016,8,5,7,0,0.0,10.0,2.2,22.0,10.0,9.26,2.09
2016,8,5,7,15,0.0,51.0,2.2,22.0,51.0,47.39,33.86
2016,8,5,7,30,0.0,92.0,2.2,22.0,92.0,85.47,65.08
2016,8,5,7,45,0.0,115.0,2.25,22.5,115.0,106.92,82.12
2016,8,5,8,0,0.0,138.0,2.3,23.0,138.0,128.52,98.99
2016,8,5,8,15,0.0,132.5,2.35,23.0,132.5,123.57,94.65
2016,8,5,8,30,0.0,127.0,2.4,23.0,127.0,118.53,90.32
2016,8,5,8,45,0.0,119.0,2.5,23.5,119.0,111.09,83.94
2016,8,5,9,0,0.0,111.0,2.6,24.0,111.0,103.62,77.61
2016,8,5,9,15,1.0,136.0,2.65,24.0,137.0,127.91,96.61
2016,8,5,9,30,2.0,161.0,2.7,24.0,163.0,152.41,115.55
2016,8,5,9,45,19.0,242.0,2.8,24.5,257.0,243.14,185.43
2016,8,5,10,0,36.0,323.0,2.9,25.0,351.0,343.43,260.3
2016,8,5,10,15,82.0,368.5,2.9,25.0,437.0,430.15,324.72
2016,8,5,10,30,128.0,414.0,2.9,25.0,523.0,528.47,395.94
2016,8,5,10,45,159.0,429.0,2.9,25.5,568.0,576.85,429.37
2016,8,5,11,0,190.0,444.0,2.9,26.0,613.0,626.23,463.22
2016,8,5,11,15,178.5,454.0,2.8,26.0,616.0,630.37,464.67
2016,8,5,11,30,167.0,464.0,2.7,26.0,619.0,633.26,465.54
2016,8,5,11,45,223.5,461.0,2.65,26.5,670.5,689.01,504.2
2016,8,5,12,0,280.0,458.0,2.6,27.0,722.0,754.91,548.4
2016,8,5,12,15,294.5,455.5,2.5,27.0,733.5,768.65,556.87
2016,8,5,12,30,309.0,453.0,2.4,27.0,745.0,780.96,564.75
2016,8,5,12,45,242.5,463.0,2.35,27.5,691.5,723.36,522.98
2016,8,5,13,0,176.0,473.0,2.3,28.0,638.0,655.25,474.44
2016,8,5,13,15,139.0,460.5,2.25,28.0,590.0,603.46,438.6
2016,8,5,13,30,102.0,448.0,2.2,28.0,542.0,542.11,395.69
2016,8,5,13,45,196.5,432.5,2.15,28.5,607.5,622.83,453.9
2016,8,5,14,0,291.0,417.0,2.1,29.0,673.0,697.73,505.69
2016,8,5,14,15,151.0,327.5,2.05,29.0,460.5,463.97,342.22
2016,8,5,14,30,11.0,238.0,2.0,29.0,248.0,234.37,173.28
2016,8,5,14,45,148.0,296.5,1.95,29.0,412.0,418.74,313.07
2016,8,5,15,0,285.0,355.0,1.9,29.0,576.0,586.51,432.77
2016,8,5,15,15,381.0,302.5,1.85,29.0,581.5,593.61,439.22
2016,8,5,15,30,477.0,250.0,1.8,29.0,587.0,598.2,444.47
2016,8,5,15,45,586.5,190.0,1.75,29.0,577.5,591.08,441.32
2016,8,5,16,0,696.0,130.0,1.7,29.0,568.0,568.97,426.9
2016,8,5,16,15,610.5,146.0,1.6,28.5,507.5,499.09,375.6
2016,8,5,16,30,525.0,162.0,1.5,28.0,447.0,433.4,326.74
2016,8,5,16,45,272.0,161.5,1.45,28.0,308.5,282.29,213.57
2016,8,5,17,0,19.0,161.0,1.4,28.0,170.0,157.32,118.99
2016,8,5,17,15,14.5,141.5,1.3,27.5,147.5,136.11,103.18
2016,8,5,17,30,10.0,122.0,1.2,27.0,125.0,115.51,87.35
2016,8,5,17,45,5.0,101.5,1.15,27.0,103.0,94.52,70.83
2016,8,5,18,0,0.0,81.0,1.1,27.0,81.0,74.3,54.71
2016,8,5,18,15,0.0,61.0,1.05,26.0,61.0,55.84,39.73
2016,8,5,18,30,0.0,41.0,1.0,25.0,41.0,37.68,24.7
2016,8,5,18,45,0.0,25.5,0.95,24.5,25.5,23.68,13.35
2016,8,5,19,0,0.0,10.0,0.9,24.0,10.0,9.27,0.0
2016,8,5,19,15,0.0,5.0,0.95,24.0,5.0,4.77,0.0
2016,8,5,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,6,5,45,60.0,14.5,1.1,21.5,19.5,13.82,0.0
2016,8,6,6,0,120.0,29.0,1.3,22.0,39.0,23.89,11.72
2016,8,6,6,15,207.0,45.5,1.3,22.5,77.5,38.78,23.63
2016,8,6,6,30,294.0,62.0,1.3,23.0,116.0,75.49,45.34
2016,8,6,6,45,364.0,73.5,1.35,23.5,162.0,116.26,73.89
2016,8,6,7,0,434.0,85.0,1.4,24.0,208.0,165.48,112.08
2016,8,6,7,15,483.5,94.0,1.45,24.5,257.5,215.37,153.17
2016,8,6,7,30,533.0,103.0,1.5,25.0,307.0,272.78,200.49
2016,8,6,7,45,576.0,108.0,1.6,25.5,358.0,327.41,245.37
2016,8,6,8,0,619.0,113.0,1.7,26.0,409.0,386.21,292.53
2016,8,6,8,15,647.0,118.5,1.7,26.5,458.0,441.94,335.96
2016,8,6,8,30,675.0,124.0,1.7,27.0,507.0,499.49,379.31
2016,8,6,8,45,702.5,125.5,1.75,27.5,555.0,554.24,419.53
2016,8,6,9,0,730.0,127.0,1.8,28.0,603.0,610.03,459.31
2016,8,6,9,15,746.0,130.5,1.7,28.5,645.5,659.82,492.76
2016,8,6,9,30,762.0,134.0,1.6,29.0,688.0,709.43,524.87
2016,8,6,9,45,776.5,136.0,1.55,29.5,726.0,755.41,552.66
2016,8,6,10,0,791.0,138.0,1.5,30.0,764.0,800.04,578.97
2016,8,6,10,15,800.5,140.0,1.45,30.0,796.0,838.8,602.13
2016,8,6,10,30,810.0,142.0,1.4,30.0,828.0,875.36,623.62
2016,8,6,10,45,820.0,141.5,1.4,30.5,854.0,907.4,641.37
2016,8,6,11,0,830.0,141.0,1.4,31.0,880.0,929.61,652.89
2016,8,6,11,15,834.5,142.0,1.4,31.0,897.5,952.09,665.96
2016,8,6,11,30,839.0,143.0,1.4,31.0,915.0,971.48,677.15
2016,8,6,11,45,844.0,142.0,1.45,31.5,926.0,986.19,684.9
2016,8,6,12,0,849.0,141.0,1.5,32.0,937.0,997.63,690.78
2016,8,6,12,15,849.0,141.0,1.5,32.0,939.5,1001.7,692.98
2016,8,6,12,30,849.0,141.0,1.5,32.0,942.0,1002.36,693.31
2016,8,6,12,45,847.5,141.0,1.55,32.0,936.0,998.09,691.52
2016,8,6,13,0,846.0,141.0,1.6,32.0,930.0,990.42,687.8
2016,8,6,13,15,842.0,140.0,1.6,32.0,917.0,975.95,679.35
2016,8,6,13,30,838.0,139.0,1.6,32.0,904.0,958.23,669.04
2016,8,6,13,45,834.0,137.0,1.65,32.5,883.5,936.36,655.53
2016,8,6,14,0,830.0,135.0,1.7,33.0,863.0,911.43,640.15
2016,8,6,14,15,822.5,133.5,1.7,32.5,835.5,880.92,623.24
2016,8,6,14,30,815.0,132.0,1.7,32.0,808.0,853.39,608.13
2016,8,6,14,45,805.0,129.5,1.7,32.0,774.5,814.18,584.09
2016,8,6,15,0,795.0,127.0,1.7,32.0,741.0,772.91,558.57
2016,8,6,15,15,782.0,124.0,1.65,32.0,701.5,727.05,529.31
2016,8,6,15,30,769.0,121.0,1.6,32.0,662.0,679.85,498.41
2016,8,6,15,45,752.0,117.5,1.6,32.0,618.5,628.41,463.26
2016,8,6,16,0,735.0,114.0,1.6,32.0,575.0,576.54,426.87
2016,8,6,16,15,713.5,110.0,1.55,32.0,528.0,521.29,386.81
2016,8,6,16,30,692.0,106.0,1.5,32.0,481.0,466.61,346.02
2016,8,6,16,45,560.5,126.5,1.5,32.0,410.5,386.56,285.98
2016,8,6,17,0,429.0,147.0,1.5,32.0,340.0,316.92,233.29
2016,8,6,17,15,409.5,130.0,1.35,31.0,295.0,266.74,194.26
2016,8,6,17,30,390.0,113.0,1.2,30.0,250.0,218.49,155.65
2016,8,6,17,45,420.5,91.0,1.1,29.5,216.0,178.84,121.21
2016,8,6,18,0,451.0,69.0,1.0,29.0,182.0,136.74,84.83
2016,8,6,18,15,375.5,58.0,0.95,28.5,137.0,87.89,49.78
2016,8,6,18,30,300.0,47.0,0.9,28.0,92.0,49.48,26.97
2016,8,6,18,45,196.0,32.5,0.85,27.5,57.0,25.32,14.24
2016,8,6,19,0,92.0,18.0,0.8,27.0,22.0,14.23,0.0
2016,8,6,19,15,46.0,9.0,0.8,26.5,11.0,8.58,0.0
2016,8,6,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,8.5,1.8,23.0,8.5,8.1,0.0
2016,8,7,6,0,0.0,17.0,2.0,23.0,17.0,15.77,5.46
2016,8,7,6,15,0.0,35.0,2.1,23.5,35.0,32.15,20.06
2016,8,7,6,30,0.0,53.0,2.2,24.0,53.0,48.5,33.91
2016,8,7,6,45,2.5,74.0,2.3,24.5,75.0,68.09,50.1
2016,8,7,7,0,5.0,95.0,2.4,25.0,97.0,88.26,66.49
2016,8,7,7,15,2.5,91.0,2.4,25.0,92.0,84.93,63.88
2016,8,7,7,30,0.0,87.0,2.4,25.0,87.0,80.86,60.53
2016,8,7,7,45,274.5,109.5,2.45,25.5,240.5,212.64,161.95
2016,8,7,8,0,549.0,132.0,2.5,26.0,394.0,374.34,285.81
2016,8,7,8,15,275.5,147.5,2.5,26.5,279.5,280.92,216.22
2016,8,7,8,30,2.0,163.0,2.5,27.0,165.0,153.51,116.02
2016,8,7,8,45,26.5,217.0,2.5,27.5,234.5,223.03,169.58
2016,8,7,9,0,51.0,271.0,2.5,28.0,304.0,293.4,222.15
2016,8,7,9,15,37.5,270.5,2.45,28.0,296.0,286.61,216.07
2016,8,7,9,30,24.0,270.0,2.4,28.0,288.0,272.94,205.07
2016,8,7,9,45,15.0,228.5,2.35,28.5,240.0,227.18,169.91
2016,8,7,10,0,6.0,187.0,2.3,29.0,192.0,180.81,134.21
2016,8,7,10,15,10.0,223.5,2.25,29.0,231.5,219.48,163.26
2016,8,7,10,30,14.0,260.0,2.2,29.0,271.0,258.63,192.1
2016,8,7,10,45,14.0,262.5,2.2,29.0,274.5,261.59,193.93
2016,8,7,11,0,14.0,265.0,2.2,29.0,278.0,264.49,195.86
2016,8,7,11,15,14.5,275.0,2.15,29.0,288.5,275.09,203.43
2016,8,7,11,30,15.0,285.0,2.1,29.0,299.0,285.65,210.95
2016,8,7,11,45,15.5,290.5,2.1,29.5,305.5,291.79,214.87
2016,8,7,12,0,16.0,296.0,2.1,30.0,312.0,297.87,218.76
2016,8,7,12,15,225.5,347.5,2.05,30.0,560.5,589.45,431.21
2016,8,7,12,30,435.0,399.0,2.0,30.0,809.0,862.01,613.26
2016,8,7,12,45,257.0,423.0,2.0,30.0,665.0,698.01,499.5
2016,8,7,13,0,79.0,447.0,2.0,30.0,521.0,522.45,376.68
2016,8,7,13,15,118.5,452.0,2.0,30.0,561.0,575.48,415.43
2016,8,7,13,30,158.0,457.0,2.0,30.0,601.0,616.16,444.07
2016,8,7,13,45,145.5,445.0,2.0,30.0,575.5,588.01,424.75
2016,8,7,14,0,133.0,433.0,2.0,30.0,550.0,559.76,405.71
2016,8,7,14,15,168.0,418.0,2.0,29.5,561.0,571.2,416.14
2016,8,7,14,30,203.0,403.0,2.0,29.0,572.0,580.01,424.49
2016,8,7,14,45,282.0,367.0,2.05,29.0,591.0,609.09,447.39
2016,8,7,15,0,361.0,331.0,2.1,29.0,610.0,623.66,460.01
2016,8,7,15,15,330.5,319.5,2.1,28.5,564.5,572.73,425.34
2016,8,7,15,30,300.0,308.0,2.1,28.0,519.0,523.35,391.52
2016,8,7,15,45,416.0,250.5,2.15,28.0,521.5,533.77,401.94
2016,8,7,16,0,532.0,193.0,2.2,28.0,524.0,526.74,398.7
2016,8,7,16,15,369.0,212.0,2.2,27.5,433.0,418.76,318.64
2016,8,7,16,30,206.0,231.0,2.2,27.0,342.0,328.4,250.66
2016,8,7,16,45,320.5,187.5,2.2,27.0,340.5,329.2,251.13
2016,8,7,17,0,435.0,144.0,2.2,27.0,339.0,316.23,238.75
2016,8,7,17,15,393.0,134.0,2.1,26.5,293.0,264.58,197.24
2016,8,7,17,30,351.0,124.0,2.0,26.0,247.0,217.39,158.94
2016,8,7,17,45,303.0,108.5,1.95,26.0,202.0,167.68,118.7
2016,8,7,18,0,255.0,93.0,1.9,26.0,157.0,125.13,85.0
2016,8,7,18,15,198.5,74.0,1.8,25.5,116.5,84.58,54.93
2016,8,7,18,30,142.0,55.0,1.7,25.0,76.0,51.2,32.29
2016,8,7,18,45,71.0,35.0,1.65,24.5,45.5,29.67,17.63
2016,8,7,19,0,0.0,15.0,1.6,24.0,15.0,13.88,0.0
2016,8,7,19,15,0.0,7.5,1.65,24.0,7.5,7.15,0.0
2016,8,7,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,9.5,1.4,22.5,9.5,9.05,0.0
2016,8,8,6,0,0.0,19.0,1.6,23.0,19.0,17.64,6.38
2016,8,8,6,15,4.0,39.0,1.55,23.0,40.0,35.41,22.63
2016,8,8,6,30,8.0,59.0,1.5,23.0,61.0,54.14,38.34
2016,8,8,6,45,21.0,80.0,1.45,23.0,86.0,75.61,55.73
2016,8,8,7,0,34.0,101.0,1.4,23.0,111.0,99.44,74.94
2016,8,8,7,15,62.5,126.0,1.3,23.0,148.5,132.7,101.19
2016,8,8,7,30,91.0,151.0,1.2,23.0,186.0,169.69,130.42
2016,8,8,7,45,111.5,175.5,1.2,23.5,224.5,208.84,161.03
2016,8,8,8,0,132.0,200.0,1.2,24.0,263.0,248.94,191.9
2016,8,8,8,15,189.0,220.0,1.2,24.5,321.5,305.07,234.5
2016,8,8,8,30,246.0,240.0,1.2,25.0,380.0,371.26,283.82
2016,8,8,8,45,153.0,258.0,1.2,25.5,348.0,343.25,261.22
2016,8,8,9,0,60.0,276.0,1.2,26.0,316.0,304.34,230.12
2016,8,8,9,15,34.5,244.0,1.2,26.0,267.5,258.72,195.46
2016,8,8,9,30,9.0,212.0,1.2,26.0,219.0,206.23,155.13
2016,8,8,9,45,14.0,244.5,1.2,26.5,256.0,241.83,181.54
2016,8,8,10,0,19.0,277.0,1.2,27.0,293.0,277.99,207.6
2016,8,8,10,15,16.5,268.5,1.15,27.0,282.0,268.46,199.95
2016,8,8,10,30,14.0,260.0,1.1,27.0,271.0,258.7,192.38
2016,8,8,10,45,35.0,330.0,1.1,27.5,361.0,355.26,262.49
2016,8,8,11,0,56.0,400.0,1.1,28.0,451.0,447.24,326.4
2016,8,8,11,15,39.5,369.5,1.05,28.0,406.0,402.02,293.26
2016,8,8,11,30,23.0,339.0,1.0,28.0,361.0,346.27,253.3
2016,8,8,11,45,19.5,317.0,1.0,28.5,335.5,321.68,235.41
2016,8,8,12,0,16.0,295.0,1.0,29.0,310.0,296.96,217.21
2016,8,8,12,15,69.0,383.0,0.95,29.0,448.0,448.24,325.5
2016,8,8,12,30,122.0,471.0,0.9,29.0,586.0,602.86,429.43
2016,8,8,12,45,130.5,469.5,0.9,29.0,592.0,609.22,432.48
2016,8,8,13,0,139.0,468.0,0.9,29.0,598.0,614.72,436.44
2016,8,8,13,15,476.5,307.0,0.95,29.0,742.0,799.43,567.97
2016,8,8,13,30,814.0,146.0,1.0,29.0,886.0,950.81,665.91
2016,8,8,13,45,576.0,273.0,1.05,29.0,791.0,842.44,595.6
2016,8,8,14,0,338.0,400.0,1.1,29.0,696.0,725.29,515.58
2016,8,8,14,15,279.5,400.0,1.15,29.0,639.0,662.1,474.87
2016,8,8,14,30,221.0,400.0,1.2,29.0,582.0,592.93,428.71
2016,8,8,14,45,146.0,373.5,1.3,29.0,492.0,494.91,361.63
2016,8,8,15,0,71.0,347.0,1.4,29.0,402.0,394.69,290.83
2016,8,8,15,15,42.0,287.0,1.5,28.5,319.0,309.54,230.56
2016,8,8,15,30,13.0,227.0,1.6,28.0,236.0,223.09,167.06
2016,8,8,15,45,7.5,198.5,1.7,28.0,203.5,191.46,143.75
2016,8,8,16,0,2.0,170.0,1.8,28.0,171.0,160.5,120.45
2016,8,8,16,15,1.0,144.5,1.85,27.5,145.0,135.63,101.84
2016,8,8,16,30,0.0,119.0,1.9,27.0,119.0,111.01,83.1
2016,8,8,16,45,8.5,138.0,1.95,27.0,142.0,132.56,100.46
2016,8,8,17,0,17.0,157.0,2.0,27.0,165.0,152.87,116.64
2016,8,8,17,15,12.0,137.0,1.95,26.5,142.5,131.16,99.95
2016,8,8,17,30,7.0,117.0,1.9,26.0,120.0,110.12,83.64
2016,8,8,17,45,3.5,96.0,1.9,26.0,97.5,89.23,67.0
2016,8,8,18,0,0.0,75.0,1.9,26.0,75.0,68.94,50.61
2016,8,8,18,15,0.0,55.5,1.95,25.5,55.5,50.96,35.79
2016,8,8,18,30,0.0,36.0,2.0,25.0,36.0,33.27,21.02
2016,8,8,18,45,0.0,21.5,2.05,24.5,21.5,19.96,9.8
2016,8,8,19,0,0.0,7.0,2.1,24.0,7.0,6.67,0.0
2016,8,8,19,15,0.0,3.5,2.2,23.5,3.5,3.34,0.0
2016,8,8,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,5,45,91.0,12.5,1.7,22.0,19.0,11.91,0.0
2016,8,9,6,0,182.0,25.0,1.9,22.0,38.0,19.65,7.25
2016,8,9,6,15,287.0,36.5,1.9,22.5,77.5,32.84,18.23
2016,8,9,6,30,392.0,48.0,1.9,23.0,117.0,71.38,38.47
2016,8,9,6,45,196.0,38.5,1.9,23.5,73.0,61.92,36.91
2016,8,9,7,0,0.0,29.0,1.9,24.0,29.0,26.9,16.64
2016,8,9,7,15,317.5,51.5,1.9,24.0,171.0,133.54,93.95
2016,8,9,7,30,635.0,74.0,1.9,24.0,313.0,277.84,203.94
2016,8,9,7,45,317.5,95.0,1.9,24.5,214.5,215.3,163.48
2016,8,9,8,0,0.0,116.0,1.9,25.0,116.0,108.08,81.74
2016,8,9,8,15,39.5,178.0,1.9,25.5,200.5,188.2,144.71
2016,8,9,8,30,79.0,240.0,1.9,26.0,285.0,272.2,208.75
2016,8,9,8,45,86.5,264.0,1.95,26.5,317.5,304.95,232.54
2016,8,9,9,0,94.0,288.0,2.0,27.0,350.0,338.42,256.66
2016,8,9,9,15,210.0,300.5,2.05,27.0,449.0,442.6,334.92
2016,8,9,9,30,326.0,313.0,2.1,27.0,548.0,558.13,418.97
2016,8,9,9,45,163.0,223.5,2.15,27.5,341.0,355.81,269.55
2016,8,9,10,0,0.0,134.0,2.2,28.0,134.0,125.54,92.14
2016,8,9,10,15,4.5,173.0,2.2,28.0,177.0,166.53,123.86
2016,8,9,10,30,9.0,212.0,2.2,28.0,220.0,208.08,155.15
2016,8,9,10,45,135.0,320.0,2.25,28.5,439.5,446.1,332.88
2016,8,9,11,0,261.0,428.0,2.3,29.0,659.0,688.15,500.65
2016,8,9,11,15,160.0,423.5,2.3,29.0,566.0,583.39,424.72
2016,8,9,11,30,59.0,419.0,2.3,29.0,473.0,472.98,345.17
2016,8,9,11,45,146.5,442.0,2.35,29.5,578.5,595.22,432.46
2016,8,9,12,0,234.0,465.0,2.4,30.0,684.0,708.19,509.43
2016,8,9,12,15,251.0,462.5,2.4,30.0,697.5,734.57,526.42
2016,8,9,12,30,268.0,460.0,2.4,30.0,711.0,749.33,536.47
2016,8,9,12,45,306.0,445.0,2.45,30.5,730.5,770.82,551.05
2016,8,9,13,0,344.0,430.0,2.5,31.0,750.0,790.37,564.23
2016,8,9,13,15,382.5,404.0,2.55,31.0,755.5,796.77,570.21
2016,8,9,13,30,421.0,378.0,2.6,31.0,761.0,809.04,579.98
2016,8,9,13,45,627.5,253.5,2.65,31.0,808.0,872.45,628.69
2016,8,9,14,0,834.0,129.0,2.7,31.0,855.0,909.82,654.42
2016,8,9,14,15,494.5,265.5,2.7,31.0,692.5,728.2,531.07
2016,8,9,14,30,155.0,402.0,2.7,31.0,530.0,538.03,392.53
2016,8,9,14,45,473.0,264.0,2.75,31.0,631.0,673.39,496.85
2016,8,9,15,0,791.0,126.0,2.8,31.0,732.0,768.65,566.82
2016,8,9,15,15,777.5,123.5,2.8,30.5,692.5,722.87,537.15
2016,8,9,15,30,764.0,121.0,2.8,30.0,653.0,675.81,506.6
2016,8,9,15,45,382.0,108.5,2.8,30.0,374.5,372.73,285.35
2016,8,9,16,0,0.0,96.0,2.8,30.0,96.0,89.51,64.67
2016,8,9,16,15,338.5,102.5,2.65,29.5,282.5,297.88,229.87
2016,8,9,16,30,677.0,109.0,2.5,29.0,469.0,460.76,350.1
2016,8,9,16,45,647.0,104.0,2.45,29.0,419.5,402.76,303.43
2016,8,9,17,0,617.0,99.0,2.4,29.0,370.0,346.99,258.36
2016,8,9,17,15,576.0,92.5,2.25,28.5,319.5,288.56,210.78
2016,8,9,17,30,535.0,86.0,2.1,28.0,269.0,234.27,165.72
2016,8,9,17,45,485.5,76.5,1.95,27.5,221.0,179.71,120.76
2016,8,9,18,0,436.0,67.0,1.8,27.0,173.0,130.94,81.62
2016,8,9,18,15,353.0,56.5,1.7,26.5,128.0,82.92,47.3
2016,8,9,18,30,270.0,46.0,1.6,26.0,83.0,46.27,25.78
2016,8,9,18,45,135.0,31.5,1.55,25.5,50.0,24.66,13.02
2016,8,9,19,0,0.0,17.0,1.5,25.0,17.0,16.2,0.0
2016,8,9,19,15,0.0,8.5,1.5,24.5,8.5,0.0,0.0
2016,8,9,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,10,5,45,86.5,12.5,0.95,22.5,18.5,11.91,0.0
2016,8,10,6,0,173.0,25.0,1.1,23.0,37.0,19.68,6.6
2016,8,10,6,15,281.0,36.5,1.15,23.0,76.5,32.79,18.22
2016,8,10,6,30,389.0,48.0,1.2,23.0,116.0,71.18,38.4
2016,8,10,6,45,460.5,56.0,1.3,23.5,163.0,114.73,68.46
2016,8,10,7,0,532.0,64.0,1.4,24.0,210.0,167.0,109.47
2016,8,10,7,15,579.5,70.0,1.45,24.5,260.5,219.61,153.64
2016,8,10,7,30,627.0,76.0,1.5,25.0,311.0,277.44,202.28
2016,8,10,7,45,663.0,80.0,1.6,25.5,362.0,333.88,249.5
2016,8,10,8,0,699.0,84.0,1.7,26.0,413.0,394.33,298.6
2016,8,10,8,15,723.5,88.0,1.75,26.5,462.0,451.03,343.37
2016,8,10,8,30,748.0,92.0,1.8,27.0,511.0,509.01,387.57
2016,8,10,8,45,476.0,191.5,1.85,27.5,467.0,482.53,366.03
2016,8,10,9,0,204.0,291.0,1.9,28.0,423.0,418.34,315.05
2016,8,10,9,15,367.0,264.0,1.9,28.0,521.0,522.18,392.94
2016,8,10,9,30,530.0,237.0,1.9,28.0,619.0,641.28,478.54
2016,8,10,9,45,295.5,293.0,1.95,28.5,508.0,530.01,394.5
2016,8,10,10,0,61.0,349.0,2.0,29.0,397.0,391.22,289.18
2016,8,10,10,15,178.5,370.0,2.0,29.0,518.5,524.19,386.98
2016,8,10,10,30,296.0,391.0,2.0,29.0,640.0,665.41,485.42
2016,8,10,10,45,254.0,413.5,2.05,29.5,632.0,659.68,478.01
2016,8,10,11,0,212.0,436.0,2.1,30.0,624.0,641.34,463.33
2016,8,10,11,15,338.0,405.0,2.1,30.0,711.5,746.07,536.75
2016,8,10,11,30,464.0,374.0,2.1,30.0,799.0,853.34,608.83
2016,8,10,11,45,472.0,380.0,2.15,30.5,816.0,874.29,620.29
2016,8,10,12,0,480.0,386.0,2.2,31.0,833.0,893.19,631.18
2016,8,10,12,15,285.5,421.0,2.15,31.0,687.5,727.13,518.26
2016,8,10,12,30,91.0,456.0,2.1,31.0,542.0,546.06,391.79
2016,8,10,12,45,52.5,366.0,2.05,31.0,416.0,414.59,301.1
2016,8,10,13,0,14.0,276.0,2.0,31.0,290.0,276.48,201.93
2016,8,10,13,15,11.5,238.0,1.95,31.0,249.0,236.93,173.56
2016,8,10,13,30,9.0,200.0,1.9,31.0,208.0,197.64,144.74
2016,8,10,13,45,34.0,297.0,1.85,31.0,327.0,323.2,237.48
2016,8,10,14,0,59.0,394.0,1.8,31.0,446.0,443.23,322.62
2016,8,10,14,15,192.5,383.0,1.85,31.0,543.0,558.74,406.6
2016,8,10,14,30,326.0,372.0,1.9,31.0,640.0,664.62,481.48
2016,8,10,14,45,186.0,347.0,1.95,31.0,499.0,502.14,367.47
2016,8,10,15,0,46.0,322.0,2.0,31.0,358.0,350.2,257.62
2016,8,10,15,15,200.0,306.0,2.0,30.5,447.0,454.68,338.22
