Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,15,30,354.0,290.0,2.0,30.0,536.0,544.36,404.91
2016,8,10,15,45,374.0,263.0,2.05,30.0,507.5,512.62,382.8
2016,8,10,16,0,394.0,236.0,2.1,30.0,479.0,478.17,358.89
2016,8,10,16,15,434.5,204.5,2.0,29.5,452.0,452.88,341.23
2016,8,10,16,30,475.0,173.0,1.9,29.0,425.0,417.38,315.11
2016,8,10,16,45,444.0,159.0,1.85,29.0,375.5,361.07,271.84
2016,8,10,17,0,413.0,145.0,1.8,29.0,326.0,307.56,229.84
2016,8,10,17,15,388.5,129.0,1.6,28.5,281.0,257.44,189.75
2016,8,10,17,30,364.0,113.0,1.4,28.0,236.0,209.86,150.96
2016,8,10,17,45,326.0,97.0,1.25,27.5,193.0,162.1,112.34
2016,8,10,18,0,288.0,81.0,1.1,27.0,150.0,118.89,78.04
2016,8,10,18,15,230.5,64.5,1.0,26.5,110.5,78.13,48.25
2016,8,10,18,30,173.0,48.0,0.9,26.0,71.0,45.66,27.31
2016,8,10,18,45,86.5,30.5,0.85,25.5,42.0,25.05,12.86
2016,8,10,19,0,0.0,13.0,0.8,25.0,13.0,12.39,0.0
2016,8,10,19,15,0.0,6.5,0.8,25.0,6.5,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,5,45,68.5,12.5,0.95,22.5,17.0,11.91,0.0
2016,8,11,6,0,137.0,25.0,1.1,23.0,34.0,19.7,5.84
2016,8,11,6,15,243.0,38.0,1.15,23.0,72.5,32.88,18.57
2016,8,11,6,30,349.0,51.0,1.2,23.0,111.0,70.04,38.9
2016,8,11,6,45,429.5,59.0,1.3,23.5,158.5,113.42,68.71
2016,8,11,7,0,510.0,67.0,1.4,24.0,206.0,165.62,109.21
2016,8,11,7,15,349.0,106.5,1.45,24.5,211.0,192.81,139.53
2016,8,11,7,30,188.0,146.0,1.5,25.0,216.0,198.05,149.71
2016,8,11,7,45,292.0,154.5,1.55,25.5,282.0,260.33,197.85
2016,8,11,8,0,396.0,163.0,1.6,26.0,348.0,335.98,256.06
2016,8,11,8,15,395.5,185.0,1.6,26.5,388.0,381.52,290.89
2016,8,11,8,30,395.0,207.0,1.6,27.0,428.0,426.39,324.15
2016,8,11,8,45,319.5,246.0,1.6,27.5,435.0,437.13,330.72
2016,8,11,9,0,244.0,285.0,1.6,28.0,442.0,444.25,333.86
2016,8,11,9,15,255.0,298.5,1.6,28.0,473.0,478.78,358.46
2016,8,11,9,30,266.0,312.0,1.6,28.0,504.0,513.63,382.75
2016,8,11,9,45,274.0,336.5,1.6,28.5,543.0,557.31,411.77
2016,8,11,10,0,282.0,361.0,1.6,29.0,582.0,600.88,440.04
2016,8,11,10,15,572.5,231.5,1.6,29.0,703.5,742.43,542.77
2016,8,11,10,30,863.0,102.0,1.6,29.0,825.0,878.81,632.0
2016,8,11,10,45,605.5,252.0,1.6,29.5,767.0,830.55,595.91
2016,8,11,11,0,348.0,402.0,1.6,30.0,709.0,744.81,531.21
2016,8,11,11,15,615.5,253.5,1.55,30.0,809.5,871.57,621.3
2016,8,11,11,30,883.0,105.0,1.5,30.0,910.0,979.17,687.28
2016,8,11,11,45,575.0,280.0,1.5,30.5,807.0,877.7,619.06
2016,8,11,12,0,267.0,455.0,1.5,31.0,704.0,742.55,522.49
2016,8,11,12,15,577.5,280.5,1.5,31.0,819.5,889.31,627.45
2016,8,11,12,30,888.0,106.0,1.5,31.0,935.0,1008.72,701.63
2016,8,11,12,45,883.0,108.0,1.5,31.5,929.0,1002.66,695.23
2016,8,11,13,0,878.0,110.0,1.5,32.0,923.0,993.07,688.28
2016,8,11,13,15,518.0,281.0,1.5,32.0,759.0,814.95,574.87
2016,8,11,13,30,158.0,452.0,1.5,32.0,595.0,612.75,433.95
2016,8,11,13,45,325.0,394.5,1.5,32.0,679.0,717.86,510.18
2016,8,11,14,0,492.0,337.0,1.5,32.0,763.0,813.54,575.64
2016,8,11,14,15,670.0,221.5,1.5,32.0,782.0,844.89,600.67
2016,8,11,14,30,848.0,106.0,1.5,32.0,801.0,850.37,604.82
2016,8,11,14,45,838.0,105.0,1.5,32.0,767.5,811.81,581.01
2016,8,11,15,0,828.0,104.0,1.5,32.0,734.0,771.12,556.01
2016,8,11,15,15,816.0,101.5,1.5,31.5,695.0,725.46,528.5
2016,8,11,15,30,804.0,99.0,1.5,31.0,656.0,678.29,499.49
2016,8,11,15,45,787.5,97.0,1.55,31.0,612.0,629.53,466.65
2016,8,11,16,0,771.0,95.0,1.6,31.0,568.0,577.57,430.17
2016,8,11,16,15,750.5,91.5,1.55,30.5,520.5,521.54,389.96
2016,8,11,16,30,730.0,88.0,1.5,30.0,473.0,465.97,348.71
2016,8,11,16,45,701.5,84.5,1.5,30.0,423.0,407.53,303.44
2016,8,11,17,0,673.0,81.0,1.5,30.0,373.0,350.14,257.57
2016,8,11,17,15,635.0,76.0,1.4,29.5,322.0,291.06,209.6
2016,8,11,17,30,597.0,71.0,1.3,29.0,271.0,235.67,163.59
2016,8,11,17,45,542.5,64.0,1.2,28.5,221.5,178.81,116.96
2016,8,11,18,0,488.0,57.0,1.1,28.0,172.0,128.25,76.73
2016,8,11,18,15,406.5,48.0,1.05,27.5,127.0,79.93,42.71
2016,8,11,18,30,325.0,39.0,1.0,27.0,82.0,41.72,21.43
2016,8,11,18,45,203.5,25.5,1.0,26.5,48.5,19.95,8.58
2016,8,11,19,0,82.0,12.0,1.0,26.0,15.0,11.44,0.0
2016,8,11,19,15,41.0,6.0,1.1,25.5,7.5,0.0,0.0
2016,8,11,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,5,45,88.5,11.0,0.95,22.5,17.0,10.48,0.0
2016,8,12,6,0,177.0,22.0,1.1,23.0,34.0,17.31,3.62
2016,8,12,6,15,286.5,33.5,1.15,23.5,73.0,30.09,15.98
2016,8,12,6,30,396.0,45.0,1.2,24.0,112.0,68.96,36.17
2016,8,12,6,45,474.5,52.0,1.3,24.5,160.0,113.0,66.16
2016,8,12,7,0,553.0,59.0,1.4,25.0,208.0,166.61,107.89
2016,8,12,7,15,600.0,64.5,1.4,25.5,258.5,219.92,152.65
2016,8,12,7,30,647.0,70.0,1.4,26.0,309.0,278.38,201.74
2016,8,12,7,45,415.5,132.5,1.4,26.5,294.5,289.3,217.31
2016,8,12,8,0,184.0,195.0,1.4,27.0,280.0,267.83,203.89
2016,8,12,8,15,210.5,216.5,1.45,27.5,325.0,313.39,238.55
2016,8,12,8,30,237.0,238.0,1.5,28.0,370.0,365.85,277.34
2016,8,12,8,45,258.5,258.0,1.55,28.5,414.0,412.69,311.16
2016,8,12,9,0,280.0,278.0,1.6,29.0,458.0,461.22,345.5
2016,8,12,9,15,308.0,293.0,1.6,29.0,503.0,510.8,380.58
2016,8,12,9,30,336.0,308.0,1.6,29.0,548.0,562.13,416.26
2016,8,12,9,45,597.5,200.5,1.65,29.5,656.0,686.12,506.26
2016,8,12,10,0,859.0,93.0,1.7,30.0,764.0,808.78,587.64
2016,8,12,10,15,506.5,251.5,1.75,30.0,652.0,703.6,512.68
2016,8,12,10,30,154.0,410.0,1.8,30.0,540.0,550.77,399.49
2016,8,12,10,45,521.0,253.0,1.85,30.5,708.5,751.77,546.24
2016,8,12,11,0,888.0,96.0,1.9,31.0,877.0,942.18,668.81
2016,8,12,11,15,599.0,264.0,1.9,31.0,795.5,866.83,616.93
2016,8,12,11,30,310.0,432.0,1.9,31.0,714.0,754.36,535.4
2016,8,12,11,45,256.5,449.5,1.95,31.5,685.0,724.1,514.0
2016,8,12,12,0,203.0,467.0,2.0,32.0,656.0,680.8,483.35
2016,8,12,12,15,553.0,282.0,2.0,32.0,797.0,866.76,615.91
2016,8,12,12,30,903.0,97.0,2.0,32.0,938.0,1014.91,709.37
2016,8,12,12,45,614.5,266.0,2.0,32.5,837.0,910.63,640.69
2016,8,12,13,0,326.0,435.0,2.0,33.0,736.0,779.22,547.58
2016,8,12,13,15,600.0,272.5,2.0,33.0,816.5,889.7,628.39
2016,8,12,13,30,874.0,110.0,2.0,33.0,897.0,965.54,676.9
2016,8,12,13,45,866.5,111.0,2.0,33.0,876.0,942.31,662.22
2016,8,12,14,0,859.0,112.0,2.0,33.0,855.0,916.04,646.63
2016,8,12,14,15,852.0,110.5,2.0,33.0,827.5,884.77,627.86
2016,8,12,14,30,845.0,109.0,2.0,33.0,800.0,850.78,607.28
2016,8,12,14,45,832.0,109.0,2.0,33.0,765.5,810.77,582.66
2016,8,12,15,0,819.0,109.0,2.0,33.0,731.0,768.85,556.57
2016,8,12,15,15,807.0,107.0,1.95,32.5,691.5,727.36,531.22
2016,8,12,15,30,795.0,105.0,1.9,32.0,652.0,680.47,501.82
2016,8,12,15,45,774.0,104.0,1.85,32.0,607.5,627.42,464.9
2016,8,12,16,0,753.0,103.0,1.8,32.0,563.0,574.26,426.94
2016,8,12,16,15,731.5,99.5,1.75,31.5,515.5,518.47,386.93
2016,8,12,16,30,710.0,96.0,1.7,31.0,468.0,462.86,345.7
2016,8,12,16,45,676.5,92.5,1.7,31.0,417.0,402.95,299.47
2016,8,12,17,0,643.0,89.0,1.7,31.0,366.0,345.61,253.81
2016,8,12,17,15,603.5,83.0,1.55,30.5,315.5,286.68,206.18
2016,8,12,17,30,564.0,77.0,1.4,30.0,265.0,231.7,160.8
2016,8,12,17,45,506.0,70.0,1.25,29.5,215.5,176.06,115.6
2016,8,12,18,0,448.0,63.0,1.1,29.0,166.0,127.21,77.19
2016,8,12,18,15,365.5,52.0,1.05,28.5,121.5,79.46,43.77
2016,8,12,18,30,283.0,41.0,1.0,28.0,77.0,40.97,21.67
2016,8,12,18,45,169.0,26.0,0.95,27.5,45.0,20.4,8.21
2016,8,12,19,0,55.0,11.0,0.9,27.0,13.0,10.48,0.0
2016,8,12,19,15,27.5,5.5,0.95,26.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,13,5,45,75.5,11.0,1.6,22.5,16.0,10.48,0.0
2016,8,13,6,0,151.0,22.0,1.8,23.0,32.0,17.33,2.64
2016,8,13,6,15,255.5,35.5,1.9,23.5,70.5,30.93,16.83
2016,8,13,6,30,360.0,49.0,2.0,24.0,109.0,70.18,38.41
2016,8,13,6,45,434.5,58.0,2.15,24.5,156.0,113.35,68.18
2016,8,13,7,0,509.0,67.0,2.3,25.0,203.0,165.7,109.09
2016,8,13,7,15,557.5,74.0,2.4,25.5,253.5,218.31,153.22
2016,8,13,7,30,606.0,81.0,2.5,26.0,304.0,276.33,202.07
2016,8,13,7,45,642.5,85.5,2.6,27.0,355.0,332.44,248.65
2016,8,13,8,0,679.0,90.0,2.7,28.0,406.0,391.86,296.48
2016,8,13,8,15,704.5,94.5,2.7,28.5,455.0,448.85,341.49
2016,8,13,8,30,730.0,99.0,2.7,29.0,504.0,507.53,386.23
2016,8,13,8,45,748.0,103.0,2.75,29.5,550.0,561.83,426.47
2016,8,13,9,0,766.0,107.0,2.8,30.0,596.0,616.15,465.48
2016,8,13,9,15,780.5,110.0,2.85,30.0,638.5,666.72,501.73
2016,8,13,9,30,795.0,113.0,2.9,30.0,681.0,716.38,535.55
2016,8,13,9,45,808.0,114.5,2.95,30.5,718.5,762.12,564.58
2016,8,13,10,0,821.0,116.0,3.0,31.0,756.0,801.73,589.07
2016,8,13,10,15,829.0,117.5,3.0,31.0,787.0,839.24,612.85
2016,8,13,10,30,837.0,119.0,3.0,31.0,818.0,874.34,634.89
2016,8,13,10,45,427.0,207.0,3.05,31.5,564.5,618.21,457.16
2016,8,13,11,0,17.0,295.0,3.1,32.0,311.0,296.94,216.93
2016,8,13,11,15,433.0,212.0,3.1,32.0,605.5,654.82,484.46
2016,8,13,11,30,849.0,129.0,3.1,32.0,900.0,971.59,694.92
2016,8,13,11,45,510.5,298.5,3.1,32.0,764.0,831.88,597.8
2016,8,13,12,0,172.0,468.0,3.1,32.0,628.0,651.3,467.08
2016,8,13,12,15,159.0,469.0,3.1,32.0,617.0,640.3,460.2
2016,8,13,12,30,146.0,470.0,3.1,32.0,606.0,628.36,451.73
2016,8,13,12,45,201.5,461.5,3.1,32.0,648.0,674.5,484.89
2016,8,13,13,0,257.0,453.0,3.1,32.0,690.0,729.62,523.2
2016,8,13,13,15,145.0,409.5,3.05,32.0,542.5,560.28,405.69
2016,8,13,13,30,33.0,366.0,3.0,32.0,395.0,393.74,286.52
2016,8,13,13,45,90.5,396.5,3.0,32.0,475.0,478.38,349.11
2016,8,13,14,0,148.0,427.0,3.0,32.0,555.0,569.81,414.03
2016,8,13,14,15,136.5,410.5,2.95,32.0,525.5,537.43,391.22
2016,8,13,14,30,125.0,394.0,2.9,32.0,496.0,505.23,369.05
2016,8,13,14,45,449.0,263.5,2.85,32.0,606.5,653.56,481.72
2016,8,13,15,0,773.0,133.0,2.8,32.0,717.0,761.0,559.87
2016,8,13,15,15,508.0,222.0,2.7,32.0,597.5,617.11,456.58
2016,8,13,15,30,243.0,311.0,2.6,32.0,478.0,480.51,355.73
2016,8,13,15,45,163.0,288.0,2.55,32.0,397.0,392.0,291.88
2016,8,13,16,0,83.0,265.0,2.5,32.0,316.0,305.97,228.4
2016,8,13,16,15,374.5,187.5,2.4,31.5,386.5,402.23,303.5
2016,8,13,16,30,666.0,110.0,2.3,31.0,457.0,454.14,341.53
2016,8,13,16,45,638.0,104.0,2.25,31.0,408.0,396.48,296.01
2016,8,13,17,0,610.0,98.0,2.2,31.0,359.0,340.87,251.38
2016,8,13,17,15,569.5,91.0,1.95,30.5,308.5,282.47,204.02
2016,8,13,17,30,529.0,84.0,1.7,30.0,258.0,228.2,159.24
2016,8,13,17,45,477.0,74.0,1.45,29.5,209.5,173.06,114.33
2016,8,13,18,0,425.0,64.0,1.2,29.0,161.0,124.07,75.65
2016,8,13,18,15,343.0,52.5,1.15,28.5,117.0,76.3,42.18
2016,8,13,18,30,261.0,41.0,1.1,28.0,73.0,39.88,21.37
2016,8,13,18,45,155.5,25.5,1.1,27.5,42.0,20.04,7.16
2016,8,13,19,0,50.0,10.0,1.1,27.0,11.0,9.53,0.0
2016,8,13,19,15,25.0,5.0,1.1,26.5,5.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,5,45,87.0,10.5,1.4,23.5,15.5,10.01,0.0
2016,8,14,6,0,174.0,21.0,1.6,24.0,31.0,17.01,1.29
2016,8,14,6,15,282.5,33.0,1.6,24.0,70.0,29.68,15.58
2016,8,14,6,30,391.0,45.0,1.6,24.0,109.0,68.74,36.13
2016,8,14,6,45,465.0,53.0,1.65,24.5,156.5,112.86,66.43
2016,8,14,7,0,539.0,61.0,1.7,25.0,204.0,166.05,108.07
2016,8,14,7,15,586.5,67.0,1.75,25.5,254.5,219.25,152.79
2016,8,14,7,30,634.0,73.0,1.8,26.0,305.0,277.7,202.01
2016,8,14,7,45,669.0,77.0,1.85,26.5,356.0,334.34,249.43
2016,8,14,8,0,704.0,81.0,1.9,27.0,407.0,394.81,298.49
2016,8,14,8,15,728.5,85.0,1.85,27.5,456.5,451.97,343.34
2016,8,14,8,30,753.0,89.0,1.8,28.0,506.0,510.4,387.44
2016,8,14,8,45,772.0,92.0,1.75,28.5,552.0,565.45,427.45
2016,8,14,9,0,791.0,95.0,1.7,29.0,598.0,620.54,466.03
2016,8,14,9,15,805.0,97.5,1.65,29.5,640.5,671.37,500.28
2016,8,14,9,30,819.0,100.0,1.6,30.0,683.0,718.07,528.99
2016,8,14,9,45,829.5,101.5,1.55,30.5,720.0,762.29,555.41
2016,8,14,10,0,840.0,103.0,1.5,31.0,757.0,804.67,580.07
2016,8,14,10,15,848.0,105.0,1.5,31.0,788.5,843.35,603.62
2016,8,14,10,30,856.0,107.0,1.5,31.0,820.0,879.57,625.42
2016,8,14,10,45,861.5,108.0,1.5,31.5,844.5,909.8,642.0
2016,8,14,11,0,867.0,109.0,1.5,32.0,869.0,937.07,656.66
2016,8,14,11,15,871.0,110.0,1.55,32.0,886.0,959.8,670.46
2016,8,14,11,30,875.0,111.0,1.6,32.0,903.0,979.23,682.34
2016,8,14,11,45,876.5,111.5,1.7,32.0,913.0,992.28,691.09
2016,8,14,12,0,878.0,112.0,1.8,32.0,923.0,1001.82,697.83
2016,8,14,12,15,878.5,112.0,1.85,32.0,925.5,1006.27,700.96
2016,8,14,12,30,879.0,112.0,1.9,32.0,928.0,1007.14,702.05
2016,8,14,12,45,878.5,111.0,2.0,32.0,922.5,1002.37,700.42
2016,8,14,13,0,878.0,110.0,2.1,32.0,917.0,994.02,696.68
2016,8,14,13,15,509.0,278.5,2.15,32.0,745.0,804.74,574.33
2016,8,14,13,30,140.0,447.0,2.2,32.0,573.0,591.44,423.15
2016,8,14,13,45,75.5,340.5,2.25,32.0,408.0,407.22,296.69
2016,8,14,14,0,11.0,234.0,2.3,32.0,243.0,231.79,169.45
2016,8,14,14,15,431.5,168.5,2.25,32.0,519.0,576.78,429.87
2016,8,14,14,30,852.0,103.0,2.2,32.0,795.0,850.39,614.13
2016,8,14,14,45,683.0,182.0,2.2,32.0,722.0,769.16,559.27
2016,8,14,15,0,514.0,261.0,2.2,32.0,649.0,683.75,498.88
2016,8,14,15,15,663.0,177.5,2.15,31.5,649.0,692.4,510.06
2016,8,14,15,30,812.0,94.0,2.1,31.0,649.0,677.55,503.51
2016,8,14,15,45,555.5,173.5,2.05,31.0,542.0,553.18,412.79
2016,8,14,16,0,299.0,253.0,2.0,31.0,435.0,436.46,326.02
2016,8,14,16,15,457.0,189.0,1.9,31.0,439.0,449.68,337.33
2016,8,14,16,30,615.0,125.0,1.8,31.0,443.0,442.76,331.51
2016,8,14,16,45,378.0,150.0,1.7,31.0,339.0,321.43,240.31
2016,8,14,17,0,141.0,175.0,1.6,31.0,235.0,222.74,166.6
2016,8,14,17,15,136.0,150.5,1.4,30.5,202.0,188.07,139.89
2016,8,14,17,30,131.0,126.0,1.2,30.0,169.0,154.09,112.97
2016,8,14,17,45,117.5,104.0,1.0,29.5,137.0,121.36,86.95
2016,8,14,18,0,104.0,82.0,0.8,29.0,105.0,90.48,62.45
2016,8,14,18,15,81.0,61.5,0.8,28.5,76.5,62.05,40.77
2016,8,14,18,30,58.0,41.0,0.8,28.0,48.0,36.93,22.26
2016,8,14,18,45,29.0,24.0,0.8,27.5,27.5,20.78,6.51
2016,8,14,19,0,0.0,7.0,0.8,27.0,7.0,6.67,0.0
2016,8,14,19,15,0.0,3.5,0.75,26.5,3.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,5,45,86.5,10.0,0.7,23.5,15.0,9.53,0.0
2016,8,15,6,0,173.0,20.0,0.8,24.0,30.0,16.16,0.0
2016,8,15,6,15,284.0,31.5,0.8,24.5,68.5,28.34,14.46
2016,8,15,6,30,395.0,43.0,0.8,25.0,107.0,67.23,34.59
2016,8,15,6,45,468.5,51.0,0.8,25.5,154.5,111.56,64.84
2016,8,15,7,0,542.0,59.0,0.8,26.0,202.0,164.9,106.24
2016,8,15,7,15,589.5,65.0,0.8,26.5,252.5,218.31,150.6
2016,8,15,7,30,637.0,71.0,0.8,27.0,303.0,276.96,199.22
2016,8,15,7,45,671.0,75.5,0.85,28.0,354.0,333.92,245.61
2016,8,15,8,0,705.0,80.0,0.9,29.0,405.0,394.59,293.2
2016,8,15,8,15,730.0,83.5,0.85,29.0,454.0,451.59,337.25
2016,8,15,8,30,755.0,87.0,0.8,29.0,503.0,509.9,380.6
2016,8,15,8,45,771.0,91.0,0.8,29.5,549.0,564.31,419.16
2016,8,15,9,0,787.0,95.0,0.8,30.0,595.0,618.48,456.13
2016,8,15,9,15,801.5,97.5,0.9,30.0,637.5,669.5,491.78
2016,8,15,9,30,816.0,100.0,1.0,30.0,680.0,716.4,522.38
2016,8,15,9,45,819.5,106.0,1.15,30.5,715.5,759.64,549.76
2016,8,15,10,0,823.0,112.0,1.3,31.0,751.0,800.5,575.34
2016,8,15,10,15,831.0,114.0,1.4,31.0,782.0,838.59,599.57
2016,8,15,10,30,839.0,116.0,1.5,31.0,813.0,874.28,622.18
2016,8,15,10,45,554.5,268.0,1.6,31.5,734.5,799.91,570.63
2016,8,15,11,0,270.0,420.0,1.7,32.0,656.0,692.23,491.76
2016,8,15,11,15,562.5,271.5,1.7,32.0,776.5,841.08,597.95
2016,8,15,11,30,855.0,123.0,1.7,32.0,897.0,972.49,680.87
2016,8,15,11,45,628.5,259.5,1.75,32.5,832.0,913.01,640.69
2016,8,15,12,0,402.0,396.0,1.8,33.0,767.0,819.21,574.06
2016,8,15,12,15,313.0,429.5,1.8,33.0,718.5,766.45,538.4
2016,8,15,12,30,224.0,463.0,1.8,33.0,670.0,700.63,493.51
2016,8,15,12,45,527.5,302.5,1.85,33.0,786.5,859.86,606.79
2016,8,15,13,0,831.0,142.0,1.9,33.0,903.0,980.13,684.57
2016,8,15,13,15,827.5,141.0,1.85,33.0,889.5,965.8,674.23
2016,8,15,13,30,824.0,140.0,1.8,33.0,876.0,948.22,663.37
2016,8,15,13,45,528.5,279.0,1.8,33.0,747.0,803.81,569.77
2016,8,15,14,0,233.0,418.0,1.8,33.0,618.0,639.88,455.45
2016,8,15,14,15,517.0,275.0,1.75,33.0,699.5,759.45,544.01
2016,8,15,14,30,801.0,132.0,1.7,33.0,781.0,841.5,600.0
2016,8,15,14,45,792.5,129.0,1.65,33.0,747.5,802.82,574.78
2016,8,15,15,0,784.0,126.0,1.6,33.0,714.0,762.02,549.19
2016,8,15,15,15,770.5,123.0,1.5,33.0,674.5,715.56,519.21
2016,8,15,15,30,757.0,120.0,1.4,33.0,635.0,667.85,487.47
2016,8,15,15,45,740.0,116.0,1.35,33.0,591.0,615.83,451.74
2016,8,15,16,0,723.0,112.0,1.3,33.0,547.0,563.44,414.88
2016,8,15,16,15,667.0,118.5,1.2,32.5,493.0,499.9,369.36
2016,8,15,16,30,611.0,125.0,1.1,32.0,439.0,440.19,325.51
2016,8,15,16,45,443.5,143.0,1.05,32.0,358.0,343.67,253.96
2016,8,15,17,0,276.0,161.0,1.0,32.0,277.0,264.61,195.15
2016,8,15,17,15,260.5,140.0,0.9,31.5,237.5,221.23,161.59
2016,8,15,17,30,245.0,119.0,0.8,31.0,198.0,179.6,128.55
2016,8,15,17,45,331.0,90.5,0.7,30.5,176.5,155.09,104.75
2016,8,15,18,0,417.0,62.0,0.6,30.0,155.0,119.71,71.98
2016,8,15,18,15,332.0,50.0,0.55,29.5,111.5,71.98,39.06
2016,8,15,18,30,247.0,38.0,0.5,29.0,68.0,36.02,18.82
2016,8,15,18,45,123.5,19.0,0.5,29.0,34.0,14.84,1.91
2016,8,15,19,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,5,45,62.0,10.0,1.6,22.5,13.5,9.53,0.0
2016,8,16,6,0,124.0,20.0,1.8,23.0,27.0,15.78,0.0
2016,8,16,6,15,232.0,34.0,1.9,23.5,64.5,29.45,15.67
2016,8,16,6,30,340.0,48.0,2.0,24.0,102.0,68.07,37.34
2016,8,16,6,45,418.5,57.0,2.15,25.0,148.5,110.63,66.45
2016,8,16,7,0,497.0,66.0,2.3,26.0,195.0,162.91,106.87
2016,8,16,7,15,547.5,72.5,2.3,26.5,245.5,214.95,150.29
2016,8,16,7,30,598.0,79.0,2.3,27.0,296.0,272.66,198.59
2016,8,16,7,45,636.5,84.0,2.35,27.5,347.0,329.68,246.07
2016,8,16,8,0,675.0,89.0,2.4,28.0,398.0,390.28,295.11
2016,8,16,8,15,701.0,93.0,2.35,28.5,447.5,446.91,339.62
2016,8,16,8,30,727.0,97.0,2.3,29.0,497.0,505.24,383.8
2016,8,16,8,45,748.0,100.0,2.25,29.5,543.5,560.27,424.06
2016,8,16,9,0,769.0,103.0,2.2,30.0,590.0,615.61,463.12
2016,8,16,9,15,784.0,105.5,2.2,30.0,632.5,666.22,498.83
2016,8,16,9,30,799.0,108.0,2.2,30.0,675.0,715.94,531.83
2016,8,16,9,45,820.5,105.0,2.2,30.5,714.0,759.97,559.02
2016,8,16,10,0,842.0,102.0,2.2,31.0,753.0,806.47,587.42
2016,8,16,10,15,850.0,103.5,2.2,31.0,784.5,844.71,611.16
2016,8,16,10,30,858.0,105.0,2.2,31.0,816.0,880.47,633.15
2016,8,16,10,45,472.0,260.5,2.25,31.5,653.5,716.93,520.06
2016,8,16,11,0,86.0,416.0,2.3,32.0,491.0,494.69,357.04
2016,8,16,11,15,102.5,431.5,2.3,32.0,523.0,528.9,381.98
2016,8,16,11,30,119.0,447.0,2.3,32.0,555.0,574.27,412.85
2016,8,16,11,45,499.5,279.0,2.35,32.5,737.5,802.52,576.41
2016,8,16,12,0,880.0,111.0,2.4,33.0,920.0,1003.72,704.88
2016,8,16,12,15,880.5,111.0,2.4,33.0,922.5,1008.09,705.53
2016,8,16,12,30,881.0,111.0,2.4,33.0,925.0,1008.86,705.95
2016,8,16,12,45,884.5,107.5,2.4,33.0,920.5,1005.38,703.9
2016,8,16,13,0,888.0,104.0,2.4,33.0,916.0,998.23,699.73
2016,8,16,13,15,885.5,103.5,2.4,33.0,902.5,984.63,691.67
2016,8,16,13,30,883.0,103.0,2.4,33.0,889.0,967.53,681.57
2016,8,16,13,45,878.0,102.0,2.4,33.0,868.5,944.13,667.58
2016,8,16,14,0,873.0,101.0,2.4,33.0,848.0,917.53,651.62
2016,8,16,14,15,866.5,100.0,2.35,33.0,820.5,886.53,632.42
2016,8,16,14,30,860.0,99.0,2.3,33.0,793.0,852.72,611.39
2016,8,16,14,45,850.5,97.5,2.3,33.0,759.0,813.27,586.96
2016,8,16,15,0,841.0,96.0,2.3,33.0,725.0,771.59,560.86
2016,8,16,15,15,561.5,197.5,2.25,33.0,607.5,635.76,466.91
2016,8,16,15,30,282.0,299.0,2.2,33.0,490.0,502.82,369.71
2016,8,16,15,45,533.0,193.5,2.15,33.0,523.5,554.47,411.38
2016,8,16,16,0,784.0,88.0,2.1,33.0,557.0,575.31,428.46
2016,8,16,16,15,763.5,84.5,2.05,32.5,509.0,518.34,386.89
2016,8,16,16,30,743.0,81.0,2.0,32.0,461.0,461.82,344.71
2016,8,16,16,45,711.5,78.0,1.95,32.0,410.0,401.65,297.77
2016,8,16,17,0,680.0,75.0,1.9,32.0,359.0,343.79,251.22
2016,8,16,17,15,640.5,70.0,1.65,31.0,308.0,282.95,202.04
2016,8,16,17,30,601.0,65.0,1.4,30.0,257.0,226.85,155.6
2016,8,16,17,45,539.5,59.0,1.2,29.5,207.0,169.45,108.77
2016,8,16,18,0,478.0,53.0,1.0,29.0,157.0,119.25,69.45
2016,8,16,18,15,390.0,43.5,0.95,28.5,112.5,71.05,36.49
2016,8,16,18,30,302.0,34.0,0.9,28.0,68.0,33.84,16.71
2016,8,16,18,45,151.0,17.0,0.85,27.5,34.0,13.21,0.0
2016,8,16,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,17,5,45,65.0,9.5,1.45,22.5,13.0,9.05,0.0
2016,8,17,6,0,130.0,19.0,1.6,23.0,26.0,15.0,0.0
2016,8,17,6,15,241.5,32.5,1.65,23.5,63.5,28.34,14.66
2016,8,17,6,30,353.0,46.0,1.7,24.0,101.0,67.24,36.17
2016,8,17,6,45,427.5,55.0,1.8,25.0,147.5,110.1,65.6
2016,8,17,7,0,502.0,64.0,1.9,26.0,194.0,162.18,106.01
2016,8,17,7,15,552.5,71.0,1.9,26.5,244.5,215.05,150.05
2016,8,17,7,30,603.0,78.0,1.9,27.0,295.0,273.59,198.92
2016,8,17,7,45,639.5,83.5,1.9,28.0,346.0,330.69,245.79
2016,8,17,8,0,676.0,89.0,1.9,29.0,397.0,391.13,293.73
2016,8,17,8,15,702.5,93.0,1.85,29.5,446.5,448.12,337.99
2016,8,17,8,30,729.0,97.0,1.8,30.0,496.0,506.82,381.86
2016,8,17,8,45,750.5,100.0,1.75,30.5,543.0,562.3,421.84
2016,8,17,9,0,772.0,103.0,1.7,31.0,590.0,618.13,460.6
2016,8,17,9,15,786.5,105.5,1.65,31.5,632.5,668.55,494.27
2016,8,17,9,30,801.0,108.0,1.6,32.0,675.0,718.04,524.95
2016,8,17,9,45,814.5,109.5,1.55,32.5,712.5,760.45,549.94
2016,8,17,10,0,828.0,111.0,1.5,33.0,750.0,804.78,575.69
2016,8,17,10,15,836.0,112.5,1.55,33.0,781.0,842.55,598.98
2016,8,17,10,30,844.0,114.0,1.6,33.0,812.0,877.88,620.65
2016,8,17,10,45,849.0,116.0,1.7,33.5,836.5,908.32,638.45
2016,8,17,11,0,854.0,118.0,1.8,34.0,861.0,935.81,654.38
2016,8,17,11,15,858.0,119.0,1.85,34.0,878.5,958.21,667.94
2016,8,17,11,30,862.0,120.0,1.9,34.0,896.0,977.35,679.6
2016,8,17,11,45,592.0,279.5,2.0,34.0,815.5,897.93,628.95
2016,8,17,12,0,322.0,439.0,2.1,34.0,735.0,784.81,549.76
2016,8,17,12,15,594.0,280.5,2.15,34.0,827.0,909.41,639.15
2016,8,17,12,30,866.0,122.0,2.2,34.0,919.0,1005.43,699.94
2016,8,17,12,45,846.5,133.5,2.3,34.0,909.0,994.25,693.26
2016,8,17,13,0,827.0,145.0,2.4,34.0,899.0,979.69,685.56
2016,8,17,13,15,550.5,287.0,2.4,34.0,786.0,855.47,604.88
2016,8,17,13,30,274.0,429.0,2.4,34.0,673.0,714.21,505.77
2016,8,17,13,45,542.5,284.0,2.45,34.0,752.0,822.73,586.85
2016,8,17,14,0,811.0,139.0,2.5,34.0,831.0,906.27,643.78
2016,8,17,14,15,504.5,264.5,2.5,33.5,690.0,737.83,531.75
2016,8,17,14,30,198.0,390.0,2.5,33.0,549.0,565.55,409.33
2016,8,17,14,45,208.5,364.0,2.5,33.0,525.0,539.66,393.5
2016,8,17,15,0,219.0,338.0,2.5,33.0,501.0,512.43,375.68
2016,8,17,15,15,109.5,181.5,2.45,33.0,263.0,262.95,196.06
2016,8,17,15,30,0.0,25.0,2.4,33.0,25.0,23.26,12.49
2016,8,17,15,45,358.5,69.5,2.35,33.0,282.5,314.44,241.52
2016,8,17,16,0,717.0,114.0,2.3,33.0,540.0,560.93,419.73
2016,8,17,16,15,517.5,156.0,2.15,32.5,450.0,449.88,336.35
2016,8,17,16,30,318.0,198.0,2.0,32.0,360.0,356.24,266.63
2016,8,17,16,45,159.0,162.5,1.95,32.0,243.5,228.16,170.87
2016,8,17,17,0,0.0,127.0,1.9,32.0,127.0,118.42,87.76
2016,8,17,17,15,0.0,108.5,1.65,31.0,108.5,100.92,74.8
2016,8,17,17,30,0.0,90.0,1.4,30.0,90.0,83.52,61.45
2016,8,17,17,45,0.0,72.0,1.2,29.5,72.0,66.69,48.11
2016,8,17,18,0,0.0,54.0,1.0,29.0,54.0,50.0,34.61
2016,8,17,18,15,0.0,38.0,0.9,28.5,38.0,35.26,22.48
2016,8,17,18,30,0.0,22.0,0.8,28.0,22.0,20.41,10.04
2016,8,17,18,45,0.0,11.0,0.75,27.5,11.0,10.19,0.0
2016,8,17,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,11.5,0.8,22.5,11.5,10.96,0.0
2016,8,18,6,0,0.0,23.0,0.9,23.0,23.0,20.35,0.0
2016,8,18,6,15,151.5,36.0,0.95,23.0,59.5,30.33,16.75
2016,8,18,6,30,303.0,49.0,1.0,23.0,96.0,65.36,36.55
2016,8,18,6,45,390.5,58.0,1.05,23.5,143.0,108.12,65.88
2016,8,18,7,0,478.0,67.0,1.1,24.0,190.0,160.54,106.23
2016,8,18,7,15,529.5,74.5,1.15,24.5,240.0,212.75,149.68
2016,8,18,7,30,581.0,82.0,1.2,25.0,290.0,270.8,198.06
2016,8,18,7,45,448.0,127.0,1.3,25.5,302.5,298.34,224.85
2016,8,18,8,0,315.0,172.0,1.4,26.0,315.0,308.05,235.11
2016,8,18,8,15,520.5,134.0,1.45,26.0,403.5,396.55,303.55
2016,8,18,8,30,726.0,96.0,1.5,26.0,492.0,504.64,385.67
2016,8,18,8,45,750.5,97.5,1.6,26.5,539.5,560.25,426.58
2016,8,18,9,0,775.0,99.0,1.7,27.0,587.0,616.49,467.08
2016,8,18,9,15,644.5,168.0,1.7,27.5,593.5,634.9,476.4
2016,8,18,9,30,514.0,237.0,1.7,28.0,600.0,634.2,471.93
2016,8,18,9,45,439.0,284.5,1.7,28.5,606.0,646.07,476.84
2016,8,18,10,0,364.0,332.0,1.7,29.0,612.0,643.26,471.43
2016,8,18,10,15,610.5,218.5,1.65,29.0,712.0,766.8,560.28
2016,8,18,10,30,857.0,105.0,1.6,29.0,812.0,880.75,633.46
2016,8,18,10,45,860.5,107.5,1.55,29.5,836.0,910.69,648.63
2016,8,18,11,0,864.0,110.0,1.5,30.0,860.0,937.55,662.53
2016,8,18,11,15,868.0,110.5,1.5,30.0,877.5,959.6,675.37
2016,8,18,11,30,872.0,111.0,1.5,30.0,895.0,978.36,686.24
2016,8,18,11,45,558.0,282.0,1.5,30.5,786.0,867.18,612.52
2016,8,18,12,0,244.0,453.0,1.5,31.0,677.0,710.49,501.79
2016,8,18,12,15,559.5,283.5,1.5,31.0,797.5,878.16,620.83
2016,8,18,12,30,875.0,114.0,1.5,31.0,918.0,1006.56,700.96
2016,8,18,12,45,877.5,111.0,1.5,31.0,913.0,1002.5,697.09
2016,8,18,13,0,880.0,108.0,1.5,31.0,908.0,994.8,692.67
2016,8,18,13,15,877.0,107.5,1.5,31.0,894.5,980.66,684.46
2016,8,18,13,30,874.0,107.0,1.5,31.0,881.0,963.06,674.27
2016,8,18,13,45,608.5,248.5,1.55,31.5,781.5,852.08,603.7
2016,8,18,14,0,343.0,390.0,1.6,32.0,682.0,723.41,513.68
2016,8,18,14,15,598.0,245.5,1.6,32.0,733.0,805.21,576.05
2016,8,18,14,30,853.0,101.0,1.6,32.0,784.0,848.16,605.55
2016,8,18,14,45,843.0,99.5,1.65,32.0,750.0,808.37,580.96
2016,8,18,15,0,833.0,98.0,1.7,32.0,716.0,766.42,555.44
2016,8,18,15,15,481.0,204.0,1.7,31.5,556.0,578.14,426.36
2016,8,18,15,30,129.0,310.0,1.7,31.0,396.0,399.63,295.4
2016,8,18,15,45,276.0,264.0,1.7,31.0,432.0,448.86,334.82
2016,8,18,16,0,423.0,218.0,1.7,31.0,468.0,482.44,360.45
2016,8,18,16,15,292.0,217.0,1.65,30.5,383.0,379.36,284.89
2016,8,18,16,30,161.0,216.0,1.6,30.0,298.0,291.09,219.47
2016,8,18,16,45,167.0,191.5,1.55,30.0,268.0,259.54,195.75
2016,8,18,17,0,173.0,167.0,1.5,30.0,238.0,227.23,170.54
2016,8,18,17,15,166.0,143.0,1.3,29.5,203.5,190.42,141.59
2016,8,18,17,30,159.0,119.0,1.1,29.0,169.0,154.5,112.78
2016,8,18,17,45,141.0,97.5,0.95,28.5,135.5,119.61,84.88
2016,8,18,18,0,123.0,76.0,0.8,28.0,102.0,87.12,59.08
2016,8,18,18,15,94.0,55.5,0.75,27.5,72.0,57.17,36.49
2016,8,18,18,30,65.0,35.0,0.7,27.0,42.0,31.36,17.68
2016,8,18,18,45,32.5,17.5,0.7,26.5,21.0,15.44,0.0
2016,8,18,19,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,9.0,1.05,20.5,9.0,8.58,0.0
2016,8,19,6,0,0.0,18.0,1.2,21.0,18.0,16.4,0.0
2016,8,19,6,15,70.0,35.0,1.15,21.5,45.5,30.85,17.68
2016,8,19,6,30,140.0,52.0,1.1,22.0,73.0,56.58,35.36
2016,8,19,6,45,171.0,71.5,1.05,22.5,108.0,89.18,60.18
2016,8,19,7,0,202.0,91.0,1.0,23.0,143.0,125.88,89.58
2016,8,19,7,15,217.0,113.0,1.0,23.5,180.0,164.69,121.74
2016,8,19,7,30,232.0,135.0,1.0,24.0,217.0,205.39,155.08
2016,8,19,7,45,469.0,106.0,1.0,25.0,306.5,286.3,215.83
2016,8,19,8,0,706.0,77.0,1.0,26.0,396.0,393.56,297.02
2016,8,19,8,15,731.0,80.5,0.95,26.5,445.5,450.77,340.94
2016,8,19,8,30,756.0,84.0,0.9,27.0,495.0,509.28,384.3
2016,8,19,8,45,776.0,86.5,0.9,27.5,541.5,564.71,424.08
2016,8,19,9,0,796.0,89.0,0.9,28.0,588.0,620.27,462.51
2016,8,19,9,15,810.0,91.5,0.9,28.5,630.5,668.78,494.51
2016,8,19,9,30,824.0,94.0,0.9,29.0,673.0,718.39,524.94
2016,8,19,9,45,530.5,228.0,0.9,29.5,609.0,662.12,481.26
2016,8,19,10,0,237.0,362.0,0.9,30.0,545.0,561.11,405.32
2016,8,19,10,15,201.5,383.0,0.9,30.0,543.0,561.5,404.95
2016,8,19,10,30,166.0,404.0,0.9,30.0,541.0,558.87,401.56
2016,8,19,10,45,163.0,417.5,0.95,30.0,555.0,575.77,412.67
2016,8,19,11,0,160.0,431.0,1.0,30.0,569.0,591.87,423.05
2016,8,19,11,15,174.5,440.0,1.05,30.0,594.0,619.39,441.59
2016,8,19,11,30,189.0,449.0,1.1,30.0,619.0,646.65,459.78
2016,8,19,11,45,213.5,451.5,1.15,30.5,645.0,676.61,479.12
2016,8,19,12,0,238.0,454.0,1.2,31.0,671.0,706.02,497.91
2016,8,19,12,15,238.5,455.0,1.2,30.5,673.0,708.81,500.36
2016,8,19,12,30,239.0,456.0,1.2,30.0,675.0,710.39,502.36
2016,8,19,12,45,334.5,417.5,1.25,30.0,722.0,776.29,548.35
2016,8,19,13,0,430.0,379.0,1.3,30.0,769.0,837.7,590.17
2016,8,19,13,15,441.0,368.5,1.25,29.5,763.5,831.67,586.93
2016,8,19,13,30,452.0,358.0,1.2,29.0,758.0,823.27,582.94
2016,8,19,13,45,477.5,340.5,1.2,29.0,754.0,819.14,581.62
2016,8,19,14,0,503.0,323.0,1.2,29.0,750.0,811.85,578.24
2016,8,19,14,15,624.0,241.5,1.15,29.0,753.0,824.54,590.17
2016,8,19,14,30,745.0,160.0,1.1,29.0,756.0,821.22,589.47
2016,8,19,14,45,504.5,250.0,1.1,29.0,645.5,686.27,498.16
2016,8,19,15,0,264.0,340.0,1.1,29.0,535.0,558.13,407.36
2016,8,19,15,15,205.0,324.5,1.1,28.5,471.0,478.28,353.32
2016,8,19,15,30,146.0,309.0,1.1,28.0,407.0,410.77,306.01
2016,8,19,15,45,247.0,272.0,1.1,28.0,423.5,437.82,328.21
2016,8,19,16,0,348.0,235.0,1.1,28.0,440.0,448.02,336.9
2016,8,19,16,15,370.5,207.5,1.05,27.5,408.5,413.27,312.08
2016,8,19,16,30,393.0,180.0,1.0,27.0,377.0,379.99,287.58
2016,8,19,16,45,371.0,162.0,1.0,27.0,331.5,328.19,247.9
2016,8,19,17,0,349.0,144.0,1.0,27.0,286.0,275.24,206.47
2016,8,19,17,15,314.0,128.5,0.95,26.5,242.5,226.51,167.8
2016,8,19,17,30,279.0,113.0,0.9,26.0,199.0,181.69,131.69
2016,8,19,17,45,239.5,94.5,0.9,25.5,158.0,137.29,96.09
2016,8,19,18,0,200.0,76.0,0.9,25.0,117.0,97.79,65.06
2016,8,19,18,15,143.5,56.0,0.9,24.5,81.0,60.75,38.03
2016,8,19,18,30,87.0,36.0,0.9,24.0,45.0,31.15,17.45
2016,8,19,18,45,43.5,18.0,0.9,24.0,22.5,15.06,0.0
2016,8,19,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,20,5,45,45.5,8.5,1.15,20.5,10.5,8.1,0.0
2016,8,20,6,0,91.0,17.0,1.3,21.0,21.0,13.44,0.0
2016,8,20,6,15,197.0,32.0,1.25,21.5,56.5,27.58,14.17
2016,8,20,6,30,303.0,47.0,1.2,22.0,92.0,63.82,35.38
2016,8,20,6,45,151.5,56.5,1.15,22.5,79.0,73.15,47.96
2016,8,20,7,0,0.0,66.0,1.1,23.0,66.0,61.19,44.95
2016,8,20,7,15,0.0,84.0,1.0,23.5,84.0,78.0,58.71
2016,8,20,7,30,0.0,102.0,0.9,24.0,102.0,94.92,72.19
2016,8,20,7,45,8.5,131.0,0.8,25.0,134.5,125.5,95.98
2016,8,20,8,0,17.0,160.0,0.7,26.0,167.0,157.31,120.14
2016,8,20,8,15,9.5,160.5,0.55,26.5,165.0,155.19,117.67
2016,8,20,8,30,2.0,161.0,0.4,27.0,163.0,152.15,114.5
2016,8,20,8,45,43.5,218.5,0.3,27.5,246.0,236.84,178.4
2016,8,20,9,0,85.0,276.0,0.2,28.0,329.0,323.73,240.86
2016,8,20,9,15,207.5,289.0,0.25,28.5,431.5,433.82,319.8
2016,8,20,9,30,330.0,302.0,0.3,29.0,534.0,556.05,403.78
2016,8,20,9,45,204.0,327.0,0.35,29.5,473.0,489.68,354.25
2016,8,20,10,0,78.0,352.0,0.4,30.0,412.0,411.49,297.2
2016,8,20,10,15,123.5,377.5,0.4,30.0,477.0,489.12,351.6
2016,8,20,10,30,169.0,403.0,0.4,30.0,542.0,561.04,399.5
2016,8,20,10,45,214.0,410.5,0.45,30.5,592.0,616.08,435.27
2016,8,20,11,0,259.0,418.0,0.5,31.0,642.0,682.94,477.95
2016,8,20,11,15,556.0,271.5,0.55,31.0,765.0,837.97,583.91
2016,8,20,11,30,853.0,125.0,0.6,31.0,888.0,975.11,667.68
2016,8,20,11,45,856.5,125.0,0.7,31.0,898.0,989.14,675.75
2016,8,20,12,0,860.0,125.0,0.8,31.0,908.0,999.74,683.66
2016,8,20,12,15,860.5,125.0,0.85,31.0,910.0,1003.82,686.83
2016,8,20,12,30,861.0,125.0,0.9,31.0,912.0,1004.35,688.08
2016,8,20,12,45,858.5,125.0,0.95,31.5,905.5,998.32,684.18
2016,8,20,13,0,856.0,125.0,1.0,32.0,899.0,988.78,678.35
