Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,12,0,817.0,151.0,1.9,33.0,875.0,995.26,693.67
2016,8,30,12,15,817.0,151.5,1.85,33.0,876.0,998.67,694.95
2016,8,30,12,30,817.0,152.0,1.8,33.0,877.0,998.55,694.25
2016,8,30,12,45,832.0,140.5,1.75,33.0,874.5,988.01,687.31
2016,8,30,13,0,847.0,129.0,1.7,33.0,872.0,983.41,684.23
2016,8,30,13,15,554.0,270.5,1.65,33.0,753.0,844.03,594.88
2016,8,30,13,30,261.0,412.0,1.6,33.0,634.0,688.9,487.09
2016,8,30,13,45,542.0,270.0,1.55,33.0,716.0,808.7,574.7
2016,8,30,14,0,823.0,128.0,1.5,33.0,798.0,901.86,635.49
2016,8,30,14,15,529.0,245.0,1.45,33.0,669.5,738.92,527.88
2016,8,30,14,30,235.0,362.0,1.4,33.0,541.0,571.19,410.36
2016,8,30,14,45,509.0,240.5,1.35,33.0,604.5,678.22,490.68
2016,8,30,15,0,783.0,119.0,1.3,33.0,668.0,745.18,538.33
2016,8,30,15,15,584.0,184.0,1.25,32.5,579.5,633.6,462.02
2016,8,30,15,30,385.0,249.0,1.2,32.0,491.0,522.84,384.19
2016,8,30,15,45,551.0,176.5,1.15,32.0,493.5,542.28,400.98
2016,8,30,16,0,717.0,104.0,1.1,32.0,496.0,539.34,399.85
2016,8,30,16,15,690.0,99.5,1.05,31.5,447.0,480.3,356.95
2016,8,30,16,30,663.0,95.0,1.0,31.0,398.0,422.67,314.02
2016,8,30,16,45,626.5,89.0,0.95,31.0,347.0,361.23,266.29
2016,8,30,17,0,590.0,83.0,0.9,31.0,296.0,302.99,219.64
2016,8,30,17,15,539.0,75.5,0.8,30.0,245.5,242.39,171.15
2016,8,30,17,30,488.0,68.0,0.7,29.0,195.0,187.42,126.41
2016,8,30,17,45,410.0,58.0,0.65,28.5,147.5,131.19,82.15
2016,8,30,18,0,332.0,48.0,0.6,28.0,100.0,83.43,46.83
2016,8,30,18,15,224.5,33.0,0.6,27.5,62.0,40.76,19.26
2016,8,30,18,30,117.0,18.0,0.6,27.0,24.0,14.21,0.0
2016,8,30,18,45,58.5,9.0,0.65,27.0,12.0,8.58,0.0
2016,8,30,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,31,6,15,126.5,20.0,0.45,22.5,35.5,17.56,3.62
2016,8,31,6,30,253.0,40.0,0.5,23.0,71.0,55.7,29.74
2016,8,31,6,45,339.5,52.5,0.55,24.0,116.0,97.59,58.9
2016,8,31,7,0,426.0,65.0,0.6,25.0,161.0,151.89,100.57
2016,8,31,7,15,484.0,74.0,0.75,25.5,210.5,204.67,144.03
2016,8,31,7,30,542.0,83.0,0.9,26.0,260.0,264.19,193.17
2016,8,31,7,45,584.5,89.5,1.05,27.0,311.0,321.65,240.01
2016,8,31,8,0,627.0,96.0,1.2,28.0,362.0,383.24,288.69
2016,8,31,8,15,657.0,101.0,1.2,28.5,411.5,440.82,333.04
2016,8,31,8,30,687.0,106.0,1.2,29.0,461.0,500.38,377.23
2016,8,31,8,45,709.5,110.5,1.2,29.5,507.5,556.49,417.37
2016,8,31,9,0,732.0,115.0,1.2,30.0,554.0,613.11,456.48
2016,8,31,9,15,749.0,118.5,1.15,30.5,596.5,663.71,489.79
2016,8,31,9,30,766.0,122.0,1.1,31.0,639.0,714.64,521.44
2016,8,31,9,45,785.5,121.0,1.05,31.5,678.0,761.83,549.09
2016,8,31,10,0,805.0,120.0,1.0,32.0,717.0,807.87,575.34
2016,8,31,10,15,814.0,122.0,1.05,32.0,748.0,846.58,599.0
2016,8,31,10,30,823.0,124.0,1.1,32.0,779.0,882.89,621.09
2016,8,31,10,45,827.0,127.0,1.15,32.5,802.5,905.98,633.64
2016,8,31,11,0,831.0,130.0,1.2,33.0,826.0,932.59,648.48
2016,8,31,11,15,545.5,276.0,1.25,33.0,737.0,835.6,585.48
2016,8,31,11,30,260.0,422.0,1.3,33.0,648.0,706.21,495.42
2016,8,31,11,45,549.5,279.0,1.4,33.5,762.5,859.3,602.86
2016,8,31,12,0,839.0,136.0,1.5,34.0,877.0,992.39,685.43
2016,8,31,12,15,839.5,136.0,1.5,34.0,878.0,995.69,685.8
2016,8,31,12,30,840.0,136.0,1.5,34.0,879.0,995.47,685.66
2016,8,31,12,45,835.5,137.5,1.55,34.0,871.5,988.27,682.16
2016,8,31,13,0,831.0,139.0,1.6,34.0,864.0,977.65,676.73
2016,8,31,13,15,827.0,138.0,1.6,34.0,849.5,970.1,672.65
2016,8,31,13,30,823.0,137.0,1.6,34.0,835.0,950.41,661.18
2016,8,31,13,45,817.0,135.5,1.6,34.0,813.0,925.08,646.39
2016,8,31,14,0,811.0,134.0,1.6,34.0,791.0,896.76,629.78
2016,8,31,14,15,802.0,132.0,1.55,33.5,762.0,862.42,610.03
2016,8,31,14,30,793.0,130.0,1.5,33.0,733.0,825.62,588.58
2016,8,31,14,45,635.5,190.0,1.5,33.0,658.5,733.03,528.76
2016,8,31,15,0,478.0,250.0,1.5,33.0,584.0,641.4,465.43
2016,8,31,15,15,605.5,185.5,1.45,32.5,581.5,650.23,475.91
2016,8,31,15,30,733.0,121.0,1.4,32.0,579.0,641.7,473.21
2016,8,31,15,45,484.0,177.0,1.4,32.0,470.0,499.32,370.95
2016,8,31,16,0,235.0,233.0,1.4,32.0,361.0,370.87,276.59
2016,8,31,16,15,432.0,168.5,1.3,31.5,375.0,408.22,305.95
2016,8,31,16,30,629.0,104.0,1.2,31.0,389.0,414.52,309.33
2016,8,31,16,45,590.5,97.5,1.2,31.0,338.5,353.6,261.62
2016,8,31,17,0,552.0,91.0,1.2,31.0,288.0,296.16,215.64
2016,8,31,17,15,499.0,82.5,1.05,30.0,238.0,236.24,167.65
2016,8,31,17,30,446.0,74.0,0.9,29.0,188.0,180.49,122.46
2016,8,31,17,45,370.5,62.0,0.8,28.5,141.5,125.8,79.45
2016,8,31,18,0,295.0,50.0,0.7,28.0,95.0,80.43,45.95
2016,8,31,18,15,190.5,33.5,0.7,27.5,58.5,39.04,18.71
2016,8,31,18,30,86.0,17.0,0.7,27.0,22.0,13.43,0.0
2016,8,31,18,45,43.0,8.5,0.75,26.5,11.0,8.1,0.0
2016,8,31,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,6,15,105.5,21.0,1.55,21.5,33.5,18.22,3.34
2016,9,1,6,30,211.0,42.0,1.6,22.0,67.0,54.61,30.34
2016,9,1,6,45,289.5,57.0,1.7,22.5,111.0,95.2,59.51
2016,9,1,7,0,368.0,72.0,1.8,23.0,155.0,145.69,99.04
2016,9,1,7,15,426.0,83.5,1.8,23.5,203.5,197.1,141.69
2016,9,1,7,30,484.0,95.0,1.8,24.0,252.0,255.32,190.11
2016,9,1,7,45,529.0,103.0,1.8,25.0,302.5,314.15,238.21
2016,9,1,8,0,574.0,111.0,1.8,26.0,353.0,375.31,286.75
2016,9,1,8,15,605.5,117.5,1.8,27.0,402.0,432.37,330.68
2016,9,1,8,30,637.0,124.0,1.8,28.0,451.0,491.69,374.63
2016,9,1,8,45,665.5,127.0,1.85,29.0,498.5,547.48,414.69
2016,9,1,9,0,694.0,130.0,1.9,30.0,546.0,604.45,454.2
2016,9,1,9,15,712.0,134.0,1.9,30.5,588.0,655.87,489.16
2016,9,1,9,30,730.0,138.0,1.9,31.0,630.0,706.81,522.81
2016,9,1,9,45,762.0,131.5,1.9,31.5,671.0,754.72,552.49
2016,9,1,10,0,794.0,125.0,1.9,32.0,712.0,804.52,582.76
2016,9,1,10,15,803.5,127.0,1.85,32.0,743.0,843.28,606.08
2016,9,1,10,30,813.0,129.0,1.8,32.0,774.0,879.7,627.7
2016,9,1,10,45,578.5,254.5,1.75,32.5,721.0,820.98,585.1
2016,9,1,11,0,344.0,380.0,1.7,33.0,668.0,730.92,518.35
2016,9,1,11,15,307.5,399.5,1.65,33.0,660.5,723.98,512.69
2016,9,1,11,30,271.0,419.0,1.6,33.0,653.0,714.4,504.61
2016,9,1,11,45,549.5,280.5,1.6,33.0,762.0,861.2,607.41
2016,9,1,12,0,828.0,142.0,1.6,33.0,871.0,996.81,692.39
2016,9,1,12,15,828.0,142.0,1.6,33.0,872.0,999.57,692.44
2016,9,1,12,30,828.0,142.0,1.6,33.0,873.0,998.76,691.94
2016,9,1,12,45,558.0,280.0,1.6,33.0,771.0,871.97,611.37
2016,9,1,13,0,288.0,418.0,1.6,33.0,669.0,732.48,515.37
2016,9,1,13,15,149.0,319.0,1.6,33.0,448.5,475.51,343.4
2016,9,1,13,30,10.0,220.0,1.6,33.0,228.0,218.62,158.53
2016,9,1,13,45,5.0,142.0,1.65,33.0,146.0,138.25,99.86
2016,9,1,14,0,0.0,64.0,1.7,33.0,64.0,59.72,40.43
2016,9,1,14,15,3.5,130.0,1.75,32.5,132.5,125.09,90.66
2016,9,1,14,30,7.0,196.0,1.8,32.0,201.0,191.45,140.91
2016,9,1,14,45,3.5,142.5,1.85,31.5,145.0,136.72,99.99
2016,9,1,15,0,0.0,89.0,1.9,31.0,89.0,83.01,59.19
2016,9,1,15,15,51.0,184.0,1.9,30.5,216.0,216.08,162.77
2016,9,1,15,30,102.0,279.0,1.9,30.0,343.0,344.79,259.52
2016,9,1,15,45,69.5,245.0,1.9,30.0,287.0,284.18,214.06
2016,9,1,16,0,37.0,211.0,1.9,30.0,231.0,227.01,171.26
2016,9,1,16,15,63.5,199.0,1.85,29.5,229.0,226.88,172.3
2016,9,1,16,30,90.0,187.0,1.8,29.0,227.0,223.73,170.46
2016,9,1,16,45,81.0,164.0,1.8,28.5,196.5,191.69,145.97
2016,9,1,17,0,72.0,141.0,1.8,28.0,166.0,160.73,121.94
2016,9,1,17,15,60.5,118.0,1.65,27.5,136.5,130.2,97.79
2016,9,1,17,30,49.0,95.0,1.5,27.0,107.0,101.2,74.57
2016,9,1,17,45,32.0,72.5,1.35,26.5,79.5,73.37,52.31
2016,9,1,18,0,15.0,50.0,1.2,26.0,52.0,47.98,32.04
2016,9,1,18,15,7.5,30.0,1.2,25.5,31.0,27.87,14.85
2016,9,1,18,30,0.0,10.0,1.2,25.0,10.0,9.53,0.0
2016,9,1,18,45,0.0,5.0,1.2,24.5,5.0,4.77,0.0
2016,9,1,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,13.5,2.55,20.0,13.5,12.52,0.24
2016,9,2,6,30,0.0,27.0,2.6,20.0,27.0,25.07,14.41
2016,9,2,6,45,0.0,46.0,2.7,20.0,46.0,42.67,29.58
2016,9,2,7,0,0.0,65.0,2.8,20.0,65.0,60.44,44.76
2016,9,2,7,15,0.5,86.0,2.9,20.0,86.5,80.36,61.51
2016,9,2,7,30,1.0,107.0,3.0,20.0,108.0,100.49,78.16
2016,9,2,7,45,0.5,81.5,3.2,20.0,82.0,76.16,57.93
2016,9,2,8,0,0.0,56.0,3.4,20.0,56.0,52.06,37.82
2016,9,2,8,15,2.0,108.5,3.55,20.0,110.0,102.48,79.23
2016,9,2,8,30,4.0,161.0,3.7,20.0,164.0,154.03,120.78
2016,9,2,8,45,2.0,141.5,3.85,20.5,143.0,134.16,104.08
2016,9,2,9,0,0.0,122.0,4.0,21.0,122.0,114.25,87.53
2016,9,2,9,15,0.0,128.5,4.1,21.0,128.5,120.45,92.27
2016,9,2,9,30,0.0,135.0,4.2,21.0,135.0,126.67,97.0
2016,9,2,9,45,0.5,145.0,4.35,21.0,145.5,136.66,104.77
2016,9,2,10,0,1.0,155.0,4.5,21.0,156.0,146.72,112.56
2016,9,2,10,15,0.5,141.0,4.6,21.0,141.5,132.93,101.39
2016,9,2,10,30,0.0,127.0,4.7,21.0,127.0,119.16,90.29
2016,9,2,10,45,2.0,144.5,4.85,21.0,146.5,137.79,105.07
2016,9,2,11,0,4.0,162.0,5.0,21.0,166.0,156.59,119.89
2016,9,2,11,15,4.0,161.5,5.05,21.0,165.5,156.24,119.49
2016,9,2,11,30,4.0,161.0,5.1,21.0,165.0,155.86,119.12
2016,9,2,11,45,5.0,169.5,5.2,21.5,174.5,165.13,126.16
2016,9,2,12,0,6.0,178.0,5.3,22.0,184.0,174.4,133.18
2016,9,2,12,15,3.0,154.5,5.25,22.0,157.5,148.76,112.92
2016,9,2,12,30,0.0,131.0,5.2,22.0,131.0,123.21,92.68
2016,9,2,12,45,0.5,135.0,5.2,22.0,135.5,127.52,96.15
2016,9,2,13,0,1.0,139.0,5.2,22.0,140.0,131.81,99.6
2016,9,2,13,15,1.5,143.0,5.15,21.5,144.5,136.08,103.25
2016,9,2,13,30,2.0,147.0,5.1,21.0,149.0,140.33,106.91
2016,9,2,13,45,3.0,156.5,5.1,21.0,159.0,150.29,114.95
2016,9,2,14,0,4.0,166.0,5.1,21.0,169.0,160.23,122.97
2016,9,2,14,15,2.0,141.0,5.1,21.0,142.5,134.28,102.49
2016,9,2,14,30,0.0,116.0,5.1,21.0,116.0,108.61,82.12
2016,9,2,14,45,0.0,105.0,5.2,21.0,105.0,98.13,73.9
2016,9,2,15,0,0.0,94.0,5.3,21.0,94.0,87.68,65.66
2016,9,2,15,15,0.0,72.5,5.2,20.5,72.5,67.55,49.63
2016,9,2,15,30,0.0,51.0,5.1,20.0,51.0,47.47,33.44
2016,9,2,15,45,0.0,61.0,5.1,20.0,61.0,56.78,41.22
2016,9,2,16,0,0.0,71.0,5.1,20.0,71.0,66.09,49.03
2016,9,2,16,15,0.0,58.5,5.05,20.0,58.5,54.41,39.56
2016,9,2,16,30,0.0,46.0,5.0,20.0,46.0,42.75,30.02
2016,9,2,16,45,0.0,40.0,4.95,20.0,40.0,37.15,25.46
2016,9,2,17,0,0.0,34.0,4.9,20.0,34.0,31.56,20.86
2016,9,2,17,15,0.0,28.0,4.9,19.5,28.0,25.97,16.23
2016,9,2,17,30,0.0,22.0,4.9,19.0,22.0,20.39,11.53
2016,9,2,17,45,0.0,16.0,4.9,19.0,16.0,14.82,6.73
2016,9,2,18,0,0.0,10.0,4.9,19.0,10.0,9.26,1.93
2016,9,2,18,15,0.0,6.0,4.95,19.0,6.0,5.55,0.0
2016,9,2,18,30,0.0,2.0,5.0,19.0,2.0,1.91,0.0
2016,9,2,18,45,0.0,1.0,5.05,19.0,1.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.1,18.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,3,6,15,171.0,16.5,3.6,17.5,36.0,15.35,0.0
2016,9,3,6,30,342.0,33.0,3.7,18.0,72.0,57.37,28.17
2016,9,3,6,45,432.0,42.0,3.8,18.5,118.5,102.3,60.14
2016,9,3,7,0,522.0,51.0,3.9,19.0,165.0,158.5,105.31
2016,9,3,7,15,579.5,57.5,3.95,19.5,216.0,214.58,154.11
2016,9,3,7,30,637.0,64.0,4.0,20.0,267.0,277.2,208.8
2016,9,3,7,45,676.5,68.5,4.1,21.0,319.5,337.36,260.8
2016,9,3,8,0,716.0,73.0,4.2,22.0,372.0,400.65,313.78
2016,9,3,8,15,743.0,76.5,4.15,22.5,422.5,459.85,362.43
2016,9,3,8,30,770.0,80.0,4.1,23.0,473.0,520.49,410.52
2016,9,3,8,45,788.5,84.0,4.05,23.5,520.0,577.59,454.26
2016,9,3,9,0,807.0,88.0,4.0,24.0,567.0,634.58,496.47
2016,9,3,9,15,822.0,90.0,3.9,24.0,610.0,683.23,531.57
2016,9,3,9,30,837.0,92.0,3.8,24.0,653.0,733.57,565.93
2016,9,3,9,45,851.0,93.0,3.7,24.5,691.0,780.69,596.27
2016,9,3,10,0,865.0,94.0,3.6,25.0,729.0,826.06,624.82
2016,9,3,10,15,873.5,95.5,3.5,25.5,760.5,865.2,648.56
2016,9,3,10,30,882.0,97.0,3.4,26.0,792.0,901.71,670.17
2016,9,3,10,45,682.0,208.0,3.35,26.5,756.0,870.23,646.18
2016,9,3,11,0,482.0,319.0,3.3,27.0,720.0,809.42,597.74
2016,9,3,11,15,245.5,264.5,3.25,27.0,469.0,521.5,393.04
2016,9,3,11,30,9.0,210.0,3.2,27.0,218.0,208.27,155.47
2016,9,3,11,45,133.5,318.5,3.15,27.0,436.0,463.35,349.2
2016,9,3,12,0,258.0,427.0,3.1,27.0,654.0,717.1,528.34
2016,9,3,12,15,155.5,410.5,3.05,27.0,547.5,584.77,432.25
2016,9,3,12,30,53.0,394.0,3.0,27.0,441.0,451.16,334.65
2016,9,3,12,45,32.0,313.5,3.0,27.0,342.0,345.21,258.01
2016,9,3,13,0,11.0,233.0,3.0,27.0,243.0,232.8,174.26
2016,9,3,13,15,26.5,296.0,2.9,26.5,319.0,320.64,241.1
2016,9,3,13,30,42.0,359.0,2.8,26.0,395.0,400.59,300.5
2016,9,3,13,45,30.5,320.5,2.75,26.0,346.0,348.37,261.82
2016,9,3,14,0,19.0,282.0,2.7,26.0,297.0,287.47,216.71
2016,9,3,14,15,175.5,306.5,2.65,26.0,438.5,469.67,356.63
2016,9,3,14,30,332.0,331.0,2.6,26.0,580.0,631.26,474.68
2016,9,3,14,45,348.0,308.5,2.55,26.0,558.0,607.19,457.61
2016,9,3,15,0,364.0,286.0,2.5,26.0,536.0,580.8,439.9
2016,9,3,15,15,217.5,276.0,2.45,25.5,422.5,438.68,335.45
2016,9,3,15,30,71.0,266.0,2.4,25.0,309.0,310.53,238.22
2016,9,3,15,45,69.5,244.5,2.4,25.0,284.0,283.95,218.95
2016,9,3,16,0,68.0,223.0,2.4,25.0,259.0,257.49,199.14
2016,9,3,16,15,61.5,199.5,2.3,24.5,229.5,226.52,175.77
2016,9,3,16,30,55.0,176.0,2.2,24.0,200.0,196.3,152.61
2016,9,3,16,45,50.0,153.5,2.1,24.0,173.5,168.51,130.69
2016,9,3,17,0,45.0,131.0,2.0,24.0,147.0,141.39,108.97
2016,9,3,17,15,36.5,109.0,1.75,23.5,120.5,114.46,87.31
2016,9,3,17,30,28.0,87.0,1.5,23.0,94.0,88.72,66.33
2016,9,3,17,45,14.5,66.0,1.25,22.5,69.5,63.69,45.95
2016,9,3,18,0,1.0,45.0,1.0,22.0,45.0,41.66,27.92
2016,9,3,18,15,0.5,26.5,0.9,21.5,26.5,24.38,11.68
2016,9,3,18,30,0.0,8.0,0.8,21.0,8.0,7.63,0.0
2016,9,3,18,45,0.0,4.0,0.75,21.0,4.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,4,6,15,143.5,18.0,1.4,17.5,34.0,16.38,0.0
2016,9,4,6,30,287.0,36.0,1.5,18.0,68.0,56.41,29.22
2016,9,4,6,45,382.0,46.5,1.6,19.0,114.0,100.07,60.2
2016,9,4,7,0,477.0,57.0,1.7,20.0,160.0,155.7,104.02
2016,9,4,7,15,537.0,65.0,1.7,20.5,211.5,211.28,151.38
2016,9,4,7,30,597.0,73.0,1.7,21.0,263.0,273.78,204.65
2016,9,4,7,45,637.5,79.0,1.75,21.5,315.0,333.27,255.23
2016,9,4,8,0,678.0,85.0,1.8,22.0,367.0,396.57,307.38
2016,9,4,8,15,707.5,90.0,1.85,22.5,417.5,456.74,355.55
2016,9,4,8,30,737.0,95.0,1.9,23.0,468.0,518.35,403.15
2016,9,4,8,45,757.0,99.0,1.95,23.5,515.5,574.77,445.34
2016,9,4,9,0,777.0,103.0,2.0,24.0,563.0,631.28,486.24
2016,9,4,9,15,793.0,106.0,2.0,24.5,606.0,683.67,522.7
2016,9,4,9,30,809.0,109.0,2.0,25.0,649.0,735.14,555.93
2016,9,4,9,45,823.0,110.5,2.05,25.5,687.0,782.2,585.79
2016,9,4,10,0,837.0,112.0,2.1,26.0,725.0,827.58,614.09
2016,9,4,10,15,846.0,114.0,2.05,26.0,756.0,861.36,634.68
2016,9,4,10,30,855.0,116.0,2.0,26.0,787.0,897.97,657.03
2016,9,4,10,45,861.0,117.5,2.0,26.5,811.5,928.56,674.4
2016,9,4,11,0,867.0,119.0,2.0,27.0,836.0,956.09,689.72
2016,9,4,11,15,871.0,119.5,2.0,27.0,852.5,977.44,702.44
2016,9,4,11,30,875.0,120.0,2.0,27.0,869.0,995.37,713.1
2016,9,4,11,45,878.5,119.5,2.0,27.5,878.5,1008.25,719.25
2016,9,4,12,0,882.0,119.0,2.0,28.0,888.0,1017.53,723.27
2016,9,4,12,15,882.5,119.0,2.0,28.0,888.5,1020.65,725.03
2016,9,4,12,30,883.0,119.0,2.0,28.0,889.0,1020.06,724.67
2016,9,4,12,45,618.5,256.0,2.0,28.5,793.5,910.76,653.32
2016,9,4,13,0,354.0,393.0,2.0,29.0,698.0,772.08,554.98
2016,9,4,13,15,277.0,402.0,2.0,29.0,638.0,700.97,507.12
2016,9,4,13,30,200.0,411.0,2.0,29.0,578.0,619.17,450.63
2016,9,4,13,45,324.0,361.5,2.0,29.0,623.0,689.01,502.88
2016,9,4,14,0,448.0,312.0,2.0,29.0,668.0,750.39,547.4
2016,9,4,14,15,388.5,321.0,1.95,29.0,621.5,682.75,500.33
2016,9,4,14,30,329.0,330.0,1.9,29.0,575.0,627.63,461.96
2016,9,4,14,45,310.5,316.0,1.9,29.0,538.0,584.52,432.87
2016,9,4,15,0,292.0,302.0,1.9,29.0,501.0,541.79,403.54
2016,9,4,15,15,546.0,200.0,1.9,28.5,542.5,615.25,462.32
2016,9,4,15,30,800.0,98.0,1.9,28.0,584.0,657.49,496.84
2016,9,4,15,45,780.0,94.5,1.9,28.0,537.0,600.88,455.7
2016,9,4,16,0,760.0,91.0,1.9,28.0,490.0,544.19,414.05
2016,9,4,16,15,733.0,87.0,1.8,27.5,440.0,483.55,368.54
2016,9,4,16,30,706.0,83.0,1.7,27.0,390.0,424.25,322.47
2016,9,4,16,45,668.5,77.5,1.65,27.0,338.0,360.62,271.23
2016,9,4,17,0,631.0,72.0,1.6,27.0,286.0,300.28,221.11
2016,9,4,17,15,577.0,65.0,1.4,26.0,234.5,237.25,168.86
2016,9,4,17,30,523.0,58.0,1.2,25.0,183.0,180.23,121.03
2016,9,4,17,45,440.0,48.5,1.05,24.0,134.5,122.3,74.79
2016,9,4,18,0,357.0,39.0,0.9,23.0,86.0,74.7,39.71
2016,9,4,18,15,228.5,25.0,0.9,22.0,50.0,31.25,11.01
2016,9,4,18,30,100.0,11.0,0.9,21.0,14.0,10.48,0.0
2016,9,4,18,45,50.0,5.5,0.95,20.5,7.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,5,6,15,164.0,16.0,1.25,15.5,34.0,15.07,0.0
2016,9,5,6,30,328.0,32.0,1.4,16.0,68.0,55.87,27.44
2016,9,5,6,45,422.5,42.5,1.6,17.0,115.5,102.09,60.55
2016,9,5,7,0,517.0,53.0,1.8,18.0,163.0,160.19,106.94
2016,9,5,7,15,576.0,60.0,1.75,19.0,215.0,216.98,155.71
2016,9,5,7,30,635.0,67.0,1.7,20.0,267.0,280.51,210.02
2016,9,5,7,45,676.0,72.0,1.7,21.0,320.0,341.38,261.55
2016,9,5,8,0,717.0,77.0,1.7,22.0,373.0,406.15,314.35
2016,9,5,8,15,745.5,81.5,1.75,22.5,424.5,467.3,363.29
2016,9,5,8,30,774.0,86.0,1.8,23.0,476.0,530.05,411.68
2016,9,5,8,45,796.0,88.5,1.85,24.0,524.5,587.95,454.01
2016,9,5,9,0,818.0,91.0,1.9,25.0,573.0,646.03,494.89
2016,9,5,9,15,833.5,94.0,1.85,25.5,616.5,699.9,531.12
2016,9,5,9,30,849.0,97.0,1.8,26.0,660.0,748.71,561.56
2016,9,5,9,45,862.0,98.0,1.8,26.5,698.5,795.48,590.41
2016,9,5,10,0,875.0,99.0,1.8,27.0,737.0,840.39,617.52
2016,9,5,10,15,883.5,101.0,1.75,27.0,769.0,880.33,641.68
2016,9,5,10,30,892.0,103.0,1.7,27.0,801.0,917.59,663.84
2016,9,5,10,45,898.0,104.0,1.65,27.5,825.5,948.59,680.43
2016,9,5,11,0,904.0,105.0,1.6,28.0,850.0,976.4,694.84
2016,9,5,11,15,908.0,105.5,1.55,28.0,867.0,998.38,706.9
2016,9,5,11,30,912.0,106.0,1.5,28.0,884.0,1016.81,716.81
2016,9,5,11,45,913.5,106.5,1.45,28.5,893.0,1029.1,721.56
2016,9,5,12,0,915.0,107.0,1.4,29.0,902.0,1037.6,724.12
2016,9,5,12,15,915.0,107.5,1.3,29.0,903.0,1040.77,724.15
2016,9,5,12,30,915.0,108.0,1.2,29.0,904.0,1040.09,721.97
2016,9,5,12,45,905.5,113.0,1.15,29.5,894.5,1030.9,714.28
2016,9,5,13,0,896.0,118.0,1.1,30.0,885.0,1018.04,704.64
2016,9,5,13,15,892.0,117.0,1.0,30.0,869.5,1000.65,692.92
2016,9,5,13,30,888.0,116.0,0.9,30.0,854.0,979.74,679.21
2016,9,5,13,45,883.0,114.5,0.8,30.0,831.0,953.94,662.64
2016,9,5,14,0,878.0,113.0,0.7,30.0,808.0,924.91,644.21
2016,9,5,14,15,869.5,111.0,0.6,30.0,777.5,889.18,621.72
2016,9,5,14,30,861.0,109.0,0.5,30.0,747.0,850.76,597.62
2016,9,5,14,45,851.0,106.5,0.45,30.0,710.0,808.1,571.7
2016,9,5,15,0,841.0,104.0,0.4,30.0,673.0,767.67,547.03
2016,9,5,15,15,825.5,101.0,0.35,30.0,630.5,715.89,514.76
2016,9,5,15,30,810.0,98.0,0.3,30.0,588.0,662.96,480.51
2016,9,5,15,45,791.0,94.5,0.25,30.0,540.5,606.44,442.04
2016,9,5,16,0,772.0,91.0,0.2,30.0,493.0,549.72,402.31
2016,9,5,16,15,744.5,87.0,0.15,29.5,442.0,488.14,358.63
2016,9,5,16,30,717.0,83.0,0.1,29.0,391.0,427.99,314.3
2016,9,5,16,45,679.5,77.5,0.1,29.0,338.5,363.73,265.04
2016,9,5,17,0,642.0,72.0,0.1,29.0,286.0,302.75,216.56
2016,9,5,17,15,586.0,65.0,0.2,28.0,233.5,238.55,165.79
2016,9,5,17,30,530.0,58.0,0.3,27.0,181.0,180.6,118.9
2016,9,5,17,45,443.5,48.0,0.45,26.5,132.5,121.34,72.7
2016,9,5,18,0,357.0,38.0,0.6,26.0,84.0,72.88,37.67
2016,9,5,18,15,218.5,24.0,0.7,25.0,48.0,29.26,8.79
2016,9,5,18,30,80.0,10.0,0.8,24.0,12.0,9.53,0.0
2016,9,5,18,45,40.0,5.0,0.9,23.0,6.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,6,15,176.5,15.5,1.85,17.5,34.5,14.89,0.0
2016,9,6,6,30,353.0,31.0,2.0,18.0,69.0,57.05,27.05
2016,9,6,6,45,444.0,41.0,2.15,19.0,116.5,103.91,60.58
2016,9,6,7,0,535.0,51.0,2.3,20.0,164.0,162.2,107.11
2016,9,6,7,15,594.5,58.0,2.2,20.5,217.0,220.26,157.1
2016,9,6,7,30,654.0,65.0,2.1,21.0,270.0,285.1,212.87
2016,9,6,7,45,690.5,71.0,2.05,22.0,322.5,346.41,264.86
2016,9,6,8,0,727.0,77.0,2.0,23.0,375.0,411.06,317.55
2016,9,6,8,15,755.0,81.0,2.2,24.0,427.0,472.01,366.09
2016,9,6,8,30,783.0,85.0,2.4,25.0,479.0,534.48,414.0
2016,9,6,8,45,802.0,89.5,2.6,26.0,527.0,593.14,457.42
2016,9,6,9,0,821.0,94.0,2.8,27.0,575.0,651.7,499.29
2016,9,6,9,15,836.5,96.5,2.65,27.5,619.0,705.17,535.28
2016,9,6,9,30,852.0,99.0,2.5,28.0,663.0,753.46,565.18
2016,9,6,9,45,863.0,101.5,2.35,28.5,701.0,800.34,593.35
2016,9,6,10,0,874.0,104.0,2.2,29.0,739.0,845.19,619.38
2016,9,6,10,15,882.5,106.0,2.0,29.5,771.0,885.05,640.97
2016,9,6,10,30,891.0,108.0,1.8,30.0,803.0,922.24,660.12
2016,9,6,10,45,897.0,109.0,1.65,30.5,827.5,953.16,675.26
2016,9,6,11,0,903.0,110.0,1.5,31.0,852.0,980.88,688.01
2016,9,6,11,15,906.5,111.0,1.4,31.0,869.0,1002.83,699.04
2016,9,6,11,30,910.0,112.0,1.3,31.0,886.0,1021.2,707.83
2016,9,6,11,45,912.5,112.0,1.2,31.5,894.5,1033.85,711.69
2016,9,6,12,0,915.0,112.0,1.1,32.0,903.0,1042.73,713.31
2016,9,6,12,15,915.0,112.0,1.15,32.0,904.0,1045.28,715.55
2016,9,6,12,30,915.0,112.0,1.2,32.0,905.0,1043.97,715.7
2016,9,6,12,45,913.5,111.5,1.3,32.0,897.0,1036.78,713.37
2016,9,6,13,0,912.0,111.0,1.4,32.0,889.0,1025.8,708.82
2016,9,6,13,15,908.0,110.5,1.45,32.0,873.5,1008.63,699.8
2016,9,6,13,30,904.0,110.0,1.5,32.0,858.0,987.87,688.67
2016,9,6,13,45,898.5,108.5,1.55,32.5,834.5,961.16,672.52
2016,9,6,14,0,893.0,107.0,1.6,33.0,811.0,931.18,654.35
2016,9,6,14,15,884.5,105.5,1.65,32.5,780.0,895.46,635.1
2016,9,6,14,30,876.0,104.0,1.7,32.0,749.0,856.99,613.8
2016,9,6,14,45,864.5,101.5,1.75,32.0,711.5,812.49,587.02
2016,9,6,15,0,853.0,99.0,1.8,32.0,674.0,765.93,558.46
2016,9,6,15,15,837.0,96.5,1.8,32.0,630.5,718.03,528.15
2016,9,6,15,30,821.0,94.0,1.8,32.0,587.0,664.74,492.86
2016,9,6,15,45,799.5,91.0,1.8,32.0,538.5,606.62,452.15
2016,9,6,16,0,778.0,88.0,1.8,32.0,490.0,548.54,410.21
2016,9,6,16,15,750.0,84.0,1.65,31.5,439.0,486.39,364.13
2016,9,6,16,30,722.0,80.0,1.5,31.0,388.0,425.67,317.57
2016,9,6,16,45,681.5,75.0,1.35,30.5,334.5,360.51,266.26
2016,9,6,17,0,641.0,70.0,1.2,30.0,281.0,298.95,216.22
2016,9,6,17,15,585.0,63.0,1.1,29.0,229.0,234.92,164.03
2016,9,6,17,30,529.0,56.0,1.0,28.0,177.0,177.16,116.36
2016,9,6,17,45,441.0,46.5,0.95,27.0,128.5,118.42,70.42
2016,9,6,18,0,353.0,37.0,0.9,26.0,80.0,70.67,36.06
2016,9,6,18,15,216.5,23.0,0.9,25.5,45.0,27.6,6.47
2016,9,6,18,30,80.0,9.0,0.9,25.0,10.0,8.58,0.0
2016,9,6,18,45,40.0,4.5,0.95,24.5,5.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,7,6,15,111.5,18.0,1.85,20.5,30.0,16.21,0.0
2016,9,7,6,30,223.0,36.0,2.0,21.0,60.0,51.33,26.55
2016,9,7,6,45,319.0,49.5,2.2,22.0,104.5,93.84,56.96
2016,9,7,7,0,415.0,63.0,2.4,23.0,149.0,150.01,100.65
2016,9,7,7,15,477.0,72.5,2.35,23.5,199.0,203.95,145.88
2016,9,7,7,30,539.0,82.0,2.3,24.0,249.0,265.14,197.31
2016,9,7,7,45,588.5,87.5,2.25,25.0,301.0,324.35,246.35
2016,9,7,8,0,638.0,93.0,2.2,26.0,353.0,388.46,297.71
2016,9,7,8,15,669.0,98.5,2.15,27.0,403.5,447.78,343.73
2016,9,7,8,30,700.0,104.0,2.1,28.0,454.0,509.15,389.39
2016,9,7,8,45,727.0,106.5,2.1,29.0,501.5,566.57,430.61
2016,9,7,9,0,754.0,109.0,2.1,30.0,549.0,623.74,470.15
2016,9,7,9,15,771.0,112.5,1.95,30.5,592.0,676.29,505.08
2016,9,7,9,30,788.0,116.0,1.8,31.0,635.0,728.05,537.01
2016,9,7,9,45,808.0,115.0,1.65,31.5,674.0,776.29,565.19
2016,9,7,10,0,828.0,114.0,1.5,32.0,713.0,823.3,591.66
2016,9,7,10,15,837.0,115.5,1.5,32.0,744.0,861.96,614.92
2016,9,7,10,30,846.0,117.0,1.5,32.0,775.0,891.58,632.35
2016,9,7,10,45,854.5,117.5,1.5,32.5,799.5,923.01,649.62
2016,9,7,11,0,863.0,118.0,1.5,33.0,824.0,951.53,664.89
2016,9,7,11,15,867.0,118.5,1.55,33.0,841.0,972.59,677.59
2016,9,7,11,30,871.0,119.0,1.6,33.0,858.0,990.25,688.37
2016,9,7,11,45,874.5,119.0,1.65,33.5,866.5,1003.38,695.1
2016,9,7,12,0,878.0,119.0,1.7,34.0,875.0,1012.92,699.78
2016,9,7,12,15,878.0,119.0,1.7,34.0,876.0,1015.28,701.02
2016,9,7,12,30,878.0,119.0,1.7,34.0,877.0,1013.94,700.23
2016,9,7,12,45,873.0,120.5,1.75,34.0,868.5,1005.52,695.98
2016,9,7,13,0,868.0,122.0,1.8,34.0,860.0,993.51,689.69
2016,9,7,13,15,434.0,116.0,1.8,34.0,485.0,563.03,411.08
2016,9,7,13,30,0.0,110.0,1.8,34.0,110.0,103.06,72.45
2016,9,7,13,45,58.0,244.0,1.85,34.0,289.5,295.54,217.38
2016,9,7,14,0,116.0,378.0,1.9,34.0,469.0,497.7,360.27
2016,9,7,14,15,245.0,344.5,1.85,34.0,527.0,581.52,420.41
2016,9,7,14,30,374.0,311.0,1.8,34.0,585.0,645.32,466.37
2016,9,7,14,45,595.0,208.5,1.8,34.0,618.5,714.4,517.95
2016,9,7,15,0,816.0,106.0,1.8,34.0,652.0,748.2,543.25
2016,9,7,15,15,800.0,103.0,1.75,33.5,609.5,697.01,510.76
2016,9,7,15,30,784.0,100.0,1.7,33.0,567.0,644.8,476.48
2016,9,7,15,45,765.0,96.0,1.7,33.0,520.5,588.92,437.42
2016,9,7,16,0,746.0,92.0,1.7,33.0,474.0,532.93,397.07
2016,9,7,16,15,717.5,88.0,1.6,32.5,424.0,472.48,352.52
2016,9,7,16,30,689.0,84.0,1.5,32.0,374.0,413.18,307.3
2016,9,7,16,45,650.5,78.0,1.4,31.5,322.5,349.67,257.51
2016,9,7,17,0,612.0,72.0,1.3,31.0,271.0,289.62,208.87
2016,9,7,17,15,554.5,64.5,1.2,30.0,219.5,226.5,157.63
2016,9,7,17,30,497.0,57.0,1.1,29.0,168.0,169.87,111.2
2016,9,7,17,45,411.0,46.5,1.0,28.5,121.5,112.67,66.56
2016,9,7,18,0,325.0,36.0,0.9,28.0,75.0,66.25,33.29
2016,9,7,18,15,162.5,18.0,0.9,27.5,37.5,20.56,1.8
2016,9,7,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,8,6,15,135.5,16.5,1.1,20.5,30.0,15.34,0.0
2016,9,8,6,30,271.0,33.0,1.2,21.0,60.0,53.3,26.2
2016,9,8,6,45,365.0,44.5,1.35,22.0,105.0,96.93,57.4
2016,9,8,7,0,459.0,56.0,1.5,23.0,150.0,152.46,100.72
2016,9,8,7,15,520.0,64.0,1.35,23.5,200.0,207.33,146.82
2016,9,8,7,30,581.0,72.0,1.2,24.0,250.0,269.25,198.66
2016,9,8,7,45,622.0,78.0,1.1,25.0,301.5,328.06,247.03
2016,9,8,8,0,663.0,84.0,1.0,26.0,353.0,390.74,296.45
2016,9,8,8,15,693.0,88.5,1.05,27.0,403.0,449.82,341.78
2016,9,8,8,30,723.0,93.0,1.1,28.0,453.0,510.28,386.33
2016,9,8,8,45,745.0,97.0,1.15,29.5,499.5,567.15,425.72
2016,9,8,9,0,767.0,101.0,1.2,31.0,546.0,624.33,463.65
2016,9,8,9,15,783.5,104.0,1.25,31.5,589.0,676.51,498.66
2016,9,8,9,30,800.0,107.0,1.3,32.0,632.0,727.83,530.65
2016,9,8,9,45,819.5,105.5,1.4,32.5,670.5,775.47,560.14
2016,9,8,10,0,839.0,104.0,1.5,33.0,709.0,816.57,585.04
2016,9,8,10,15,848.0,105.5,1.6,33.0,740.0,855.03,609.29
2016,9,8,10,30,857.0,107.0,1.7,33.0,771.0,890.95,631.85
2016,9,8,10,45,858.5,111.0,1.8,33.5,794.0,919.88,648.66
2016,9,8,11,0,860.0,115.0,1.9,34.0,817.0,945.52,663.43
2016,9,8,11,15,864.0,116.0,1.9,34.0,833.5,966.98,675.9
2016,9,8,11,30,868.0,117.0,1.9,34.0,850.0,985.06,686.35
2016,9,8,11,45,864.0,121.0,1.95,34.0,856.5,994.89,692.45
2016,9,8,12,0,860.0,125.0,2.0,34.0,863.0,1001.02,696.49
2016,9,8,12,15,860.0,125.0,2.0,34.0,863.5,1003.25,697.71
2016,9,8,12,30,860.0,125.0,2.0,34.0,864.0,1001.85,696.89
2016,9,8,12,45,847.5,131.0,2.05,34.5,854.0,990.73,689.39
2016,9,8,13,0,835.0,137.0,2.1,35.0,844.0,985.02,685.44
2016,9,8,13,15,831.0,136.0,2.1,35.0,828.5,967.91,675.38
2016,9,8,13,30,827.0,135.0,2.1,35.0,813.0,947.45,663.41
2016,9,8,13,45,812.0,138.0,2.15,35.0,788.0,917.84,646.24
2016,9,8,14,0,797.0,141.0,2.2,35.0,763.0,885.63,627.38
2016,9,8,14,15,787.5,138.5,2.2,34.5,733.0,850.06,607.07
2016,9,8,14,30,778.0,136.0,2.2,34.0,703.0,812.12,584.98
2016,9,8,14,45,756.0,137.0,2.2,34.0,664.5,765.63,555.79
2016,9,8,15,0,734.0,138.0,2.2,34.0,626.0,720.69,527.33
2016,9,8,15,15,716.5,133.5,2.15,33.5,584.0,669.86,494.11
2016,9,8,15,30,699.0,129.0,2.1,33.0,542.0,618.4,459.39
2016,9,8,15,45,666.0,127.0,2.1,33.0,494.5,559.57,417.66
2016,9,8,16,0,633.0,125.0,2.1,33.0,447.0,502.21,375.91
2016,9,8,16,15,601.0,118.0,1.95,32.5,398.0,442.16,331.4
2016,9,8,16,30,569.0,111.0,1.8,32.0,349.0,384.33,287.22
2016,9,8,16,45,518.5,104.0,1.65,32.0,297.5,318.97,235.85
2016,9,8,17,0,468.0,97.0,1.5,32.0,246.0,261.87,189.82
2016,9,8,17,15,409.5,84.5,1.35,30.5,197.0,202.54,142.79
2016,9,8,17,30,351.0,72.0,1.2,29.0,148.0,150.07,100.86
2016,9,8,17,45,269.0,55.5,1.1,28.0,104.0,97.27,60.35
2016,9,8,18,0,187.0,39.0,1.0,27.0,60.0,54.9,29.71
2016,9,8,18,15,93.5,19.5,1.0,26.5,30.0,19.27,0.0
2016,9,8,18,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,9,6,15,98.5,17.5,0.85,21.5,27.0,15.77,0.0
2016,9,9,6,30,197.0,35.0,0.9,22.0,54.0,48.9,25.0
2016,9,9,6,45,290.0,49.0,0.95,22.5,97.5,89.89,54.71
2016,9,9,7,0,383.0,63.0,1.0,23.0,141.0,142.65,95.62
2016,9,9,7,15,420.5,74.5,1.0,23.5,183.0,189.72,135.61
2016,9,9,7,30,458.0,86.0,1.0,24.0,225.0,241.07,179.03
2016,9,9,7,45,530.5,92.0,1.0,25.0,283.0,307.26,232.16
2016,9,9,8,0,603.0,98.0,1.0,26.0,341.0,378.87,287.98
2016,9,9,8,15,635.0,104.0,0.95,27.0,390.0,437.31,332.15
2016,9,9,8,30,667.0,110.0,0.9,28.0,439.0,497.97,376.03
2016,9,9,8,45,527.0,166.5,0.9,29.0,443.5,503.72,377.69
2016,9,9,9,0,387.0,223.0,0.9,30.0,448.0,489.7,364.51
2016,9,9,9,15,239.0,259.0,0.95,30.5,401.5,441.84,327.7
2016,9,9,9,30,91.0,295.0,1.0,31.0,355.0,362.73,267.66
2016,9,9,9,45,424.0,219.0,1.05,32.0,521.0,579.74,426.18
2016,9,9,10,0,757.0,143.0,1.1,33.0,687.0,795.65,569.38
2016,9,9,10,15,767.5,145.5,1.15,33.0,717.5,834.32,591.21
2016,9,9,10,30,778.0,148.0,1.2,33.0,748.0,870.79,613.47
2016,9,9,10,45,780.5,152.5,1.3,33.5,770.5,899.54,630.25
2016,9,9,11,0,783.0,157.0,1.4,34.0,793.0,925.3,645.2
2016,9,9,11,15,787.5,158.5,1.4,34.0,809.5,946.71,657.49
2016,9,9,11,30,792.0,160.0,1.4,34.0,826.0,964.96,667.93
2016,9,9,11,45,795.0,160.5,1.45,34.5,834.5,977.39,674.27
2016,9,9,12,0,798.0,161.0,1.5,35.0,843.0,986.44,678.72
2016,9,9,12,15,798.0,161.0,1.5,35.0,843.5,988.5,679.78
2016,9,9,12,30,798.0,161.0,1.5,35.0,844.0,987.07,678.95
2016,9,9,12,45,628.0,248.5,1.55,35.0,783.0,911.81,633.25
2016,9,9,13,0,458.0,336.0,1.6,35.0,722.0,825.87,576.11
2016,9,9,13,15,618.0,249.0,1.55,35.0,759.0,885.76,619.11
2016,9,9,13,30,778.0,162.0,1.5,35.0,796.0,928.87,646.1
2016,9,9,13,45,772.5,159.0,1.5,35.0,773.5,902.59,630.06
2016,9,9,14,0,767.0,156.0,1.5,35.0,751.0,873.44,612.96
2016,9,9,14,15,756.5,153.5,1.45,35.0,721.0,837.75,591.13
2016,9,9,14,30,746.0,151.0,1.4,35.0,691.0,803.33,570.06
2016,9,9,14,45,734.0,146.5,1.4,35.0,655.0,759.84,543.49
2016,9,9,15,0,722.0,142.0,1.4,35.0,619.0,714.75,515.54
2016,9,9,15,15,703.5,138.0,1.35,34.5,577.5,664.18,482.91
