Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,15,30,685.0,134.0,1.3,34.0,536.0,613.1,449.09
2016,9,9,15,45,662.0,128.5,1.3,34.0,490.0,557.44,410.59
2016,9,9,16,0,639.0,123.0,1.3,34.0,444.0,502.36,371.36
2016,9,9,16,15,607.0,116.0,1.2,33.5,395.0,442.01,327.41
2016,9,9,16,30,575.0,109.0,1.1,33.0,346.0,383.88,283.7
2016,9,9,16,45,530.0,101.0,1.05,32.5,295.5,322.13,236.23
2016,9,9,17,0,485.0,93.0,1.0,32.0,245.0,262.61,189.17
2016,9,9,17,15,424.5,81.5,0.9,31.0,196.5,202.82,141.69
2016,9,9,17,30,364.0,70.0,0.8,30.0,148.0,150.12,99.6
2016,9,9,17,45,279.5,54.5,0.75,29.0,104.0,97.3,59.46
2016,9,9,18,0,195.0,39.0,0.7,28.0,60.0,55.18,29.25
2016,9,9,18,15,97.5,19.5,0.75,27.5,30.0,19.02,0.0
2016,9,9,18,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,6,15,72.5,17.5,0.85,21.5,24.5,16.04,0.0
2016,9,10,6,30,145.0,35.0,0.9,22.0,49.0,45.15,23.66
2016,9,10,6,45,230.0,52.5,0.95,22.5,91.0,85.14,53.37
2016,9,10,7,0,315.0,70.0,1.0,23.0,133.0,135.99,92.85
2016,9,10,7,15,376.5,83.0,1.0,23.5,181.0,186.8,134.61
2016,9,10,7,30,438.0,96.0,1.0,24.0,229.0,244.95,182.44
2016,9,10,7,45,482.5,106.5,1.05,25.0,278.5,300.98,227.96
2016,9,10,8,0,527.0,117.0,1.1,26.0,328.0,361.59,275.68
2016,9,10,8,15,561.0,124.5,1.1,27.0,376.5,421.3,320.97
2016,9,10,8,30,595.0,132.0,1.1,28.0,425.0,480.81,364.41
2016,9,10,8,45,620.0,138.5,1.15,29.0,471.0,536.03,403.43
2016,9,10,9,0,645.0,145.0,1.2,30.0,517.0,592.17,441.73
2016,9,10,9,15,664.5,150.0,1.2,30.5,558.5,643.44,475.98
2016,9,10,9,30,684.0,155.0,1.2,31.0,600.0,694.45,509.07
2016,9,10,9,45,720.0,148.0,1.25,32.0,641.0,745.18,540.43
2016,9,10,10,0,756.0,141.0,1.3,33.0,682.0,792.99,568.23
2016,9,10,10,15,766.5,143.0,1.4,33.0,712.5,831.05,592.24
2016,9,10,10,30,777.0,145.0,1.5,33.0,743.0,866.89,614.86
2016,9,10,10,45,780.5,149.0,1.65,33.5,765.5,895.95,632.44
2016,9,10,11,0,784.0,153.0,1.8,34.0,788.0,922.07,648.17
2016,9,10,11,15,789.0,154.5,1.85,34.0,804.5,943.9,661.49
2016,9,10,11,30,794.0,156.0,1.9,34.0,821.0,962.58,672.97
2016,9,10,11,45,791.0,160.0,2.0,34.0,828.0,972.73,679.84
2016,9,10,12,0,788.0,164.0,2.1,34.0,835.0,979.39,684.75
2016,9,10,12,15,459.5,293.5,2.15,34.0,685.0,792.24,562.09
2016,9,10,12,30,131.0,423.0,2.2,34.0,535.0,576.08,410.54
2016,9,10,12,45,104.5,409.5,2.25,34.0,498.5,521.05,374.15
2016,9,10,13,0,78.0,396.0,2.3,34.0,462.0,479.29,345.22
2016,9,10,13,15,42.5,296.5,2.35,34.0,333.0,338.0,245.91
2016,9,10,13,30,7.0,197.0,2.4,34.0,204.0,193.62,140.66
2016,9,10,13,45,19.0,252.0,2.45,34.0,268.0,258.76,189.4
2016,9,10,14,0,31.0,307.0,2.5,34.0,332.0,335.36,245.18
2016,9,10,14,15,77.0,324.0,2.5,34.0,381.0,392.31,287.46
2016,9,10,14,30,123.0,341.0,2.5,34.0,430.0,456.23,334.0
2016,9,10,14,45,225.5,311.0,2.55,34.0,463.0,501.16,368.8
2016,9,10,15,0,328.0,281.0,2.6,34.0,496.0,546.41,403.13
2016,9,10,15,15,297.0,266.0,2.6,33.5,451.0,492.82,365.9
2016,9,10,15,30,266.0,251.0,2.6,33.0,406.0,441.22,329.84
2016,9,10,15,45,213.0,233.5,2.6,33.0,351.0,368.97,277.13
2016,9,10,16,0,160.0,216.0,2.6,33.0,296.0,309.16,232.72
2016,9,10,16,15,188.0,190.0,2.45,32.5,274.0,287.47,217.17
2016,9,10,16,30,216.0,164.0,2.3,32.0,252.0,267.09,201.63
2016,9,10,16,45,180.5,147.5,2.2,31.5,214.0,218.51,164.13
2016,9,10,17,0,145.0,131.0,2.1,31.0,176.0,178.56,132.92
2016,9,10,17,15,190.0,107.0,1.95,30.0,154.0,159.98,116.21
2016,9,10,17,30,235.0,83.0,1.8,29.0,132.0,132.61,91.27
2016,9,10,17,45,167.0,61.0,1.7,28.5,90.5,84.83,54.46
2016,9,10,18,0,99.0,39.0,1.6,28.0,49.0,45.89,25.38
2016,9,10,18,15,49.5,19.5,1.7,27.5,24.5,18.06,0.0
2016,9,10,18,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,6,15,100.5,16.0,1.35,21.5,25.5,16.64,0.0
2016,9,11,6,30,201.0,32.0,1.5,22.0,51.0,46.87,22.73
2016,9,11,6,45,295.0,46.0,1.7,22.5,94.0,88.27,53.1
2016,9,11,7,0,389.0,60.0,1.9,23.0,137.0,141.6,94.68
2016,9,11,7,15,274.0,88.0,2.1,23.5,150.0,161.94,118.27
2016,9,11,7,30,159.0,116.0,2.3,24.0,163.0,167.08,127.35
2016,9,11,7,45,382.5,105.0,2.5,24.5,249.0,261.02,200.59
2016,9,11,8,0,606.0,94.0,2.7,25.0,335.0,376.99,291.63
2016,9,11,8,15,638.0,99.5,2.6,25.5,384.0,435.04,337.58
2016,9,11,8,30,670.0,105.0,2.5,26.0,433.0,495.29,383.76
2016,9,11,8,45,499.0,169.5,2.4,27.0,428.0,490.58,377.4
2016,9,11,9,0,328.0,234.0,2.3,28.0,423.0,463.01,353.06
2016,9,11,9,15,245.5,267.0,2.15,28.0,414.5,455.74,345.61
2016,9,11,9,30,163.0,300.0,2.0,28.0,406.0,431.61,325.38
2016,9,11,9,45,251.0,305.0,1.9,28.5,479.0,523.63,391.91
2016,9,11,10,0,339.0,310.0,1.8,29.0,552.0,612.91,453.8
2016,9,11,10,15,239.0,340.5,1.7,29.0,515.0,560.79,413.56
2016,9,11,10,30,139.0,371.0,1.6,29.0,478.0,511.62,375.72
2016,9,11,10,45,137.0,383.0,1.55,29.5,491.5,527.01,385.19
2016,9,11,11,0,135.0,395.0,1.5,30.0,505.0,541.75,393.68
2016,9,11,11,15,231.0,391.0,1.45,30.0,582.0,633.24,457.99
2016,9,11,11,30,327.0,387.0,1.4,30.0,659.0,739.77,529.4
2016,9,11,11,45,574.0,267.0,1.4,30.5,751.0,872.91,620.26
2016,9,11,12,0,821.0,147.0,1.4,31.0,843.0,993.84,694.44
2016,9,11,12,15,678.0,233.0,1.35,31.0,808.0,950.76,665.73
2016,9,11,12,30,535.0,319.0,1.3,31.0,773.0,893.55,626.07
2016,9,11,12,45,576.5,285.5,1.3,31.0,770.5,895.64,629.77
2016,9,11,13,0,618.0,252.0,1.3,31.0,768.0,897.87,632.87
2016,9,11,13,15,618.0,246.0,1.2,31.0,754.0,881.88,621.93
2016,9,11,13,30,618.0,240.0,1.1,31.0,740.0,863.14,609.48
2016,9,11,13,45,450.0,293.5,1.05,31.0,652.5,744.95,530.12
2016,9,11,14,0,282.0,347.0,1.0,31.0,565.0,626.38,449.16
2016,9,11,14,15,274.0,338.0,0.95,30.5,542.5,600.11,433.59
2016,9,11,14,30,266.0,329.0,0.9,30.0,520.0,573.31,416.61
2016,9,11,14,45,405.5,267.5,0.85,30.0,541.0,617.59,450.45
2016,9,11,15,0,545.0,206.0,0.8,30.0,562.0,641.21,469.06
2016,9,11,15,15,654.5,155.0,0.75,30.0,553.5,644.74,473.01
2016,9,11,15,30,764.0,104.0,0.7,30.0,545.0,629.99,464.29
2016,9,11,15,45,500.5,155.5,0.65,30.0,434.5,479.42,356.5
2016,9,11,16,0,237.0,207.0,0.6,30.0,324.0,349.32,261.14
2016,9,11,16,15,449.5,146.5,0.55,29.5,338.0,387.16,290.54
2016,9,11,16,30,662.0,86.0,0.5,29.0,352.0,397.19,295.44
2016,9,11,16,45,624.5,79.0,0.45,29.0,301.5,334.72,245.62
2016,9,11,17,0,587.0,72.0,0.4,29.0,251.0,275.69,197.57
2016,9,11,17,15,524.5,64.0,0.4,28.5,200.0,212.63,146.63
2016,9,11,17,30,462.0,56.0,0.4,28.0,149.0,156.76,101.22
2016,9,11,17,45,368.5,44.0,0.45,27.5,104.0,100.01,57.89
2016,9,11,18,0,275.0,32.0,0.5,27.0,59.0,55.09,25.78
2016,9,11,18,15,137.5,16.0,0.55,26.5,29.5,16.41,0.0
2016,9,11,18,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,12,6,15,13.0,15.0,1.9,18.5,16.5,14.48,0.0
2016,9,12,6,30,26.0,30.0,2.0,19.0,33.0,30.11,16.05
2016,9,12,6,45,55.5,52.0,2.15,19.5,61.5,58.12,39.46
2016,9,12,7,0,85.0,74.0,2.3,20.0,90.0,89.73,65.29
2016,9,12,7,15,111.5,94.5,2.35,20.5,123.0,122.92,92.88
2016,9,12,7,30,138.0,115.0,2.4,21.0,156.0,159.46,123.22
2016,9,12,7,45,120.0,138.5,2.45,22.0,179.0,184.94,144.57
2016,9,12,8,0,102.0,162.0,2.5,23.0,202.0,208.28,163.2
2016,9,12,8,15,88.5,183.0,2.5,23.5,221.5,224.15,175.47
2016,9,12,8,30,75.0,204.0,2.5,24.0,241.0,242.84,189.43
2016,9,12,8,45,142.0,228.0,2.55,25.0,306.5,318.98,247.96
2016,9,12,9,0,209.0,252.0,2.6,26.0,372.0,395.98,305.61
2016,9,12,9,15,388.5,223.5,2.5,26.5,467.0,520.49,399.33
2016,9,12,9,30,568.0,195.0,2.4,27.0,562.0,645.17,489.79
2016,9,12,9,45,560.0,213.5,2.35,27.5,592.5,683.18,513.52
2016,9,12,10,0,552.0,232.0,2.3,28.0,623.0,718.69,535.51
2016,9,12,10,15,483.0,272.5,2.2,28.5,626.0,721.77,533.13
2016,9,12,10,30,414.0,313.0,2.1,29.0,629.0,718.22,526.37
2016,9,12,10,45,271.0,352.5,2.05,29.5,562.0,630.32,461.25
2016,9,12,11,0,128.0,392.0,2.0,30.0,495.0,532.35,388.54
2016,9,12,11,15,171.0,400.5,1.95,30.0,541.5,585.96,426.85
2016,9,12,11,30,214.0,409.0,1.9,30.0,588.0,640.24,464.06
2016,9,12,11,45,200.0,415.0,1.85,30.5,583.5,635.46,458.57
2016,9,12,12,0,186.0,421.0,1.8,31.0,579.0,629.5,452.79
2016,9,12,12,15,257.0,407.0,1.75,31.0,624.5,699.03,500.89
2016,9,12,12,30,328.0,393.0,1.7,31.0,670.0,754.1,538.21
2016,9,12,12,45,559.0,280.0,1.7,31.0,747.5,872.2,621.2
2016,9,12,13,0,790.0,167.0,1.7,31.0,825.0,970.42,684.75
2016,9,12,13,15,535.0,274.0,1.7,31.0,715.5,827.22,590.47
2016,9,12,13,30,280.0,381.0,1.7,31.0,606.0,676.9,486.17
2016,9,12,13,45,518.0,273.0,1.7,31.0,674.5,786.04,566.99
2016,9,12,14,0,756.0,165.0,1.7,31.0,743.0,874.71,627.75
2016,9,12,14,15,431.0,249.0,1.7,30.5,576.0,652.87,477.64
2016,9,12,14,30,106.0,333.0,1.7,30.0,409.0,423.91,312.86
2016,9,12,14,45,115.5,315.5,1.75,30.0,394.0,418.34,311.08
2016,9,12,15,0,125.0,298.0,1.8,30.0,379.0,401.64,300.08
2016,9,12,15,15,354.5,228.5,1.8,29.5,436.5,493.85,372.88
2016,9,12,15,30,584.0,159.0,1.8,29.0,494.0,568.16,429.77
2016,9,12,15,45,443.5,177.0,1.8,29.0,418.5,465.78,353.69
2016,9,12,16,0,303.0,195.0,1.8,29.0,343.0,373.72,284.75
2016,9,12,16,15,413.5,158.0,1.65,28.5,336.0,379.69,289.67
2016,9,12,16,30,524.0,121.0,1.5,28.0,329.0,366.47,277.95
2016,9,12,16,45,473.0,111.5,1.4,28.0,279.0,304.36,228.18
2016,9,12,17,0,422.0,102.0,1.3,28.0,229.0,247.57,181.92
2016,9,12,17,15,358.5,88.0,1.15,27.0,180.5,188.63,134.5
2016,9,12,17,30,295.0,74.0,1.0,26.0,132.0,137.29,93.23
2016,9,12,17,45,212.0,55.0,0.9,25.5,90.0,86.22,53.99
2016,9,12,18,0,129.0,36.0,0.8,25.0,48.0,45.08,23.07
2016,9,12,18,15,64.5,18.0,0.85,24.5,24.0,18.21,0.0
2016,9,12,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,13,6,15,72.0,16.5,0.85,19.5,23.0,16.78,0.0
2016,9,13,6,30,144.0,33.0,1.0,20.0,46.0,43.91,21.88
2016,9,13,6,45,242.0,50.0,1.15,20.5,89.0,85.29,53.2
2016,9,13,7,0,340.0,67.0,1.3,21.0,132.0,139.17,95.15
2016,9,13,7,15,174.0,84.5,1.3,21.5,118.5,132.34,98.04
2016,9,13,7,30,8.0,102.0,1.3,22.0,105.0,98.82,75.84
2016,9,13,7,45,297.5,103.0,1.35,23.0,219.5,226.67,175.13
2016,9,13,8,0,587.0,104.0,1.4,24.0,334.0,379.51,292.69
2016,9,13,8,15,621.0,110.5,1.35,24.5,384.0,438.69,338.32
2016,9,13,8,30,655.0,117.0,1.3,25.0,434.0,500.3,384.55
2016,9,13,8,45,687.5,119.5,1.3,26.0,482.5,558.86,426.4
2016,9,13,9,0,720.0,122.0,1.3,27.0,531.0,618.85,467.66
2016,9,13,9,15,739.0,126.0,1.3,27.5,574.0,671.93,503.48
2016,9,13,9,30,758.0,130.0,1.3,28.0,617.0,724.48,537.52
2016,9,13,9,45,780.5,129.0,1.3,28.5,656.0,771.04,565.8
2016,9,13,10,0,803.0,128.0,1.3,29.0,695.0,818.97,594.5
2016,9,13,10,15,813.0,130.0,1.3,29.5,726.5,857.95,616.88
2016,9,13,10,30,823.0,132.0,1.3,30.0,758.0,894.51,637.51
2016,9,13,10,45,835.0,131.0,1.3,30.5,783.0,927.03,655.38
2016,9,13,11,0,847.0,130.0,1.3,31.0,808.0,956.77,671.39
2016,9,13,11,15,852.0,131.0,1.3,31.0,824.5,978.96,684.06
2016,9,13,11,30,857.0,132.0,1.3,31.0,841.0,989.09,689.52
2016,9,13,11,45,863.0,130.5,1.35,31.5,850.5,1002.48,696.6
2016,9,13,12,0,869.0,129.0,1.4,32.0,860.0,1012.33,701.58
2016,9,13,12,15,869.5,128.5,1.4,32.0,860.0,1014.13,702.48
2016,9,13,12,30,870.0,128.0,1.4,32.0,860.0,1012.24,701.39
2016,9,13,12,45,875.5,123.0,1.4,32.0,854.0,1006.81,698.33
2016,9,13,13,0,881.0,118.0,1.4,32.0,848.0,997.59,693.13
2016,9,13,13,15,877.0,117.5,1.4,32.0,832.0,980.22,683.12
2016,9,13,13,30,873.0,117.0,1.4,32.0,816.0,959.39,671.15
2016,9,13,13,45,868.5,114.5,1.4,32.0,792.5,932.6,655.55
2016,9,13,14,0,864.0,112.0,1.4,32.0,769.0,902.61,637.98
2016,9,13,14,15,854.5,110.5,1.35,32.0,738.0,866.31,615.75
2016,9,13,14,30,845.0,109.0,1.3,32.0,707.0,833.05,595.43
2016,9,13,14,45,833.0,106.5,1.3,32.0,669.5,788.27,568.08
2016,9,13,15,0,821.0,104.0,1.3,32.0,632.0,741.59,539.21
2016,9,13,15,15,804.0,101.0,1.3,31.5,588.5,689.17,507.07
2016,9,13,15,30,787.0,98.0,1.3,31.0,545.0,635.83,471.9
2016,9,13,15,45,764.5,94.5,1.35,31.0,497.5,577.99,431.59
2016,9,13,16,0,742.0,91.0,1.4,31.0,450.0,520.41,390.04
2016,9,13,16,15,711.0,86.0,1.3,30.5,399.0,458.07,343.59
2016,9,13,16,30,680.0,81.0,1.2,30.0,348.0,397.03,296.49
2016,9,13,16,45,637.5,75.0,1.15,30.0,296.0,332.75,245.12
2016,9,13,17,0,595.0,69.0,1.1,30.0,244.0,272.47,195.48
2016,9,13,17,15,530.0,61.0,1.0,29.0,193.0,208.54,143.44
2016,9,13,17,30,465.0,53.0,0.9,28.0,142.0,152.12,97.42
2016,9,13,17,45,364.5,41.0,0.85,27.0,97.0,94.69,53.79
2016,9,13,18,0,264.0,29.0,0.8,26.0,52.0,49.89,21.24
2016,9,13,18,15,132.0,14.5,0.85,25.5,26.0,15.65,0.0
2016,9,13,18,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,6,15,112.0,14.5,0.95,20.0,24.0,15.51,0.0
2016,9,14,6,30,224.0,29.0,1.1,21.0,48.0,46.4,20.46
2016,9,14,6,45,328.0,41.5,1.25,22.0,92.0,90.56,53.38
2016,9,14,7,0,432.0,54.0,1.4,23.0,136.0,147.0,97.14
2016,9,14,7,15,498.0,63.0,1.4,23.5,186.0,202.7,143.83
2016,9,14,7,30,564.0,72.0,1.4,24.0,236.0,266.1,197.0
2016,9,14,7,45,609.0,78.0,1.45,25.0,287.5,325.54,246.32
2016,9,14,8,0,654.0,84.0,1.5,26.0,339.0,389.32,297.41
2016,9,14,8,15,685.5,89.0,1.35,26.5,389.0,449.17,343.75
2016,9,14,8,30,717.0,94.0,1.2,27.0,439.0,511.05,389.48
2016,9,14,8,45,740.5,98.0,1.1,27.5,486.0,567.67,429.67
2016,9,14,9,0,764.0,102.0,1.0,28.0,533.0,625.5,468.95
2016,9,14,9,15,781.0,105.0,0.9,28.5,575.5,677.74,502.69
2016,9,14,9,30,798.0,108.0,0.8,29.0,618.0,729.11,533.03
2016,9,14,9,45,825.0,103.0,0.7,30.0,658.0,778.5,559.85
2016,9,14,10,0,852.0,98.0,0.6,31.0,698.0,821.73,581.73
2016,9,14,10,15,861.0,100.0,0.6,31.0,729.0,860.82,604.51
2016,9,14,10,30,870.0,102.0,0.6,31.0,760.0,897.3,625.51
2016,9,14,10,45,877.0,102.5,0.6,31.5,783.5,927.49,641.26
2016,9,14,11,0,884.0,103.0,0.6,32.0,807.0,954.57,655.08
2016,9,14,11,15,888.0,103.5,0.65,32.0,823.0,975.48,667.6
2016,9,14,11,30,892.0,104.0,0.7,32.0,839.0,992.89,678.22
2016,9,14,11,45,895.5,103.5,0.8,32.5,847.5,1005.11,685.56
2016,9,14,12,0,899.0,103.0,0.9,33.0,856.0,1013.61,690.83
2016,9,14,12,15,899.0,103.0,0.95,33.0,856.0,1015.41,692.69
2016,9,14,12,30,899.0,103.0,1.0,33.0,856.0,1013.4,692.51
2016,9,14,12,45,895.0,103.5,1.1,33.0,847.0,1004.19,689.09
2016,9,14,13,0,891.0,104.0,1.2,33.0,838.0,991.29,683.53
2016,9,14,13,15,887.0,103.5,1.2,33.0,822.0,973.69,673.53
2016,9,14,13,30,883.0,103.0,1.2,33.0,806.0,952.6,661.52
2016,9,14,13,45,876.5,101.5,1.3,33.0,782.0,924.72,646.87
2016,9,14,14,0,870.0,100.0,1.4,33.0,758.0,893.73,630.1
2016,9,14,14,15,861.0,98.5,1.4,33.0,727.0,857.62,608.64
2016,9,14,14,30,852.0,97.0,1.4,33.0,696.0,818.92,585.39
2016,9,14,14,45,839.0,95.5,1.4,33.0,658.5,774.67,558.31
2016,9,14,15,0,826.0,94.0,1.4,33.0,621.0,732.86,532.53
2016,9,14,15,15,810.0,91.0,1.4,32.5,578.0,680.95,500.6
2016,9,14,15,30,794.0,88.0,1.4,32.0,535.0,628.04,465.88
2016,9,14,15,45,771.0,85.0,1.45,32.0,488.0,570.16,425.38
2016,9,14,16,0,748.0,82.0,1.5,32.0,441.0,512.59,383.68
2016,9,14,16,15,717.5,78.0,1.45,31.5,390.5,450.84,337.74
2016,9,14,16,30,687.0,74.0,1.4,31.0,340.0,391.13,291.6
2016,9,14,16,45,641.5,69.0,1.4,30.5,288.5,326.5,240.39
2016,9,14,17,0,596.0,64.0,1.4,30.0,237.0,266.22,190.98
2016,9,14,17,15,530.5,56.5,1.3,29.0,186.5,202.81,139.05
2016,9,14,17,30,465.0,49.0,1.2,28.0,136.0,146.99,93.33
2016,9,14,17,45,357.5,38.0,1.15,27.0,92.0,89.88,50.2
2016,9,14,18,0,250.0,27.0,1.1,26.0,48.0,45.93,17.94
2016,9,14,18,15,125.0,13.5,1.25,25.5,24.0,14.29,0.0
2016,9,14,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,15,6,15,116.5,14.0,2.05,19.5,23.5,15.15,0.0
2016,9,15,6,30,233.0,28.0,2.3,20.0,47.0,46.97,20.07
2016,9,15,6,45,336.5,40.0,2.55,20.5,90.5,90.59,53.32
2016,9,15,7,0,440.0,52.0,2.8,21.0,134.0,147.0,97.79
2016,9,15,7,15,505.5,60.5,2.85,21.5,184.0,202.55,145.21
2016,9,15,7,30,571.0,69.0,2.9,22.0,234.0,265.72,199.33
2016,9,15,7,45,615.0,75.0,3.0,23.0,285.0,325.15,249.87
2016,9,15,8,0,659.0,81.0,3.1,24.0,336.0,388.79,302.25
2016,9,15,8,15,690.5,86.0,3.0,25.0,386.0,448.87,349.9
2016,9,15,8,30,722.0,91.0,2.9,26.0,436.0,510.97,397.12
2016,9,15,8,45,574.5,148.5,2.85,27.0,441.0,520.29,401.59
2016,9,15,9,0,427.0,206.0,2.8,28.0,446.0,508.9,389.61
2016,9,15,9,15,612.0,156.0,2.7,28.5,530.0,614.25,467.93
2016,9,15,9,30,797.0,106.0,2.6,29.0,614.0,726.38,546.46
2016,9,15,9,45,806.0,110.5,2.55,29.5,650.0,771.77,574.14
2016,9,15,10,0,815.0,115.0,2.5,30.0,686.0,815.11,600.38
2016,9,15,10,15,824.5,117.0,2.4,30.0,717.0,853.87,624.0
2016,9,15,10,30,834.0,119.0,2.3,30.0,748.0,890.13,645.68
2016,9,15,10,45,836.5,123.0,2.25,30.5,770.5,919.46,661.73
2016,9,15,11,0,839.0,127.0,2.2,31.0,793.0,945.57,675.62
2016,9,15,11,15,843.5,128.0,2.1,31.0,809.0,958.69,682.06
2016,9,15,11,30,848.0,129.0,2.0,31.0,825.0,976.4,691.53
2016,9,15,11,45,846.0,131.5,1.95,31.5,832.0,985.87,694.95
2016,9,15,12,0,844.0,134.0,1.9,32.0,839.0,1000.81,701.91
2016,9,15,12,15,844.0,134.0,1.85,32.0,838.5,1002.45,702.08
2016,9,15,12,30,844.0,134.0,1.8,32.0,838.0,1000.43,700.27
2016,9,15,12,45,829.5,140.5,1.75,32.5,827.0,987.58,690.54
2016,9,15,13,0,815.0,147.0,1.7,33.0,816.0,971.31,678.96
2016,9,15,13,15,810.0,146.0,1.65,33.0,799.5,952.91,667.61
2016,9,15,13,30,805.0,145.0,1.6,33.0,783.0,931.27,654.34
2016,9,15,13,45,793.5,145.5,1.6,33.0,758.5,902.14,637.07
2016,9,15,14,0,782.0,146.0,1.6,33.0,734.0,870.35,618.14
2016,9,15,14,15,771.0,143.5,1.6,32.5,703.0,833.41,597.02
2016,9,15,14,30,760.0,141.0,1.6,32.0,672.0,797.48,576.33
2016,9,15,14,45,741.5,139.5,1.65,32.0,634.0,751.31,547.87
2016,9,15,15,0,723.0,138.0,1.7,32.0,596.0,704.01,517.93
2016,9,15,15,15,703.0,133.5,1.7,31.5,553.5,651.62,483.53
2016,9,15,15,30,683.0,129.0,1.7,31.0,511.0,598.89,447.89
2016,9,15,15,45,646.5,127.0,1.75,31.0,463.0,538.74,405.07
2016,9,15,16,0,610.0,125.0,1.8,31.0,415.0,480.5,362.38
2016,9,15,16,15,574.0,117.5,1.7,30.5,365.5,419.28,316.51
2016,9,15,16,30,538.0,110.0,1.6,30.0,316.0,357.99,269.24
2016,9,15,16,45,479.0,102.5,1.55,29.5,265.0,294.43,219.17
2016,9,15,17,0,420.0,95.0,1.5,29.0,214.0,237.12,172.95
2016,9,15,17,15,354.0,80.5,1.35,28.0,166.5,177.64,125.09
2016,9,15,17,30,288.0,66.0,1.2,27.0,119.0,126.12,83.83
2016,9,15,17,45,198.5,47.5,1.1,26.5,78.0,75.8,45.66
2016,9,15,18,0,109.0,29.0,1.0,26.0,37.0,35.59,13.87
2016,9,15,18,15,54.5,14.5,1.05,25.5,18.5,14.31,0.0
2016,9,15,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,6,15,36.5,15.0,1.7,19.0,18.0,14.88,0.0
2016,9,16,6,30,73.0,30.0,1.9,19.0,36.0,34.94,16.2
2016,9,16,6,45,154.5,51.5,2.1,19.5,76.0,73.72,47.54
2016,9,16,7,0,236.0,73.0,2.3,20.0,116.0,122.6,86.09
2016,9,16,7,15,300.0,89.5,2.3,20.5,163.0,174.91,129.39
2016,9,16,7,30,364.0,106.0,2.3,21.0,210.0,232.89,177.7
2016,9,16,7,45,417.5,117.0,2.3,21.5,259.5,288.69,224.16
2016,9,16,8,0,471.0,128.0,2.3,22.0,309.0,350.21,274.23
2016,9,16,8,15,507.5,137.0,2.2,22.5,357.0,406.41,318.85
2016,9,16,8,30,544.0,146.0,2.1,23.0,405.0,465.6,364.29
2016,9,16,8,45,578.5,150.5,2.05,24.0,451.5,525.08,407.8
2016,9,16,9,0,613.0,155.0,2.0,25.0,498.0,583.47,449.0
2016,9,16,9,15,634.0,160.5,1.9,25.5,539.5,634.79,484.25
2016,9,16,9,30,655.0,166.0,1.8,26.0,581.0,686.03,518.31
2016,9,16,9,45,684.5,163.5,1.75,26.5,620.0,735.19,550.55
2016,9,16,10,0,714.0,161.0,1.7,27.0,659.0,784.07,580.86
2016,9,16,10,15,725.0,163.5,1.6,27.5,689.0,821.72,602.27
2016,9,16,10,30,736.0,166.0,1.5,28.0,719.0,857.29,621.93
2016,9,16,10,45,486.5,273.5,1.45,28.5,643.5,757.74,549.81
2016,9,16,11,0,237.0,381.0,1.4,29.0,568.0,625.17,453.21
2016,9,16,11,15,272.0,381.5,1.3,29.0,601.0,677.07,488.78
2016,9,16,11,30,307.0,382.0,1.2,29.0,634.0,716.4,513.98
2016,9,16,11,45,174.0,368.0,1.2,29.5,511.0,560.13,405.22
2016,9,16,12,0,41.0,354.0,1.2,30.0,388.0,400.56,291.12
2016,9,16,12,15,184.5,369.0,1.2,30.0,522.5,573.24,416.11
2016,9,16,12,30,328.0,384.0,1.2,30.0,657.0,744.98,531.8
2016,9,16,12,45,325.5,380.5,1.2,30.0,649.0,736.21,524.48
2016,9,16,13,0,323.0,377.0,1.2,30.0,641.0,725.94,518.09
2016,9,16,13,15,310.0,372.0,1.2,30.0,621.5,702.52,502.93
2016,9,16,13,30,297.0,367.0,1.2,30.0,602.0,678.13,487.2
2016,9,16,13,45,272.5,360.0,1.25,30.5,570.0,640.27,461.65
2016,9,16,14,0,248.0,353.0,1.3,31.0,538.0,591.02,428.47
2016,9,16,14,15,310.5,322.0,1.3,30.5,544.0,614.23,447.69
2016,9,16,14,30,373.0,291.0,1.3,30.0,550.0,620.87,455.19
2016,9,16,14,45,377.0,270.5,1.35,30.0,519.5,586.9,433.11
2016,9,16,15,0,381.0,250.0,1.4,30.0,489.0,551.45,409.89
2016,9,16,15,15,540.5,184.0,1.45,29.5,497.0,584.89,438.09
2016,9,16,15,30,700.0,118.0,1.5,29.0,505.0,596.93,449.95
2016,9,16,15,45,672.5,113.5,1.55,29.0,458.5,538.92,408.0
2016,9,16,16,0,645.0,109.0,1.6,29.0,412.0,481.95,366.01
2016,9,16,16,15,610.0,103.0,1.55,28.5,363.0,421.08,320.07
2016,9,16,16,30,575.0,97.0,1.5,28.0,314.0,362.8,274.56
2016,9,16,16,45,524.5,89.0,1.5,28.0,263.5,299.53,223.64
2016,9,16,17,0,474.0,81.0,1.5,28.0,213.0,241.44,175.68
2016,9,16,17,15,404.5,69.5,1.3,27.0,165.5,178.86,124.78
2016,9,16,17,30,335.0,58.0,1.1,26.0,118.0,126.77,82.65
2016,9,16,17,45,239.0,42.0,0.95,25.5,77.5,75.35,43.62
2016,9,16,18,0,143.0,26.0,0.8,25.0,37.0,35.08,10.91
2016,9,16,18,15,71.5,13.0,0.85,24.5,18.5,12.86,0.0
2016,9,16,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,17,6,15,81.0,14.0,1.3,18.5,20.5,14.68,0.0
2016,9,17,6,30,162.0,28.0,1.4,19.0,41.0,40.76,16.66
2016,9,17,6,45,268.5,42.0,1.55,19.5,82.5,82.37,49.58
2016,9,17,7,0,375.0,56.0,1.7,20.0,124.0,136.75,92.12
2016,9,17,7,15,445.0,66.0,1.65,20.5,173.0,192.51,139.04
2016,9,17,7,30,515.0,76.0,1.6,21.0,222.0,255.09,191.9
2016,9,17,7,45,257.5,91.0,1.55,22.0,164.0,200.06,154.87
2016,9,17,8,0,0.0,106.0,1.5,23.0,106.0,99.74,76.15
2016,9,17,8,15,0.0,108.5,1.45,23.5,108.5,101.92,77.69
2016,9,17,8,30,0.0,111.0,1.4,24.0,111.0,104.16,79.06
2016,9,17,8,45,9.5,156.5,1.4,25.0,162.0,154.19,118.22
2016,9,17,9,0,19.0,202.0,1.4,26.0,213.0,205.83,157.46
2016,9,17,9,15,18.5,213.5,1.4,26.5,224.5,217.54,165.49
2016,9,17,9,30,18.0,225.0,1.4,27.0,236.0,229.2,173.54
2016,9,17,9,45,28.0,254.5,1.4,27.5,273.5,276.25,208.29
2016,9,17,10,0,38.0,284.0,1.4,28.0,311.0,316.7,237.36
2016,9,17,10,15,121.5,321.5,1.4,28.0,411.5,441.15,329.18
2016,9,17,10,30,205.0,359.0,1.4,28.0,512.0,560.5,413.65
2016,9,17,10,45,253.0,362.5,1.4,28.5,557.5,626.51,457.68
2016,9,17,11,0,301.0,366.0,1.4,29.0,603.0,682.19,494.38
2016,9,17,11,15,253.0,383.5,1.4,29.0,585.0,661.31,478.09
2016,9,17,11,30,205.0,401.0,1.4,29.0,567.0,624.6,452.0
2016,9,17,11,45,139.0,394.0,1.4,29.5,507.5,554.2,401.7
2016,9,17,12,0,73.0,387.0,1.4,30.0,448.0,468.41,340.28
2016,9,17,12,15,56.0,368.0,1.4,30.0,414.5,431.0,314.25
2016,9,17,12,30,39.0,349.0,1.4,30.0,381.0,393.47,287.56
2016,9,17,12,45,455.0,230.5,1.45,30.5,600.0,714.63,521.28
2016,9,17,13,0,871.0,112.0,1.5,31.0,819.0,977.48,689.13
2016,9,17,13,15,594.0,236.0,1.55,31.0,714.0,845.32,602.95
2016,9,17,13,30,317.0,360.0,1.6,31.0,609.0,689.36,495.37
2016,9,17,13,45,585.0,233.0,1.65,31.0,674.5,806.26,582.32
2016,9,17,14,0,853.0,106.0,1.7,31.0,740.0,881.09,632.48
2016,9,17,14,15,589.0,204.0,1.75,31.0,633.0,742.9,541.39
2016,9,17,14,30,325.0,302.0,1.8,31.0,526.0,592.75,435.19
2016,9,17,14,45,568.0,199.5,1.9,31.0,564.5,671.47,497.34
2016,9,17,15,0,811.0,97.0,2.0,31.0,603.0,720.26,534.51
2016,9,17,15,15,794.0,94.0,2.0,30.5,560.5,668.18,500.7
2016,9,17,15,30,777.0,91.0,2.0,30.0,518.0,615.24,464.44
2016,9,17,15,45,755.0,87.0,2.05,30.0,471.0,557.67,422.96
2016,9,17,16,0,733.0,83.0,2.1,30.0,424.0,500.38,380.29
2016,9,17,16,15,701.0,78.5,2.0,29.5,373.5,438.65,333.13
2016,9,17,16,30,669.0,74.0,1.9,29.0,323.0,378.48,285.54
2016,9,17,16,45,624.0,68.0,1.85,29.0,272.0,314.26,233.05
2016,9,17,17,0,579.0,62.0,1.8,29.0,221.0,254.41,182.77
2016,9,17,17,15,508.5,54.0,1.55,28.0,171.5,190.71,130.21
2016,9,17,17,30,438.0,46.0,1.3,27.0,122.0,135.29,84.84
2016,9,17,17,45,323.5,34.5,1.05,26.0,79.5,79.37,42.94
2016,9,17,18,0,209.0,23.0,0.8,25.0,37.0,36.65,7.71
2016,9,17,18,15,104.5,11.5,0.8,24.5,18.5,11.41,0.0
2016,9,17,18,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.05,20.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.0,20.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.05,19.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,6,15,71.5,13.0,0.6,20.0,18.5,13.6,0.0
2016,9,18,6,30,143.0,26.0,0.7,20.0,37.0,37.37,14.08
2016,9,18,6,45,225.5,41.5,0.8,20.5,75.0,76.04,46.0
2016,9,18,7,0,308.0,57.0,0.9,21.0,113.0,124.3,84.09
2016,9,18,7,15,367.0,69.5,0.8,21.5,157.5,173.53,125.17
2016,9,18,7,30,426.0,82.0,0.7,22.0,202.0,229.79,172.04
2016,9,18,7,45,429.5,101.0,0.6,23.0,243.0,277.82,211.93
2016,9,18,8,0,433.0,120.0,0.5,24.0,284.0,325.71,249.74
2016,9,18,8,15,435.0,139.5,0.55,24.5,324.5,373.07,286.48
2016,9,18,8,30,437.0,159.0,0.6,25.0,365.0,419.83,321.41
2016,9,18,8,45,445.5,177.0,0.7,26.0,406.0,468.31,356.08
2016,9,18,9,0,454.0,195.0,0.8,27.0,447.0,516.57,389.45
2016,9,18,9,15,397.5,229.0,0.9,27.5,462.0,526.34,394.71
2016,9,18,9,30,341.0,263.0,1.0,28.0,477.0,538.45,401.28
2016,9,18,9,45,346.5,279.5,1.15,28.5,508.5,575.37,426.48
2016,9,18,10,0,352.0,296.0,1.3,29.0,540.0,611.6,450.61
2016,9,18,10,15,376.0,304.0,1.4,29.0,575.0,653.86,479.67
2016,9,18,10,30,400.0,312.0,1.5,29.0,610.0,696.23,508.48
2016,9,18,10,45,254.0,344.5,1.65,29.5,536.0,608.37,444.46
2016,9,18,11,0,108.0,377.0,1.8,30.0,462.0,487.29,356.66
2016,9,18,11,15,211.0,377.0,1.85,30.0,547.0,601.27,439.23
2016,9,18,11,30,314.0,377.0,1.9,30.0,632.0,718.35,519.9
2016,9,18,11,45,181.5,369.5,1.95,30.5,517.5,569.72,414.56
2016,9,18,12,0,49.0,362.0,2.0,31.0,403.0,417.78,304.75
2016,9,18,12,15,24.5,251.5,2.05,31.0,272.0,275.97,203.28
2016,9,18,12,30,0.0,141.0,2.1,31.0,141.0,132.87,96.46
2016,9,18,12,45,117.5,267.5,2.15,31.0,362.5,396.19,295.3
2016,9,18,13,0,235.0,394.0,2.2,31.0,584.0,645.78,470.19
2016,9,18,13,15,158.0,379.5,2.2,31.0,506.0,552.34,402.78
2016,9,18,13,30,81.0,365.0,2.2,31.0,428.0,448.38,328.77
2016,9,18,13,45,85.0,350.0,2.2,31.0,414.5,433.91,319.62
2016,9,18,14,0,89.0,335.0,2.2,31.0,401.0,418.99,309.68
2016,9,18,14,15,45.5,251.5,2.2,30.5,285.5,290.09,216.28
2016,9,18,14,30,2.0,168.0,2.2,30.0,170.0,160.68,119.03
2016,9,18,14,45,52.0,224.5,2.2,30.0,257.0,263.67,198.95
2016,9,18,15,0,102.0,281.0,2.2,30.0,344.0,358.51,270.26
2016,9,18,15,15,102.5,259.0,2.1,29.5,319.0,331.19,250.65
2016,9,18,15,30,103.0,237.0,2.0,29.0,294.0,303.69,231.12
2016,9,18,15,45,51.5,134.5,1.9,29.0,163.0,161.69,122.77
2016,9,18,16,0,0.0,32.0,1.8,29.0,32.0,29.72,18.29
2016,9,18,16,15,0.0,28.0,1.6,28.5,28.0,25.99,15.45
2016,9,18,16,30,0.0,24.0,1.4,28.0,24.0,22.26,12.52
2016,9,18,16,45,0.0,20.0,1.2,28.0,20.0,18.54,9.52
2016,9,18,17,0,0.0,16.0,1.0,28.0,16.0,14.82,6.47
2016,9,18,17,15,0.0,12.0,0.9,27.5,12.0,11.11,3.41
2016,9,18,17,30,0.0,8.0,0.8,27.0,8.0,7.4,0.32
2016,9,18,17,45,0.0,5.0,0.75,26.5,5.0,4.62,0.0
2016,9,18,18,0,0.0,2.0,0.7,26.0,2.0,1.85,0.0
2016,9,18,18,15,0.0,1.0,0.7,25.5,1.0,0.95,0.0
2016,9,18,18,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,19,6,15,40.0,12.0,0.8,22.0,15.0,12.13,0.0
2016,9,19,6,30,80.0,24.0,1.0,22.0,30.0,29.82,10.09
2016,9,19,6,45,137.0,42.5,1.25,22.0,62.5,62.94,38.89
2016,9,19,7,0,194.0,61.0,1.5,22.0,95.0,102.67,70.72
2016,9,19,7,15,228.0,80.0,1.4,22.0,133.5,143.94,105.59
2016,9,19,7,30,262.0,99.0,1.3,22.0,172.0,189.35,143.92
2016,9,19,7,45,162.5,124.0,1.25,22.5,172.5,188.65,146.37
2016,9,19,8,0,63.0,149.0,1.2,23.0,173.0,174.84,136.27
2016,9,19,8,15,31.5,93.0,1.1,23.5,105.0,105.35,80.57
2016,9,19,8,30,0.0,37.0,1.0,24.0,37.0,34.37,22.58
2016,9,19,8,45,12.0,121.5,0.95,24.5,128.5,121.6,92.88
2016,9,19,9,0,24.0,206.0,0.9,25.0,220.0,213.45,163.85
2016,9,19,9,15,12.0,180.5,0.85,25.0,187.5,180.26,137.25
2016,9,19,9,30,0.0,155.0,0.8,25.0,155.0,146.5,110.55
2016,9,19,9,45,0.0,133.5,0.8,25.0,133.5,125.54,94.11
2016,9,19,10,0,0.0,112.0,0.8,25.0,112.0,104.85,77.82
2016,9,19,10,15,0.0,117.5,0.8,25.0,117.5,110.14,81.84
2016,9,19,10,30,0.0,123.0,0.8,25.0,123.0,115.43,85.82
2016,9,19,10,45,7.0,190.0,0.8,25.5,196.0,186.97,140.7
2016,9,19,11,0,14.0,257.0,0.8,26.0,269.0,260.26,195.0
2016,9,19,11,15,71.5,327.0,0.85,26.0,385.0,400.37,298.3
2016,9,19,11,30,129.0,397.0,0.9,26.0,501.0,546.85,400.95
2016,9,19,11,45,125.0,400.0,0.95,26.0,501.5,547.73,400.24
2016,9,19,12,0,121.0,403.0,1.0,26.0,502.0,547.92,400.45
2016,9,19,12,15,273.5,371.0,1.0,26.0,594.5,678.06,493.4
2016,9,19,12,30,426.0,339.0,1.0,26.0,687.0,805.09,579.44
2016,9,19,12,45,359.0,359.5,1.05,26.0,650.5,746.4,538.82
2016,9,19,13,0,292.0,380.0,1.1,26.0,614.0,699.19,506.99
2016,9,19,13,15,568.0,245.0,1.2,26.0,689.0,824.58,600.14
2016,9,19,13,30,844.0,110.0,1.3,26.0,764.0,917.57,662.28
2016,9,19,13,45,834.5,110.0,1.4,26.5,740.0,889.1,643.76
2016,9,19,14,0,825.0,110.0,1.5,27.0,716.0,864.38,628.95
2016,9,19,14,15,602.5,196.5,1.6,26.5,628.5,744.88,552.0
2016,9,19,14,30,380.0,283.0,1.7,26.0,541.0,616.94,461.91
2016,9,19,14,45,308.0,279.5,1.85,26.0,481.5,541.36,409.39
2016,9,19,15,0,236.0,276.0,2.0,26.0,422.0,461.36,351.79
