Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,15,15,238.0,253.0,2.05,26.0,391.0,427.3,328.01
2016,9,19,15,30,240.0,230.0,2.1,26.0,360.0,400.22,308.56
2016,9,19,15,45,455.0,162.5,2.2,26.0,379.5,452.05,350.56
2016,9,19,16,0,670.0,95.0,2.3,26.0,399.0,476.41,369.39
2016,9,19,16,15,634.5,89.5,2.25,25.5,350.0,414.74,320.96
2016,9,19,16,30,599.0,84.0,2.2,25.0,301.0,355.71,273.44
2016,9,19,16,45,541.5,78.0,2.15,25.0,250.5,290.94,219.85
2016,9,19,17,0,484.0,72.0,2.1,25.0,200.0,232.11,170.13
2016,9,19,17,15,409.5,61.5,1.9,24.5,152.5,170.93,119.16
2016,9,19,17,30,335.0,51.0,1.7,24.0,105.0,117.46,75.39
2016,9,19,17,45,227.5,36.0,1.55,23.5,66.5,66.46,36.67
2016,9,19,18,0,120.0,21.0,1.4,23.0,28.0,27.27,0.0
2016,9,19,18,15,60.0,10.5,1.5,22.5,14.0,10.01,0.0
2016,9,19,18,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,20,6,15,0.0,6.5,2.7,17.5,6.5,6.2,0.0
2016,9,20,6,30,0.0,13.0,2.8,18.0,13.0,12.05,1.21
2016,9,20,6,45,0.0,27.0,2.9,18.5,27.0,25.07,14.64
2016,9,20,7,0,0.0,41.0,3.0,19.0,41.0,38.15,26.02
2016,9,20,7,15,0.0,57.5,3.15,19.5,57.5,53.73,39.31
2016,9,20,7,30,0.0,74.0,3.3,20.0,74.0,69.39,52.44
2016,9,20,7,45,0.0,91.0,3.45,20.5,91.0,85.6,65.76
2016,9,20,8,0,0.0,108.0,3.6,21.0,108.0,101.87,78.87
2016,9,20,8,15,0.0,113.0,3.7,21.5,113.0,106.44,82.21
2016,9,20,8,30,0.0,118.0,3.8,22.0,118.0,111.07,85.53
2016,9,20,8,45,92.0,180.5,3.9,22.5,231.0,241.27,190.74
2016,9,20,9,0,184.0,243.0,4.0,23.0,344.0,373.07,293.75
2016,9,20,9,15,98.0,225.5,4.0,23.5,279.5,302.43,236.48
2016,9,20,9,30,12.0,208.0,4.0,24.0,215.0,208.02,160.26
2016,9,20,9,45,134.5,261.0,4.05,24.5,353.0,378.14,293.89
2016,9,20,10,0,257.0,314.0,4.1,25.0,491.0,552.79,424.63
2016,9,20,10,15,196.5,334.0,4.1,25.5,473.0,520.61,397.38
2016,9,20,10,30,136.0,354.0,4.1,26.0,455.0,494.61,375.3
2016,9,20,10,45,85.0,335.5,4.1,26.5,399.0,419.36,317.77
2016,9,20,11,0,34.0,317.0,4.1,27.0,343.0,353.26,266.47
2016,9,20,11,15,94.0,357.0,4.1,27.0,431.5,454.71,343.17
2016,9,20,11,30,154.0,397.0,4.1,27.0,520.0,571.6,428.45
2016,9,20,11,45,99.5,375.0,4.15,27.5,455.0,482.0,361.26
2016,9,20,12,0,45.0,353.0,4.2,28.0,390.0,404.72,302.79
2016,9,20,12,15,22.5,248.0,4.25,28.0,266.5,270.61,203.33
2016,9,20,12,30,0.0,143.0,4.3,28.0,143.0,134.82,99.55
2016,9,20,12,45,153.5,258.0,4.35,28.0,381.0,421.47,321.48
2016,9,20,13,0,307.0,373.0,4.4,28.0,619.0,706.15,527.32
2016,9,20,13,15,566.0,246.5,4.4,28.0,687.5,823.69,616.01
2016,9,20,13,30,825.0,120.0,4.4,28.0,756.0,917.05,681.53
2016,9,20,13,45,559.5,227.0,4.4,28.0,652.0,770.4,579.09
2016,9,20,14,0,294.0,334.0,4.4,28.0,548.0,622.67,468.47
2016,9,20,14,15,147.0,228.5,4.35,27.5,335.5,362.88,278.32
2016,9,20,14,30,0.0,123.0,4.3,27.0,123.0,115.42,85.65
2016,9,20,14,45,375.5,117.0,4.25,26.5,346.0,434.56,342.43
2016,9,20,15,0,751.0,111.0,4.2,26.0,569.0,686.36,532.61
2016,9,20,15,15,375.5,130.5,4.1,26.0,359.5,409.26,321.35
2016,9,20,15,30,0.0,150.0,4.0,26.0,150.0,142.05,107.89
2016,9,20,15,45,330.0,122.5,3.95,26.0,271.0,334.54,264.29
2016,9,20,16,0,660.0,95.0,3.9,26.0,392.0,469.48,367.75
2016,9,20,16,15,624.0,89.5,3.75,25.5,343.0,408.16,318.3
2016,9,20,16,30,588.0,84.0,3.6,25.0,294.0,349.56,270.33
2016,9,20,16,45,539.5,76.0,3.5,25.0,245.0,286.83,217.57
2016,9,20,17,0,491.0,68.0,3.4,25.0,196.0,229.06,167.96
2016,9,20,17,15,414.0,58.0,3.1,24.5,148.5,167.55,116.39
2016,9,20,17,30,337.0,48.0,2.8,24.0,101.0,114.03,72.46
2016,9,20,17,45,168.5,36.5,2.5,23.5,63.0,59.37,33.15
2016,9,20,18,0,0.0,25.0,2.2,23.0,25.0,22.82,0.0
2016,9,20,18,15,0.0,12.5,2.15,22.5,12.5,11.91,0.0
2016,9,20,18,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,21,6,15,29.5,11.5,3.3,19.0,13.5,11.5,0.0
2016,9,21,6,30,59.0,23.0,3.4,19.0,27.0,27.23,7.05
2016,9,21,6,45,118.0,41.5,3.5,19.5,58.5,59.68,37.25
2016,9,21,7,0,177.0,60.0,3.6,20.0,90.0,98.67,68.67
2016,9,21,7,15,209.5,79.5,3.75,20.0,127.5,139.02,103.24
2016,9,21,7,30,242.0,99.0,3.9,20.0,165.0,183.36,141.39
2016,9,21,7,45,260.0,119.5,4.1,20.5,204.0,226.87,178.5
2016,9,21,8,0,278.0,140.0,4.3,21.0,243.0,272.25,216.33
2016,9,21,8,15,222.5,168.5,4.55,21.0,258.5,290.6,232.02
2016,9,21,8,30,167.0,197.0,4.8,21.0,274.0,296.0,236.33
2016,9,21,8,45,86.5,185.5,5.05,21.5,225.5,236.55,187.77
2016,9,21,9,0,6.0,174.0,5.3,22.0,177.0,169.74,132.26
2016,9,21,9,15,5.5,179.5,5.4,22.5,182.5,174.84,135.77
2016,9,21,9,30,5.0,185.0,5.5,23.0,188.0,179.94,139.18
2016,9,21,9,45,20.0,230.0,5.6,23.5,243.0,236.8,183.71
2016,9,21,10,0,35.0,275.0,5.7,24.0,298.0,305.84,236.81
2016,9,21,10,15,18.5,219.0,5.7,24.0,231.5,225.48,173.74
2016,9,21,10,30,2.0,163.0,5.7,24.0,165.0,155.97,118.64
2016,9,21,10,45,31.0,255.0,5.75,24.0,279.5,284.02,219.18
2016,9,21,11,0,60.0,347.0,5.8,24.0,394.0,410.49,315.71
2016,9,21,11,15,36.0,294.0,5.7,24.0,322.0,331.49,254.65
2016,9,21,11,30,12.0,241.0,5.6,24.0,250.0,242.84,185.84
2016,9,21,11,45,6.0,138.5,5.6,24.0,143.0,136.37,102.93
2016,9,21,12,0,0.0,36.0,5.6,24.0,36.0,33.57,21.26
2016,9,21,12,15,0.0,29.5,5.55,24.0,29.5,27.5,16.42
2016,9,21,12,30,0.0,23.0,5.5,24.0,23.0,21.44,11.56
2016,9,21,12,45,9.5,152.5,5.45,24.0,160.0,153.31,116.58
2016,9,21,13,0,19.0,282.0,5.4,24.0,297.0,290.86,223.19
2016,9,21,13,15,20.5,283.5,5.35,24.0,300.0,293.59,225.22
2016,9,21,13,30,22.0,285.0,5.3,24.0,303.0,296.23,227.46
2016,9,21,13,45,20.0,271.0,5.25,24.0,286.5,279.81,215.06
2016,9,21,14,0,18.0,257.0,5.2,24.0,270.0,263.49,202.74
2016,9,21,14,15,48.0,279.5,5.05,24.0,312.5,322.4,249.29
2016,9,21,14,30,78.0,302.0,4.9,24.0,355.0,369.56,286.27
2016,9,21,14,45,215.0,275.5,4.8,24.0,408.5,454.41,354.73
2016,9,21,15,0,352.0,249.0,4.7,24.0,462.0,526.6,411.91
2016,9,21,15,15,245.5,241.5,4.5,24.0,385.0,428.3,335.45
2016,9,21,15,30,139.0,234.0,4.3,24.0,308.0,331.45,259.67
2016,9,21,15,45,69.5,186.0,4.15,24.0,223.0,225.51,176.57
2016,9,21,16,0,0.0,138.0,4.0,24.0,138.0,130.93,100.83
2016,9,21,16,15,0.0,121.0,3.8,23.5,121.0,114.52,88.19
2016,9,21,16,30,0.0,104.0,3.6,23.0,104.0,98.19,75.29
2016,9,21,16,45,0.0,86.5,3.4,23.0,86.5,81.43,61.67
2016,9,21,17,0,0.0,69.0,3.2,23.0,69.0,64.73,47.87
2016,9,21,17,15,0.0,52.0,3.0,22.5,52.0,48.6,34.4
2016,9,21,17,30,0.0,35.0,2.8,22.0,35.0,32.53,20.81
2016,9,21,17,45,0.0,21.5,2.6,22.0,21.5,19.96,9.55
2016,9,21,18,0,0.0,8.0,2.4,22.0,8.0,7.41,0.0
2016,9,21,18,15,0.0,4.0,2.35,21.5,4.0,3.81,0.0
2016,9,21,18,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,15,0.0,2.5,2.8,19.0,2.5,2.38,0.0
2016,9,22,6,30,0.0,5.0,2.9,19.0,5.0,4.62,0.0
2016,9,22,6,45,0.0,11.0,3.05,19.5,11.0,10.18,2.51
2016,9,22,7,0,0.0,17.0,3.2,20.0,17.0,15.75,7.38
2016,9,22,7,15,0.0,24.5,3.35,20.0,24.5,22.72,13.37
2016,9,22,7,30,0.0,32.0,3.5,20.0,32.0,29.69,19.31
2016,9,22,7,45,0.0,39.5,3.65,20.5,39.5,36.67,25.12
2016,9,22,8,0,0.0,47.0,3.8,21.0,47.0,43.67,30.83
2016,9,22,8,15,0.0,54.0,3.8,21.5,54.0,50.2,36.07
2016,9,22,8,30,0.0,61.0,3.8,22.0,61.0,56.74,41.24
2016,9,22,8,45,0.0,68.0,3.8,22.5,68.0,63.28,46.35
2016,9,22,9,0,0.0,75.0,3.8,23.0,75.0,69.83,51.41
2016,9,22,9,15,0.0,80.5,3.75,23.5,80.5,74.99,55.3
2016,9,22,9,30,0.0,86.0,3.7,24.0,86.0,80.15,59.16
2016,9,22,9,45,1.0,128.5,3.65,24.5,129.5,121.56,91.84
2016,9,22,10,0,2.0,171.0,3.6,25.0,173.0,163.81,124.55
2016,9,22,10,15,19.5,236.0,3.55,25.5,250.5,243.48,186.09
2016,9,22,10,30,37.0,301.0,3.5,26.0,328.0,337.77,256.9
2016,9,22,10,45,39.5,308.5,3.45,26.5,338.5,349.04,264.21
2016,9,22,11,0,42.0,316.0,3.4,27.0,349.0,360.32,271.76
2016,9,22,11,15,28.5,290.0,3.4,27.0,313.0,320.27,241.4
2016,9,22,11,30,15.0,264.0,3.4,27.0,277.0,268.96,202.54
2016,9,22,11,45,10.5,226.5,3.4,27.5,235.5,227.08,170.53
2016,9,22,12,0,6.0,189.0,3.4,28.0,194.0,185.6,138.65
2016,9,22,12,15,6.5,188.5,3.35,28.0,194.0,185.61,138.74
2016,9,22,12,30,7.0,188.0,3.3,28.0,194.0,185.59,138.75
2016,9,22,12,45,13.5,236.5,3.3,28.0,247.5,239.96,180.19
2016,9,22,13,0,20.0,285.0,3.3,28.0,301.0,295.0,221.54
2016,9,22,13,15,11.0,221.0,3.25,28.0,230.0,221.81,166.37
2016,9,22,13,30,2.0,157.0,3.2,28.0,159.0,150.23,111.76
2016,9,22,13,45,2.0,160.5,3.2,28.0,162.5,153.59,114.59
2016,9,22,14,0,2.0,164.0,3.2,28.0,166.0,156.97,117.35
2016,9,22,14,15,57.0,237.0,3.2,28.0,275.5,285.15,217.12
2016,9,22,14,30,112.0,310.0,3.2,28.0,385.0,406.14,308.38
2016,9,22,14,45,83.0,282.0,3.2,28.0,335.5,349.41,265.71
2016,9,22,15,0,54.0,254.0,3.2,28.0,286.0,294.99,224.84
2016,9,22,15,15,379.5,179.5,3.15,27.5,380.5,463.42,359.31
2016,9,22,15,30,705.0,105.0,3.1,27.0,475.0,577.18,447.42
2016,9,22,15,45,667.0,103.5,3.1,27.0,427.0,516.19,400.45
2016,9,22,16,0,629.0,102.0,3.1,27.0,379.0,457.3,354.81
2016,9,22,16,15,590.5,95.5,2.95,26.5,330.0,395.44,306.15
2016,9,22,16,30,552.0,89.0,2.8,26.0,281.0,336.67,258.48
2016,9,22,16,45,483.5,83.0,2.7,25.5,230.5,270.88,204.54
2016,9,22,17,0,415.0,77.0,2.6,25.0,180.0,210.63,154.35
2016,9,22,17,15,337.5,64.0,2.4,24.5,134.5,151.47,105.42
2016,9,22,17,30,260.0,51.0,2.2,24.0,89.0,101.8,65.27
2016,9,22,17,45,130.0,34.0,2.0,23.5,53.0,50.31,26.59
2016,9,22,18,0,0.0,17.0,1.8,23.0,17.0,16.2,0.0
2016,9,22,18,15,0.0,8.5,1.85,23.0,8.5,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,23,6,15,102.5,10.0,1.75,18.5,16.5,11.52,0.0
2016,9,23,6,30,205.0,20.0,1.9,19.0,33.0,37.33,5.04
2016,9,23,6,45,323.5,31.0,2.05,19.5,74.0,82.0,46.1
2016,9,23,7,0,442.0,42.0,2.2,20.0,115.0,139.76,91.65
2016,9,23,7,15,513.5,49.5,2.15,20.5,164.0,195.92,139.76
2016,9,23,7,30,585.0,57.0,2.1,21.0,213.0,260.39,195.18
2016,9,23,7,45,292.5,36.0,2.1,22.0,114.0,158.51,121.78
2016,9,23,8,0,0.0,15.0,2.1,23.0,15.0,13.91,5.89
2016,9,23,8,15,0.0,53.5,2.1,23.5,53.5,49.73,35.41
2016,9,23,8,30,0.0,92.0,2.1,24.0,92.0,85.97,64.63
2016,9,23,8,45,8.0,142.0,2.1,24.5,146.5,139.43,107.12
2016,9,23,9,0,16.0,192.0,2.1,25.0,201.0,194.63,149.96
2016,9,23,9,15,18.5,208.5,2.1,25.5,219.5,213.35,163.67
2016,9,23,9,30,21.0,225.0,2.1,26.0,238.0,232.31,177.5
2016,9,23,9,45,57.0,267.5,2.1,26.5,305.5,314.76,239.97
2016,9,23,10,0,93.0,310.0,2.1,27.0,373.0,392.3,296.93
2016,9,23,10,15,59.0,294.0,2.1,27.0,335.0,348.53,263.04
2016,9,23,10,30,25.0,278.0,2.1,27.0,297.0,291.48,219.5
2016,9,23,10,45,17.0,247.0,2.1,27.5,260.0,253.17,190.22
2016,9,23,11,0,9.0,216.0,2.1,28.0,223.0,214.92,160.79
2016,9,23,11,15,446.0,157.0,2.1,28.5,510.0,619.61,468.27
2016,9,23,11,30,883.0,98.0,2.1,29.0,797.0,971.96,700.1
2016,9,23,11,45,885.5,98.0,2.1,29.5,804.5,982.83,701.63
2016,9,23,12,0,888.0,98.0,2.1,30.0,812.0,990.01,704.46
2016,9,23,12,15,888.0,98.0,2.1,30.0,811.5,990.98,704.96
2016,9,23,12,30,888.0,98.0,2.1,30.0,811.0,988.19,703.3
2016,9,23,12,45,887.5,97.0,2.1,30.0,802.5,980.05,698.44
2016,9,23,13,0,887.0,96.0,2.1,30.0,794.0,968.19,691.42
2016,9,23,13,15,883.0,95.0,2.05,30.0,777.5,949.35,679.56
2016,9,23,13,30,879.0,94.0,2.0,30.0,761.0,927.04,665.65
2016,9,23,13,45,874.5,92.0,2.0,30.5,737.0,899.82,647.87
2016,9,23,14,0,870.0,90.0,2.0,31.0,713.0,869.42,628.11
2016,9,23,14,15,861.0,88.5,1.95,31.0,682.0,832.74,605.03
2016,9,23,14,30,852.0,87.0,1.9,31.0,651.0,793.51,580.2
2016,9,23,14,45,842.0,84.0,1.9,31.0,614.0,749.51,552.37
2016,9,23,15,0,832.0,81.0,1.9,31.0,577.0,703.48,522.83
2016,9,23,15,15,815.0,78.5,1.9,30.5,534.0,651.44,489.66
2016,9,23,15,30,798.0,76.0,1.9,30.0,491.0,601.72,455.36
2016,9,23,15,45,777.0,72.5,1.9,30.0,444.0,544.34,413.38
2016,9,23,16,0,756.0,69.0,1.9,30.0,397.0,487.13,370.15
2016,9,23,16,15,723.5,65.0,1.7,29.5,347.0,424.38,321.4
2016,9,23,16,30,691.0,61.0,1.5,29.0,297.0,363.76,272.65
2016,9,23,16,45,645.0,55.5,1.35,28.5,246.5,299.15,219.63
2016,9,23,17,0,599.0,50.0,1.2,28.0,196.0,239.2,168.97
2016,9,23,17,15,522.0,42.5,1.1,27.0,147.0,174.45,115.48
2016,9,23,17,30,445.0,35.0,1.0,26.0,98.0,118.86,70.27
2016,9,23,17,45,313.0,24.0,0.95,25.0,59.0,62.98,27.77
2016,9,23,18,0,181.0,13.0,0.9,24.0,20.0,21.43,0.0
2016,9,23,18,15,90.5,6.5,0.9,23.5,10.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,6,15,119.5,9.5,1.35,17.5,16.5,11.43,0.0
2016,9,24,6,30,239.0,19.0,1.6,18.0,33.0,39.13,2.57
2016,9,24,6,45,359.0,29.5,1.85,19.0,75.5,85.84,47.53
2016,9,24,7,0,479.0,40.0,2.1,20.0,118.0,145.62,94.85
2016,9,24,7,15,549.5,47.5,1.95,20.5,168.0,203.76,144.84
2016,9,24,7,30,620.0,55.0,1.8,21.0,218.0,270.08,201.84
2016,9,24,7,45,666.0,59.5,1.65,22.0,270.0,331.02,253.61
2016,9,24,8,0,712.0,64.0,1.5,23.0,322.0,396.5,306.85
2016,9,24,8,15,742.5,68.0,1.45,24.0,372.0,457.45,354.7
2016,9,24,8,30,773.0,72.0,1.4,25.0,422.0,520.12,401.62
2016,9,24,8,45,796.0,75.0,1.35,26.5,469.0,578.43,442.38
2016,9,24,9,0,819.0,78.0,1.3,28.0,516.0,636.93,481.25
2016,9,24,9,15,835.0,80.0,1.2,28.5,558.0,685.26,511.87
2016,9,24,9,30,851.0,82.0,1.1,29.0,600.0,735.91,542.2
2016,9,24,9,45,865.5,82.5,1.0,30.0,637.0,782.24,567.55
2016,9,24,10,0,880.0,83.0,0.9,31.0,674.0,826.72,590.8
2016,9,24,10,15,888.0,84.5,0.8,31.0,704.0,864.58,611.52
2016,9,24,10,30,896.0,86.0,0.7,31.0,734.0,899.64,630.09
2016,9,24,10,45,901.0,87.5,0.6,31.5,756.5,928.95,643.47
2016,9,24,11,0,906.0,89.0,0.5,32.0,779.0,954.93,654.59
2016,9,24,11,15,909.0,89.5,0.5,32.0,794.0,974.42,665.19
2016,9,24,11,30,912.0,90.0,0.5,32.0,809.0,990.25,673.8
2016,9,24,11,45,912.5,91.0,0.5,32.5,815.5,1000.48,677.89
2016,9,24,12,0,913.0,92.0,0.5,33.0,822.0,1006.86,679.92
2016,9,24,12,15,912.5,92.0,0.5,33.0,821.0,1007.28,680.03
2016,9,24,12,30,912.0,92.0,0.5,33.0,820.0,1003.83,678.13
2016,9,24,12,45,899.5,97.0,0.55,33.5,808.0,990.46,670.35
2016,9,24,13,0,887.0,102.0,0.6,34.0,796.0,973.52,660.68
2016,9,24,13,15,882.0,101.5,0.6,34.0,778.5,954.21,650.02
2016,9,24,13,30,877.0,101.0,0.6,34.0,761.0,931.48,637.39
2016,9,24,13,45,868.0,100.5,0.6,34.0,736.0,901.84,620.66
2016,9,24,14,0,859.0,100.0,0.6,34.0,711.0,869.27,602.16
2016,9,24,14,15,581.5,194.5,0.55,34.0,600.0,719.98,508.01
2016,9,24,14,30,304.0,289.0,0.5,34.0,489.0,559.86,398.98
2016,9,24,14,45,555.0,191.0,0.45,34.0,529.0,645.49,462.72
2016,9,24,15,0,806.0,93.0,0.4,34.0,569.0,700.38,500.69
2016,9,24,15,15,787.0,90.0,0.3,33.5,526.0,647.01,465.63
2016,9,24,15,30,768.0,87.0,0.2,33.0,483.0,593.04,429.49
2016,9,24,15,45,735.5,85.5,0.15,33.0,434.5,532.5,387.44
2016,9,24,16,0,703.0,84.0,0.1,33.0,386.0,474.28,345.73
2016,9,24,16,15,666.5,79.0,0.15,32.5,336.0,411.24,300.49
2016,9,24,16,30,630.0,74.0,0.2,32.0,286.0,350.92,255.25
2016,9,24,16,45,568.0,68.5,0.3,31.5,234.5,284.0,203.8
2016,9,24,17,0,506.0,63.0,0.4,31.0,183.0,223.56,155.66
2016,9,24,17,15,424.0,52.5,0.5,30.0,136.0,160.26,105.58
2016,9,24,17,30,342.0,42.0,0.6,29.0,89.0,106.86,63.78
2016,9,24,17,45,214.5,27.5,0.7,28.0,52.0,53.58,23.1
2016,9,24,18,0,87.0,13.0,0.8,27.0,15.0,16.52,0.0
2016,9,24,18,15,43.5,6.5,0.8,26.5,7.5,0.0,0.0
2016,9,24,18,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,25,6,15,51.0,10.5,1.7,18.5,13.0,11.05,0.0
2016,9,25,6,30,102.0,21.0,1.9,19.0,26.0,29.43,0.0
2016,9,25,6,45,198.0,38.5,2.15,19.5,64.5,71.06,42.2
2016,9,25,7,0,294.0,56.0,2.4,20.0,103.0,122.48,83.15
2016,9,25,7,15,367.0,68.5,2.4,20.5,149.5,174.63,126.88
2016,9,25,7,30,440.0,81.0,2.4,21.0,196.0,235.52,178.37
2016,9,25,7,45,220.0,59.5,2.4,22.0,117.0,153.87,118.8
2016,9,25,8,0,0.0,38.0,2.4,23.0,38.0,35.28,23.6
2016,9,25,8,15,0.0,56.5,2.2,23.5,56.5,52.53,37.71
2016,9,25,8,30,0.0,75.0,2.0,24.0,75.0,69.81,51.55
2016,9,25,8,45,0.0,85.0,1.85,24.5,85.0,79.17,58.81
2016,9,25,9,0,0.0,95.0,1.7,25.0,95.0,88.69,66.09
2016,9,25,9,15,0.0,79.5,1.5,25.5,79.5,74.05,54.06
2016,9,25,9,30,0.0,64.0,1.3,26.0,64.0,59.59,42.29
2016,9,25,9,45,0.0,89.0,1.15,26.5,89.0,82.97,60.61
2016,9,25,10,0,0.0,114.0,1.0,27.0,114.0,106.81,78.95
2016,9,25,10,15,1.0,141.5,0.8,27.0,143.0,134.24,99.95
2016,9,25,10,30,2.0,169.0,0.6,27.0,172.0,161.99,120.83
2016,9,25,10,45,1.5,160.5,0.45,27.5,162.5,153.24,113.51
2016,9,25,11,0,1.0,152.0,0.3,28.0,153.0,144.51,106.41
2016,9,25,11,15,10.5,217.5,0.25,28.0,225.5,218.11,161.57
2016,9,25,11,30,20.0,283.0,0.2,28.0,298.0,293.45,215.85
2016,9,25,11,45,12.0,228.5,0.15,28.5,238.0,230.75,169.14
2016,9,25,12,0,4.0,174.0,0.1,29.0,178.0,169.01,123.44
2016,9,25,12,15,19.5,250.5,0.15,29.0,266.5,260.26,191.27
2016,9,25,12,30,35.0,327.0,0.2,29.0,355.0,368.09,267.65
2016,9,25,12,45,26.0,298.5,0.25,29.5,319.0,328.26,238.38
2016,9,25,13,0,17.0,270.0,0.3,30.0,283.0,277.24,202.09
2016,9,25,13,15,17.0,266.0,0.3,30.0,279.5,273.0,199.56
2016,9,25,13,30,17.0,262.0,0.3,30.0,276.0,268.72,196.71
2016,9,25,13,45,65.5,298.0,0.3,30.0,345.5,361.56,264.69
2016,9,25,14,0,114.0,334.0,0.3,30.0,415.0,441.55,321.07
2016,9,25,14,15,57.0,240.5,0.25,30.0,281.0,289.17,212.37
2016,9,25,14,30,0.0,147.0,0.2,30.0,147.0,138.82,101.25
2016,9,25,14,45,0.0,146.5,0.2,30.0,146.5,138.42,101.84
2016,9,25,15,0,0.0,146.0,0.2,30.0,146.0,138.06,101.84
2016,9,25,15,15,0.0,136.0,0.3,29.5,136.0,128.42,95.08
2016,9,25,15,30,0.0,126.0,0.4,29.0,126.0,118.82,88.28
2016,9,25,15,45,266.0,128.0,0.55,29.0,240.5,292.01,224.46
2016,9,25,16,0,532.0,130.0,0.7,29.0,355.0,427.39,323.45
2016,9,25,16,15,490.5,120.0,0.8,28.5,307.0,366.25,276.64
2016,9,25,16,30,449.0,110.0,0.9,28.0,259.0,308.83,232.44
2016,9,25,16,45,395.5,97.0,1.05,27.5,211.5,248.15,184.46
2016,9,25,17,0,342.0,84.0,1.2,27.0,164.0,193.4,139.93
2016,9,25,17,15,267.5,67.0,1.15,26.0,119.5,135.96,93.81
2016,9,25,17,30,193.0,50.0,1.1,25.0,75.0,85.67,54.13
2016,9,25,17,45,110.5,29.5,1.1,24.5,42.5,42.28,17.89
2016,9,25,18,0,28.0,9.0,1.1,24.0,10.0,9.84,0.0
2016,9,25,18,15,14.0,4.5,1.25,23.5,5.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,26,6,15,18.0,8.5,2.1,18.0,9.5,8.48,0.0
2016,9,26,6,30,36.0,17.0,2.2,18.0,19.0,19.28,0.0
2016,9,26,6,45,101.0,40.5,2.3,18.5,54.5,57.5,35.46
2016,9,26,7,0,166.0,64.0,2.4,19.0,90.0,102.01,71.66
2016,9,26,7,15,230.5,83.5,2.45,19.0,135.0,150.36,111.89
2016,9,26,7,30,295.0,103.0,2.5,19.0,180.0,206.61,159.31
2016,9,26,7,45,147.5,103.0,2.6,19.5,141.5,162.58,127.75
2016,9,26,8,0,0.0,103.0,2.7,20.0,103.0,97.36,75.41
2016,9,26,8,15,0.0,90.5,2.75,20.5,90.5,84.76,64.8
2016,9,26,8,30,0.0,78.0,2.8,21.0,78.0,72.61,54.5
2016,9,26,8,45,0.0,43.5,2.85,21.5,43.5,40.43,27.8
2016,9,26,9,0,0.0,9.0,2.9,22.0,9.0,8.35,1.24
2016,9,26,9,15,0.0,9.5,2.95,22.5,9.5,8.82,1.6
2016,9,26,9,30,0.0,10.0,3.0,23.0,10.0,9.29,1.95
2016,9,26,9,45,0.0,58.0,3.05,23.5,58.0,54.0,38.2
2016,9,26,10,0,0.0,106.0,3.1,24.0,106.0,99.14,74.08
2016,9,26,10,15,2.0,144.5,3.1,24.0,146.5,138.05,104.71
2016,9,26,10,30,4.0,183.0,3.1,24.0,187.0,177.61,135.47
2016,9,26,10,45,10.5,222.5,3.1,24.5,231.0,222.89,170.14
2016,9,26,11,0,17.0,262.0,3.1,25.0,275.0,268.96,204.83
2016,9,26,11,15,43.5,311.0,3.1,25.5,345.0,358.24,271.94
2016,9,26,11,30,70.0,360.0,3.1,26.0,415.0,438.01,330.25
2016,9,26,11,45,81.0,369.5,3.1,26.5,433.5,459.85,345.32
2016,9,26,12,0,92.0,379.0,3.1,27.0,452.0,481.55,360.44
2016,9,26,12,15,68.5,360.0,3.1,27.0,414.5,437.54,327.84
2016,9,26,12,30,45.0,341.0,3.1,27.0,377.0,393.46,295.17
2016,9,26,12,45,49.5,342.0,3.1,27.0,381.0,398.6,299.37
2016,9,26,13,0,54.0,343.0,3.1,27.0,385.0,403.47,303.24
2016,9,26,13,15,181.0,342.0,3.1,27.0,477.5,534.45,402.61
2016,9,26,13,30,308.0,341.0,3.1,27.0,570.0,659.41,494.04
2016,9,26,13,45,340.5,319.5,3.1,27.0,565.0,656.88,493.09
2016,9,26,14,0,373.0,298.0,3.1,27.0,560.0,651.34,490.8
2016,9,26,14,15,200.0,273.5,3.1,27.0,413.5,455.58,347.16
2016,9,26,14,30,27.0,249.0,3.1,27.0,267.0,262.69,199.59
2016,9,26,14,45,64.0,254.5,3.1,27.0,293.0,305.94,234.39
2016,9,26,15,0,101.0,260.0,3.1,27.0,319.0,336.5,258.68
2016,9,26,15,15,65.5,227.0,3.05,26.5,264.5,272.81,210.33
2016,9,26,15,30,30.0,194.0,3.0,26.0,210.0,212.61,164.04
2016,9,26,15,45,22.0,171.5,2.95,26.0,182.5,177.49,136.92
2016,9,26,16,0,14.0,149.0,2.9,26.0,155.0,150.0,115.45
2016,9,26,16,15,8.0,130.0,2.65,25.5,133.5,127.93,98.27
2016,9,26,16,30,2.0,111.0,2.4,25.0,112.0,106.59,81.44
2016,9,26,16,45,1.0,90.5,2.15,24.5,91.0,86.28,65.14
2016,9,26,17,0,0.0,70.0,1.9,24.0,70.0,66.17,48.68
2016,9,26,17,15,0.0,50.5,1.8,23.5,50.5,47.48,33.08
2016,9,26,17,30,0.0,31.0,1.7,23.0,31.0,28.86,17.34
2016,9,26,17,45,0.0,17.0,1.6,22.5,17.0,15.78,3.61
2016,9,26,18,0,0.0,3.0,1.5,22.0,3.0,2.86,0.0
2016,9,26,18,15,0.0,1.5,1.6,22.0,1.5,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,1.5,1.55,20.0,1.5,1.43,0.0
2016,9,27,6,30,0.0,3.0,1.5,20.0,3.0,2.77,0.0
2016,9,27,6,45,0.0,10.5,1.45,20.0,10.5,9.72,1.94
2016,9,27,7,0,0.0,18.0,1.4,20.0,18.0,16.68,8.09
2016,9,27,7,15,0.0,27.5,1.35,20.0,27.5,25.51,15.68
2016,9,27,7,30,0.0,37.0,1.3,20.0,37.0,34.35,23.22
2016,9,27,7,45,0.0,47.0,1.3,20.0,47.0,43.66,31.06
2016,9,27,8,0,0.0,57.0,1.3,20.0,57.0,52.99,38.79
2016,9,27,8,15,36.0,120.0,1.25,20.0,136.5,135.67,106.87
2016,9,27,8,30,72.0,183.0,1.2,20.0,216.0,223.43,177.07
2016,9,27,8,45,36.0,130.0,1.15,20.5,146.5,149.13,116.75
2016,9,27,9,0,0.0,77.0,1.1,21.0,77.0,71.7,53.27
2016,9,27,9,15,4.0,134.5,1.1,21.0,137.0,129.76,100.13
2016,9,27,9,30,8.0,192.0,1.1,21.0,197.0,189.76,147.2
2016,9,27,9,45,8.5,201.0,1.15,21.5,207.0,199.23,153.76
2016,9,27,10,0,9.0,210.0,1.2,22.0,217.0,208.75,160.53
2016,9,27,10,15,5.5,188.0,1.2,22.5,192.5,183.88,140.59
2016,9,27,10,30,2.0,166.0,1.2,23.0,168.0,159.13,120.87
2016,9,27,10,45,74.5,266.0,1.2,23.5,322.0,336.68,257.85
2016,9,27,11,0,147.0,366.0,1.2,24.0,476.0,528.03,395.46
2016,9,27,11,15,84.5,327.5,1.2,24.0,391.5,415.54,312.07
2016,9,27,11,30,22.0,289.0,1.2,24.0,307.0,301.81,227.37
2016,9,27,11,45,19.5,281.5,1.25,24.5,297.5,291.84,220.03
2016,9,27,12,0,17.0,274.0,1.3,25.0,288.0,281.81,212.15
2016,9,27,12,15,17.0,274.0,1.3,25.0,287.5,281.82,212.2
2016,9,27,12,30,17.0,274.0,1.3,25.0,287.0,281.78,212.2
2016,9,27,12,45,319.0,258.5,1.3,25.5,504.0,595.32,447.44
2016,9,27,13,0,621.0,243.0,1.3,26.0,721.0,881.11,640.82
2016,9,27,13,15,614.0,240.5,1.3,26.0,704.0,860.94,624.7
2016,9,27,13,30,607.0,238.0,1.3,26.0,687.0,834.96,608.49
2016,9,27,13,45,504.5,264.0,1.3,26.5,629.0,755.23,553.18
2016,9,27,14,0,402.0,290.0,1.3,27.0,571.0,667.38,492.13
2016,9,27,14,15,493.0,248.0,1.2,26.5,576.0,695.48,514.92
2016,9,27,14,30,584.0,206.0,1.1,26.0,581.0,704.7,523.72
2016,9,27,14,45,300.5,206.0,1.05,26.0,398.5,453.52,344.02
2016,9,27,15,0,17.0,206.0,1.0,26.0,216.0,210.47,159.29
2016,9,27,15,15,141.5,207.5,0.9,26.0,279.0,311.59,239.89
2016,9,27,15,30,266.0,209.0,0.8,26.0,342.0,392.29,300.7
2016,9,27,15,45,186.0,191.0,0.75,26.0,280.0,305.55,234.65
2016,9,27,16,0,106.0,173.0,0.7,26.0,218.0,234.64,180.44
2016,9,27,16,15,87.0,153.5,0.65,25.5,187.0,194.02,149.46
2016,9,27,16,30,68.0,134.0,0.6,25.0,156.0,161.51,124.09
2016,9,27,16,45,51.0,110.0,0.6,25.0,125.0,127.13,96.6
2016,9,27,17,0,34.0,86.0,0.6,25.0,94.0,94.86,70.49
2016,9,27,17,15,17.0,62.0,0.6,24.0,66.0,64.76,46.21
2016,9,27,17,30,0.0,38.0,0.6,23.0,38.0,35.91,22.79
2016,9,27,17,45,0.0,19.0,0.65,22.5,19.0,17.66,3.15
2016,9,27,18,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,6,15,31.5,8.5,1.25,17.0,10.0,8.79,0.0
2016,9,28,6,30,63.0,17.0,1.3,17.0,20.0,21.86,0.0
2016,9,28,6,45,155.5,36.5,1.4,17.5,57.0,63.74,37.65
2016,9,28,7,0,248.0,56.0,1.5,18.0,94.0,113.79,78.14
2016,9,28,7,15,321.0,71.0,1.25,18.5,140.0,165.61,121.38
2016,9,28,7,30,394.0,86.0,1.0,19.0,186.0,226.27,172.11
2016,9,28,7,45,267.5,113.5,0.8,19.5,188.5,225.53,175.94
2016,9,28,8,0,141.0,141.0,0.6,20.0,191.0,208.75,164.25
2016,9,28,8,15,145.5,164.0,0.6,20.5,222.0,243.27,191.7
2016,9,28,8,30,150.0,187.0,0.6,21.0,253.0,278.13,218.35
2016,9,28,8,45,389.0,163.5,0.65,22.0,360.5,422.26,329.27
2016,9,28,9,0,628.0,140.0,0.7,23.0,468.0,579.71,443.99
2016,9,28,9,15,470.0,196.5,0.9,23.5,453.5,554.59,422.79
2016,9,28,9,30,312.0,253.0,1.1,24.0,439.0,508.94,387.49
2016,9,28,9,45,556.5,182.5,1.35,25.0,539.0,649.66,492.5
2016,9,28,10,0,801.0,112.0,1.6,26.0,639.0,797.96,594.05
2016,9,28,10,15,438.0,217.5,1.7,26.0,508.0,627.12,471.41
2016,9,28,10,30,75.0,323.0,1.8,26.0,377.0,397.53,298.56
2016,9,28,10,45,175.0,337.0,1.9,26.5,466.5,518.41,389.04
2016,9,28,11,0,275.0,351.0,2.0,27.0,556.0,644.3,477.95
2016,9,28,11,15,280.0,357.5,2.1,27.0,570.0,661.62,489.16
2016,9,28,11,30,285.0,364.0,2.2,27.0,584.0,677.82,500.45
2016,9,28,11,45,296.0,365.0,2.35,27.5,595.0,692.56,510.33
2016,9,28,12,0,307.0,366.0,2.5,28.0,606.0,706.06,519.35
2016,9,28,12,15,209.5,373.0,2.5,28.0,537.0,604.62,446.88
2016,9,28,12,30,112.0,380.0,2.5,28.0,468.0,502.63,372.86
2016,9,28,12,45,133.5,377.5,2.55,28.0,481.0,533.57,396.2
2016,9,28,13,0,155.0,375.0,2.6,28.0,494.0,549.55,408.35
2016,9,28,13,15,160.5,361.5,2.55,28.0,482.5,536.99,399.86
2016,9,28,13,30,166.0,348.0,2.5,28.0,471.0,523.6,390.95
2016,9,28,13,45,465.0,242.0,2.5,28.0,568.5,695.57,520.92
2016,9,28,14,0,764.0,136.0,2.5,28.0,666.0,826.46,613.9
2016,9,28,14,15,653.0,170.5,2.4,27.5,608.5,750.12,562.27
2016,9,28,14,30,542.0,205.0,2.3,27.0,551.0,668.97,505.08
2016,9,28,14,45,436.5,220.5,2.25,27.0,488.5,582.61,442.72
2016,9,28,15,0,331.0,236.0,2.2,27.0,426.0,494.21,377.73
2016,9,28,15,15,321.5,218.5,2.05,26.5,391.0,453.12,348.67
2016,9,28,15,30,312.0,201.0,1.9,26.0,356.0,412.09,318.75
2016,9,28,15,45,156.0,167.0,1.8,26.0,244.5,262.42,203.77
2016,9,28,16,0,0.0,133.0,1.7,26.0,133.0,126.81,96.57
2016,9,28,16,15,0.0,114.0,1.55,25.5,114.0,108.36,82.5
2016,9,28,16,30,0.0,95.0,1.4,25.0,95.0,89.99,67.99
2016,9,28,16,45,0.0,76.0,1.25,25.0,76.0,71.69,53.13
2016,9,28,17,0,0.0,57.0,1.1,25.0,57.0,53.47,38.08
2016,9,28,17,15,0.0,40.0,1.05,24.5,40.0,37.28,24.59
2016,9,28,17,30,0.0,23.0,1.0,24.0,23.0,21.34,11.11
2016,9,28,17,45,0.0,11.5,1.0,23.5,11.5,10.66,0.0
2016,9,28,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,10.5,1.35,19.0,10.5,10.01,0.0
2016,9,29,6,30,0.0,21.0,1.6,19.0,21.0,19.53,0.0
2016,9,29,6,45,159.5,35.0,1.85,19.5,59.0,63.04,36.23
2016,9,29,7,0,319.0,49.0,2.1,20.0,97.0,121.52,81.0
2016,9,29,7,15,396.0,61.0,2.25,20.5,144.0,175.63,126.53
2016,9,29,7,30,473.0,73.0,2.4,21.0,191.0,241.12,182.05
2016,9,29,7,45,521.5,82.0,2.55,21.5,239.5,299.57,232.15
2016,9,29,8,0,570.0,91.0,2.7,22.0,288.0,362.83,284.96
2016,9,29,8,15,606.5,97.5,2.8,22.0,336.5,421.85,333.72
2016,9,29,8,30,643.0,104.0,2.9,22.0,385.0,483.51,383.23
2016,9,29,8,45,667.5,109.5,3.05,22.5,429.5,539.02,426.11
2016,9,29,9,0,692.0,115.0,3.2,23.0,474.0,595.17,468.28
2016,9,29,9,15,711.5,119.0,3.2,23.5,514.5,646.45,505.3
2016,9,29,9,30,731.0,123.0,3.2,24.0,555.0,697.23,540.78
2016,9,29,9,45,516.0,206.5,3.2,24.5,521.0,643.63,495.98
2016,9,29,10,0,301.0,290.0,3.2,25.0,487.0,565.9,433.16
2016,9,29,10,15,195.0,308.5,3.2,25.0,438.5,494.39,378.31
2016,9,29,10,30,89.0,327.0,3.2,25.0,390.0,414.71,316.22
2016,9,29,10,45,79.0,333.0,3.2,25.5,390.5,414.2,314.82
2016,9,29,11,0,69.0,339.0,3.2,26.0,391.0,413.0,312.62
2016,9,29,11,15,97.5,356.5,3.2,26.0,431.0,460.5,348.04
2016,9,29,11,30,126.0,374.0,3.2,26.0,471.0,522.32,393.04
2016,9,29,11,45,91.0,361.5,3.2,26.0,432.0,461.72,347.87
2016,9,29,12,0,56.0,349.0,3.2,26.0,393.0,414.11,312.09
2016,9,29,12,15,36.5,309.0,3.25,26.0,337.5,351.21,265.43
2016,9,29,12,30,17.0,269.0,3.3,26.0,282.0,276.93,209.53
2016,9,29,12,45,91.5,321.0,3.35,26.5,390.5,417.0,316.3
2016,9,29,13,0,166.0,373.0,3.4,27.0,499.0,558.02,419.18
2016,9,29,13,15,248.5,350.5,3.35,27.0,534.5,620.6,465.67
2016,9,29,13,30,331.0,328.0,3.3,27.0,570.0,665.68,499.79
2016,9,29,13,45,165.5,241.0,3.3,27.0,362.0,401.66,306.99
2016,9,29,14,0,0.0,154.0,3.3,27.0,154.0,145.7,108.94
2016,9,29,14,15,0.0,129.5,3.15,26.5,129.5,121.84,91.08
2016,9,29,14,30,0.0,105.0,3.0,26.0,105.0,98.2,72.84
2016,9,29,14,45,0.0,63.5,2.95,26.0,63.5,59.12,41.94
2016,9,29,15,0,0.0,22.0,2.9,26.0,22.0,20.44,10.92
2016,9,29,15,15,304.0,77.0,2.8,25.5,226.0,300.35,239.69
2016,9,29,15,30,608.0,132.0,2.7,25.0,430.0,534.52,418.17
2016,9,29,15,45,307.0,135.0,2.65,25.0,285.5,321.09,252.31
2016,9,29,16,0,6.0,138.0,2.6,25.0,141.0,135.12,103.79
2016,9,29,16,15,223.0,120.5,2.4,24.5,190.5,232.45,182.21
2016,9,29,16,30,440.0,103.0,2.2,24.0,240.0,293.92,226.93
2016,9,29,16,45,369.5,91.5,2.0,24.0,192.0,230.04,173.58
2016,9,29,17,0,299.0,80.0,1.8,24.0,144.0,174.15,126.97
2016,9,29,17,15,219.5,61.5,1.7,23.5,101.5,114.77,78.81
2016,9,29,17,30,140.0,43.0,1.6,23.0,59.0,68.86,42.21
2016,9,29,17,45,70.0,21.5,1.5,22.5,29.5,28.51,0.0
