Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,2.5,1.55,19.0,2.5,0.0,0.0
2016,9,30,6,30,0.0,5.0,1.8,19.0,5.0,4.77,0.0
2016,9,30,6,45,0.0,15.0,2.05,19.5,15.0,13.9,4.91
2016,9,30,7,0,0.0,25.0,2.3,20.0,25.0,23.19,13.35
2016,9,30,7,15,0.0,38.5,2.35,20.5,38.5,35.76,24.07
2016,9,30,7,30,0.0,52.0,2.4,21.0,52.0,48.34,34.7
2016,9,30,7,45,0.0,66.0,2.45,21.5,66.0,61.61,45.71
2016,9,30,8,0,0.0,80.0,2.5,22.0,80.0,74.94,56.56
2016,9,30,8,15,292.5,99.5,2.6,22.5,226.5,261.84,208.63
2016,9,30,8,30,585.0,119.0,2.7,23.0,373.0,466.86,369.07
2016,9,30,8,45,292.5,103.5,2.85,23.5,230.5,298.78,237.72
2016,9,30,9,0,0.0,88.0,3.0,24.0,88.0,82.01,60.93
2016,9,30,9,15,29.5,169.5,3.05,24.5,187.5,188.79,146.43
2016,9,30,9,30,59.0,251.0,3.1,25.0,287.0,298.78,231.24
2016,9,30,9,45,116.5,278.0,3.15,25.5,353.0,385.59,297.11
2016,9,30,10,0,174.0,305.0,3.2,26.0,419.0,466.98,357.5
2016,9,30,10,15,224.0,314.0,3.2,26.0,467.5,525.55,400.75
2016,9,30,10,30,274.0,323.0,3.2,26.0,516.0,598.68,453.69
2016,9,30,10,45,551.5,223.0,3.25,26.5,626.0,762.12,575.22
2016,9,30,11,0,829.0,123.0,3.3,27.0,736.0,923.98,684.74
2016,9,30,11,15,521.5,247.5,3.3,27.0,636.0,783.33,584.8
2016,9,30,11,30,214.0,372.0,3.3,27.0,536.0,605.0,451.78
2016,9,30,11,45,538.0,244.0,3.3,27.0,660.0,807.95,603.92
2016,9,30,12,0,862.0,116.0,3.3,27.0,784.0,976.78,717.91
2016,9,30,12,15,862.5,116.0,3.25,27.0,783.5,977.64,716.68
2016,9,30,12,30,863.0,116.0,3.2,27.0,783.0,974.85,714.6
2016,9,30,12,45,863.5,114.5,3.2,27.0,774.5,966.75,709.58
2016,9,30,13,0,864.0,113.0,3.2,27.0,766.0,955.02,702.34
2016,9,30,13,15,859.5,111.5,3.15,27.0,748.5,935.03,689.41
2016,9,30,13,30,855.0,110.0,3.1,27.0,731.0,911.7,674.4
2016,9,30,13,45,569.0,210.5,3.05,27.0,617.5,752.39,565.19
2016,9,30,14,0,283.0,311.0,3.0,27.0,504.0,586.44,442.09
2016,9,30,14,15,555.5,205.0,2.9,27.0,561.5,698.73,530.08
2016,9,30,14,30,828.0,99.0,2.8,27.0,619.0,780.56,589.39
2016,9,30,14,45,817.5,94.5,2.75,27.0,581.0,734.64,557.83
2016,9,30,15,0,807.0,90.0,2.7,27.0,543.0,686.86,525.57
2016,9,30,15,15,787.0,87.0,2.55,26.5,499.5,632.79,487.77
2016,9,30,15,30,767.0,84.0,2.4,26.0,456.0,578.25,447.87
2016,9,30,15,45,735.5,81.0,2.3,26.0,407.5,517.0,401.13
2016,9,30,16,0,704.0,78.0,2.2,26.0,359.0,458.13,354.85
2016,9,30,16,15,663.5,73.0,1.95,25.5,309.0,393.69,303.31
2016,9,30,16,30,623.0,68.0,1.7,25.0,259.0,332.48,252.74
2016,9,30,16,45,554.0,62.0,1.45,24.5,208.0,264.02,195.72
2016,9,30,17,0,485.0,56.0,1.2,24.0,157.0,202.95,143.97
2016,9,30,17,15,390.0,45.0,1.1,23.5,111.0,138.95,91.39
2016,9,30,17,30,295.0,34.0,1.0,23.0,65.0,86.6,48.97
2016,9,30,17,45,147.5,17.0,0.9,22.5,32.5,32.41,0.0
2016,9,30,18,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,15,89.5,7.5,0.8,14.5,10.5,0.0,0.0
2016,10,1,6,30,179.0,15.0,0.8,15.0,21.0,28.94,0.0
2016,10,1,6,45,313.0,27.0,0.85,15.5,62.0,78.33,41.27
2016,10,1,7,0,447.0,39.0,0.9,16.0,103.0,139.49,91.49
2016,10,1,7,15,525.5,47.0,0.8,16.5,153.0,198.21,142.03
2016,10,1,7,30,604.0,55.0,0.7,17.0,203.0,266.05,200.23
2016,10,1,7,45,655.0,61.0,0.6,17.5,255.0,329.66,254.4
2016,10,1,8,0,706.0,67.0,0.5,18.0,307.0,397.4,309.63
2016,10,1,8,15,739.5,71.0,0.9,19.0,357.5,459.27,360.68
2016,10,1,8,30,773.0,75.0,1.3,20.0,408.0,523.11,411.52
2016,10,1,8,45,797.5,78.0,1.7,21.0,455.5,581.96,457.01
2016,10,1,9,0,822.0,81.0,2.1,22.0,503.0,641.07,501.3
2016,10,1,9,15,839.5,84.0,2.2,22.0,545.5,695.17,540.36
2016,10,1,9,30,857.0,87.0,2.3,22.0,588.0,743.49,573.55
2016,10,1,9,45,869.0,89.0,2.4,22.5,624.5,789.22,603.45
2016,10,1,10,0,881.0,91.0,2.5,23.0,661.0,832.85,631.54
2016,10,1,10,15,890.0,92.5,2.5,23.0,691.0,871.02,656.11
2016,10,1,10,30,899.0,94.0,2.5,23.0,721.0,906.41,678.67
2016,10,1,10,45,605.0,215.0,2.5,23.5,642.5,806.2,607.09
2016,10,1,11,0,311.0,336.0,2.5,24.0,564.0,661.69,497.67
2016,10,1,11,15,614.5,217.0,2.45,24.0,679.5,842.57,631.83
2016,10,1,11,30,918.0,98.0,2.4,24.0,795.0,997.66,732.95
2016,10,1,11,45,629.0,223.5,2.4,24.5,703.5,878.04,650.58
2016,10,1,12,0,340.0,349.0,2.4,25.0,612.0,719.29,534.23
2016,10,1,12,15,629.5,223.5,2.35,25.0,708.0,881.91,653.96
2016,10,1,12,30,919.0,98.0,2.3,25.0,804.0,1007.63,734.74
2016,10,1,12,45,915.5,97.5,2.3,25.5,793.5,996.26,724.97
2016,10,1,13,0,912.0,97.0,2.3,26.0,783.0,981.14,714.36
2016,10,1,13,15,906.5,96.0,2.3,26.0,764.0,959.93,701.34
2016,10,1,13,30,901.0,95.0,2.3,26.0,745.0,935.23,686.16
2016,10,1,13,45,890.5,95.0,2.35,26.0,718.5,903.9,667.07
2016,10,1,14,0,880.0,95.0,2.4,26.0,692.0,869.65,645.97
2016,10,1,14,15,868.5,93.5,2.35,25.5,659.0,830.22,621.64
2016,10,1,14,30,857.0,92.0,2.3,25.0,626.0,788.42,595.44
2016,10,1,14,45,838.5,90.5,2.25,25.0,586.0,744.08,566.03
2016,10,1,15,0,820.0,89.0,2.2,25.0,546.0,693.11,531.62
2016,10,1,15,15,799.5,86.0,2.1,25.0,501.5,638.13,492.44
2016,10,1,15,30,779.0,83.0,2.0,25.0,457.0,582.7,451.21
2016,10,1,15,45,749.0,79.5,1.9,25.0,408.5,521.21,404.37
2016,10,1,16,0,719.0,76.0,1.8,25.0,360.0,460.92,357.06
2016,10,1,16,15,679.0,70.5,1.55,24.0,309.0,396.42,305.93
2016,10,1,16,30,639.0,65.0,1.3,23.0,258.0,334.11,254.74
2016,10,1,16,45,577.5,58.0,1.1,22.5,207.0,266.42,197.87
2016,10,1,17,0,516.0,51.0,0.9,22.0,156.0,205.28,145.43
2016,10,1,17,15,420.5,40.5,0.9,21.5,109.5,140.11,91.5
2016,10,1,17,30,325.0,30.0,0.9,21.0,63.0,86.67,47.43
2016,10,1,17,45,162.5,15.0,0.95,20.5,31.5,31.23,0.0
2016,10,1,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,8.0,1.3,13.0,8.0,0.0,0.0
2016,10,2,6,30,0.0,16.0,1.5,13.0,16.0,15.25,0.0
2016,10,2,6,45,128.0,31.0,1.75,13.5,49.0,52.74,28.97
2016,10,2,7,0,256.0,46.0,2.0,14.0,82.0,106.07,72.31
2016,10,2,7,15,302.5,63.0,1.9,14.5,123.0,153.26,113.57
2016,10,2,7,30,349.0,80.0,1.8,15.0,164.0,206.02,159.7
2016,10,2,7,45,389.0,92.5,1.75,16.0,206.5,256.78,203.41
2016,10,2,8,0,429.0,105.0,1.7,17.0,249.0,311.68,249.23
2016,10,2,8,15,501.0,108.5,1.65,18.0,303.0,376.83,301.68
2016,10,2,8,30,573.0,112.0,1.6,19.0,357.0,452.87,360.71
2016,10,2,8,45,680.0,99.5,1.55,20.0,422.5,535.44,423.04
2016,10,2,9,0,787.0,87.0,1.5,21.0,488.0,624.46,487.72
2016,10,2,9,15,804.5,90.0,1.4,21.5,529.5,676.93,523.08
2016,10,2,9,30,822.0,93.0,1.3,22.0,571.0,728.44,555.38
2016,10,2,9,45,840.5,92.5,1.25,22.5,607.5,775.47,584.19
2016,10,2,10,0,859.0,92.0,1.2,23.0,644.0,815.23,607.49
2016,10,2,10,15,867.5,93.5,1.1,23.5,673.5,852.16,627.83
2016,10,2,10,30,876.0,95.0,1.0,24.0,703.0,886.37,645.88
2016,10,2,10,45,882.0,96.5,0.95,24.5,725.0,915.39,661.05
2016,10,2,11,0,888.0,98.0,0.9,25.0,747.0,941.2,674.05
2016,10,2,11,15,891.5,98.5,0.8,25.0,761.0,960.15,683.02
2016,10,2,11,30,895.0,99.0,0.7,25.0,775.0,975.53,689.76
2016,10,2,11,45,896.0,99.5,0.65,25.0,781.5,984.83,693.86
2016,10,2,12,0,897.0,100.0,0.6,25.0,788.0,990.38,695.85
2016,10,2,12,15,617.0,223.0,0.55,25.0,696.0,868.36,618.8
2016,10,2,12,30,337.0,346.0,0.5,25.0,604.0,711.56,511.15
2016,10,2,12,45,235.5,354.5,0.45,25.5,533.5,606.75,439.95
2016,10,2,13,0,134.0,363.0,0.4,26.0,463.0,517.12,376.31
2016,10,2,13,15,105.5,346.0,0.4,26.0,423.5,456.03,334.8
2016,10,2,13,30,77.0,329.0,0.4,26.0,384.0,409.24,302.1
2016,10,2,13,45,115.0,324.0,0.4,26.0,403.5,435.78,322.83
2016,10,2,14,0,153.0,319.0,0.4,26.0,423.0,471.67,349.12
2016,10,2,14,15,198.0,299.0,0.45,26.0,426.5,481.58,357.94
2016,10,2,14,30,243.0,279.0,0.5,26.0,430.0,487.86,364.39
2016,10,2,14,45,522.0,183.5,0.55,26.0,480.0,604.05,452.18
2016,10,2,15,0,801.0,88.0,0.6,26.0,530.0,676.61,505.69
2016,10,2,15,15,780.0,85.0,0.65,25.5,486.5,622.19,469.03
2016,10,2,15,30,759.0,82.0,0.7,25.0,443.0,567.43,431.62
2016,10,2,15,45,726.0,79.5,0.75,25.0,394.5,506.42,387.25
2016,10,2,16,0,693.0,77.0,0.8,25.0,346.0,448.04,343.08
2016,10,2,16,15,651.5,71.5,0.75,24.5,296.0,383.4,292.67
2016,10,2,16,30,610.0,66.0,0.7,24.0,246.0,322.15,243.04
2016,10,2,16,45,545.0,59.0,0.7,23.5,196.5,255.13,187.92
2016,10,2,17,0,480.0,52.0,0.7,23.0,147.0,195.11,137.34
2016,10,2,17,15,382.0,41.0,0.7,22.5,102.0,131.35,85.2
2016,10,2,17,30,284.0,30.0,0.7,22.0,57.0,79.69,42.59
2016,10,2,17,45,142.0,15.0,0.75,21.5,28.5,26.97,0.0
2016,10,2,18,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,7.5,1.75,15.0,7.5,0.0,0.0
2016,10,3,6,30,0.0,15.0,1.9,15.0,15.0,14.3,0.0
2016,10,3,6,45,126.5,31.5,2.05,15.5,48.5,53.08,28.3
2016,10,3,7,0,253.0,48.0,2.2,16.0,82.0,107.8,73.12
2016,10,3,7,15,320.0,62.5,2.2,16.5,125.5,157.64,115.72
2016,10,3,7,30,387.0,77.0,2.2,17.0,169.0,215.56,165.59
2016,10,3,7,45,451.0,83.5,2.2,17.5,215.5,271.45,213.72
2016,10,3,8,0,515.0,90.0,2.2,18.0,262.0,337.4,269.03
2016,10,3,8,15,588.5,93.5,2.15,18.5,320.0,408.6,327.02
2016,10,3,8,30,662.0,97.0,2.1,19.0,378.0,486.37,388.32
2016,10,3,8,45,692.0,101.0,2.05,20.0,424.0,544.23,431.61
2016,10,3,9,0,722.0,105.0,2.0,21.0,470.0,603.17,474.1
2016,10,3,9,15,742.0,108.5,1.85,21.5,511.5,655.23,510.3
2016,10,3,9,30,762.0,112.0,1.7,22.0,553.0,704.23,542.25
2016,10,3,9,45,801.5,104.0,1.55,22.5,593.5,757.29,575.21
2016,10,3,10,0,841.0,96.0,1.4,23.0,634.0,810.07,606.78
2016,10,3,10,15,850.5,98.0,1.25,23.5,663.5,841.94,623.35
2016,10,3,10,30,860.0,100.0,1.1,24.0,693.0,877.02,641.66
2016,10,3,10,45,681.0,181.5,0.95,24.5,661.0,838.63,611.94
2016,10,3,11,0,502.0,263.0,0.8,25.0,629.0,771.23,560.81
2016,10,3,11,15,690.5,184.5,0.7,25.0,697.5,878.25,632.28
2016,10,3,11,30,879.0,106.0,0.6,25.0,766.0,966.87,683.73
2016,10,3,11,45,876.0,109.0,0.5,25.0,771.5,974.9,684.8
2016,10,3,12,0,873.0,112.0,0.4,25.0,777.0,979.19,684.89
2016,10,3,12,15,873.0,111.5,0.35,25.0,775.5,978.78,683.45
2016,10,3,12,30,873.0,111.0,0.3,25.0,774.0,974.68,680.03
2016,10,3,12,45,864.5,113.5,0.25,25.5,763.0,962.11,670.41
2016,10,3,13,0,856.0,116.0,0.2,26.0,752.0,954.19,663.96
2016,10,3,13,15,850.5,115.0,0.2,26.0,734.0,933.5,652.09
2016,10,3,13,30,845.0,114.0,0.2,26.0,716.0,909.49,638.45
2016,10,3,13,45,520.0,214.5,0.25,26.0,581.0,710.52,512.17
2016,10,3,14,0,195.0,315.0,0.3,26.0,446.0,503.24,368.51
2016,10,3,14,15,97.5,236.0,0.35,26.0,301.5,329.5,246.91
2016,10,3,14,30,0.0,157.0,0.4,26.0,157.0,149.09,111.25
2016,10,3,14,45,1.0,161.0,0.5,26.0,162.0,154.04,116.22
2016,10,3,15,0,2.0,165.0,0.6,26.0,167.0,159.04,120.5
2016,10,3,15,15,13.5,171.0,0.65,25.5,178.0,173.09,132.31
2016,10,3,15,30,25.0,177.0,0.7,25.0,189.0,186.35,143.43
2016,10,3,15,45,20.5,158.5,0.75,25.0,167.5,164.38,126.53
2016,10,3,16,0,16.0,140.0,0.8,25.0,146.0,142.92,109.93
2016,10,3,16,15,265.5,112.0,0.8,24.5,190.0,241.15,187.41
2016,10,3,16,30,515.0,84.0,0.8,24.0,234.0,301.99,229.55
2016,10,3,16,45,450.0,73.5,0.8,23.5,185.5,234.93,174.02
2016,10,3,17,0,385.0,63.0,0.8,23.0,137.0,177.68,126.17
2016,10,3,17,15,287.5,48.0,0.8,22.0,93.5,116.52,76.86
2016,10,3,17,30,190.0,33.0,0.8,21.0,50.0,67.58,36.29
2016,10,3,17,45,95.0,16.5,0.85,20.5,25.0,23.98,0.0
2016,10,3,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,6,15,37.0,6.5,1.95,14.5,7.5,0.0,0.0
2016,10,4,6,30,74.0,13.0,2.1,15.0,15.0,18.48,0.0
2016,10,4,6,45,197.0,29.0,2.3,15.5,51.0,62.71,31.64
2016,10,4,7,0,320.0,45.0,2.5,16.0,87.0,118.7,79.24
2016,10,4,7,15,402.5,56.0,2.55,16.5,134.0,174.63,127.07
2016,10,4,7,30,485.0,67.0,2.6,17.0,181.0,239.53,183.12
2016,10,4,7,45,544.5,74.5,2.7,18.0,231.0,301.17,236.33
2016,10,4,8,0,604.0,82.0,2.8,19.0,281.0,368.79,293.02
2016,10,4,8,15,642.5,87.5,2.9,19.5,330.0,429.25,343.15
2016,10,4,8,30,681.0,93.0,3.0,20.0,379.0,492.44,393.84
2016,10,4,8,45,711.0,96.5,3.1,20.5,425.5,550.59,439.17
2016,10,4,9,0,741.0,100.0,3.2,21.0,472.0,609.75,483.95
2016,10,4,9,15,761.0,103.5,3.15,21.5,514.0,660.43,520.69
2016,10,4,9,30,781.0,107.0,3.1,22.0,556.0,712.46,556.24
2016,10,4,9,45,804.0,106.0,3.05,22.5,593.5,760.89,587.98
2016,10,4,10,0,827.0,105.0,3.0,23.0,631.0,808.13,618.3
2016,10,4,10,15,837.0,107.0,2.95,23.0,660.5,846.2,642.96
2016,10,4,10,30,847.0,109.0,2.9,23.0,690.0,881.7,665.7
2016,10,4,10,45,852.5,111.0,2.9,23.5,712.0,910.35,682.68
2016,10,4,11,0,858.0,113.0,2.9,24.0,734.0,935.82,697.48
2016,10,4,11,15,862.5,114.0,2.9,24.0,748.0,947.86,704.69
2016,10,4,11,30,867.0,115.0,2.9,24.0,762.0,964.23,715.02
2016,10,4,11,45,867.0,116.0,2.9,24.5,768.0,972.73,718.8
2016,10,4,12,0,867.0,117.0,2.9,25.0,774.0,977.58,720.36
2016,10,4,12,15,866.5,117.0,2.9,25.0,772.0,977.17,720.05
2016,10,4,12,30,866.0,117.0,2.9,25.0,770.0,973.1,717.52
2016,10,4,12,45,860.5,117.5,2.95,25.0,759.5,969.52,715.9
2016,10,4,13,0,855.0,118.0,3.0,25.0,749.0,953.92,706.44
2016,10,4,13,15,849.5,117.0,3.0,25.0,731.0,933.18,693.36
2016,10,4,13,30,844.0,116.0,3.0,25.0,713.0,909.14,678.15
2016,10,4,13,45,833.5,115.0,3.05,25.0,687.0,877.54,658.18
2016,10,4,14,0,823.0,114.0,3.1,25.0,661.0,843.21,636.27
2016,10,4,14,15,811.0,111.5,3.1,24.5,628.0,803.46,611.35
2016,10,4,14,30,799.0,109.0,3.1,24.0,595.0,761.56,584.61
2016,10,4,14,45,781.5,106.5,3.15,24.0,556.5,713.64,552.3
2016,10,4,15,0,764.0,104.0,3.2,24.0,518.0,664.5,518.22
2016,10,4,15,15,741.5,100.0,3.15,23.5,474.0,611.57,479.88
2016,10,4,15,30,719.0,96.0,3.1,23.0,430.0,556.42,438.82
2016,10,4,15,45,688.0,91.0,3.1,23.0,382.5,495.69,391.55
2016,10,4,16,0,657.0,86.0,3.1,23.0,335.0,436.46,344.03
2016,10,4,16,15,613.5,79.5,2.9,22.5,285.5,371.89,291.27
2016,10,4,16,30,570.0,73.0,2.7,22.0,236.0,310.99,239.91
2016,10,4,16,45,508.0,64.0,2.5,21.5,187.0,245.43,183.99
2016,10,4,17,0,446.0,55.0,2.3,21.0,138.0,186.56,132.99
2016,10,4,17,15,344.0,42.0,2.1,20.0,94.0,122.55,80.1
2016,10,4,17,30,242.0,29.0,1.9,19.0,50.0,70.56,35.21
2016,10,4,17,45,121.0,14.5,1.7,18.5,25.0,24.07,0.0
2016,10,4,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,6,15,34.0,6.5,2.7,13.5,7.0,0.0,0.0
2016,10,5,6,30,68.0,13.0,2.9,14.0,14.0,18.0,0.0
2016,10,5,6,45,189.5,29.0,3.1,14.5,49.5,61.49,30.01
2016,10,5,7,0,311.0,45.0,3.3,15.0,85.0,117.06,78.42
2016,10,5,7,15,398.5,56.0,3.45,15.5,132.5,173.61,126.88
2016,10,5,7,30,486.0,67.0,3.6,16.0,180.0,239.89,184.4
2016,10,5,7,45,243.0,58.0,3.75,16.5,114.5,162.82,128.7
2016,10,5,8,0,0.0,49.0,3.9,17.0,49.0,45.53,32.95
2016,10,5,8,15,0.0,88.5,3.85,17.5,88.5,83.13,64.4
2016,10,5,8,30,0.0,128.0,3.8,18.0,128.0,122.06,96.3
2016,10,5,8,45,0.0,126.0,3.8,18.5,126.0,119.53,93.7
2016,10,5,9,0,0.0,124.0,3.8,19.0,124.0,117.2,91.33
2016,10,5,9,15,0.0,138.5,3.75,19.0,138.5,131.3,102.53
2016,10,5,9,30,0.0,153.0,3.7,19.0,153.0,145.46,113.69
2016,10,5,9,45,32.0,215.0,3.65,19.5,235.5,241.76,190.99
2016,10,5,10,0,64.0,277.0,3.6,20.0,318.0,336.34,264.61
2016,10,5,10,15,46.5,272.5,3.55,20.5,303.0,318.08,248.73
2016,10,5,10,30,29.0,268.0,3.5,21.0,288.0,298.77,232.43
2016,10,5,10,45,21.0,253.5,3.45,21.5,268.5,264.97,205.43
2016,10,5,11,0,13.0,239.0,3.4,22.0,249.0,242.95,187.57
2016,10,5,11,15,12.5,239.0,3.35,22.0,248.5,242.57,187.12
2016,10,5,11,30,12.0,239.0,3.3,22.0,248.0,242.16,186.65
2016,10,5,11,45,10.5,228.5,3.25,22.0,236.5,230.11,177.19
2016,10,5,12,0,9.0,218.0,3.2,22.0,225.0,218.08,167.79
2016,10,5,12,15,8.5,217.0,3.15,22.0,223.5,216.59,166.62
2016,10,5,12,30,8.0,216.0,3.1,22.0,222.0,215.08,165.46
2016,10,5,12,45,5.5,193.5,3.1,22.5,197.5,190.1,145.72
2016,10,5,13,0,3.0,171.0,3.1,23.0,173.0,165.36,126.18
2016,10,5,13,15,3.0,174.0,3.05,23.0,176.5,168.32,128.64
2016,10,5,13,30,3.0,177.0,3.0,23.0,180.0,171.3,131.09
2016,10,5,13,45,2.5,175.5,3.0,23.0,177.5,169.38,129.75
2016,10,5,14,0,2.0,174.0,3.0,23.0,175.0,167.52,128.48
2016,10,5,14,15,1.0,164.0,3.0,23.0,164.5,156.83,120.27
2016,10,5,14,30,0.0,154.0,3.0,23.0,154.0,146.25,112.14
2016,10,5,14,45,15.0,181.0,3.0,23.0,189.5,184.78,143.41
2016,10,5,15,0,30.0,208.0,3.0,23.0,225.0,231.29,180.61
2016,10,5,15,15,15.0,143.0,2.95,22.5,151.5,145.97,113.33
2016,10,5,15,30,0.0,78.0,2.9,22.0,78.0,72.61,54.18
2016,10,5,15,45,0.0,69.5,2.9,22.0,69.5,64.66,47.89
2016,10,5,16,0,0.0,61.0,2.9,22.0,61.0,56.72,41.48
2016,10,5,16,15,272.5,68.5,2.75,21.5,145.0,202.32,160.4
2016,10,5,16,30,545.0,76.0,2.6,21.0,229.0,303.0,235.05
2016,10,5,16,45,476.5,66.5,2.5,20.5,180.0,236.35,177.79
2016,10,5,17,0,408.0,57.0,2.4,20.0,131.0,177.19,126.8
2016,10,5,17,15,300.5,43.5,2.2,19.5,88.0,113.41,74.23
2016,10,5,17,30,193.0,30.0,2.0,19.0,45.0,63.01,29.67
2016,10,5,17,45,96.5,15.0,1.85,18.5,22.5,22.26,0.0
2016,10,5,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,6,6,15,50.5,6.0,2.25,12.5,7.0,0.0,0.0
2016,10,6,6,30,101.0,12.0,2.5,13.0,14.0,19.78,0.0
2016,10,6,6,45,252.5,24.5,2.8,13.5,51.5,66.45,29.81
2016,10,6,7,0,404.0,37.0,3.1,14.0,89.0,129.21,84.83
2016,10,6,7,15,490.0,45.5,3.25,14.5,137.5,187.6,135.93
2016,10,6,7,30,576.0,54.0,3.4,15.0,186.0,256.02,196.26
2016,10,6,7,45,634.0,59.0,3.6,15.5,237.0,319.31,252.77
2016,10,6,8,0,692.0,64.0,3.8,16.0,288.0,387.35,311.94
2016,10,6,8,15,727.0,68.0,3.85,16.5,337.5,448.84,364.21
2016,10,6,8,30,762.0,72.0,3.9,17.0,387.0,512.45,416.4
2016,10,6,8,45,788.0,75.0,3.95,18.0,434.0,571.23,462.25
2016,10,6,9,0,814.0,78.0,4.0,19.0,481.0,630.42,506.78
2016,10,6,9,15,831.5,80.5,3.95,19.5,522.5,683.15,544.99
2016,10,6,9,30,849.0,83.0,3.9,20.0,564.0,730.05,576.74
2016,10,6,9,45,863.0,84.5,3.85,20.5,600.5,776.0,607.25
2016,10,6,10,0,877.0,86.0,3.8,21.0,637.0,820.03,635.85
2016,10,6,10,15,885.5,87.5,3.75,21.0,666.0,857.18,660.44
2016,10,6,10,30,894.0,89.0,3.7,21.0,695.0,891.54,682.93
2016,10,6,10,45,901.0,89.5,3.65,21.5,717.0,920.41,700.15
2016,10,6,11,0,908.0,90.0,3.6,22.0,739.0,946.04,715.06
2016,10,6,11,15,911.5,90.5,3.55,22.0,753.0,964.97,726.78
2016,10,6,11,30,915.0,91.0,3.5,22.0,767.0,980.26,736.16
2016,10,6,11,45,647.0,208.5,3.45,22.5,688.5,875.37,662.5
2016,10,6,12,0,379.0,326.0,3.4,23.0,610.0,730.47,553.31
2016,10,6,12,15,387.5,318.5,3.35,23.0,608.0,730.24,554.28
2016,10,6,12,30,396.0,311.0,3.3,23.0,606.0,728.21,553.11
2016,10,6,12,45,289.5,332.0,3.3,23.5,546.5,646.84,491.52
2016,10,6,13,0,183.0,353.0,3.3,24.0,487.0,552.8,420.52
2016,10,6,13,15,537.5,222.5,3.3,24.0,600.5,758.12,578.81
2016,10,6,13,30,892.0,92.0,3.3,24.0,714.0,914.42,688.28
2016,10,6,13,45,700.0,159.0,3.3,24.0,636.5,810.2,616.11
2016,10,6,14,0,508.0,226.0,3.3,24.0,559.0,694.1,532.26
2016,10,6,14,15,398.0,243.5,3.3,24.0,496.0,594.28,459.26
2016,10,6,14,30,288.0,261.0,3.3,24.0,433.0,513.05,397.88
2016,10,6,14,45,276.5,244.0,3.3,24.0,400.5,473.82,369.45
2016,10,6,15,0,265.0,227.0,3.3,24.0,368.0,434.72,340.48
2016,10,6,15,15,169.5,208.5,3.25,23.5,296.0,330.9,260.55
2016,10,6,15,30,74.0,190.0,3.2,23.0,224.0,237.54,186.99
2016,10,6,15,45,69.5,169.5,3.2,23.0,198.5,209.99,165.53
2016,10,6,16,0,65.0,149.0,3.2,23.0,173.0,182.9,143.93
2016,10,6,16,15,345.0,104.0,3.0,22.5,202.0,272.89,215.25
2016,10,6,16,30,625.0,59.0,2.8,22.0,231.0,314.48,242.0
2016,10,6,16,45,552.5,52.5,2.65,21.5,181.0,245.47,182.59
2016,10,6,17,0,480.0,46.0,2.5,21.0,131.0,184.35,129.56
2016,10,6,17,15,367.0,35.5,2.4,20.5,87.5,119.21,75.63
2016,10,6,17,30,254.0,25.0,2.3,20.0,44.0,66.14,26.67
2016,10,6,17,45,127.0,12.5,2.2,19.5,22.0,22.12,0.0
2016,10,6,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,2.0,3.1,16.0,2.0,0.0,0.0
2016,10,7,6,30,0.0,4.0,3.1,16.0,4.0,3.81,0.0
2016,10,7,6,45,0.0,15.0,3.15,16.5,15.0,13.91,3.04
2016,10,7,7,0,0.0,26.0,3.2,17.0,26.0,24.14,14.04
2016,10,7,7,15,0.0,41.0,3.2,17.0,41.0,38.19,26.31
2016,10,7,7,30,0.0,56.0,3.2,17.0,56.0,52.5,38.69
2016,10,7,7,45,0.0,72.5,3.2,17.0,72.5,68.34,52.21
2016,10,7,8,0,0.0,89.0,3.2,17.0,89.0,84.24,65.56
2016,10,7,8,15,0.0,112.0,3.2,17.5,112.0,106.76,84.06
2016,10,7,8,30,0.0,135.0,3.2,18.0,135.0,129.41,102.33
2016,10,7,8,45,0.0,117.5,3.25,18.5,117.5,111.2,86.87
2016,10,7,9,0,0.0,100.0,3.3,19.0,100.0,93.71,72.12
2016,10,7,9,15,0.0,123.0,3.3,19.0,123.0,116.07,90.19
2016,10,7,9,30,0.0,146.0,3.3,19.0,146.0,138.63,108.21
2016,10,7,9,45,0.0,134.0,3.3,19.0,134.0,126.57,98.17
2016,10,7,10,0,0.0,122.0,3.3,19.0,122.0,114.72,88.39
2016,10,7,10,15,1.5,150.0,3.3,19.0,151.5,143.38,111.38
2016,10,7,10,30,3.0,178.0,3.3,19.0,181.0,172.43,134.42
2016,10,7,10,45,3.5,181.0,3.3,19.5,184.0,175.85,136.66
2016,10,7,11,0,4.0,184.0,3.3,20.0,187.0,179.29,138.98
2016,10,7,11,15,5.0,187.0,3.3,20.0,190.5,183.23,142.01
2016,10,7,11,30,6.0,190.0,3.3,20.0,194.0,187.2,145.08
2016,10,7,11,45,16.0,239.5,3.3,20.5,251.5,246.76,191.66
2016,10,7,12,0,26.0,289.0,3.3,21.0,309.0,307.47,238.15
2016,10,7,12,15,16.5,246.5,3.25,21.0,259.5,254.43,196.87
2016,10,7,12,30,7.0,204.0,3.2,21.0,210.0,202.2,156.07
2016,10,7,12,45,6.5,202.0,3.2,21.5,207.5,199.69,153.96
2016,10,7,13,0,6.0,200.0,3.2,22.0,205.0,197.19,151.79
2016,10,7,13,15,7.0,203.5,3.15,22.0,209.0,201.62,155.42
2016,10,7,13,30,8.0,207.0,3.1,22.0,213.0,206.03,159.05
2016,10,7,13,45,7.0,201.0,3.05,22.5,206.0,199.07,153.46
2016,10,7,14,0,6.0,195.0,3.0,23.0,199.0,192.17,147.98
2016,10,7,14,15,4.0,183.5,2.9,22.5,186.5,178.98,138.11
2016,10,7,14,30,2.0,172.0,2.8,22.0,174.0,165.98,128.33
2016,10,7,14,45,14.0,186.5,2.75,22.0,194.5,189.86,147.95
2016,10,7,15,0,26.0,201.0,2.7,22.0,215.0,213.21,166.99
2016,10,7,15,15,13.0,166.0,2.65,22.0,173.0,168.19,131.29
2016,10,7,15,30,0.0,131.0,2.6,22.0,131.0,124.78,96.57
2016,10,7,15,45,0.0,116.0,2.55,22.0,116.0,110.23,85.1
2016,10,7,16,0,0.0,101.0,2.5,22.0,101.0,95.73,73.51
2016,10,7,16,15,0.0,85.0,2.45,21.5,85.0,80.3,61.09
2016,10,7,16,30,0.0,69.0,2.4,21.0,69.0,64.91,48.47
2016,10,7,16,45,0.0,54.0,2.35,21.0,54.0,50.57,36.4
2016,10,7,17,0,0.0,39.0,2.3,21.0,39.0,36.26,24.2
2016,10,7,17,15,0.0,25.5,2.25,21.0,25.5,23.67,13.28
2016,10,7,17,30,0.0,12.0,2.2,21.0,12.0,11.12,0.3
2016,10,7,17,45,0.0,6.0,2.2,21.0,6.0,5.72,0.0
2016,10,7,18,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,10,8,6,45,0.0,2.0,4.1,19.0,2.0,1.85,0.0
2016,10,8,7,0,0.0,4.0,4.2,19.0,4.0,3.7,0.0
2016,10,8,7,15,0.0,6.5,4.3,19.0,6.5,6.01,0.0
2016,10,8,7,30,0.0,9.0,4.4,19.0,9.0,8.33,1.35
2016,10,8,7,45,0.0,12.0,4.55,19.0,12.0,11.11,3.73
2016,10,8,8,0,0.0,15.0,4.7,19.0,15.0,13.9,6.09
2016,10,8,8,15,0.0,15.5,4.9,19.0,15.5,14.37,6.47
2016,10,8,8,30,0.0,16.0,5.1,19.0,16.0,14.84,6.83
2016,10,8,8,45,0.0,18.5,5.35,19.5,18.5,17.17,8.72
2016,10,8,9,0,0.0,21.0,5.6,20.0,21.0,19.5,10.6
2016,10,8,9,15,0.0,16.5,5.8,20.0,16.5,15.32,7.08
2016,10,8,9,30,0.0,12.0,6.0,20.0,12.0,11.14,3.58
2016,10,8,9,45,0.0,13.5,6.25,20.0,13.5,12.54,4.72
2016,10,8,10,0,0.0,15.0,6.5,20.0,15.0,13.94,5.85
2016,10,8,10,15,0.0,16.5,6.6,20.0,16.5,15.34,6.98
2016,10,8,10,30,0.0,18.0,6.7,20.0,18.0,16.74,8.11
2016,10,8,10,45,0.0,19.5,6.85,20.0,19.5,18.14,9.24
2016,10,8,11,0,0.0,21.0,7.0,20.0,21.0,19.54,10.37
2016,10,8,11,15,0.0,21.0,6.95,20.0,21.0,19.55,10.36
2016,10,8,11,30,0.0,21.0,6.9,20.0,21.0,19.55,10.36
2016,10,8,11,45,0.0,27.0,6.9,20.0,27.0,25.14,14.92
2016,10,8,12,0,0.0,33.0,6.9,20.0,33.0,30.74,19.49
2016,10,8,12,15,0.0,39.5,6.8,20.0,39.5,36.8,24.43
2016,10,8,12,30,0.0,46.0,6.7,20.0,46.0,42.86,29.38
2016,10,8,12,45,0.0,93.0,6.6,20.0,93.0,86.78,65.06
2016,10,8,13,0,0.0,140.0,6.5,20.0,140.0,132.16,101.68
2016,10,8,13,15,0.0,113.0,6.4,20.0,113.0,105.94,80.62
2016,10,8,13,30,0.0,86.0,6.3,20.0,86.0,80.2,59.88
2016,10,8,13,45,0.0,89.5,6.25,20.0,89.5,83.46,62.63
2016,10,8,14,0,0.0,93.0,6.2,20.0,93.0,86.71,65.39
2016,10,8,14,15,0.0,85.5,6.2,19.5,85.5,79.68,59.91
2016,10,8,14,30,0.0,78.0,6.2,19.0,78.0,72.66,54.4
2016,10,8,14,45,0.0,51.0,6.2,19.0,51.0,47.44,33.74
2016,10,8,15,0,0.0,24.0,6.2,19.0,24.0,22.29,12.94
2016,10,8,15,15,0.0,19.0,6.2,18.5,19.0,17.64,9.13
2016,10,8,15,30,0.0,14.0,6.2,18.0,14.0,12.99,5.28
2016,10,8,15,45,0.0,12.5,6.2,18.0,12.5,11.59,4.13
2016,10,8,16,0,0.0,11.0,6.2,18.0,11.0,10.19,2.97
2016,10,8,16,15,0.0,9.0,6.15,18.0,9.0,8.34,1.41
2016,10,8,16,30,0.0,7.0,6.1,18.0,7.0,6.48,0.0
2016,10,8,16,45,0.0,5.5,6.1,18.0,5.5,5.09,0.0
2016,10,8,17,0,0.0,4.0,6.1,18.0,4.0,3.7,0.0
2016,10,8,17,15,0.0,2.5,6.1,17.5,2.5,2.31,0.0
2016,10,8,17,30,0.0,1.0,6.1,17.0,1.0,0.92,0.0
2016,10,8,17,45,0.0,0.5,6.1,17.0,0.5,0.48,0.0
2016,10,8,18,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,6.35,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,6.55,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,6.6,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,6.55,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,6.3,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,9,6,45,256.0,15.0,4.0,10.5,45.0,56.18,17.52
2016,10,9,7,0,512.0,30.0,4.1,11.0,90.0,143.4,92.43
2016,10,9,7,15,598.0,36.5,4.25,11.5,141.0,206.07,149.15
2016,10,9,7,30,684.0,43.0,4.4,12.0,192.0,278.51,214.8
2016,10,9,7,45,734.5,47.5,4.55,12.5,245.0,344.33,275.36
2016,10,9,8,0,785.0,52.0,4.7,13.0,298.0,414.71,338.17
2016,10,9,8,15,818.5,55.0,4.75,13.0,350.0,476.57,392.96
2016,10,9,8,30,852.0,58.0,4.8,13.0,402.0,542.21,449.02
2016,10,9,8,45,874.0,61.0,4.9,13.5,450.0,602.29,498.21
2016,10,9,9,0,896.0,64.0,5.0,14.0,498.0,662.19,545.74
2016,10,9,9,15,912.0,66.0,5.0,14.5,541.0,716.2,585.3
2016,10,9,9,30,928.0,68.0,5.0,15.0,584.0,768.79,622.35
2016,10,9,9,45,940.5,69.0,5.05,15.5,620.5,815.75,654.83
2016,10,9,10,0,953.0,70.0,5.1,16.0,657.0,860.41,685.22
2016,10,9,10,15,960.5,71.0,5.05,16.5,686.5,898.27,709.68
2016,10,9,10,30,968.0,72.0,5.0,17.0,716.0,933.01,731.64
2016,10,9,10,45,973.5,72.0,5.0,17.5,738.0,961.45,749.29
2016,10,9,11,0,979.0,72.0,5.0,18.0,760.0,986.3,764.38
2016,10,9,11,15,981.5,72.5,4.95,18.0,774.0,1005.2,776.41
2016,10,9,11,30,984.0,73.0,4.9,18.0,788.0,1020.15,785.8
2016,10,9,11,45,986.0,73.0,4.85,18.5,793.5,1030.0,790.23
2016,10,9,12,0,988.0,73.0,4.8,19.0,799.0,1035.75,791.97
2016,10,9,12,15,987.0,72.5,4.7,19.0,796.5,1033.91,789.76
2016,10,9,12,30,986.0,72.0,4.6,19.0,794.0,1027.92,784.91
2016,10,9,12,45,983.0,72.0,4.6,19.5,783.0,1016.53,775.93
2016,10,9,13,0,980.0,72.0,4.6,20.0,772.0,1001.13,764.41
2016,10,9,13,15,975.0,71.5,4.55,20.0,752.5,979.4,749.75
2016,10,9,13,30,970.0,71.0,4.5,20.0,733.0,953.94,732.63
2016,10,9,13,45,963.0,69.5,4.5,20.0,706.0,921.99,711.44
2016,10,9,14,0,956.0,68.0,4.5,20.0,679.0,886.73,687.89
2016,10,9,14,15,946.0,67.0,4.45,20.0,645.5,846.53,660.35
2016,10,9,14,30,936.0,66.0,4.4,20.0,612.0,803.64,630.74
2016,10,9,14,45,922.0,64.0,4.35,20.0,571.5,754.2,596.09
2016,10,9,15,0,908.0,62.0,4.3,20.0,531.0,702.93,559.75
2016,10,9,15,15,889.0,60.0,4.15,19.5,485.5,646.89,519.11
2016,10,9,15,30,870.0,58.0,4.0,19.0,440.0,590.09,475.16
2016,10,9,15,45,842.0,55.5,3.9,18.5,390.5,527.38,425.23
2016,10,9,16,0,814.0,53.0,3.8,18.0,341.0,465.55,374.19
2016,10,9,16,15,773.0,49.5,3.6,17.5,288.5,400.11,318.3
2016,10,9,16,30,732.0,46.0,3.4,17.0,236.0,335.38,261.18
2016,10,9,16,45,665.0,40.5,3.2,16.5,184.0,263.66,197.46
2016,10,9,17,0,598.0,35.0,3.0,16.0,132.0,199.01,139.11
2016,10,9,17,15,477.5,27.0,2.85,15.0,86.0,128.82,78.88
2016,10,9,17,30,357.0,19.0,2.7,14.0,40.0,70.55,9.26
2016,10,9,17,45,178.5,9.5,2.6,13.5,20.0,22.37,0.0
2016,10,9,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
