Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,10,6,45,239.5,15.5,1.95,7.5,43.0,54.38,14.43
2016,10,10,7,0,479.0,31.0,2.2,8.0,86.0,137.5,89.39
2016,10,10,7,15,567.5,38.5,2.35,8.5,136.5,199.88,145.92
2016,10,10,7,30,656.0,46.0,2.5,9.0,187.0,272.36,211.47
2016,10,10,7,45,708.5,51.0,2.65,10.0,239.5,337.88,271.07
2016,10,10,8,0,761.0,56.0,2.8,11.0,292.0,408.2,332.83
2016,10,10,8,15,795.5,59.5,2.9,11.5,343.5,472.24,388.09
2016,10,10,8,30,830.0,63.0,3.0,12.0,395.0,538.19,442.9
2016,10,10,8,45,855.0,65.5,3.2,12.5,443.0,595.41,489.45
2016,10,10,9,0,880.0,68.0,3.4,13.0,491.0,655.68,536.87
2016,10,10,9,15,897.0,70.5,3.35,13.5,534.0,710.15,576.17
2016,10,10,9,30,914.0,73.0,3.3,14.0,577.0,763.34,612.71
2016,10,10,9,45,927.5,73.5,3.3,14.5,614.0,809.86,643.88
2016,10,10,10,0,941.0,74.0,3.3,15.0,651.0,854.2,673.02
2016,10,10,10,15,949.5,75.5,3.25,15.5,681.0,893.01,697.51
2016,10,10,10,30,958.0,77.0,3.2,16.0,711.0,928.8,719.59
2016,10,10,10,45,964.0,77.5,3.15,16.5,733.5,957.95,736.84
2016,10,10,11,0,970.0,78.0,3.1,17.0,756.0,983.56,751.58
2016,10,10,11,15,973.0,78.5,3.05,17.0,770.0,1002.7,763.31
2016,10,10,11,30,976.0,79.0,3.0,17.0,784.0,1017.93,772.53
2016,10,10,11,45,977.0,79.5,3.0,17.5,790.0,1027.27,776.9
2016,10,10,12,0,978.0,80.0,3.0,18.0,796.0,1032.54,778.72
2016,10,10,12,15,977.0,80.0,2.95,18.0,793.0,1031.22,777.33
2016,10,10,12,30,976.0,80.0,2.9,18.0,790.0,1025.8,773.43
2016,10,10,12,45,973.0,79.5,2.85,18.0,779.0,1013.85,765.35
2016,10,10,13,0,970.0,79.0,2.8,18.0,768.0,997.94,754.81
2016,10,10,13,15,965.0,78.5,2.75,18.0,748.5,976.34,740.58
2016,10,10,13,30,960.0,78.0,2.7,18.0,729.0,951.05,723.99
2016,10,10,13,45,952.0,76.5,2.7,18.5,702.0,918.45,701.55
2016,10,10,14,0,944.0,75.0,2.7,19.0,675.0,882.65,676.95
2016,10,10,14,15,933.5,74.0,2.65,18.5,640.5,842.42,651.32
2016,10,10,14,30,923.0,73.0,2.6,18.0,606.0,799.58,623.57
2016,10,10,14,45,908.0,71.0,2.55,18.0,565.5,749.94,589.42
2016,10,10,15,0,893.0,69.0,2.5,18.0,525.0,698.59,553.61
2016,10,10,15,15,872.5,66.5,2.35,17.5,479.5,641.71,512.25
2016,10,10,15,30,852.0,64.0,2.2,17.0,434.0,584.27,468.21
2016,10,10,15,45,823.0,60.5,2.1,17.0,384.0,523.65,419.6
2016,10,10,16,0,794.0,57.0,2.0,17.0,334.0,460.78,367.72
2016,10,10,16,15,750.5,53.0,1.75,16.0,282.0,392.46,310.69
2016,10,10,16,30,707.0,49.0,1.5,15.0,230.0,327.55,254.36
2016,10,10,16,45,639.0,43.0,1.3,14.5,178.0,256.55,191.74
2016,10,10,17,0,571.0,37.0,1.1,14.0,126.0,192.74,134.54
2016,10,10,17,15,446.5,27.5,1.1,13.0,81.0,122.17,74.26
2016,10,10,17,30,322.0,18.0,1.1,12.0,36.0,63.81,0.0
2016,10,10,17,45,161.0,9.0,1.1,11.5,18.0,20.31,0.0
2016,10,10,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,10,11,6,45,232.0,15.0,1.95,6.5,41.0,52.57,10.33
2016,10,11,7,0,464.0,30.0,2.2,7.0,82.0,133.38,86.51
2016,10,11,7,15,553.5,37.5,2.15,7.5,131.5,195.0,142.56
2016,10,11,7,30,643.0,45.0,2.1,8.0,181.0,266.85,207.52
2016,10,11,7,45,698.5,49.5,2.1,9.0,233.5,332.11,266.73
2016,10,11,8,0,754.0,54.0,2.1,10.0,286.0,402.51,328.22
2016,10,11,8,15,788.5,57.5,2.15,10.5,336.5,466.03,382.82
2016,10,11,8,30,823.0,61.0,2.2,11.0,387.0,531.48,436.89
2016,10,11,8,45,848.0,63.5,2.25,12.0,434.5,588.21,481.47
2016,10,11,9,0,873.0,66.0,2.3,13.0,482.0,648.04,526.6
2016,10,11,9,15,889.5,68.0,2.25,13.5,524.5,701.17,564.15
2016,10,11,9,30,906.0,70.0,2.2,14.0,567.0,752.98,598.93
2016,10,11,9,45,919.0,71.5,2.2,14.5,604.0,799.87,629.77
2016,10,11,10,0,932.0,73.0,2.2,15.0,641.0,844.56,658.56
2016,10,11,10,15,940.5,74.0,2.15,15.0,670.5,882.41,682.94
2016,10,11,10,30,949.0,75.0,2.1,15.0,700.0,917.26,705.05
2016,10,11,10,45,953.5,77.0,2.05,15.5,721.5,946.52,721.83
2016,10,11,11,0,958.0,79.0,2.0,16.0,743.0,972.21,736.11
2016,10,11,11,15,961.0,79.5,1.95,16.5,757.0,991.07,745.76
2016,10,11,11,30,964.0,80.0,1.9,17.0,771.0,1006.07,752.94
2016,10,11,11,45,964.0,81.0,1.85,17.5,776.5,1014.88,756.14
2016,10,11,12,0,964.0,82.0,1.8,18.0,782.0,1019.66,756.88
2016,10,11,12,15,963.0,82.0,1.75,18.0,779.5,1018.28,755.22
2016,10,11,12,30,962.0,82.0,1.7,18.0,777.0,1012.86,751.17
2016,10,11,12,45,958.5,81.5,1.7,18.0,765.5,1000.51,743.53
2016,10,11,13,0,955.0,81.0,1.7,18.0,754.0,984.28,733.55
2016,10,11,13,15,949.5,80.0,1.7,18.0,735.0,961.85,719.62
2016,10,11,13,30,944.0,79.0,1.7,18.0,716.0,935.82,703.41
2016,10,11,13,45,936.5,78.0,1.7,18.0,689.0,904.62,683.75
2016,10,11,14,0,929.0,77.0,1.7,18.0,662.0,870.25,661.91
2016,10,11,14,15,918.0,75.5,1.7,18.0,628.0,829.52,635.56
2016,10,11,14,30,907.0,74.0,1.7,18.0,594.0,786.28,607.23
2016,10,11,14,45,891.0,72.0,1.75,18.0,553.5,736.55,574.37
2016,10,11,15,0,875.0,70.0,1.8,18.0,513.0,685.26,539.77
2016,10,11,15,15,652.0,107.5,1.75,17.5,421.5,550.64,438.76
2016,10,11,15,30,429.0,145.0,1.7,17.0,330.0,422.37,339.25
2016,10,11,15,45,600.0,102.0,1.7,17.0,327.0,448.65,360.39
2016,10,11,16,0,771.0,59.0,1.7,17.0,324.0,449.96,358.75
2016,10,11,16,15,727.0,54.5,1.5,16.0,272.5,382.22,301.97
2016,10,11,16,30,683.0,50.0,1.3,15.0,221.0,318.0,246.4
2016,10,11,16,45,611.0,43.5,1.15,14.5,170.0,246.78,183.95
2016,10,11,17,0,539.0,37.0,1.0,14.0,119.0,183.27,127.41
2016,10,11,17,15,410.5,27.0,1.0,13.0,75.0,113.74,68.02
2016,10,11,17,30,282.0,17.0,1.0,12.0,31.0,56.6,0.0
2016,10,11,17,45,141.0,8.5,1.05,11.5,15.5,18.14,0.0
2016,10,11,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,10,12,6,45,210.0,16.0,1.85,6.5,39.0,50.32,5.59
2016,10,12,7,0,420.0,32.0,2.1,7.0,78.0,127.72,83.09
2016,10,12,7,15,513.5,40.5,2.1,7.5,127.0,188.54,138.19
2016,10,12,7,30,607.0,49.0,2.1,8.0,176.0,260.27,202.68
2016,10,12,7,45,664.0,54.5,2.1,9.0,227.5,323.89,260.32
2016,10,12,8,0,721.0,60.0,2.1,10.0,279.0,394.12,321.58
2016,10,12,8,15,757.5,64.5,2.0,11.0,330.0,457.99,375.27
2016,10,12,8,30,794.0,69.0,1.9,12.0,381.0,524.04,428.19
2016,10,12,8,45,820.0,72.0,1.85,13.0,428.0,583.89,474.17
2016,10,12,9,0,846.0,75.0,1.8,14.0,475.0,644.03,518.37
2016,10,12,9,15,864.0,77.5,1.7,14.5,517.5,697.98,556.15
2016,10,12,9,30,882.0,80.0,1.6,15.0,560.0,745.94,587.01
2016,10,12,9,45,897.0,81.0,1.55,15.5,596.5,792.79,616.79
2016,10,12,10,0,912.0,82.0,1.5,16.0,633.0,837.66,644.51
2016,10,12,10,15,921.0,83.5,1.45,16.0,662.5,875.79,668.33
2016,10,12,10,30,930.0,85.0,1.4,16.0,692.0,911.03,689.95
2016,10,12,10,45,936.0,86.0,1.35,16.5,714.0,939.91,705.8
2016,10,12,11,0,942.0,87.0,1.3,17.0,736.0,965.37,719.3
2016,10,12,11,15,945.0,87.5,1.25,17.5,750.0,983.89,728.2
2016,10,12,11,30,948.0,88.0,1.2,18.0,764.0,998.63,734.74
2016,10,12,11,45,949.0,88.0,1.15,18.5,769.5,1007.02,737.3
2016,10,12,12,0,950.0,88.0,1.1,19.0,775.0,1011.46,737.53
2016,10,12,12,15,949.0,88.0,1.0,19.0,772.0,1010.02,734.6
2016,10,12,12,30,948.0,88.0,0.9,19.0,769.0,1004.61,729.34
2016,10,12,12,45,944.0,88.0,0.8,19.0,757.0,992.45,719.97
2016,10,12,13,0,940.0,88.0,0.7,19.0,745.0,976.48,708.41
2016,10,12,13,15,934.0,87.0,0.55,19.0,725.5,953.82,691.7
2016,10,12,13,30,928.0,86.0,0.4,19.0,706.0,927.64,673.0
2016,10,12,13,45,919.0,84.5,0.3,19.5,679.0,894.95,650.23
2016,10,12,14,0,910.0,83.0,0.2,20.0,652.0,859.24,625.87
2016,10,12,14,15,898.0,81.5,0.2,20.0,618.0,818.31,601.1
2016,10,12,14,30,886.0,80.0,0.2,20.0,584.0,775.02,574.54
2016,10,12,14,45,869.5,78.0,0.2,20.0,543.5,725.78,543.6
2016,10,12,15,0,853.0,76.0,0.2,20.0,503.0,679.35,514.07
2016,10,12,15,15,830.5,73.0,0.25,19.5,458.0,622.05,475.8
2016,10,12,15,30,808.0,70.0,0.3,19.0,413.0,564.46,435.62
2016,10,12,15,45,777.5,66.0,0.4,19.0,364.0,501.52,389.36
2016,10,12,16,0,747.0,62.0,0.5,19.0,315.0,439.86,341.81
2016,10,12,16,15,700.0,57.0,0.5,18.5,264.0,371.68,287.05
2016,10,12,16,30,653.0,52.0,0.5,18.0,213.0,307.39,233.14
2016,10,12,16,45,578.5,45.0,0.55,17.5,162.5,237.93,174.15
2016,10,12,17,0,504.0,38.0,0.6,17.0,112.0,175.58,120.13
2016,10,12,17,15,370.5,27.5,0.65,16.5,69.5,107.13,62.25
2016,10,12,17,30,237.0,17.0,0.7,16.0,27.0,50.24,0.0
2016,10,12,17,45,118.5,8.5,0.8,15.5,13.5,8.1,0.0
2016,10,12,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,6,45,194.5,15.0,1.05,9.5,35.5,46.82,0.0
2016,10,13,7,0,389.0,30.0,1.1,10.0,71.0,119.34,76.01
2016,10,13,7,15,480.0,38.5,1.2,10.5,118.0,177.42,128.03
2016,10,13,7,30,571.0,47.0,1.3,11.0,165.0,246.19,188.91
2016,10,13,7,45,624.5,53.0,1.4,12.0,214.0,307.88,243.98
2016,10,13,8,0,678.0,59.0,1.5,13.0,263.0,373.66,300.78
2016,10,13,8,15,714.0,63.5,1.5,13.5,311.5,434.81,352.33
2016,10,13,8,30,750.0,68.0,1.5,14.0,360.0,498.18,403.62
2016,10,13,8,45,772.0,72.0,1.55,15.0,404.5,554.44,446.95
2016,10,13,9,0,794.0,76.0,1.6,16.0,449.0,610.76,488.66
2016,10,13,9,15,811.5,78.5,1.7,16.5,489.5,661.95,526.16
2016,10,13,9,30,829.0,81.0,1.8,17.0,530.0,712.11,560.56
2016,10,13,9,45,839.5,84.0,1.9,18.0,564.0,756.12,588.91
2016,10,13,10,0,850.0,87.0,2.0,19.0,598.0,792.2,611.27
2016,10,13,10,15,858.5,88.5,2.0,19.5,626.0,827.87,633.46
2016,10,13,10,30,867.0,90.0,2.0,20.0,654.0,860.86,653.54
2016,10,13,10,45,868.0,93.0,2.05,20.5,673.5,886.0,668.65
2016,10,13,11,0,869.0,96.0,2.1,21.0,693.0,907.76,681.54
2016,10,13,11,15,872.0,97.0,2.05,21.0,705.5,925.61,692.16
2016,10,13,11,30,875.0,98.0,2.0,21.0,718.0,939.98,700.55
2016,10,13,11,45,874.0,99.0,2.0,21.5,722.5,947.0,703.41
2016,10,13,12,0,873.0,100.0,2.0,22.0,727.0,950.35,704.06
2016,10,13,12,15,872.0,100.0,1.9,22.0,724.0,948.9,701.93
2016,10,13,12,30,871.0,100.0,1.8,22.0,721.0,943.8,697.57
2016,10,13,12,45,868.5,98.5,1.75,22.5,710.5,931.96,688.25
2016,10,13,13,0,866.0,97.0,1.7,23.0,700.0,916.58,676.84
2016,10,13,13,15,860.0,96.0,1.6,23.0,681.5,895.16,662.31
2016,10,13,13,30,854.0,95.0,1.5,23.0,663.0,870.52,645.79
2016,10,13,13,45,843.0,94.5,1.45,23.5,636.5,839.09,624.23
2016,10,13,14,0,832.0,94.0,1.4,24.0,610.0,811.26,605.2
2016,10,13,14,15,819.5,92.0,1.3,24.0,577.5,771.47,578.63
2016,10,13,14,30,807.0,90.0,1.2,24.0,545.0,729.57,550.6
2016,10,13,14,45,786.5,88.0,1.1,24.0,506.0,680.07,517.05
2016,10,13,15,0,766.0,86.0,1.0,24.0,467.0,629.64,481.85
2016,10,13,15,15,741.5,82.5,0.9,24.0,424.0,574.42,441.43
2016,10,13,15,30,717.0,79.0,0.8,24.0,381.0,519.33,400.1
2016,10,13,15,45,679.5,75.5,0.75,24.0,333.5,459.32,354.24
2016,10,13,16,0,642.0,72.0,0.7,24.0,286.0,400.01,307.51
2016,10,13,16,15,592.5,65.5,0.65,23.5,238.0,334.91,255.48
2016,10,13,16,30,543.0,59.0,0.6,23.0,190.0,274.27,205.22
2016,10,13,16,45,460.5,50.5,0.6,22.5,143.0,206.17,148.77
2016,10,13,17,0,378.0,42.0,0.6,22.0,96.0,147.32,99.46
2016,10,13,17,15,255.5,28.5,0.55,21.5,58.5,85.92,48.28
2016,10,13,17,30,133.0,15.0,0.5,21.0,21.0,30.97,0.0
2016,10,13,17,45,66.5,7.5,0.45,21.0,10.5,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,14,6,45,110.5,19.5,2.45,11.0,30.5,38.66,0.0
2016,10,14,7,0,221.0,39.0,2.6,11.0,61.0,93.97,61.36
2016,10,14,7,15,312.0,53.0,2.65,11.5,105.0,146.94,107.83
2016,10,14,7,30,403.0,67.0,2.7,12.0,149.0,210.96,163.62
2016,10,14,7,45,467.5,76.5,2.75,12.5,197.0,272.34,217.93
2016,10,14,8,0,532.0,86.0,2.8,13.0,245.0,339.29,275.92
2016,10,14,8,15,399.0,118.5,2.75,13.5,249.0,336.36,275.87
2016,10,14,8,30,266.0,151.0,2.7,14.0,253.0,313.47,257.46
2016,10,14,8,45,473.5,131.5,2.7,14.5,341.0,438.49,359.88
2016,10,14,9,0,681.0,112.0,2.7,15.0,429.0,579.47,470.98
2016,10,14,9,15,644.5,128.0,2.55,15.5,449.5,603.62,486.8
2016,10,14,9,30,608.0,144.0,2.4,16.0,470.0,622.53,498.61
2016,10,14,9,45,505.5,189.5,2.25,16.5,473.0,613.22,487.28
2016,10,14,10,0,403.0,235.0,2.1,17.0,476.0,587.93,464.12
2016,10,14,10,15,398.0,249.5,1.95,17.0,497.0,613.17,481.33
2016,10,14,10,30,393.0,264.0,1.8,17.0,518.0,636.67,496.53
2016,10,14,10,45,459.5,249.0,1.7,17.5,555.0,701.72,542.33
2016,10,14,11,0,526.0,234.0,1.6,18.0,592.0,755.8,579.11
2016,10,14,11,15,466.0,265.0,1.5,18.0,587.0,743.41,566.71
2016,10,14,11,30,406.0,296.0,1.4,18.0,582.0,714.6,543.9
2016,10,14,11,45,407.5,297.0,1.35,18.5,585.5,720.47,546.64
2016,10,14,12,0,409.0,298.0,1.3,19.0,589.0,724.55,547.83
2016,10,14,12,15,243.0,312.5,1.2,19.0,485.5,583.61,444.01
2016,10,14,12,30,77.0,327.0,1.1,19.0,382.0,414.18,317.08
2016,10,14,12,45,95.0,327.0,1.0,19.5,394.0,430.47,330.02
2016,10,14,13,0,113.0,327.0,0.9,20.0,406.0,446.08,340.96
2016,10,14,13,15,155.5,319.0,0.8,20.0,424.0,486.97,371.37
2016,10,14,13,30,198.0,311.0,0.7,20.0,442.0,512.07,389.91
2016,10,14,13,45,234.0,293.0,0.65,20.0,442.0,517.54,394.77
2016,10,14,14,0,270.0,275.0,0.6,20.0,442.0,532.25,406.12
2016,10,14,14,15,496.0,200.5,0.6,19.5,485.5,631.1,482.7
2016,10,14,14,30,722.0,126.0,0.6,19.0,529.0,706.77,539.77
2016,10,14,14,45,695.0,124.0,0.6,19.0,489.5,655.46,503.18
2016,10,14,15,0,668.0,122.0,0.6,19.0,450.0,604.0,467.0
2016,10,14,15,15,639.0,116.5,0.65,19.0,407.0,547.71,426.88
2016,10,14,15,30,610.0,111.0,0.7,19.0,364.0,492.26,386.0
2016,10,14,15,45,562.5,105.5,0.8,19.0,317.0,428.12,337.32
2016,10,14,16,0,515.0,100.0,0.9,19.0,270.0,364.86,287.53
2016,10,14,16,15,459.5,90.0,0.85,18.5,222.5,300.95,235.54
2016,10,14,16,30,404.0,80.0,0.8,18.0,175.0,242.53,186.56
2016,10,14,16,45,328.0,65.5,0.75,17.5,130.5,178.94,133.08
2016,10,14,17,0,252.0,51.0,0.7,17.0,86.0,124.24,86.88
2016,10,14,17,15,126.0,33.5,0.75,16.0,51.0,63.09,35.98
2016,10,14,17,30,0.0,16.0,0.8,15.0,16.0,15.25,0.0
2016,10,14,17,45,0.0,8.0,0.85,14.5,8.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,15,6,45,89.5,19.0,1.05,10.5,28.0,34.99,0.0
2016,10,15,7,0,179.0,38.0,1.2,11.0,56.0,84.55,54.9
2016,10,15,7,15,266.0,53.5,1.2,11.5,98.0,135.45,99.36
2016,10,15,7,30,353.0,69.0,1.2,12.0,140.0,196.93,152.31
2016,10,15,7,45,415.5,80.5,1.25,12.5,186.5,254.74,202.81
2016,10,15,8,0,478.0,92.0,1.3,13.0,233.0,319.19,257.83
2016,10,15,8,15,505.0,99.0,1.3,13.5,271.0,367.3,298.49
2016,10,15,8,30,532.0,106.0,1.3,14.0,309.0,421.07,342.15
2016,10,15,8,45,478.0,134.0,1.3,14.5,333.5,443.65,359.34
2016,10,15,9,0,424.0,162.0,1.3,15.0,358.0,463.33,373.26
2016,10,15,9,15,401.5,184.5,1.2,15.5,383.5,492.49,393.53
2016,10,15,9,30,379.0,207.0,1.1,16.0,409.0,508.39,403.22
2016,10,15,9,45,542.0,175.0,1.05,16.5,485.0,624.82,490.18
2016,10,15,10,0,705.0,143.0,1.0,17.0,561.0,746.06,575.19
2016,10,15,10,15,718.0,146.0,0.95,17.5,589.5,783.43,596.66
2016,10,15,10,30,731.0,149.0,0.9,18.0,618.0,818.79,617.36
2016,10,15,10,45,741.0,150.5,0.9,18.5,639.5,847.56,634.14
2016,10,15,11,0,751.0,152.0,0.9,19.0,661.0,873.72,649.15
2016,10,15,11,15,756.5,153.5,0.9,19.0,674.5,892.95,660.84
2016,10,15,11,30,762.0,155.0,0.9,19.0,688.0,909.11,670.69
2016,10,15,11,45,765.0,155.0,0.9,19.5,693.5,918.03,674.7
2016,10,15,12,0,768.0,155.0,0.9,20.0,699.0,923.65,676.8
2016,10,15,12,15,767.5,154.5,0.9,20.0,696.5,922.04,675.71
2016,10,15,12,30,767.0,154.0,0.9,20.0,694.0,917.1,672.72
2016,10,15,12,45,799.5,135.0,0.95,20.5,690.5,913.53,670.43
2016,10,15,13,0,832.0,116.0,1.0,21.0,687.0,911.2,669.04
2016,10,15,13,15,826.0,115.0,1.0,21.0,668.5,890.01,655.92
2016,10,15,13,30,820.0,114.0,1.0,21.0,650.0,865.67,641.02
2016,10,15,13,45,809.0,112.5,1.05,21.0,624.0,833.5,621.69
2016,10,15,14,0,798.0,111.0,1.1,21.0,598.0,798.78,600.51
2016,10,15,14,15,784.0,108.5,1.1,21.0,565.5,758.24,574.46
2016,10,15,14,30,770.0,106.0,1.1,21.0,533.0,715.81,546.84
2016,10,15,14,45,749.0,103.5,1.15,21.0,494.0,669.43,516.48
2016,10,15,15,0,728.0,101.0,1.2,21.0,455.0,619.55,481.42
2016,10,15,15,15,701.0,96.5,1.15,20.5,412.0,563.22,440.7
2016,10,15,15,30,674.0,92.0,1.1,20.0,369.0,507.41,399.1
2016,10,15,15,45,628.5,88.0,1.1,20.0,321.0,443.22,349.25
2016,10,15,16,0,583.0,84.0,1.1,20.0,273.0,382.14,300.23
2016,10,15,16,15,527.5,76.0,1.0,19.5,225.5,316.19,246.22
2016,10,15,16,30,472.0,68.0,0.9,19.0,178.0,255.44,194.9
2016,10,15,16,45,385.5,57.0,0.8,18.5,132.0,186.55,136.98
2016,10,15,17,0,299.0,46.0,0.7,18.0,86.0,129.9,89.1
2016,10,15,17,15,180.0,29.5,0.75,17.5,50.5,70.74,37.55
2016,10,15,17,30,61.0,13.0,0.8,17.0,15.0,19.8,0.0
2016,10,15,17,45,30.5,6.5,0.85,16.5,7.5,0.0,0.0
2016,10,15,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,16,6,45,121.5,17.0,0.4,12.5,29.0,37.22,0.0
2016,10,16,7,0,243.0,34.0,0.4,13.0,58.0,93.22,58.15
2016,10,16,7,15,339.5,47.0,0.5,13.5,101.5,147.68,105.82
2016,10,16,7,30,436.0,60.0,0.6,14.0,145.0,215.45,163.59
2016,10,16,7,45,504.0,67.5,0.75,14.5,193.0,276.7,216.78
2016,10,16,8,0,572.0,75.0,0.9,15.0,241.0,344.76,274.52
2016,10,16,8,15,614.5,81.0,1.05,16.0,288.5,405.04,324.25
2016,10,16,8,30,657.0,87.0,1.2,17.0,336.0,468.44,374.69
2016,10,16,8,45,690.0,91.0,1.35,18.0,381.0,526.66,419.52
2016,10,16,9,0,723.0,95.0,1.5,19.0,426.0,586.18,463.86
2016,10,16,9,15,744.5,98.5,1.55,19.0,466.5,638.13,502.47
2016,10,16,9,30,766.0,102.0,1.6,19.0,507.0,686.98,537.47
2016,10,16,9,45,802.0,96.0,1.65,19.5,545.5,737.95,571.43
2016,10,16,10,0,838.0,90.0,1.7,20.0,584.0,788.38,604.37
2016,10,16,10,15,848.0,91.5,1.7,20.5,612.0,825.08,626.87
2016,10,16,10,30,858.0,93.0,1.7,21.0,640.0,852.51,642.94
2016,10,16,10,45,863.5,95.0,1.75,21.5,661.0,880.06,659.64
2016,10,16,11,0,869.0,97.0,1.8,22.0,682.0,904.45,674.18
2016,10,16,11,15,873.0,97.5,1.75,22.0,695.0,922.44,684.67
2016,10,16,11,30,877.0,98.0,1.7,22.0,708.0,936.98,692.99
2016,10,16,11,45,877.5,99.0,1.7,22.5,713.0,945.25,696.62
2016,10,16,12,0,878.0,100.0,1.7,23.0,718.0,949.88,698.07
2016,10,16,12,15,877.0,99.5,1.7,23.0,715.5,947.7,696.62
2016,10,16,12,30,876.0,99.0,1.7,23.0,713.0,941.86,693.03
2016,10,16,12,45,647.5,188.5,1.7,23.0,638.0,835.74,623.14
2016,10,16,13,0,419.0,278.0,1.7,23.0,563.0,697.99,525.17
2016,10,16,13,15,379.0,280.0,1.7,23.0,532.5,656.8,497.14
2016,10,16,13,30,339.0,282.0,1.7,23.0,502.0,615.59,467.89
2016,10,16,13,45,588.5,187.5,1.7,23.0,551.5,725.97,552.8
2016,10,16,14,0,838.0,93.0,1.7,23.0,601.0,809.27,611.19
2016,10,16,14,15,825.0,91.0,1.7,23.0,568.0,768.93,583.79
2016,10,16,14,30,812.0,89.0,1.7,23.0,535.0,726.53,555.94
2016,10,16,14,45,792.5,86.5,1.75,23.0,496.0,677.1,523.08
2016,10,16,15,0,773.0,84.0,1.8,23.0,457.0,626.68,487.97
2016,10,16,15,15,748.0,80.5,1.75,22.5,413.5,571.03,447.44
2016,10,16,15,30,723.0,77.0,1.7,22.0,370.0,515.55,405.74
2016,10,16,15,45,686.0,73.0,1.7,22.0,323.0,455.33,358.39
2016,10,16,16,0,649.0,69.0,1.7,22.0,276.0,395.7,309.97
2016,10,16,16,15,596.5,62.5,1.55,21.5,228.0,329.41,255.11
2016,10,16,16,30,544.0,56.0,1.4,21.0,180.0,267.9,202.58
2016,10,16,16,45,461.5,47.0,1.25,20.5,133.5,199.91,144.7
2016,10,16,17,0,379.0,38.0,1.1,20.0,87.0,141.2,94.37
2016,10,16,17,15,243.5,25.0,1.1,19.0,51.0,77.14,37.07
2016,10,16,17,30,108.0,12.0,1.1,18.0,15.0,24.36,0.0
2016,10,16,17,45,54.0,6.0,1.1,17.5,7.5,0.0,0.0
2016,10,16,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,17,6,45,139.5,15.5,1.1,14.5,28.5,34.38,0.0
2016,10,17,7,0,279.0,31.0,1.2,15.0,57.0,97.9,59.12
2016,10,17,7,15,377.0,41.5,1.2,15.5,100.5,153.01,108.22
2016,10,17,7,30,475.0,52.0,1.2,16.0,144.0,219.71,165.43
2016,10,17,7,45,540.5,59.0,1.25,16.5,192.0,281.31,219.18
2016,10,17,8,0,606.0,66.0,1.3,17.0,240.0,349.49,277.05
2016,10,17,8,15,647.5,71.5,1.4,17.5,287.5,410.28,327.76
2016,10,17,8,30,689.0,77.0,1.5,18.0,335.0,474.05,379.12
2016,10,17,8,45,719.5,80.5,1.6,19.0,380.0,531.54,423.26
2016,10,17,9,0,750.0,84.0,1.7,20.0,425.0,588.23,465.33
2016,10,17,9,15,770.5,87.0,1.7,20.5,465.5,639.84,502.55
2016,10,17,9,30,791.0,90.0,1.7,21.0,506.0,690.77,537.01
2016,10,17,9,45,804.0,93.0,1.7,22.0,540.0,734.96,564.45
2016,10,17,10,0,817.0,96.0,1.7,23.0,574.0,777.3,590.04
2016,10,17,10,15,827.5,98.0,1.6,23.5,602.0,814.31,611.67
2016,10,17,10,30,838.0,100.0,1.5,24.0,630.0,848.81,631.17
2016,10,17,10,45,841.5,103.0,1.45,24.5,650.5,875.58,645.81
2016,10,17,11,0,845.0,106.0,1.4,25.0,671.0,899.14,658.29
2016,10,17,11,15,849.0,106.5,1.4,25.0,684.0,916.94,668.97
2016,10,17,11,30,853.0,107.0,1.4,25.0,697.0,931.31,677.61
2016,10,17,11,45,850.5,109.5,1.45,25.0,701.0,938.43,682.44
2016,10,17,12,0,848.0,112.0,1.5,25.0,705.0,941.91,685.16
2016,10,17,12,15,846.5,112.0,1.55,25.0,702.0,939.8,684.47
2016,10,17,12,30,845.0,112.0,1.6,25.0,699.0,934.1,681.66
2016,10,17,12,45,860.5,102.0,1.7,25.5,692.0,921.1,673.56
2016,10,17,13,0,876.0,92.0,1.8,26.0,685.0,912.31,668.32
2016,10,17,13,15,870.0,91.0,1.85,26.0,666.0,890.64,655.39
2016,10,17,13,30,864.0,90.0,1.9,26.0,647.0,865.74,640.43
2016,10,17,13,45,851.5,90.0,1.95,26.0,620.5,833.39,620.44
2016,10,17,14,0,839.0,90.0,2.0,26.0,594.0,804.64,602.78
2016,10,17,14,15,825.5,88.0,2.0,25.5,561.0,763.91,577.45
2016,10,17,14,30,812.0,86.0,2.0,25.0,528.0,721.17,550.4
2016,10,17,14,45,785.0,86.0,2.0,25.0,488.0,669.34,515.41
2016,10,17,15,0,758.0,86.0,2.0,25.0,448.0,617.09,478.39
2016,10,17,15,15,732.5,82.5,1.9,24.5,405.0,561.85,437.98
2016,10,17,15,30,707.0,79.0,1.8,24.0,362.0,508.65,397.81
2016,10,17,15,45,663.5,75.5,1.75,24.0,314.5,444.88,347.83
2016,10,17,16,0,620.0,72.0,1.7,24.0,267.0,384.0,298.6
2016,10,17,16,15,565.0,65.0,1.55,23.0,219.5,317.8,244.73
2016,10,17,16,30,510.0,58.0,1.4,22.0,172.0,256.72,193.31
2016,10,17,16,45,424.5,48.5,1.25,21.5,126.5,189.45,136.47
2016,10,17,17,0,339.0,39.0,1.1,21.0,81.0,131.84,87.51
2016,10,17,17,15,205.5,24.5,1.1,20.5,46.5,68.77,29.65
2016,10,17,17,30,72.0,10.0,1.1,20.0,12.0,18.01,0.0
2016,10,17,17,45,36.0,5.0,1.15,19.5,6.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,18,6,45,154.5,14.0,1.35,14.5,28.0,34.99,0.0
2016,10,18,7,0,309.0,28.0,1.5,15.0,56.0,101.0,59.34
2016,10,18,7,15,408.0,38.0,1.6,15.5,100.0,157.38,110.65
2016,10,18,7,30,507.0,48.0,1.7,16.0,144.0,225.51,169.57
2016,10,18,7,45,573.0,54.0,1.8,16.5,192.5,287.83,224.53
2016,10,18,8,0,639.0,60.0,1.9,17.0,241.0,356.71,283.68
2016,10,18,8,15,679.0,64.5,2.05,17.5,288.5,415.83,333.83
2016,10,18,8,30,719.0,69.0,2.2,18.0,336.0,479.1,385.58
2016,10,18,8,45,749.5,72.0,2.4,19.0,381.5,537.3,431.17
2016,10,18,9,0,780.0,75.0,2.6,20.0,427.0,596.39,475.92
2016,10,18,9,15,800.0,77.5,2.75,20.5,467.0,648.21,514.63
2016,10,18,9,30,820.0,80.0,2.9,21.0,507.0,699.23,550.13
2016,10,18,9,45,839.0,80.0,3.05,22.0,542.5,740.07,576.61
2016,10,18,10,0,858.0,80.0,3.2,23.0,578.0,784.34,605.19
2016,10,18,10,15,868.0,81.5,3.2,23.5,606.5,821.08,628.42
2016,10,18,10,30,878.0,83.0,3.2,24.0,635.0,855.19,649.63
2016,10,18,10,45,881.5,85.0,3.25,24.5,655.0,881.31,665.49
2016,10,18,11,0,885.0,87.0,3.3,25.0,675.0,904.12,679.12
2016,10,18,11,15,889.0,88.0,3.3,25.0,688.5,922.8,691.02
2016,10,18,11,30,893.0,89.0,3.3,25.0,702.0,937.98,700.67
2016,10,18,11,45,891.5,90.5,3.3,25.5,706.5,944.99,703.6
2016,10,18,12,0,890.0,92.0,3.3,26.0,711.0,948.28,704.24
2016,10,18,12,15,889.0,92.0,3.25,26.0,708.0,946.58,702.76
2016,10,18,12,30,888.0,92.0,3.2,26.0,705.0,941.18,699.01
2016,10,18,12,45,882.0,92.5,3.2,26.0,693.5,928.09,690.63
2016,10,18,13,0,876.0,93.0,3.2,26.0,682.0,911.51,680.08
2016,10,18,13,15,870.0,92.0,3.2,26.0,663.0,889.83,666.19
2016,10,18,13,30,864.0,91.0,3.2,26.0,644.0,864.92,650.18
2016,10,18,13,45,851.0,91.0,3.2,26.5,617.5,832.16,627.55
2016,10,18,14,0,838.0,91.0,3.2,27.0,591.0,803.05,607.5
2016,10,18,14,15,824.5,89.0,3.15,26.5,558.0,762.38,581.38
2016,10,18,14,30,811.0,87.0,3.1,26.0,525.0,719.69,553.56
2016,10,18,14,45,788.0,85.5,3.05,26.0,485.5,669.08,518.58
2016,10,18,15,0,765.0,84.0,3.0,26.0,446.0,617.76,481.44
2016,10,18,15,15,739.0,80.5,2.8,25.5,402.5,561.98,439.89
2016,10,18,15,30,713.0,77.0,2.6,25.0,359.0,508.22,398.66
2016,10,18,15,45,676.5,72.0,2.45,25.0,312.5,446.24,349.37
2016,10,18,16,0,640.0,67.0,2.3,25.0,266.0,386.45,300.41
2016,10,18,16,15,585.5,60.5,2.1,24.0,218.0,320.15,246.06
2016,10,18,16,30,531.0,54.0,1.9,23.0,170.0,258.88,194.14
2016,10,18,16,45,450.5,44.5,1.75,22.5,124.5,192.17,137.38
2016,10,18,17,0,370.0,35.0,1.6,22.0,79.0,134.59,87.87
2016,10,18,17,15,185.0,17.5,1.6,21.5,39.5,56.98,19.82
2016,10,18,17,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,6,45,136.5,14.5,1.1,15.5,26.5,32.88,0.0
2016,10,19,7,0,273.0,29.0,1.2,16.0,53.0,94.45,54.25
2016,10,19,7,15,375.0,40.0,1.25,16.5,96.5,150.66,105.48
2016,10,19,7,30,477.0,51.0,1.3,17.0,140.0,218.78,163.68
2016,10,19,7,45,542.5,58.5,1.4,17.5,188.0,280.84,217.85
2016,10,19,8,0,608.0,66.0,1.5,18.0,236.0,349.46,276.19
2016,10,19,8,15,650.5,71.5,1.4,18.5,283.5,410.67,326.7
2016,10,19,8,30,693.0,77.0,1.3,19.0,331.0,474.94,377.47
2016,10,19,8,45,724.5,80.5,1.25,20.0,376.5,533.02,420.97
2016,10,19,9,0,756.0,84.0,1.2,21.0,422.0,590.27,462.02
2016,10,19,9,15,777.0,87.0,1.25,22.0,462.0,642.31,498.36
2016,10,19,9,30,798.0,90.0,1.3,23.0,502.0,693.68,531.98
2016,10,19,9,45,824.5,87.5,1.4,24.0,539.0,741.92,562.58
2016,10,19,10,0,851.0,85.0,1.5,25.0,576.0,783.24,587.91
2016,10,19,10,15,861.0,86.5,1.35,25.5,604.5,819.68,608.1
2016,10,19,10,30,871.0,88.0,1.2,26.0,633.0,853.51,625.95
2016,10,19,10,45,877.5,89.5,1.1,26.5,653.5,881.45,640.16
2016,10,19,11,0,884.0,91.0,1.0,27.0,674.0,906.23,652.11
2016,10,19,11,15,888.0,91.5,0.9,27.0,687.5,924.25,660.89
2016,10,19,11,30,892.0,92.0,0.8,27.0,701.0,938.77,667.46
2016,10,19,11,45,892.0,93.0,0.7,27.5,705.5,946.54,668.53
2016,10,19,12,0,892.0,94.0,0.6,28.0,710.0,950.61,667.43
2016,10,19,12,15,891.0,94.0,0.65,28.0,707.0,948.87,667.37
2016,10,19,12,30,890.0,94.0,0.7,28.0,704.0,943.43,665.25
2016,10,19,12,45,886.5,93.0,0.75,28.5,693.0,930.86,657.57
2016,10,19,13,0,883.0,92.0,0.8,29.0,682.0,914.73,647.86
2016,10,19,13,15,877.0,91.0,0.85,28.5,663.0,892.92,637.21
2016,10,19,13,30,871.0,90.0,0.9,28.0,644.0,867.86,624.46
2016,10,19,13,45,859.5,89.5,1.0,28.0,617.5,835.64,606.5
2016,10,19,14,0,848.0,89.0,1.1,28.0,591.0,806.92,590.56
2016,10,19,14,15,834.5,87.0,1.1,28.0,557.5,765.96,564.92
2016,10,19,14,30,821.0,85.0,1.1,28.0,524.0,722.96,537.71
2016,10,19,14,45,800.0,83.0,1.1,28.0,485.0,672.88,505.25
2016,10,19,15,0,779.0,81.0,1.1,28.0,446.0,621.91,470.51
2016,10,19,15,15,753.0,77.5,1.05,27.5,402.0,565.6,430.76
2016,10,19,15,30,727.0,74.0,1.0,27.0,358.0,509.56,389.86
2016,10,19,15,45,688.5,69.5,1.0,27.0,311.0,448.14,343.05
2016,10,19,16,0,650.0,65.0,1.0,27.0,264.0,387.51,295.2
2016,10,19,16,15,594.5,59.0,0.95,26.0,215.5,320.98,242.19
2016,10,19,16,30,539.0,53.0,0.9,25.0,167.0,259.56,191.34
2016,10,19,16,45,451.0,43.5,0.9,24.5,121.5,190.39,133.9
2016,10,19,17,0,363.0,34.0,0.9,24.0,76.0,131.25,83.99
2016,10,19,17,15,181.5,17.0,0.9,23.0,38.0,55.06,14.49
2016,10,19,17,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
