Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,6,45,102.5,9.0,0.9,11.5,14.5,22.22,0.0
2016,10,30,7,0,205.0,18.0,0.9,12.0,29.0,63.43,0.0
2016,10,30,7,15,328.0,29.5,1.1,12.5,68.5,125.38,82.75
2016,10,30,7,30,451.0,41.0,1.3,13.0,108.0,195.71,145.06
2016,10,30,7,45,526.0,48.5,1.5,14.0,154.5,258.18,200.47
2016,10,30,8,0,601.0,56.0,1.7,15.0,201.0,328.24,261.18
2016,10,30,8,15,648.0,61.5,1.65,15.5,247.5,389.81,313.83
2016,10,30,8,30,695.0,67.0,1.6,16.0,294.0,454.89,367.26
2016,10,30,8,45,727.5,71.0,1.6,17.0,338.0,510.96,411.24
2016,10,30,9,0,760.0,75.0,1.6,18.0,382.0,570.14,455.73
2016,10,30,9,15,782.5,78.0,1.7,19.0,422.0,622.24,493.84
2016,10,30,9,30,805.0,81.0,1.8,20.0,462.0,673.78,529.71
2016,10,30,9,45,824.5,82.0,1.95,21.0,496.5,719.87,560.18
2016,10,30,10,0,844.0,83.0,2.1,22.0,531.0,764.48,589.11
2016,10,30,10,15,617.0,157.5,2.25,22.5,494.0,696.16,538.37
2016,10,30,10,30,390.0,232.0,2.4,23.0,457.0,590.9,457.35
2016,10,30,10,45,439.0,226.5,2.55,24.0,488.5,648.53,498.9
2016,10,30,11,0,488.0,221.0,2.7,25.0,520.0,694.39,530.54
2016,10,30,11,15,450.5,238.5,2.75,25.0,519.0,688.47,524.84
2016,10,30,11,30,413.0,256.0,2.8,25.0,518.0,666.54,508.49
2016,10,30,11,45,652.0,173.5,2.85,25.5,590.5,812.79,615.28
2016,10,30,12,0,891.0,91.0,2.9,26.0,663.0,924.66,689.21
2016,10,30,12,15,738.0,144.0,2.95,26.0,616.0,858.87,644.16
2016,10,30,12,30,585.0,197.0,3.0,26.0,569.0,770.42,583.47
2016,10,30,12,45,595.0,189.5,3.05,26.0,562.5,765.0,581.17
2016,10,30,13,0,605.0,182.0,3.1,26.0,556.0,762.1,579.91
2016,10,30,13,15,451.0,219.5,3.05,26.0,493.5,655.26,501.02
2016,10,30,13,30,297.0,257.0,3.0,26.0,431.0,545.65,418.96
2016,10,30,13,45,315.0,241.0,2.95,26.0,418.5,534.21,412.11
2016,10,30,14,0,333.0,225.0,2.9,26.0,406.0,520.68,403.12
2016,10,30,14,15,494.5,170.0,2.7,25.5,419.5,580.75,451.53
2016,10,30,14,30,656.0,115.0,2.5,25.0,433.0,621.8,484.62
2016,10,30,14,45,711.5,95.5,2.4,25.0,415.5,610.63,476.53
2016,10,30,15,0,767.0,76.0,2.3,25.0,398.0,590.32,461.53
2016,10,30,15,15,737.5,72.5,2.1,24.5,355.0,533.45,418.25
2016,10,30,15,30,708.0,69.0,1.9,24.0,312.0,477.23,374.38
2016,10,30,15,45,666.5,63.5,1.75,23.5,266.0,415.91,325.36
2016,10,30,16,0,625.0,58.0,1.6,23.0,220.0,355.33,275.31
2016,10,30,16,15,559.0,51.0,1.5,22.0,173.0,286.71,218.24
2016,10,30,16,30,493.0,44.0,1.4,21.0,126.0,224.45,164.83
2016,10,30,16,45,383.5,33.5,1.35,20.0,84.5,153.47,104.81
2016,10,30,17,0,274.0,23.0,1.3,19.0,43.0,91.91,39.95
2016,10,30,17,15,137.0,11.5,1.3,18.5,21.5,32.41,0.0
2016,10,30,17,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,6,45,43.0,9.5,1.6,12.5,11.5,14.75,0.0
2016,10,31,7,0,86.0,19.0,1.7,13.0,23.0,40.9,0.0
2016,10,31,7,15,187.0,36.0,1.95,13.5,59.0,96.82,63.87
2016,10,31,7,30,288.0,53.0,2.2,14.0,95.0,157.43,117.45
2016,10,31,7,45,361.5,66.0,2.5,15.0,138.5,215.21,167.92
2016,10,31,8,0,435.0,79.0,2.8,16.0,182.0,280.93,224.53
2016,10,31,8,15,487.0,88.5,2.85,16.5,227.0,339.89,275.13
2016,10,31,8,30,539.0,98.0,2.9,17.0,272.0,406.04,330.06
2016,10,31,8,45,580.0,103.5,2.95,17.5,315.0,463.71,376.86
2016,10,31,9,0,621.0,109.0,3.0,18.0,358.0,523.53,424.0
2016,10,31,9,15,648.0,114.0,2.9,18.5,397.0,575.32,463.15
2016,10,31,9,30,675.0,119.0,2.8,19.0,436.0,627.29,501.26
2016,10,31,9,45,698.0,122.0,2.7,19.5,470.5,673.91,534.31
2016,10,31,10,0,721.0,125.0,2.6,20.0,505.0,719.68,565.22
2016,10,31,10,15,734.5,127.5,2.5,20.0,532.0,756.09,589.46
2016,10,31,10,30,748.0,130.0,2.4,20.0,559.0,790.49,612.0
2016,10,31,10,45,754.5,133.0,2.3,20.5,579.0,817.25,627.73
2016,10,31,11,0,761.0,136.0,2.2,21.0,599.0,841.27,641.42
2016,10,31,11,15,578.5,197.0,2.1,21.0,553.5,754.53,578.43
2016,10,31,11,30,396.0,258.0,2.0,21.0,508.0,652.98,501.85
2016,10,31,11,45,316.0,277.5,1.9,21.5,478.0,606.16,465.33
2016,10,31,12,0,236.0,297.0,1.8,22.0,448.0,543.15,416.74
2016,10,31,12,15,207.0,298.0,1.7,22.0,430.0,517.8,397.59
2016,10,31,12,30,178.0,299.0,1.6,22.0,412.0,491.86,377.7
2016,10,31,12,45,208.0,290.5,1.5,22.0,420.0,507.06,389.67
2016,10,31,13,0,238.0,282.0,1.4,22.0,428.0,520.84,400.21
2016,10,31,13,15,489.0,207.5,1.4,22.0,496.0,673.72,516.0
2016,10,31,13,30,740.0,133.0,1.4,22.0,564.0,795.05,602.36
2016,10,31,13,45,708.0,137.5,1.4,22.5,535.0,754.77,573.12
2016,10,31,14,0,676.0,142.0,1.4,23.0,506.0,713.2,544.54
2016,10,31,14,15,657.0,137.5,1.45,22.5,473.5,670.84,516.8
2016,10,31,14,30,638.0,133.0,1.5,22.0,441.0,627.38,487.49
2016,10,31,14,45,562.5,132.0,1.6,22.0,387.0,544.31,427.18
2016,10,31,15,0,487.0,131.0,1.7,22.0,333.0,470.68,372.17
2016,10,31,15,15,432.0,130.0,1.75,21.5,295.0,414.21,329.26
2016,10,31,15,30,377.0,129.0,1.8,21.0,257.0,361.47,287.95
2016,10,31,15,45,331.5,115.5,1.85,21.0,216.0,297.23,236.33
2016,10,31,16,0,286.0,102.0,1.9,21.0,175.0,245.04,193.05
2016,10,31,16,15,235.5,84.5,1.8,20.0,136.0,190.71,147.85
2016,10,31,16,30,185.0,67.0,1.7,19.0,97.0,141.82,106.48
2016,10,31,16,45,118.0,46.0,1.65,18.5,62.5,89.72,62.53
2016,10,31,17,0,51.0,25.0,1.6,18.0,28.0,39.1,13.37
2016,10,31,17,15,25.5,12.5,1.7,17.5,14.0,15.88,0.0
2016,10,31,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,1,6,45,0.0,3.5,0.9,11.0,3.5,3.34,0.0
2016,11,1,7,0,0.0,7.0,1.0,11.0,7.0,6.48,0.0
2016,11,1,7,15,0.0,22.0,1.05,11.5,22.0,20.43,10.25
2016,11,1,7,30,0.0,37.0,1.1,12.0,37.0,34.95,23.74
2016,11,1,7,45,0.0,55.5,1.2,12.5,55.5,53.36,39.86
2016,11,1,8,0,0.0,74.0,1.3,13.0,74.0,71.72,55.74
2016,11,1,8,15,1.0,92.5,1.3,13.5,93.0,90.55,71.74
2016,11,1,8,30,2.0,111.0,1.3,14.0,112.0,109.52,87.55
2016,11,1,8,45,3.5,124.0,1.35,14.5,125.5,122.98,98.49
2016,11,1,9,0,5.0,137.0,1.4,15.0,139.0,136.69,109.48
2016,11,1,9,15,7.5,151.5,1.45,15.5,154.5,152.9,122.37
2016,11,1,9,30,10.0,166.0,1.5,16.0,170.0,169.38,135.33
2016,11,1,9,45,5.0,161.5,1.55,16.5,163.5,160.42,127.34
2016,11,1,10,0,0.0,157.0,1.6,17.0,157.0,151.43,119.42
2016,11,1,10,15,1.0,165.0,1.65,17.0,165.5,160.07,126.25
2016,11,1,10,30,2.0,173.0,1.7,17.0,174.0,168.84,133.12
2016,11,1,10,45,3.0,178.5,1.8,17.5,180.5,175.11,137.76
2016,11,1,11,0,4.0,184.0,1.9,18.0,187.0,181.48,142.48
2016,11,1,11,15,20.0,220.0,1.95,18.0,232.5,233.23,183.98
2016,11,1,11,30,36.0,256.0,2.0,18.0,278.0,300.25,236.59
2016,11,1,11,45,35.5,258.5,2.05,18.5,280.5,302.74,237.74
2016,11,1,12,0,35.0,261.0,2.1,19.0,283.0,305.2,239.16
2016,11,1,12,15,84.5,280.5,2.1,19.0,333.5,372.59,292.61
2016,11,1,12,30,134.0,300.0,2.1,19.0,384.0,453.58,354.88
2016,11,1,12,45,135.0,292.5,2.15,19.5,376.0,444.52,347.36
2016,11,1,13,0,136.0,285.0,2.2,20.0,368.0,434.98,340.04
2016,11,1,13,15,124.5,275.0,2.2,20.0,349.0,411.29,322.23
2016,11,1,13,30,113.0,265.0,2.2,20.0,330.0,375.14,295.04
2016,11,1,13,45,67.0,233.0,2.2,20.0,271.0,298.43,235.27
2016,11,1,14,0,21.0,201.0,2.2,20.0,212.0,214.14,168.41
2016,11,1,14,15,25.5,193.5,2.2,20.0,206.0,209.69,165.58
2016,11,1,14,30,30.0,186.0,2.2,20.0,200.0,214.5,169.85
2016,11,1,14,45,47.0,177.5,2.2,20.0,198.0,216.44,172.17
2016,11,1,15,0,64.0,169.0,2.2,20.0,196.0,217.13,173.34
2016,11,1,15,15,55.0,152.0,2.1,19.5,173.5,191.09,152.65
2016,11,1,15,30,46.0,135.0,2.0,19.0,151.0,165.91,132.42
2016,11,1,15,45,38.0,115.5,1.9,19.0,127.0,139.19,110.38
2016,11,1,16,0,30.0,96.0,1.8,19.0,103.0,113.32,88.73
2016,11,1,16,15,18.5,75.5,1.6,18.5,80.0,85.76,65.6
2016,11,1,16,30,7.0,55.0,1.4,18.0,57.0,56.52,40.95
2016,11,1,16,45,3.5,35.5,1.2,17.5,36.5,35.53,22.72
2016,11,1,17,0,0.0,16.0,1.0,17.0,16.0,14.85,0.9
2016,11,1,17,15,0.0,8.0,1.0,16.5,8.0,7.63,0.0
2016,11,1,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,6,45,48.0,8.0,1.15,11.5,10.0,7.63,0.0
2016,11,2,7,0,96.0,16.0,1.2,12.0,20.0,33.13,0.0
2016,11,2,7,15,206.0,32.0,1.4,12.5,55.5,96.89,61.3
2016,11,2,7,30,316.0,48.0,1.6,13.0,91.0,159.87,118.43
2016,11,2,7,45,397.0,58.5,1.8,14.0,135.0,218.73,170.05
2016,11,2,8,0,478.0,69.0,2.0,15.0,179.0,288.45,230.08
2016,11,2,8,15,529.5,77.0,2.0,15.5,223.5,348.45,281.6
2016,11,2,8,30,581.0,85.0,2.0,16.0,268.0,412.56,334.85
2016,11,2,8,45,622.0,89.5,2.0,17.0,311.0,470.58,380.97
2016,11,2,9,0,663.0,94.0,2.0,18.0,354.0,530.69,427.0
2016,11,2,9,15,688.5,98.0,2.0,18.5,393.0,581.75,465.38
2016,11,2,9,30,714.0,102.0,2.0,19.0,432.0,632.77,502.63
2016,11,2,9,45,734.5,104.5,2.0,20.0,465.5,678.01,533.28
2016,11,2,10,0,755.0,107.0,2.0,21.0,499.0,722.14,561.48
2016,11,2,10,15,767.5,109.5,1.85,21.5,526.0,758.49,583.53
2016,11,2,10,30,780.0,112.0,1.7,22.0,553.0,788.78,600.86
2016,11,2,10,45,789.0,113.5,1.6,23.0,573.0,816.4,615.32
2016,11,2,11,0,798.0,115.0,1.5,24.0,593.0,841.27,627.61
2016,11,2,11,15,803.0,116.0,1.35,24.5,605.5,859.12,635.61
2016,11,2,11,30,808.0,117.0,1.2,25.0,618.0,873.81,641.38
2016,11,2,11,45,810.5,117.0,1.05,25.5,623.0,881.85,642.68
2016,11,2,12,0,813.0,117.0,0.9,26.0,628.0,886.52,641.8
2016,11,2,12,15,812.0,116.5,0.8,26.0,625.0,884.05,638.48
2016,11,2,12,30,811.0,116.0,0.7,26.0,622.0,878.2,633.19
2016,11,2,12,45,799.5,118.0,0.6,26.0,609.5,862.5,621.77
2016,11,2,13,0,788.0,120.0,0.5,26.0,597.0,843.71,608.63
2016,11,2,13,15,780.0,118.5,0.5,26.0,578.5,821.12,595.02
2016,11,2,13,30,772.0,117.0,0.5,26.0,560.0,800.0,582.43
2016,11,2,13,45,760.0,114.5,0.55,26.0,534.0,767.48,563.15
2016,11,2,14,0,748.0,112.0,0.6,26.0,508.0,732.74,542.28
2016,11,2,14,15,730.5,109.0,0.6,26.0,475.5,691.29,515.86
2016,11,2,14,30,713.0,106.0,0.6,26.0,443.0,648.45,487.62
2016,11,2,14,45,689.0,101.5,0.65,26.0,405.5,598.41,453.63
2016,11,2,15,0,665.0,97.0,0.7,26.0,368.0,548.11,418.4
2016,11,2,15,15,631.5,91.5,0.65,25.5,326.0,491.2,377.08
2016,11,2,15,30,598.0,86.0,0.6,25.0,284.0,435.59,335.37
2016,11,2,15,45,554.5,78.0,0.6,24.5,240.0,374.07,288.05
2016,11,2,16,0,511.0,70.0,0.6,24.0,196.0,315.7,241.35
2016,11,2,16,15,441.0,60.0,0.65,23.0,152.0,248.67,187.18
2016,11,2,16,30,371.0,50.0,0.7,22.0,108.0,188.56,137.08
2016,11,2,16,45,271.0,36.0,0.8,21.5,70.0,123.63,82.52
2016,11,2,17,0,171.0,22.0,0.9,21.0,32.0,66.09,13.82
2016,11,2,17,15,85.5,11.0,0.95,20.5,16.0,23.61,0.0
2016,11,2,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,45,69.0,7.5,1.05,12.5,10.0,0.0,0.0
2016,11,3,7,0,138.0,15.0,1.1,13.0,20.0,39.83,0.0
2016,11,3,7,15,263.5,27.5,1.3,13.5,56.0,105.86,64.33
2016,11,3,7,30,389.0,40.0,1.5,14.0,92.0,173.7,126.92
2016,11,3,7,45,462.5,49.5,1.75,15.0,136.0,233.7,180.13
2016,11,3,8,0,536.0,59.0,2.0,16.0,180.0,301.26,238.77
2016,11,3,8,15,537.0,70.0,2.0,16.5,214.0,343.65,276.59
2016,11,3,8,30,538.0,81.0,2.0,17.0,248.0,385.04,311.92
2016,11,3,8,45,499.0,103.0,2.0,17.5,276.0,410.87,333.18
2016,11,3,9,0,460.0,125.0,2.0,18.0,304.0,435.7,352.33
2016,11,3,9,15,441.5,144.0,2.15,19.0,330.5,465.71,374.46
2016,11,3,9,30,423.0,163.0,2.3,20.0,357.0,492.8,393.54
2016,11,3,9,45,595.5,131.0,2.5,21.0,425.5,604.66,479.31
2016,11,3,10,0,768.0,99.0,2.7,22.0,494.0,717.87,561.17
2016,11,3,10,15,780.5,101.0,2.7,22.5,521.0,753.85,583.96
2016,11,3,10,30,793.0,103.0,2.7,23.0,548.0,787.63,605.5
2016,11,3,10,45,801.5,104.0,2.75,23.5,568.0,814.45,622.29
2016,11,3,11,0,810.0,105.0,2.8,24.0,588.0,838.46,637.14
2016,11,3,11,15,815.0,106.0,2.75,24.0,600.5,856.43,648.42
2016,11,3,11,30,820.0,107.0,2.7,24.0,613.0,871.2,657.62
2016,11,3,11,45,822.5,107.0,2.7,24.5,618.0,879.28,661.44
2016,11,3,12,0,825.0,107.0,2.7,25.0,623.0,883.97,663.15
2016,11,3,12,15,824.0,107.0,2.65,25.0,620.0,882.07,661.5
2016,11,3,12,30,823.0,107.0,2.6,25.0,617.0,876.76,657.73
2016,11,3,12,45,659.0,160.5,2.55,25.5,564.0,789.99,597.13
2016,11,3,13,0,495.0,214.0,2.5,26.0,511.0,692.55,525.86
2016,11,3,13,15,523.5,196.5,2.45,26.0,502.5,688.01,524.38
2016,11,3,13,30,552.0,179.0,2.4,26.0,494.0,680.13,519.85
2016,11,3,13,45,649.0,144.0,2.4,26.0,497.5,709.99,543.39
2016,11,3,14,0,746.0,109.0,2.4,26.0,501.0,726.19,555.55
2016,11,3,14,15,595.0,137.0,2.3,26.0,437.0,620.1,478.63
2016,11,3,14,30,444.0,165.0,2.2,26.0,373.0,517.23,401.58
2016,11,3,14,45,552.5,130.0,2.15,26.0,367.0,532.49,415.2
2016,11,3,15,0,661.0,95.0,2.1,26.0,361.0,542.2,422.99
2016,11,3,15,15,626.5,89.5,1.9,25.5,319.5,485.01,379.18
2016,11,3,15,30,592.0,84.0,1.7,25.0,278.0,429.23,335.66
2016,11,3,15,45,544.5,76.5,1.5,24.5,234.0,366.75,285.76
2016,11,3,16,0,497.0,69.0,1.3,24.0,190.0,307.82,237.24
2016,11,3,16,15,425.5,59.0,1.25,23.0,146.5,241.13,182.38
2016,11,3,16,30,354.0,49.0,1.2,22.0,103.0,181.56,132.18
2016,11,3,16,45,250.5,35.0,1.15,21.0,66.0,116.9,77.63
2016,11,3,17,0,147.0,21.0,1.1,20.0,29.0,59.42,5.65
2016,11,3,17,15,73.5,10.5,1.1,19.5,14.5,21.23,0.0
2016,11,3,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,4,6,45,64.5,7.0,3.7,13.0,9.5,0.0,0.0
2016,11,4,7,0,129.0,14.0,3.6,13.0,19.0,37.05,0.0
2016,11,4,7,15,262.0,27.5,3.65,13.0,55.5,104.42,61.49
2016,11,4,7,30,395.0,41.0,3.7,13.0,92.0,175.9,129.05
2016,11,4,7,45,496.5,47.0,3.8,13.5,139.0,242.48,188.37
2016,11,4,8,0,598.0,53.0,3.9,14.0,186.0,319.3,255.91
2016,11,4,8,15,649.5,58.5,4.0,14.5,233.0,382.11,311.46
2016,11,4,8,30,701.0,64.0,4.1,15.0,280.0,446.71,366.87
2016,11,4,8,45,746.5,65.5,4.25,15.5,326.0,509.06,419.06
2016,11,4,9,0,792.0,67.0,4.4,16.0,372.0,573.53,471.43
2016,11,4,9,15,816.0,69.5,4.35,16.0,412.5,626.83,513.84
2016,11,4,9,30,840.0,72.0,4.3,16.0,453.0,679.62,553.98
2016,11,4,9,45,868.0,70.0,4.3,16.5,489.5,723.7,584.8
2016,11,4,10,0,896.0,68.0,4.3,17.0,526.0,771.72,618.08
2016,11,4,10,15,907.5,69.5,4.2,17.0,554.5,809.56,644.11
2016,11,4,10,30,919.0,71.0,4.1,17.0,583.0,844.76,668.07
2016,11,4,10,45,928.0,71.5,4.05,17.5,604.5,873.78,686.35
2016,11,4,11,0,937.0,72.0,4.0,18.0,626.0,899.63,702.27
2016,11,4,11,15,942.0,72.5,3.95,18.0,639.5,918.61,714.64
2016,11,4,11,30,947.0,73.0,3.9,18.0,653.0,933.98,724.59
2016,11,4,11,45,649.0,169.0,3.85,18.5,568.0,797.98,625.63
2016,11,4,12,0,351.0,265.0,3.8,19.0,483.0,622.38,489.62
2016,11,4,12,15,651.5,168.5,3.7,19.0,570.5,800.88,627.97
2016,11,4,12,30,952.0,72.0,3.6,19.0,658.0,940.48,725.37
2016,11,4,12,45,951.5,70.5,3.55,19.5,647.0,929.4,715.21
2016,11,4,13,0,951.0,69.0,3.5,20.0,636.0,914.53,703.82
2016,11,4,13,15,944.5,68.0,3.4,20.0,617.0,891.43,687.88
2016,11,4,13,30,938.0,67.0,3.3,20.0,598.0,864.94,669.68
2016,11,4,13,45,930.5,65.5,3.25,20.0,571.5,833.8,648.53
2016,11,4,14,0,923.0,64.0,3.2,20.0,545.0,799.64,625.19
2016,11,4,14,15,909.5,62.5,3.1,19.5,511.5,758.21,597.35
2016,11,4,14,30,896.0,61.0,3.0,19.0,478.0,714.6,567.6
2016,11,4,14,45,877.5,58.5,2.95,19.0,438.5,664.51,531.76
2016,11,4,15,0,859.0,56.0,2.9,19.0,399.0,613.22,492.77
2016,11,4,15,15,831.5,53.5,2.7,18.5,355.0,555.8,447.73
2016,11,4,15,30,804.0,51.0,2.5,18.0,311.0,498.69,401.47
2016,11,4,15,45,763.0,47.5,2.35,18.0,264.0,437.39,349.71
2016,11,4,16,0,722.0,44.0,2.2,18.0,217.0,375.12,295.61
2016,11,4,16,15,656.0,39.0,1.95,17.0,169.0,304.48,234.39
2016,11,4,16,30,590.0,34.0,1.7,16.0,121.0,239.86,176.61
2016,11,4,16,45,470.0,25.5,1.5,15.0,78.5,163.86,108.71
2016,11,4,17,0,350.0,17.0,1.3,14.0,36.0,96.58,0.0
2016,11,4,17,15,175.0,8.5,1.3,13.5,18.0,34.73,0.0
2016,11,4,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,5,6,45,114.0,6.5,1.4,4.5,10.0,0.0,0.0
2016,11,5,7,0,228.0,13.0,1.5,5.0,20.0,54.04,0.0
2016,11,5,7,15,375.0,23.0,1.6,5.5,59.5,123.83,71.02
2016,11,5,7,30,522.0,33.0,1.7,6.0,99.0,202.45,150.02
2016,11,5,7,45,600.0,39.5,1.85,7.0,146.5,268.04,210.86
2016,11,5,8,0,678.0,46.0,2.0,8.0,194.0,341.21,276.67
2016,11,5,8,15,726.0,50.5,1.95,8.5,242.0,405.35,333.84
2016,11,5,8,30,774.0,55.0,1.9,9.0,290.0,472.83,391.5
2016,11,5,8,45,805.5,58.0,1.85,10.0,335.0,532.15,439.65
2016,11,5,9,0,837.0,61.0,1.8,11.0,380.0,592.27,486.27
2016,11,5,9,15,858.5,63.5,1.65,11.5,421.0,641.22,522.8
2016,11,5,9,30,880.0,66.0,1.5,12.0,462.0,693.4,558.78
2016,11,5,9,45,896.0,67.5,1.4,13.0,497.0,739.23,587.47
2016,11,5,10,0,912.0,69.0,1.3,14.0,532.0,783.2,613.91
2016,11,5,10,15,922.5,70.5,1.1,14.0,560.0,820.67,635.91
2016,11,5,10,30,933.0,72.0,0.9,14.0,588.0,855.4,655.16
2016,11,5,10,45,939.5,73.0,0.75,14.5,609.0,883.2,668.63
2016,11,5,11,0,946.0,74.0,0.6,15.0,630.0,907.69,679.47
2016,11,5,11,15,950.0,74.5,0.5,15.5,642.5,925.91,687.0
2016,11,5,11,30,954.0,75.0,0.4,16.0,655.0,940.47,692.18
2016,11,5,11,45,955.5,75.5,0.3,16.5,660.0,949.04,693.65
2016,11,5,12,0,957.0,76.0,0.2,17.0,665.0,953.76,693.02
2016,11,5,12,15,955.5,75.5,0.25,17.0,661.5,950.71,692.06
2016,11,5,12,30,954.0,75.0,0.3,17.0,658.0,943.8,688.99
2016,11,5,12,45,951.5,74.0,0.35,17.0,646.5,931.58,682.76
2016,11,5,13,0,949.0,73.0,0.4,17.0,635.0,915.62,674.32
2016,11,5,13,15,942.0,72.5,0.45,17.0,615.5,892.8,661.52
2016,11,5,13,30,935.0,72.0,0.5,17.0,596.0,866.61,646.57
2016,11,5,13,45,924.5,70.5,0.55,17.5,569.0,833.2,625.55
2016,11,5,14,0,914.0,69.0,0.6,18.0,542.0,796.96,602.53
2016,11,5,14,15,899.5,67.5,0.6,18.0,508.5,755.16,575.72
2016,11,5,14,30,885.0,66.0,0.6,18.0,475.0,711.29,547.14
2016,11,5,14,45,863.5,64.0,0.6,18.0,435.5,660.33,513.04
2016,11,5,15,0,842.0,62.0,0.6,18.0,396.0,612.69,478.51
2016,11,5,15,15,813.0,59.0,0.55,17.5,351.5,554.18,435.05
2016,11,5,15,30,784.0,56.0,0.5,17.0,307.0,496.11,390.34
2016,11,5,15,45,740.0,52.0,0.5,17.0,260.0,430.4,337.78
2016,11,5,16,0,696.0,48.0,0.5,17.0,213.0,367.42,285.27
2016,11,5,16,15,627.0,42.0,0.55,16.0,165.0,295.94,225.59
2016,11,5,16,30,558.0,36.0,0.6,15.0,117.0,230.82,168.95
2016,11,5,16,45,434.0,27.0,0.65,14.5,75.0,155.14,101.74
2016,11,5,17,0,310.0,18.0,0.7,14.0,33.0,88.3,0.0
2016,11,5,17,15,155.0,9.0,0.75,13.5,16.5,32.06,0.0
2016,11,5,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,6,6,45,118.5,6.0,1.6,3.5,9.0,0.0,0.0
2016,11,6,7,0,237.0,12.0,1.7,4.0,18.0,54.44,0.0
2016,11,6,7,15,387.0,21.5,1.85,4.5,57.5,124.25,67.49
2016,11,6,7,30,537.0,31.0,2.0,5.0,97.0,204.14,151.05
2016,11,6,7,45,618.5,36.5,2.2,6.0,145.0,270.41,213.13
2016,11,6,8,0,700.0,42.0,2.4,7.0,193.0,344.59,280.46
2016,11,6,8,15,747.5,46.0,2.25,7.5,241.0,408.8,338.2
2016,11,6,8,30,795.0,50.0,2.1,8.0,289.0,476.28,396.21
2016,11,6,8,45,827.5,52.5,1.95,9.0,334.5,532.72,442.28
2016,11,6,9,0,860.0,55.0,1.8,10.0,380.0,593.21,489.11
2016,11,6,9,15,881.0,57.5,1.85,11.0,420.5,646.75,529.6
2016,11,6,9,30,902.0,60.0,1.9,12.0,461.0,699.4,566.47
2016,11,6,9,45,918.5,60.5,2.0,13.5,496.5,745.09,596.04
2016,11,6,10,0,935.0,61.0,2.1,15.0,532.0,788.88,623.58
2016,11,6,10,15,945.5,62.5,2.05,15.5,560.0,826.99,647.61
2016,11,6,10,30,956.0,64.0,2.0,16.0,588.0,862.28,669.31
2016,11,6,10,45,962.5,64.5,2.0,16.5,609.0,889.96,685.98
2016,11,6,11,0,969.0,65.0,2.0,17.0,630.0,914.24,700.3
2016,11,6,11,15,972.5,65.5,1.95,17.5,643.0,932.35,709.86
2016,11,6,11,30,976.0,66.0,1.9,18.0,656.0,946.7,716.96
2016,11,6,11,45,977.0,66.5,1.85,18.5,661.0,954.99,720.1
2016,11,6,12,0,978.0,67.0,1.8,19.0,666.0,959.34,720.79
2016,11,6,12,15,977.0,67.0,1.75,19.0,662.5,957.34,718.81
2016,11,6,12,30,976.0,67.0,1.7,19.0,659.0,951.4,714.44
2016,11,6,12,45,972.0,66.5,1.7,19.5,647.5,938.3,704.83
2016,11,6,13,0,968.0,66.0,1.7,20.0,636.0,921.43,692.93
2016,11,6,13,15,961.5,65.5,1.65,20.0,616.5,898.76,678.0
2016,11,6,13,30,955.0,65.0,1.6,20.0,597.0,872.64,660.86
2016,11,6,13,45,945.0,63.5,1.55,20.0,570.0,839.2,638.78
2016,11,6,14,0,935.0,62.0,1.5,20.0,543.0,802.84,614.66
2016,11,6,14,15,921.0,60.5,1.45,19.5,509.0,760.82,587.57
2016,11,6,14,30,907.0,59.0,1.4,19.0,475.0,716.63,558.57
2016,11,6,14,45,887.5,57.0,1.4,19.0,435.5,666.26,524.02
2016,11,6,15,0,868.0,55.0,1.4,19.0,396.0,614.75,486.15
2016,11,6,15,15,839.5,52.5,1.25,18.5,351.5,556.59,441.43
2016,11,6,15,30,811.0,50.0,1.1,18.0,307.0,498.81,395.51
2016,11,6,15,45,768.0,46.5,1.0,18.0,259.5,436.49,344.0
2016,11,6,16,0,725.0,43.0,0.9,18.0,212.0,373.37,290.21
2016,11,6,16,15,656.0,38.0,0.9,17.0,164.0,301.76,229.64
2016,11,6,16,30,587.0,33.0,0.9,16.0,116.0,236.47,172.24
2016,11,6,16,45,460.0,24.5,0.95,15.0,74.0,159.25,102.88
2016,11,6,17,0,333.0,16.0,1.0,14.0,32.0,90.73,0.0
2016,11,6,17,15,166.5,8.0,1.0,13.5,16.0,32.76,0.0
2016,11,6,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,7,6,45,91.0,5.5,1.95,5.0,7.5,0.0,0.0
2016,11,7,7,0,182.0,11.0,2.1,5.0,15.0,43.27,0.0
2016,11,7,7,15,333.0,21.0,2.25,5.5,52.0,109.8,54.91
2016,11,7,7,30,484.0,31.0,2.4,6.0,89.0,187.6,137.86
2016,11,7,7,45,566.0,37.5,2.55,7.0,135.0,252.0,197.98
2016,11,7,8,0,648.0,44.0,2.7,8.0,181.0,324.5,263.57
2016,11,7,8,15,697.0,48.5,2.75,8.5,227.5,387.19,320.33
2016,11,7,8,30,746.0,53.0,2.8,9.0,274.0,453.38,378.09
2016,11,7,8,45,778.5,56.5,2.85,10.0,318.5,512.24,427.21
2016,11,7,9,0,811.0,60.0,2.9,11.0,363.0,572.09,475.2
2016,11,7,9,15,833.5,62.0,2.9,11.5,402.5,624.25,516.22
2016,11,7,9,30,856.0,64.0,2.9,12.0,442.0,670.85,550.84
2016,11,7,9,45,872.5,66.0,2.9,12.5,476.5,716.62,583.01
2016,11,7,10,0,889.0,68.0,2.9,13.0,511.0,760.65,613.29
2016,11,7,10,15,900.0,69.0,2.8,13.5,539.0,797.1,636.91
2016,11,7,10,30,911.0,70.0,2.7,14.0,567.0,830.94,658.29
2016,11,7,10,45,918.5,71.0,2.65,14.5,587.5,859.01,675.6
2016,11,7,11,0,926.0,72.0,2.6,15.0,608.0,883.9,690.57
2016,11,7,11,15,930.5,73.0,2.55,15.0,621.5,902.84,702.61
2016,11,7,11,30,935.0,74.0,2.5,15.0,635.0,918.22,712.27
2016,11,7,11,45,937.5,74.0,2.45,15.5,640.0,926.94,716.09
2016,11,7,12,0,940.0,74.0,2.4,16.0,645.0,931.91,717.5
2016,11,7,12,15,939.5,74.0,2.35,16.0,642.5,930.42,715.99
2016,11,7,12,30,939.0,74.0,2.3,16.0,640.0,925.14,712.09
2016,11,7,12,45,936.5,73.0,2.3,16.5,629.0,913.13,702.92
2016,11,7,13,0,934.0,72.0,2.3,17.0,618.0,897.45,691.43
2016,11,7,13,15,928.0,71.0,2.25,17.0,599.5,875.24,676.4
2016,11,7,13,30,922.0,70.0,2.2,17.0,581.0,849.68,659.15
2016,11,7,13,45,912.5,69.0,2.2,17.5,554.5,818.15,636.95
2016,11,7,14,0,903.0,68.0,2.2,18.0,528.0,783.79,612.75
2016,11,7,14,15,889.0,66.0,2.15,17.5,495.0,742.27,585.15
2016,11,7,14,30,875.0,64.0,2.1,17.0,462.0,698.69,555.68
2016,11,7,14,45,854.5,62.0,2.1,17.0,423.0,649.0,520.46
2016,11,7,15,0,834.0,60.0,2.1,17.0,384.0,602.59,484.74
2016,11,7,15,15,804.5,57.0,1.9,16.5,340.5,544.41,438.92
2016,11,7,15,30,775.0,54.0,1.7,16.0,297.0,486.73,392.08
2016,11,7,15,45,730.5,50.0,1.5,15.5,250.0,421.53,337.77
2016,11,7,16,0,686.0,46.0,1.3,15.0,203.0,359.14,283.88
2016,11,7,16,15,613.5,40.0,1.2,14.0,156.5,287.24,221.83
2016,11,7,16,30,541.0,34.0,1.1,13.0,110.0,222.12,163.76
2016,11,7,16,45,407.5,25.0,1.05,12.0,69.0,145.44,93.9
2016,11,7,17,0,274.0,16.0,1.0,11.0,28.0,77.94,0.0
2016,11,7,17,15,137.0,8.0,1.0,10.5,14.0,28.25,0.0
2016,11,7,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,8,6,45,90.0,5.0,1.0,4.5,7.0,0.0,0.0
2016,11,8,7,0,180.0,10.0,1.0,5.0,14.0,41.73,0.0
2016,11,8,7,15,336.5,20.5,1.1,6.0,51.0,109.09,48.95
2016,11,8,7,30,493.0,31.0,1.2,7.0,88.0,189.36,137.35
2016,11,8,7,45,573.5,37.5,1.3,8.0,134.0,253.63,197.01
2016,11,8,8,0,654.0,44.0,1.4,9.0,180.0,325.75,261.41
2016,11,8,8,15,461.5,76.0,1.5,9.5,183.5,308.44,253.39
2016,11,8,8,30,269.0,108.0,1.6,10.0,187.0,263.26,218.73
2016,11,8,8,45,410.5,104.0,1.7,11.0,245.5,358.81,298.67
2016,11,8,9,0,552.0,100.0,1.8,12.0,304.0,462.94,382.72
2016,11,8,9,15,704.0,83.0,1.85,12.5,372.5,566.32,464.57
2016,11,8,9,30,856.0,66.0,1.9,13.0,441.0,671.49,544.62
2016,11,8,9,45,633.0,125.5,2.0,13.5,414.5,619.52,501.42
2016,11,8,10,0,410.0,185.0,2.1,14.0,388.0,535.62,433.24
2016,11,8,10,15,647.0,133.5,2.1,14.5,474.0,681.86,547.54
2016,11,8,10,30,884.0,82.0,2.1,15.0,560.0,821.56,645.82
2016,11,8,10,45,888.0,84.5,2.15,15.5,580.0,847.88,661.38
2016,11,8,11,0,892.0,87.0,2.2,16.0,600.0,870.98,675.79
2016,11,8,11,15,730.0,136.5,2.2,16.5,562.0,813.61,633.38
2016,11,8,11,30,568.0,186.0,2.2,17.0,524.0,730.03,571.74
2016,11,8,11,45,481.5,216.0,2.2,17.5,504.5,691.89,541.42
2016,11,8,12,0,395.0,246.0,2.2,18.0,485.0,637.18,498.81
2016,11,8,12,15,414.5,239.5,2.15,18.0,489.0,646.41,506.3
2016,11,8,12,30,434.0,233.0,2.1,18.0,493.0,667.31,521.43
2016,11,8,12,45,330.0,249.5,2.05,18.5,445.0,578.45,453.13
2016,11,8,13,0,226.0,266.0,2.0,19.0,397.0,490.73,385.31
2016,11,8,13,15,374.5,224.0,1.95,19.0,433.0,575.91,453.29
2016,11,8,13,30,523.0,182.0,1.9,19.0,469.0,654.77,513.74
2016,11,8,13,45,583.5,154.0,1.9,19.5,460.5,662.29,519.41
2016,11,8,14,0,644.0,126.0,1.9,20.0,452.0,660.48,518.86
2016,11,8,14,15,417.5,160.5,1.7,19.5,367.0,506.0,401.11
2016,11,8,14,30,191.0,195.0,1.5,19.0,282.0,350.33,279.3
2016,11,8,14,45,180.5,180.5,1.3,18.5,257.0,320.03,256.68
2016,11,8,15,0,170.0,166.0,1.1,18.0,232.0,290.21,233.36
2016,11,8,15,15,163.5,147.0,1.1,17.0,204.5,257.87,208.48
2016,11,8,15,30,157.0,128.0,1.1,16.0,177.0,225.85,183.09
2016,11,8,15,45,142.5,109.0,1.15,15.5,148.0,190.38,153.75
2016,11,8,16,0,128.0,90.0,1.2,15.0,119.0,156.19,124.71
2016,11,8,16,15,107.5,70.0,1.25,14.5,90.5,119.86,93.32
2016,11,8,16,30,87.0,50.0,1.3,14.0,62.0,85.51,63.19
2016,11,8,16,45,43.5,32.0,1.4,13.5,38.0,49.69,30.85
2016,11,8,17,0,0.0,14.0,1.5,13.0,14.0,13.34,0.0
2016,11,8,17,15,0.0,7.0,1.55,12.5,7.0,6.67,0.0
2016,11,8,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
