Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,19,7,15,166.5,12.5,1.6,6.5,25.5,47.93,0.0
2016,11,19,7,30,333.0,25.0,1.9,7.0,51.0,130.94,78.01
2016,11,19,7,45,429.5,34.5,2.25,8.0,92.0,194.12,146.47
2016,11,19,8,0,526.0,44.0,2.6,9.0,133.0,265.48,211.01
2016,11,19,8,15,586.0,50.5,2.6,9.5,176.5,327.12,267.09
2016,11,19,8,30,646.0,57.0,2.6,10.0,220.0,393.73,325.76
2016,11,19,8,45,666.5,65.0,2.6,11.0,259.5,445.57,369.99
2016,11,19,9,0,687.0,73.0,2.6,12.0,299.0,497.7,412.57
2016,11,19,9,15,713.5,77.0,2.9,13.0,336.5,548.74,453.66
2016,11,19,9,30,740.0,81.0,3.2,14.0,374.0,599.85,493.58
2016,11,19,9,45,516.0,134.0,3.5,15.0,346.5,528.25,433.72
2016,11,19,10,0,292.0,187.0,3.8,16.0,319.0,432.94,353.88
2016,11,19,10,15,547.0,139.5,4.2,16.5,405.5,591.81,483.33
2016,11,19,10,30,802.0,92.0,4.6,17.0,492.0,753.85,607.67
2016,11,19,10,45,804.0,96.0,5.0,17.5,511.0,778.76,625.39
2016,11,19,11,0,806.0,100.0,5.4,18.0,530.0,800.69,641.65
2016,11,19,11,15,815.0,101.0,5.55,18.0,544.5,821.97,657.52
2016,11,19,11,30,824.0,102.0,5.7,18.0,559.0,840.24,671.26
2016,11,19,11,45,837.5,99.5,5.9,18.0,568.0,855.15,682.91
2016,11,19,12,0,851.0,97.0,6.1,18.0,577.0,866.77,692.27
2016,11,19,12,15,855.0,96.5,6.1,17.5,577.0,869.13,695.34
2016,11,19,12,30,859.0,96.0,6.1,17.0,577.0,868.01,696.03
2016,11,19,12,45,429.5,59.5,6.2,17.0,300.0,450.0,372.33
2016,11,19,13,0,0.0,23.0,6.3,17.0,23.0,21.37,12.22
2016,11,19,13,15,0.0,65.5,6.25,16.5,65.5,60.96,45.48
2016,11,19,13,30,0.0,108.0,6.2,16.0,108.0,101.89,79.77
2016,11,19,13,45,77.5,158.5,6.2,16.0,195.0,223.4,182.95
2016,11,19,14,0,155.0,209.0,6.2,16.0,282.0,351.18,288.74
2016,11,19,14,15,522.0,136.0,6.15,15.5,358.0,547.76,455.39
2016,11,19,14,30,889.0,63.0,6.1,15.0,434.0,692.49,574.46
2016,11,19,14,45,876.5,59.0,6.1,14.5,397.0,646.31,538.76
2016,11,19,15,0,864.0,55.0,6.1,14.0,360.0,598.47,500.16
2016,11,19,15,15,834.0,52.0,6.0,13.5,317.0,540.63,451.84
2016,11,19,15,30,804.0,49.0,5.9,13.0,274.0,486.56,404.9
2016,11,19,15,45,753.5,45.5,5.8,12.5,227.5,419.27,345.55
2016,11,19,16,0,703.0,42.0,5.7,12.0,181.0,355.17,287.05
2016,11,19,16,15,620.0,35.5,5.45,11.0,134.5,279.59,218.45
2016,11,19,16,30,537.0,29.0,5.2,10.0,88.0,211.77,154.0
2016,11,19,16,45,268.5,14.5,4.95,9.5,44.0,93.17,35.22
2016,11,19,17,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,3.85,4.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,2.1,0.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,7,15,218.5,12.0,1.75,-0.5,28.0,58.34,0.0
2016,11,20,7,30,437.0,24.0,2.1,0.0,56.0,153.48,88.86
2016,11,20,7,45,541.0,31.5,2.5,0.5,100.5,223.25,171.66
2016,11,20,8,0,645.0,39.0,2.9,1.0,145.0,301.17,245.17
2016,11,20,8,15,703.5,44.0,3.05,1.5,191.5,366.65,307.2
2016,11,20,8,30,762.0,49.0,3.2,2.0,238.0,436.51,371.18
2016,11,20,8,45,798.5,52.5,3.4,2.5,282.5,496.92,425.51
2016,11,20,9,0,835.0,56.0,3.6,3.0,327.0,558.64,479.1
2016,11,20,9,15,859.5,58.5,3.6,3.5,367.5,608.34,520.84
2016,11,20,9,30,884.0,61.0,3.6,4.0,408.0,661.38,563.75
2016,11,20,9,45,903.5,62.0,3.65,4.5,443.0,708.26,599.01
2016,11,20,10,0,923.0,63.0,3.7,5.0,478.0,753.61,632.16
2016,11,20,10,15,933.5,64.0,3.7,5.5,506.0,790.27,657.89
2016,11,20,10,30,944.0,65.0,3.7,6.0,534.0,824.27,681.33
2016,11,20,10,45,952.5,65.5,3.75,6.5,555.0,853.14,700.96
2016,11,20,11,0,961.0,66.0,3.8,7.0,576.0,878.83,718.17
2016,11,20,11,15,964.5,66.5,3.8,7.0,588.5,896.97,730.8
2016,11,20,11,30,968.0,67.0,3.8,7.0,601.0,911.48,740.9
2016,11,20,11,45,969.0,67.0,3.85,7.5,606.0,919.5,745.33
2016,11,20,12,0,970.0,67.0,3.9,8.0,611.0,923.71,747.16
2016,11,20,12,15,968.0,67.0,3.9,8.0,608.0,921.51,745.53
2016,11,20,12,30,966.0,67.0,3.9,8.0,605.0,915.48,741.31
2016,11,20,12,45,960.0,67.0,3.95,8.5,593.5,902.29,730.96
2016,11,20,13,0,954.0,67.0,4.0,9.0,582.0,885.48,718.13
2016,11,20,13,15,946.0,66.5,4.0,9.0,563.0,862.91,702.18
2016,11,20,13,30,938.0,66.0,4.0,9.0,544.0,837.06,683.85
2016,11,20,13,45,922.5,66.0,4.05,9.5,517.0,802.91,658.26
2016,11,20,14,0,907.0,66.0,4.1,10.0,490.0,766.24,630.69
2016,11,20,14,15,891.0,64.5,4.1,9.5,457.5,725.1,601.59
2016,11,20,14,30,875.0,63.0,4.1,9.0,425.0,682.04,570.51
2016,11,20,14,45,846.5,61.5,4.1,9.0,386.0,633.91,532.67
2016,11,20,15,0,818.0,60.0,4.1,9.0,347.0,580.28,488.52
2016,11,20,15,15,784.5,56.5,3.95,8.5,304.5,521.43,439.31
2016,11,20,15,30,751.0,53.0,3.8,8.0,262.0,463.42,389.28
2016,11,20,15,45,693.5,49.0,3.65,8.0,216.0,394.81,328.24
2016,11,20,16,0,636.0,45.0,3.5,8.0,170.0,330.13,268.98
2016,11,20,16,15,550.5,38.0,3.15,7.0,125.5,256.56,202.26
2016,11,20,16,30,465.0,31.0,2.8,6.0,81.0,190.96,140.02
2016,11,20,16,45,232.5,15.5,2.45,5.0,40.5,86.08,29.89
2016,11,20,17,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,7,15,181.5,12.0,1.5,-1.0,25.0,50.07,0.0
2016,11,21,7,30,363.0,24.0,1.8,0.0,50.0,135.24,73.22
2016,11,21,7,45,471.5,32.0,2.15,0.5,92.0,200.01,153.04
2016,11,21,8,0,580.0,40.0,2.5,1.0,134.0,276.23,224.47
2016,11,21,8,15,643.0,45.5,2.75,1.5,179.0,340.79,285.36
2016,11,21,8,30,706.0,51.0,3.0,2.0,224.0,410.27,348.98
2016,11,21,8,45,747.5,54.5,3.25,2.5,268.0,470.63,403.36
2016,11,21,9,0,789.0,58.0,3.5,3.0,312.0,532.86,457.61
2016,11,21,9,15,816.0,60.5,3.5,3.5,351.5,586.45,502.55
2016,11,21,9,30,843.0,63.0,3.5,4.0,391.0,639.82,545.87
2016,11,21,9,45,865.5,64.0,3.5,5.0,426.0,682.53,577.34
2016,11,21,10,0,888.0,65.0,3.5,6.0,461.0,728.74,610.07
2016,11,21,10,15,900.5,66.5,3.5,6.5,489.5,766.48,636.69
2016,11,21,10,30,913.0,68.0,3.5,7.0,518.0,801.79,661.17
2016,11,21,10,45,923.5,68.0,3.5,7.5,539.0,830.95,680.77
2016,11,21,11,0,934.0,68.0,3.5,8.0,560.0,857.13,698.07
2016,11,21,11,15,939.5,68.5,3.5,8.0,573.5,876.57,711.63
2016,11,21,11,30,945.0,69.0,3.5,8.0,587.0,892.53,722.76
2016,11,21,11,45,948.5,69.0,3.5,8.5,593.0,902.58,728.37
2016,11,21,12,0,952.0,69.0,3.5,9.0,599.0,908.93,731.45
2016,11,21,12,15,951.5,68.5,3.5,9.5,597.0,907.47,729.02
2016,11,21,12,30,951.0,68.0,3.5,10.0,595.0,902.25,724.1
2016,11,21,12,45,948.5,67.5,3.5,10.5,584.5,891.62,715.43
2016,11,21,13,0,946.0,67.0,3.5,11.0,574.0,877.34,704.31
2016,11,21,13,15,940.0,66.0,3.5,11.0,556.0,856.01,689.46
2016,11,21,13,30,934.0,65.0,3.5,11.0,538.0,831.35,672.24
2016,11,21,13,45,924.5,64.0,3.5,11.0,513.0,800.81,650.63
2016,11,21,14,0,915.0,63.0,3.5,11.0,488.0,767.43,626.82
2016,11,21,14,15,900.0,61.0,3.45,11.0,456.0,726.25,596.66
2016,11,21,14,30,885.0,59.0,3.4,11.0,424.0,683.06,564.65
2016,11,21,14,45,863.5,57.0,3.4,11.0,386.0,633.93,526.96
2016,11,21,15,0,842.0,55.0,3.4,11.0,348.0,583.88,486.26
2016,11,21,15,15,810.5,52.0,3.1,10.5,305.5,530.18,441.3
2016,11,21,15,30,779.0,49.0,2.8,10.0,263.0,472.82,392.05
2016,11,21,15,45,729.0,45.0,2.55,9.5,217.5,406.61,334.14
2016,11,21,16,0,679.0,41.0,2.3,9.0,172.0,343.62,277.1
2016,11,21,16,15,596.0,34.5,2.1,7.5,127.0,269.53,210.82
2016,11,21,16,30,513.0,28.0,1.9,6.0,82.0,203.25,147.9
2016,11,21,16,45,256.5,14.0,1.7,5.0,41.0,89.21,27.41
2016,11,21,17,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,7,15,209.0,11.0,1.15,-2.0,25.0,54.6,0.0
2016,11,22,7,30,418.0,22.0,1.3,-1.0,50.0,143.72,70.93
2016,11,22,7,45,523.0,29.0,1.45,-0.5,93.0,212.72,161.72
2016,11,22,8,0,628.0,36.0,1.6,0.0,136.0,288.86,233.69
2016,11,22,8,15,688.5,41.0,1.6,0.5,181.5,353.84,294.67
2016,11,22,8,30,749.0,46.0,1.6,1.0,227.0,423.51,357.61
2016,11,22,8,45,787.5,49.0,1.65,1.5,271.0,483.47,410.64
2016,11,22,9,0,826.0,52.0,1.7,2.0,315.0,541.08,459.91
2016,11,22,9,15,851.0,54.5,1.8,2.5,355.0,594.35,504.16
2016,11,22,9,30,876.0,57.0,1.9,3.0,395.0,647.27,546.71
2016,11,22,9,45,643.0,109.0,2.0,4.0,369.0,588.56,496.02
2016,11,22,10,0,410.0,161.0,2.1,5.0,343.0,497.45,418.95
2016,11,22,10,15,417.5,170.5,2.0,5.5,365.5,526.94,441.74
2016,11,22,10,30,425.0,180.0,1.9,6.0,388.0,555.35,462.31
2016,11,22,10,45,688.5,121.5,1.85,7.0,474.5,715.18,586.64
2016,11,22,11,0,952.0,63.0,1.8,8.0,561.0,863.7,690.69
2016,11,22,11,15,956.5,63.5,1.7,8.5,574.5,882.62,699.36
2016,11,22,11,30,961.0,64.0,1.6,9.0,588.0,897.97,706.94
2016,11,22,11,45,798.0,106.5,1.55,9.5,544.5,824.68,652.69
2016,11,22,12,0,635.0,149.0,1.5,10.0,501.0,741.86,592.03
2016,11,22,12,15,798.5,106.0,1.4,10.5,547.0,827.21,652.09
2016,11,22,12,30,962.0,63.0,1.3,11.0,593.0,903.78,702.11
2016,11,22,12,45,954.5,64.0,1.2,11.5,582.0,890.8,689.67
2016,11,22,13,0,947.0,65.0,1.1,12.0,571.0,874.26,676.14
2016,11,22,13,15,939.5,64.5,1.0,12.0,552.0,852.41,660.34
2016,11,22,13,30,932.0,64.0,0.9,12.0,533.0,827.29,642.42
2016,11,22,13,45,920.5,62.5,0.85,12.0,507.5,794.73,620.17
2016,11,22,14,0,909.0,61.0,0.8,12.0,482.0,759.45,595.99
2016,11,22,14,15,893.0,59.5,0.7,12.0,449.5,718.48,566.86
2016,11,22,14,30,877.0,58.0,0.6,12.0,417.0,675.58,536.12
2016,11,22,14,45,855.5,55.5,0.55,12.0,379.0,626.23,500.22
2016,11,22,15,0,834.0,53.0,0.5,12.0,341.0,575.99,461.52
2016,11,22,15,15,802.0,50.0,0.4,11.5,299.0,518.67,416.47
2016,11,22,15,30,770.0,47.0,0.3,11.0,257.0,465.46,372.91
2016,11,22,15,45,720.5,43.0,0.25,11.0,212.5,400.07,318.15
2016,11,22,16,0,671.0,39.0,0.2,11.0,168.0,337.9,264.12
2016,11,22,16,15,588.5,33.0,0.3,10.5,124.0,265.13,201.52
2016,11,22,16,30,506.0,27.0,0.4,10.0,80.0,200.12,141.47
2016,11,22,16,45,253.0,13.5,0.55,9.5,40.0,87.59,22.57
2016,11,22,17,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,7,15,56.5,11.5,1.05,0.5,15.0,22.78,0.0
2016,11,23,7,30,113.0,23.0,1.1,1.0,30.0,64.77,26.68
2016,11,23,7,45,161.5,39.0,1.2,2.0,59.0,109.71,82.97
2016,11,23,8,0,210.0,55.0,1.3,3.0,88.0,154.66,124.8
2016,11,23,8,15,236.5,71.5,1.25,3.5,119.5,188.75,156.75
2016,11,23,8,30,263.0,88.0,1.2,4.0,151.0,231.76,195.45
2016,11,23,8,45,283.5,102.0,1.15,4.5,181.5,270.67,229.63
2016,11,23,9,0,304.0,116.0,1.1,5.0,212.0,310.96,263.92
2016,11,23,9,15,306.5,132.0,0.95,5.5,239.0,343.84,290.52
2016,11,23,9,30,309.0,148.0,0.8,6.0,266.0,376.16,315.62
2016,11,23,9,45,250.0,169.5,0.7,7.0,270.0,372.29,309.51
2016,11,23,10,0,191.0,191.0,0.6,8.0,274.0,352.55,290.86
2016,11,23,10,15,250.0,196.0,0.85,9.0,313.0,419.07,344.45
2016,11,23,10,30,309.0,201.0,1.1,10.0,352.0,477.16,389.93
2016,11,23,10,45,348.0,203.0,1.4,11.0,379.0,517.57,421.17
2016,11,23,11,0,387.0,205.0,1.7,12.0,406.0,558.4,452.44
2016,11,23,11,15,469.0,188.0,1.75,12.0,438.0,626.45,505.12
2016,11,23,11,30,551.0,171.0,1.8,12.0,470.0,681.78,547.67
2016,11,23,11,45,713.5,129.0,1.9,12.5,520.0,782.37,621.45
2016,11,23,12,0,876.0,87.0,2.0,13.0,570.0,869.91,682.5
2016,11,23,12,15,722.0,127.5,2.05,13.0,524.5,790.42,625.36
2016,11,23,12,30,568.0,168.0,2.1,13.0,479.0,696.65,557.44
2016,11,23,12,45,718.5,126.5,2.15,13.5,512.5,776.99,617.48
2016,11,23,13,0,869.0,85.0,2.2,14.0,546.0,839.7,661.5
2016,11,23,13,15,736.0,112.0,2.2,14.0,493.5,753.3,599.18
2016,11,23,13,30,603.0,139.0,2.2,14.0,441.0,663.28,533.67
2016,11,23,13,45,443.5,165.0,2.25,14.0,381.5,550.18,446.48
2016,11,23,14,0,284.0,191.0,2.3,14.0,322.0,437.49,357.05
2016,11,23,14,15,275.5,178.5,2.15,13.5,298.0,408.15,335.06
2016,11,23,14,30,267.0,166.0,2.0,13.0,274.0,378.55,312.04
2016,11,23,14,45,257.5,152.5,1.95,13.0,249.0,346.97,286.68
2016,11,23,15,0,248.0,139.0,1.9,13.0,224.0,315.48,260.95
2016,11,23,15,15,239.0,122.5,1.65,12.0,196.0,280.85,232.76
2016,11,23,15,30,230.0,106.0,1.4,11.0,168.0,246.51,204.0
2016,11,23,15,45,212.5,89.0,1.2,10.5,138.5,208.0,170.63
2016,11,23,16,0,195.0,72.0,1.0,10.0,109.0,170.86,137.66
2016,11,23,16,15,165.5,54.0,1.05,9.5,79.5,129.52,100.85
2016,11,23,16,30,136.0,36.0,1.1,9.0,50.0,90.91,64.92
2016,11,23,16,45,68.0,18.0,1.15,8.5,25.0,40.79,6.61
2016,11,23,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,7,15,0.0,3.0,1.2,6.5,3.0,2.86,0.0
2016,11,24,7,30,0.0,6.0,1.4,7.0,6.0,5.55,0.0
2016,11,24,7,45,0.0,13.0,1.6,7.5,13.0,12.04,4.31
2016,11,24,8,0,0.0,20.0,1.8,8.0,20.0,18.54,10.28
2016,11,24,8,15,0.0,28.0,1.75,8.5,28.0,25.97,16.93
2016,11,24,8,30,0.0,36.0,1.7,9.0,36.0,33.42,23.53
2016,11,24,8,45,0.0,44.0,1.7,9.5,44.0,40.87,30.04
2016,11,24,9,0,0.0,52.0,1.7,10.0,52.0,48.33,36.45
2016,11,24,9,15,34.0,104.5,1.75,10.5,117.5,127.48,104.79
2016,11,24,9,30,68.0,157.0,1.8,11.0,183.0,211.52,175.33
2016,11,24,9,45,71.0,171.5,1.9,12.0,200.5,231.58,190.86
2016,11,24,10,0,74.0,186.0,2.0,13.0,218.0,251.83,206.49
2016,11,24,10,15,443.5,133.5,2.15,13.5,346.0,501.93,413.61
2016,11,24,10,30,813.0,81.0,2.3,14.0,474.0,740.77,595.33
2016,11,24,10,45,825.5,81.5,2.45,15.0,495.0,770.26,612.71
2016,11,24,11,0,838.0,82.0,2.6,16.0,516.0,797.15,629.93
2016,11,24,11,15,844.0,83.0,2.7,16.5,529.0,816.47,642.5
2016,11,24,11,30,850.0,84.0,2.8,17.0,542.0,832.66,652.93
2016,11,24,11,45,854.0,83.5,2.95,17.5,548.0,842.07,658.96
2016,11,24,12,0,858.0,83.0,3.1,18.0,554.0,848.12,662.75
2016,11,24,12,15,857.5,83.0,3.1,18.5,552.0,847.53,661.03
2016,11,24,12,30,857.0,83.0,3.1,19.0,550.0,843.51,657.1
2016,11,24,12,45,831.0,90.5,3.15,19.5,537.0,823.73,642.43
2016,11,24,13,0,805.0,98.0,3.2,20.0,524.0,800.86,625.76
2016,11,24,13,15,797.0,97.0,3.15,20.0,507.0,780.15,611.37
2016,11,24,13,30,789.0,96.0,3.1,20.0,490.0,756.62,594.97
2016,11,24,13,45,775.5,94.5,3.1,20.0,465.5,725.63,573.37
2016,11,24,14,0,762.0,93.0,3.1,20.0,441.0,696.13,552.8
2016,11,24,14,15,743.0,90.0,2.95,20.0,410.5,655.32,523.01
2016,11,24,14,30,724.0,87.0,2.8,20.0,380.0,613.19,490.94
2016,11,24,14,45,693.5,84.0,2.7,20.0,344.0,562.64,451.79
2016,11,24,15,0,663.0,81.0,2.6,20.0,308.0,512.24,411.92
2016,11,24,15,15,624.5,76.0,2.25,19.0,268.5,455.6,366.98
2016,11,24,15,30,586.0,71.0,1.9,18.0,229.0,400.6,321.96
2016,11,24,15,45,516.5,65.0,1.55,17.5,186.5,332.02,264.42
2016,11,24,16,0,447.0,59.0,1.2,17.0,144.0,268.83,210.15
2016,11,24,16,15,358.0,48.0,1.2,16.5,104.0,199.62,151.15
2016,11,24,16,30,269.0,37.0,1.2,16.0,64.0,140.02,97.9
2016,11,24,16,45,134.5,18.5,1.2,15.5,32.0,62.56,9.45
2016,11,24,17,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,7,15,77.5,12.0,0.9,8.5,16.5,27.36,0.0
2016,11,25,7,30,155.0,24.0,1.0,9.0,33.0,75.69,18.15
2016,11,25,7,45,260.0,38.0,1.15,9.5,69.5,139.28,100.84
2016,11,25,8,0,365.0,52.0,1.3,10.0,106.0,207.5,162.02
2016,11,25,8,15,435.0,61.5,1.25,10.5,147.5,267.57,215.31
2016,11,25,8,30,505.0,71.0,1.2,11.0,189.0,334.21,272.78
2016,11,25,8,45,554.5,77.5,1.15,11.5,230.0,392.74,322.14
2016,11,25,9,0,604.0,84.0,1.1,12.0,271.0,454.3,372.13
2016,11,25,9,15,637.0,89.0,1.0,13.0,308.5,506.85,412.21
2016,11,25,9,30,670.0,94.0,0.9,14.0,346.0,560.16,451.09
2016,11,25,9,45,694.5,97.5,0.8,15.0,379.5,606.37,482.96
2016,11,25,10,0,719.0,101.0,0.7,16.0,413.0,651.97,513.03
2016,11,25,10,15,735.0,103.5,0.85,16.5,440.0,689.15,539.4
2016,11,25,10,30,751.0,106.0,1.0,17.0,467.0,724.59,564.04
2016,11,25,10,45,762.5,108.0,1.15,18.0,487.5,753.87,583.07
2016,11,25,11,0,774.0,110.0,1.3,19.0,508.0,780.75,600.31
2016,11,25,11,15,523.0,173.0,1.4,19.5,445.0,652.27,506.77
2016,11,25,11,30,272.0,236.0,1.5,20.0,382.0,508.15,396.68
2016,11,25,11,45,348.5,223.0,1.65,20.5,412.0,559.51,437.42
2016,11,25,12,0,425.0,210.0,1.8,21.0,442.0,623.95,485.29
2016,11,25,12,15,513.5,182.5,1.85,21.0,461.5,667.92,519.03
2016,11,25,12,30,602.0,155.0,1.9,21.0,481.0,714.3,554.19
2016,11,25,12,45,565.0,163.5,2.0,21.0,465.5,682.54,531.26
2016,11,25,13,0,528.0,172.0,2.1,21.0,450.0,654.85,511.51
2016,11,25,13,15,530.0,165.5,2.1,21.0,436.5,640.25,501.56
2016,11,25,13,30,532.0,159.0,2.1,21.0,423.0,623.5,489.88
2016,11,25,13,45,496.5,158.0,2.15,21.0,395.0,582.18,459.56
2016,11,25,14,0,461.0,157.0,2.2,21.0,367.0,540.76,428.87
2016,11,25,14,15,497.5,137.5,2.05,20.5,350.5,529.69,422.08
2016,11,25,14,30,534.0,118.0,1.9,20.0,334.0,514.42,411.54
2016,11,25,14,45,496.0,116.0,1.75,20.0,302.0,467.64,374.62
2016,11,25,15,0,458.0,114.0,1.6,20.0,270.0,422.22,338.36
2016,11,25,15,15,433.0,102.5,1.4,19.5,235.0,374.9,300.65
2016,11,25,15,30,408.0,91.0,1.2,19.0,200.0,328.73,262.82
2016,11,25,15,45,349.0,80.0,1.0,18.5,162.0,268.72,213.07
2016,11,25,16,0,290.0,69.0,0.8,18.0,124.0,213.9,166.68
2016,11,25,16,15,227.5,53.5,0.8,17.5,89.5,158.24,119.42
2016,11,25,16,30,165.0,38.0,0.8,17.0,55.0,109.18,75.79
2016,11,25,16,45,82.5,19.0,0.85,17.0,27.5,45.91,3.58
2016,11,25,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,7,15,134.0,10.5,1.8,3.5,18.0,37.31,0.0
2016,11,26,7,30,268.0,21.0,2.2,4.0,36.0,100.8,14.87
2016,11,26,7,45,395.5,31.5,2.6,5.0,77.0,174.21,126.77
2016,11,26,8,0,523.0,42.0,3.0,6.0,118.0,254.35,201.12
2016,11,26,8,15,594.0,48.5,3.2,6.0,163.0,319.45,262.0
2016,11,26,8,30,665.0,55.0,3.4,6.0,208.0,390.54,326.85
2016,11,26,8,45,713.0,59.5,3.65,6.5,252.0,449.93,380.22
2016,11,26,9,0,761.0,64.0,3.9,7.0,296.0,515.12,436.66
2016,11,26,9,15,791.0,67.0,3.85,7.5,336.0,569.83,482.33
2016,11,26,9,30,821.0,70.0,3.8,8.0,376.0,624.63,526.55
2016,11,26,9,45,850.0,70.5,3.8,8.5,412.5,675.52,566.39
2016,11,26,10,0,879.0,71.0,3.8,9.0,449.0,725.58,603.0
2016,11,26,10,15,892.5,72.5,3.75,9.5,477.5,764.19,629.96
2016,11,26,10,30,906.0,74.0,3.7,10.0,506.0,794.29,650.13
2016,11,26,10,45,918.0,74.0,3.65,10.5,528.0,824.57,670.28
2016,11,26,11,0,930.0,74.0,3.6,11.0,550.0,852.0,688.11
2016,11,26,11,15,935.5,75.0,3.55,11.0,564.0,872.21,701.83
2016,11,26,11,30,941.0,76.0,3.5,11.0,578.0,888.99,713.15
2016,11,26,11,45,947.0,75.0,3.45,11.5,584.5,900.18,719.19
2016,11,26,12,0,953.0,74.0,3.4,12.0,591.0,907.75,722.74
2016,11,26,12,15,952.5,74.0,3.4,12.0,589.0,907.3,722.36
2016,11,26,12,30,952.0,74.0,3.4,12.0,587.0,903.12,719.52
2016,11,26,12,45,950.0,73.0,3.4,12.5,577.5,892.73,711.06
2016,11,26,13,0,948.0,72.0,3.4,13.0,568.0,878.7,700.18
2016,11,26,13,15,941.0,71.0,3.4,13.0,550.0,857.05,685.19
2016,11,26,13,30,934.0,70.0,3.4,13.0,532.0,832.1,667.89
2016,11,26,13,45,924.5,68.5,3.4,13.0,507.0,801.49,646.39
2016,11,26,14,0,915.0,67.0,3.4,13.0,482.0,768.05,622.7
2016,11,26,14,15,899.0,65.0,3.35,12.5,449.5,726.75,593.74
2016,11,26,14,30,883.0,63.0,3.3,12.0,417.0,683.48,562.87
2016,11,26,14,45,861.0,60.5,3.3,12.0,379.5,638.71,528.14
2016,11,26,15,0,839.0,58.0,3.3,12.0,342.0,587.91,487.02
2016,11,26,15,15,805.0,54.5,3.0,11.5,299.0,528.56,437.86
2016,11,26,15,30,771.0,51.0,2.7,11.0,256.0,470.01,387.8
2016,11,26,15,45,717.5,46.5,2.45,10.5,211.0,402.38,328.94
2016,11,26,16,0,664.0,42.0,2.2,10.0,166.0,338.25,271.19
2016,11,26,16,15,574.5,35.5,2.0,9.0,121.0,262.83,203.77
2016,11,26,16,30,485.0,29.0,1.8,8.0,76.0,195.62,139.21
2016,11,26,16,45,242.5,14.5,1.6,7.0,38.0,85.86,8.45
2016,11,26,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,7,15,112.5,10.5,1.05,-1.5,16.5,32.74,0.0
2016,11,27,7,30,225.0,21.0,1.2,-1.0,33.0,88.64,0.79
2016,11,27,7,45,352.5,32.0,1.35,-0.5,72.0,160.51,117.7
2016,11,27,8,0,480.0,43.0,1.5,0.0,111.0,238.59,191.5
2016,11,27,8,15,553.5,50.0,1.35,0.5,155.0,303.01,251.19
2016,11,27,8,30,627.0,57.0,1.2,1.0,199.0,373.72,314.36
2016,11,27,8,45,675.0,62.0,1.1,2.0,242.5,434.82,366.96
2016,11,27,9,0,723.0,67.0,1.0,3.0,286.0,498.67,419.32
2016,11,27,9,15,754.5,70.5,0.9,4.0,325.5,550.08,459.47
2016,11,27,9,30,786.0,74.0,0.8,5.0,365.0,605.0,500.3
2016,11,27,9,45,805.5,77.5,0.7,6.0,399.0,651.73,532.91
2016,11,27,10,0,825.0,81.0,0.6,7.0,433.0,697.19,562.08
2016,11,27,10,15,840.5,83.0,0.65,7.5,461.5,736.39,588.66
2016,11,27,10,30,856.0,85.0,0.7,8.0,490.0,773.48,613.48
2016,11,27,10,45,865.0,87.0,0.75,8.5,511.5,803.08,632.76
2016,11,27,11,0,874.0,89.0,0.8,9.0,533.0,829.82,650.05
2016,11,27,11,15,880.5,90.0,0.85,9.0,547.0,850.29,664.15
2016,11,27,11,30,887.0,91.0,0.9,9.0,561.0,867.49,676.18
2016,11,27,11,45,887.0,92.0,0.95,9.5,566.5,875.84,681.02
2016,11,27,12,0,887.0,93.0,1.0,10.0,572.0,880.65,683.68
2016,11,27,12,15,886.5,93.0,1.05,10.0,570.0,880.29,684.21
2016,11,27,12,30,886.0,93.0,1.1,10.0,568.0,876.38,682.49
2016,11,27,12,45,880.0,92.5,1.15,10.5,558.0,863.75,673.66
2016,11,27,13,0,874.0,92.0,1.2,11.0,548.0,847.75,662.69
2016,11,27,13,15,866.0,91.0,1.2,11.0,530.0,826.28,648.46
2016,11,27,13,30,858.0,90.0,1.2,11.0,512.0,801.76,632.15
2016,11,27,13,45,839.5,90.0,1.3,11.0,486.0,767.44,610.02
2016,11,27,14,0,821.0,90.0,1.4,11.0,460.0,730.89,585.93
2016,11,27,14,15,802.0,87.5,1.35,11.0,428.5,689.22,556.14
2016,11,27,14,30,783.0,85.0,1.3,11.0,397.0,645.97,524.12
2016,11,27,14,45,749.0,82.5,1.3,11.0,359.0,595.59,485.47
2016,11,27,15,0,715.0,80.0,1.3,11.0,321.0,541.78,443.24
2016,11,27,15,15,674.0,75.0,1.1,10.5,279.5,481.81,394.56
2016,11,27,15,30,633.0,70.0,0.9,10.0,238.0,423.54,345.83
2016,11,27,15,45,568.5,63.5,0.75,9.5,194.0,354.76,287.61
2016,11,27,16,0,504.0,57.0,0.6,9.0,150.0,290.79,231.84
2016,11,27,16,15,404.0,46.5,0.65,8.0,108.0,215.28,166.93
2016,11,27,16,30,304.0,36.0,0.7,7.0,66.0,149.66,106.91
2016,11,27,16,45,152.0,18.0,0.8,6.5,33.0,67.76,3.12
2016,11,27,17,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,5.5,0.95,1.5,5.5,5.24,0.0
2016,11,28,7,30,0.0,11.0,1.1,2.0,11.0,10.2,0.0
2016,11,28,7,45,0.0,24.0,1.3,2.5,24.0,22.29,12.5
2016,11,28,8,0,0.0,37.0,1.5,3.0,37.0,35.15,24.84
2016,11,28,8,15,0.0,52.0,1.45,3.0,52.0,50.16,38.54
2016,11,28,8,30,0.0,67.0,1.4,3.0,67.0,65.1,52.06
2016,11,28,8,45,0.0,81.5,1.4,3.5,81.5,79.48,64.8
2016,11,28,9,0,0.0,96.0,1.4,4.0,96.0,93.91,77.35
2016,11,28,9,15,0.0,105.5,1.4,4.5,105.5,102.9,84.96
2016,11,28,9,30,0.0,115.0,1.4,5.0,115.0,112.03,92.57
2016,11,28,9,45,17.0,141.5,1.4,6.0,149.0,151.37,126.17
2016,11,28,10,0,34.0,168.0,1.4,7.0,183.0,202.21,168.62
2016,11,28,10,15,43.0,182.5,1.55,7.5,202.5,225.83,187.89
2016,11,28,10,30,52.0,197.0,1.7,8.0,222.0,250.02,207.55
2016,11,28,10,45,181.0,204.5,1.9,8.5,295.5,372.78,310.66
2016,11,28,11,0,310.0,212.0,2.1,9.0,369.0,501.83,414.81
2016,11,28,11,15,310.0,218.5,2.1,9.0,379.0,514.4,423.4
2016,11,28,11,30,310.0,225.0,2.1,9.0,389.0,525.83,431.89
2016,11,28,11,45,261.0,234.5,2.1,9.0,373.5,498.4,408.98
2016,11,28,12,0,212.0,244.0,2.1,9.0,358.0,455.89,374.59
2016,11,28,12,15,303.5,227.5,2.15,9.0,390.5,527.07,433.1
2016,11,28,12,30,395.0,211.0,2.2,9.0,423.0,583.28,478.71
2016,11,28,12,45,293.0,223.0,2.25,9.5,379.0,509.48,418.14
2016,11,28,13,0,191.0,235.0,2.3,10.0,335.0,423.55,348.13
2016,11,28,13,15,155.0,227.5,2.35,10.0,306.5,382.88,315.66
2016,11,28,13,30,119.0,220.0,2.4,10.0,278.0,343.04,283.22
2016,11,28,13,45,153.0,208.5,2.45,10.5,279.5,353.19,292.45
2016,11,28,14,0,187.0,197.0,2.5,11.0,281.0,361.29,299.67
2016,11,28,14,15,111.5,177.0,2.35,11.0,226.5,278.77,231.03
2016,11,28,14,30,36.0,157.0,2.2,11.0,172.0,190.87,157.09
2016,11,28,14,45,32.0,143.5,2.1,11.0,156.0,172.63,142.15
2016,11,28,15,0,28.0,130.0,2.0,11.0,140.0,154.79,127.21
2016,11,28,15,15,23.5,114.0,1.85,10.5,121.5,134.02,109.82
2016,11,28,15,30,19.0,98.0,1.7,10.0,103.0,107.91,87.6
2016,11,28,15,45,12.5,81.5,1.55,9.5,84.5,87.45,69.89
2016,11,28,16,0,6.0,65.0,1.4,9.0,66.0,67.63,52.52
2016,11,28,16,15,3.0,47.0,1.45,8.5,47.5,47.84,35.0
2016,11,28,16,30,0.0,29.0,1.5,8.0,29.0,28.03,16.96
2016,11,28,16,45,0.0,14.5,1.6,8.0,14.5,13.46,0.0
2016,11,28,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,11,29,7,15,0.0,3.5,6.4,15.0,3.5,3.34,0.0
2016,11,29,7,30,0.0,7.0,6.4,15.0,7.0,6.48,0.0
2016,11,29,7,45,0.0,17.5,6.45,15.5,17.5,16.23,6.77
2016,11,29,8,0,0.0,28.0,6.5,16.0,28.0,25.99,15.8
2016,11,29,8,15,0.0,40.0,6.5,16.0,40.0,37.17,25.58
2016,11,29,8,30,0.0,52.0,6.5,16.0,52.0,48.85,35.72
2016,11,29,8,45,0.0,65.0,6.55,16.5,65.0,61.64,46.62
2016,11,29,9,0,0.0,78.0,6.6,17.0,78.0,74.47,57.4
2016,11,29,9,15,0.0,89.5,6.55,17.0,89.5,85.75,66.86
2016,11,29,9,30,0.0,101.0,6.5,17.0,101.0,97.09,76.28
2016,11,29,9,45,0.0,75.0,6.45,17.5,75.0,69.86,53.22
2016,11,29,10,0,0.0,49.0,6.4,18.0,49.0,45.54,32.67
