Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,10,15,6.0,109.0,6.3,18.0,112.0,108.17,84.99
2016,11,29,10,30,12.0,169.0,6.2,18.0,175.0,176.32,141.06
2016,11,29,10,45,6.0,98.5,6.1,18.5,101.5,97.33,75.57
2016,11,29,11,0,0.0,28.0,6.0,19.0,28.0,26.01,16.05
2016,11,29,11,15,0.0,71.5,5.85,19.0,71.5,66.55,49.7
2016,11,29,11,30,0.0,115.0,5.7,19.0,115.0,108.9,84.49
2016,11,29,11,45,0.0,80.5,5.6,19.0,80.5,74.97,56.54
2016,11,29,12,0,0.0,46.0,5.5,19.0,46.0,42.77,29.93
2016,11,29,12,15,0.0,93.0,5.4,19.0,93.0,86.88,66.36
2016,11,29,12,30,0.0,140.0,5.3,19.0,140.0,134.41,105.25
2016,11,29,12,45,0.0,80.5,5.25,19.0,80.5,74.97,56.54
2016,11,29,13,0,0.0,21.0,5.2,19.0,21.0,19.5,10.62
2016,11,29,13,15,0.0,14.5,5.15,19.0,14.5,13.46,5.6
2016,11,29,13,30,0.0,8.0,5.1,19.0,8.0,7.42,0.55
2016,11,29,13,45,152.0,95.5,5.1,19.5,163.5,228.98,187.93
2016,11,29,14,0,304.0,183.0,5.1,20.0,319.0,442.43,359.62
2016,11,29,14,15,152.0,142.5,4.9,20.0,210.5,265.98,216.1
2016,11,29,14,30,0.0,102.0,4.7,20.0,102.0,97.36,75.27
2016,11,29,14,45,0.0,92.5,4.55,20.0,92.5,88.06,67.83
2016,11,29,15,0,0.0,83.0,4.4,20.0,83.0,78.81,60.25
2016,11,29,15,15,316.5,70.0,4.1,19.5,153.0,270.8,222.06
2016,11,29,15,30,633.0,57.0,3.8,19.0,223.0,408.62,331.12
2016,11,29,15,45,557.5,54.0,3.5,19.0,181.0,339.3,271.06
2016,11,29,16,0,482.0,51.0,3.2,19.0,139.0,275.74,215.5
2016,11,29,16,15,390.5,41.5,3.05,18.5,100.0,205.79,155.03
2016,11,29,16,30,299.0,32.0,2.9,18.0,61.0,145.0,99.33
2016,11,29,16,45,149.5,16.0,2.75,17.5,30.5,64.91,0.0
2016,11,29,17,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,8.0,2.65,15.0,8.0,7.63,0.0
2016,11,30,7,30,0.0,16.0,2.8,15.0,16.0,15.24,0.0
2016,11,30,7,45,48.5,32.5,3.0,15.5,39.0,55.46,35.11
2016,11,30,8,0,97.0,49.0,3.2,16.0,62.0,93.33,69.47
2016,11,30,8,15,123.5,67.0,3.2,16.0,90.0,129.06,101.03
2016,11,30,8,30,150.0,85.0,3.2,16.0,118.0,167.18,134.41
2016,11,30,8,45,167.5,102.0,3.25,16.0,146.0,201.79,164.53
2016,11,30,9,0,185.0,119.0,3.3,16.0,174.0,237.76,195.28
2016,11,30,9,15,199.0,133.5,3.45,16.5,199.5,278.75,229.1
2016,11,30,9,30,213.0,148.0,3.6,17.0,225.0,312.19,256.24
2016,11,30,9,45,269.0,156.0,3.75,17.5,263.0,366.43,300.38
2016,11,30,10,0,325.0,164.0,3.9,18.0,301.0,423.93,346.33
2016,11,30,10,15,198.0,182.0,4.05,18.0,267.0,350.36,285.31
2016,11,30,10,30,71.0,200.0,4.2,18.0,233.0,268.51,216.58
2016,11,30,10,45,170.0,208.5,4.35,18.5,292.0,368.83,298.82
2016,11,30,11,0,269.0,217.0,4.5,19.0,351.0,474.16,382.52
2016,11,30,11,15,277.0,222.0,4.55,19.0,363.5,490.87,395.09
2016,11,30,11,30,285.0,227.0,4.6,19.0,376.0,506.8,407.36
2016,11,30,11,45,304.5,226.5,4.65,19.5,387.5,524.84,420.87
2016,11,30,12,0,324.0,226.0,4.7,20.0,399.0,541.97,433.61
2016,11,30,12,15,219.0,234.0,4.75,20.0,350.5,449.5,360.03
2016,11,30,12,30,114.0,242.0,4.8,20.0,302.0,357.23,285.46
2016,11,30,12,45,174.0,236.0,4.85,20.0,326.0,412.42,330.8
2016,11,30,13,0,234.0,230.0,4.9,20.0,350.0,452.82,363.99
2016,11,30,13,15,120.0,198.0,4.8,20.0,259.5,318.9,256.24
2016,11,30,13,30,6.0,166.0,4.7,20.0,169.0,167.89,132.25
2016,11,30,13,45,138.0,176.5,4.65,20.0,238.5,302.99,245.24
2016,11,30,14,0,270.0,187.0,4.6,20.0,308.0,422.14,341.98
2016,11,30,14,15,257.5,175.0,4.45,20.0,284.0,391.22,317.08
2016,11,30,14,30,245.0,163.0,4.3,20.0,260.0,360.35,292.47
2016,11,30,14,45,234.0,149.5,4.2,20.0,235.0,328.82,267.15
2016,11,30,15,0,223.0,136.0,4.1,20.0,210.0,297.56,241.69
2016,11,30,15,15,210.0,119.5,4.0,19.5,182.0,261.9,212.65
2016,11,30,15,30,197.0,103.0,3.9,19.0,154.0,226.94,183.51
2016,11,30,15,45,169.5,86.0,3.85,19.0,124.5,185.42,148.03
2016,11,30,16,0,142.0,69.0,3.8,19.0,95.0,146.3,114.12
2016,11,30,16,15,107.0,51.5,3.8,19.0,68.0,106.33,79.44
2016,11,30,16,30,72.0,34.0,3.8,19.0,41.0,64.41,42.4
2016,11,30,16,45,36.0,17.0,3.85,19.0,20.5,28.64,0.0
2016,11,30,17,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,4.0,18.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,15,141.0,8.0,1.45,6.5,14.0,35.09,0.0
2016,12,1,7,30,282.0,16.0,1.6,7.0,28.0,84.79,0.0
2016,12,1,7,45,416.5,25.0,1.75,7.5,67.0,165.84,110.1
2016,12,1,8,0,551.0,34.0,1.9,8.0,106.0,246.53,189.52
2016,12,1,8,15,623.0,40.0,2.1,8.5,150.0,312.19,250.42
2016,12,1,8,30,695.0,46.0,2.3,9.0,194.0,383.78,314.66
2016,12,1,8,45,740.5,49.5,2.5,9.5,237.5,444.65,368.73
2016,12,1,9,0,786.0,53.0,2.7,10.0,281.0,507.8,422.92
2016,12,1,9,15,815.0,55.5,2.8,10.5,321.0,561.87,467.9
2016,12,1,9,30,844.0,58.0,2.9,11.0,361.0,615.98,511.46
2016,12,1,9,45,866.0,59.5,3.0,11.5,395.5,658.81,544.87
2016,12,1,10,0,888.0,61.0,3.1,12.0,430.0,705.07,578.54
2016,12,1,10,15,901.5,62.5,3.15,12.0,458.5,743.61,606.69
2016,12,1,10,30,915.0,64.0,3.2,12.0,487.0,779.85,632.9
2016,12,1,10,45,924.0,65.0,3.25,12.5,508.5,809.39,652.78
2016,12,1,11,0,933.0,66.0,3.3,13.0,530.0,835.97,670.4
2016,12,1,11,15,938.5,66.5,3.35,13.0,544.0,855.9,684.41
2016,12,1,11,30,944.0,67.0,3.4,13.0,558.0,872.43,696.08
2016,12,1,11,45,945.5,67.5,3.5,13.5,564.0,882.09,701.93
2016,12,1,12,0,947.0,68.0,3.6,14.0,570.0,888.11,705.31
2016,12,1,12,15,946.0,68.0,3.65,14.0,568.0,887.7,705.24
2016,12,1,12,30,945.0,68.0,3.7,14.0,566.0,883.61,702.72
2016,12,1,12,45,940.0,68.0,3.75,14.5,556.5,872.53,694.0
2016,12,1,13,0,935.0,68.0,3.8,15.0,547.0,857.91,682.91
2016,12,1,13,15,928.0,67.0,3.8,15.0,529.5,837.01,668.37
2016,12,1,13,30,921.0,66.0,3.8,15.0,512.0,812.88,651.52
2016,12,1,13,45,910.5,64.5,3.8,15.0,487.5,782.36,629.94
2016,12,1,14,0,900.0,63.0,3.8,15.0,463.0,749.12,606.24
2016,12,1,14,15,884.0,61.5,3.7,15.0,432.0,709.47,577.11
2016,12,1,14,30,868.0,60.0,3.6,15.0,401.0,667.89,546.25
2016,12,1,14,45,846.0,57.0,3.5,15.0,364.0,618.95,508.18
2016,12,1,15,0,824.0,54.0,3.4,15.0,327.0,573.42,470.92
2016,12,1,15,15,790.0,51.0,3.05,14.0,286.0,515.88,424.15
2016,12,1,15,30,756.0,48.0,2.7,13.0,245.0,459.13,376.41
2016,12,1,15,45,704.0,43.5,2.35,12.5,201.0,393.39,319.18
2016,12,1,16,0,652.0,39.0,2.0,12.0,157.0,331.03,263.1
2016,12,1,16,15,562.5,33.0,1.85,11.0,114.0,257.13,197.47
2016,12,1,16,30,473.0,27.0,1.7,10.0,71.0,191.43,133.72
2016,12,1,16,45,236.5,13.5,1.55,9.0,35.5,83.65,0.0
2016,12,1,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,7,15,131.5,7.5,1.05,0.5,12.5,7.15,0.0
2016,12,2,7,30,263.0,15.0,1.2,1.0,25.0,78.64,0.0
2016,12,2,7,45,394.0,24.5,1.4,2.0,63.0,157.11,103.83
2016,12,2,8,0,525.0,34.0,1.6,3.0,101.0,236.07,184.03
2016,12,2,8,15,598.0,40.0,1.7,3.5,144.0,300.69,244.83
2016,12,2,8,30,671.0,46.0,1.8,4.0,187.0,371.36,309.02
2016,12,2,8,45,715.5,50.0,1.9,5.0,230.0,431.08,362.02
2016,12,2,9,0,760.0,54.0,2.0,6.0,273.0,493.08,414.88
2016,12,2,9,15,790.0,57.0,2.1,6.5,312.0,547.23,460.32
2016,12,2,9,30,820.0,60.0,2.2,7.0,351.0,601.58,504.46
2016,12,2,9,45,840.5,62.0,2.3,8.0,385.5,648.2,540.33
2016,12,2,10,0,861.0,64.0,2.4,9.0,420.0,688.22,568.58
2016,12,2,10,15,875.5,66.0,2.45,9.0,448.5,727.32,597.34
2016,12,2,10,30,890.0,68.0,2.5,9.0,477.0,764.27,624.21
2016,12,2,10,45,899.0,69.0,2.55,9.5,498.5,793.27,643.83
2016,12,2,11,0,908.0,70.0,2.6,10.0,520.0,819.4,661.27
2016,12,2,11,15,914.0,71.0,2.7,10.0,534.0,840.04,676.26
2016,12,2,11,30,920.0,72.0,2.8,10.0,548.0,857.38,688.98
2016,12,2,11,45,922.0,72.5,2.9,10.5,554.5,867.34,695.2
2016,12,2,12,0,924.0,73.0,3.0,11.0,561.0,873.76,699.03
2016,12,2,12,15,924.0,72.5,3.05,11.0,559.5,873.66,699.22
2016,12,2,12,30,924.0,72.0,3.1,11.0,558.0,869.96,697.01
2016,12,2,12,45,925.0,70.0,3.2,11.5,549.5,861.62,690.66
2016,12,2,13,0,926.0,68.0,3.3,12.0,541.0,849.7,681.84
2016,12,2,13,15,919.5,67.0,3.3,12.0,524.0,829.45,667.67
2016,12,2,13,30,913.0,66.0,3.3,12.0,507.0,805.99,651.22
2016,12,2,13,45,902.5,65.0,3.35,12.0,483.0,776.4,630.46
2016,12,2,14,0,892.0,64.0,3.4,12.0,459.0,744.11,607.55
2016,12,2,14,15,876.5,62.0,3.35,12.0,428.0,704.53,578.43
2016,12,2,14,30,861.0,60.0,3.3,12.0,397.0,663.02,547.53
2016,12,2,14,45,839.0,57.5,3.25,12.0,361.0,615.07,509.99
2016,12,2,15,0,817.0,55.0,3.2,12.0,325.0,570.51,473.28
2016,12,2,15,15,783.0,52.0,2.85,11.5,284.0,513.33,425.51
2016,12,2,15,30,749.0,49.0,2.5,11.0,243.0,456.95,376.95
2016,12,2,15,45,696.5,44.5,2.15,10.5,199.5,391.34,319.5
2016,12,2,16,0,644.0,40.0,1.8,10.0,156.0,329.14,263.24
2016,12,2,16,15,555.0,33.5,1.7,9.0,113.0,255.26,197.37
2016,12,2,16,30,466.0,27.0,1.6,8.0,70.0,189.59,133.25
2016,12,2,16,45,233.0,13.5,1.5,7.0,35.0,82.92,0.0
2016,12,2,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,11.5,1.0,0.5,11.5,10.96,0.0
2016,12,3,7,30,0.0,23.0,1.0,1.0,23.0,21.92,0.0
2016,12,3,7,45,246.5,29.5,1.0,1.5,60.5,120.0,77.61
2016,12,3,8,0,493.0,36.0,1.0,2.0,98.0,229.43,178.76
2016,12,3,8,15,568.5,42.5,1.25,2.5,141.0,293.37,238.81
2016,12,3,8,30,644.0,49.0,1.5,3.0,184.0,360.82,300.57
2016,12,3,8,45,691.5,54.0,1.8,4.0,226.5,421.97,355.35
2016,12,3,9,0,739.0,59.0,2.1,5.0,269.0,485.73,410.47
2016,12,3,9,15,581.0,88.0,2.05,5.5,267.5,461.61,391.04
2016,12,3,9,30,423.0,117.0,2.0,6.0,266.0,416.18,353.0
2016,12,3,9,45,631.0,94.0,2.0,6.5,341.0,548.52,462.35
2016,12,3,10,0,839.0,71.0,2.0,7.0,416.0,685.1,568.83
2016,12,3,10,15,853.5,73.0,1.9,7.0,444.0,723.97,595.4
2016,12,3,10,30,868.0,75.0,1.8,7.0,472.0,760.72,620.77
2016,12,3,10,45,877.5,76.0,1.7,7.0,493.0,789.98,640.18
2016,12,3,11,0,887.0,77.0,1.6,7.0,514.0,816.41,657.32
2016,12,3,11,15,892.0,78.0,1.5,7.0,527.5,829.38,664.57
2016,12,3,11,30,897.0,79.0,1.4,7.0,541.0,845.69,674.36
2016,12,3,11,45,636.0,145.0,1.35,7.5,475.0,724.32,584.01
2016,12,3,12,0,375.0,211.0,1.3,8.0,409.0,565.86,460.08
2016,12,3,12,15,435.5,196.5,1.3,8.0,425.5,613.33,498.8
2016,12,3,12,30,496.0,182.0,1.3,8.0,442.0,645.85,524.24
2016,12,3,12,45,258.0,187.5,1.3,8.0,322.5,436.88,359.53
2016,12,3,13,0,20.0,193.0,1.3,8.0,203.0,208.39,170.49
2016,12,3,13,15,136.5,200.5,1.3,8.0,266.5,335.4,278.91
2016,12,3,13,30,253.0,208.0,1.3,8.0,330.0,446.64,369.41
2016,12,3,13,45,409.0,168.0,1.3,8.5,353.5,524.74,432.64
2016,12,3,14,0,565.0,128.0,1.3,9.0,377.0,586.87,482.15
2016,12,3,14,15,499.0,130.5,1.3,8.5,339.5,521.36,431.08
2016,12,3,14,30,433.0,133.0,1.3,8.0,302.0,462.92,385.44
2016,12,3,14,45,415.5,124.0,1.3,8.0,273.5,425.24,355.46
2016,12,3,15,0,398.0,115.0,1.3,8.0,245.0,387.63,324.66
2016,12,3,15,15,381.0,101.5,1.15,7.5,213.5,345.43,289.48
2016,12,3,15,30,364.0,88.0,1.0,7.0,182.0,303.73,253.75
2016,12,3,15,45,330.5,75.5,0.9,7.0,149.0,256.25,211.92
2016,12,3,16,0,297.0,63.0,0.8,7.0,116.0,211.41,171.44
2016,12,3,16,15,251.5,47.5,0.75,6.5,83.5,161.53,126.52
2016,12,3,16,30,206.0,32.0,0.7,6.0,51.0,116.15,82.36
2016,12,3,16,45,103.0,16.0,0.7,5.5,25.5,51.6,0.0
2016,12,3,17,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,4.0,0.75,2.0,4.0,0.0,0.0
2016,12,4,7,30,0.0,8.0,0.9,2.0,8.0,7.63,0.0
2016,12,4,7,45,0.0,21.5,1.05,2.0,21.5,20.13,8.92
2016,12,4,8,0,0.0,35.0,1.2,2.0,35.0,33.76,23.37
2016,12,4,8,15,0.0,52.0,1.2,2.0,52.0,51.2,39.37
2016,12,4,8,30,0.0,69.0,1.2,2.0,69.0,68.47,55.06
2016,12,4,8,45,1.5,84.5,1.25,2.5,85.0,84.69,69.53
2016,12,4,9,0,3.0,100.0,1.3,3.0,101.0,101.1,83.93
2016,12,4,9,15,7.5,114.0,1.3,3.0,117.0,117.75,98.53
2016,12,4,9,30,12.0,128.0,1.3,3.0,133.0,134.88,113.37
2016,12,4,9,45,12.5,138.5,1.3,3.5,144.0,145.84,122.44
2016,12,4,10,0,13.0,149.0,1.3,4.0,155.0,156.96,131.53
2016,12,4,10,15,16.0,160.0,1.25,4.0,167.5,170.58,142.95
2016,12,4,10,30,19.0,171.0,1.2,4.0,180.0,184.46,154.5
2016,12,4,10,45,9.5,155.5,1.2,4.5,160.0,159.69,132.75
2016,12,4,11,0,0.0,140.0,1.2,5.0,140.0,135.29,111.41
2016,12,4,11,15,5.5,161.5,1.15,5.0,164.5,162.31,134.42
2016,12,4,11,30,11.0,183.0,1.1,5.0,189.0,189.91,157.53
2016,12,4,11,45,61.0,210.5,1.05,5.5,243.0,274.86,228.89
2016,12,4,12,0,111.0,238.0,1.0,6.0,297.0,350.35,290.16
2016,12,4,12,15,64.0,215.5,0.95,6.0,249.5,283.48,234.29
2016,12,4,12,30,17.0,193.0,0.9,6.0,202.0,205.68,169.38
2016,12,4,12,45,8.5,164.0,0.85,6.0,168.5,167.18,137.53
2016,12,4,13,0,0.0,135.0,0.8,6.0,135.0,129.7,105.94
2016,12,4,13,15,0.0,116.5,0.85,5.5,116.5,110.78,90.32
2016,12,4,13,30,0.0,98.0,0.9,5.0,98.0,92.18,74.72
2016,12,4,13,45,0.0,116.0,1.0,5.0,116.0,110.75,90.84
2016,12,4,14,0,0.0,134.0,1.1,5.0,134.0,130.18,107.58
2016,12,4,14,15,0.0,132.0,1.15,5.0,132.0,128.78,106.52
2016,12,4,14,30,0.0,130.0,1.2,5.0,130.0,127.6,105.71
2016,12,4,14,45,0.0,118.0,1.3,5.0,118.0,115.61,95.6
2016,12,4,15,0,0.0,106.0,1.4,5.0,106.0,103.73,85.48
2016,12,4,15,15,0.0,92.0,1.35,4.5,92.0,89.72,73.5
2016,12,4,15,30,0.0,78.0,1.3,4.0,78.0,75.78,61.38
2016,12,4,15,45,0.0,63.5,1.3,4.0,63.5,61.32,48.51
2016,12,4,16,0,0.0,49.0,1.3,4.0,49.0,46.87,35.48
2016,12,4,16,15,0.0,35.0,1.2,4.0,35.0,32.92,22.8
2016,12,4,16,30,0.0,21.0,1.1,4.0,21.0,19.49,10.17
2016,12,4,16,45,0.0,10.5,1.05,4.0,10.5,9.73,0.0
2016,12,4,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.55,3.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,9.0,0.5,4.0,9.0,0.0,0.0
2016,12,5,7,30,0.0,18.0,0.5,4.0,18.0,17.16,0.0
2016,12,5,7,45,205.0,27.0,0.55,4.5,51.5,102.96,60.63
2016,12,5,8,0,410.0,36.0,0.6,5.0,85.0,198.58,151.84
2016,12,5,8,15,489.0,43.5,0.55,5.0,126.0,260.49,208.71
2016,12,5,8,30,568.0,51.0,0.5,5.0,167.0,329.57,269.86
2016,12,5,8,45,621.0,56.0,0.5,5.5,208.5,389.42,321.73
2016,12,5,9,0,674.0,61.0,0.5,6.0,250.0,452.7,374.45
2016,12,5,9,15,707.5,65.0,0.75,6.5,288.0,503.46,417.65
2016,12,5,9,30,741.0,69.0,1.0,7.0,326.0,557.95,462.61
2016,12,5,9,45,769.0,70.5,1.25,8.0,360.5,606.23,500.82
2016,12,5,10,0,797.0,72.0,1.5,9.0,395.0,653.96,537.1
2016,12,5,10,15,812.0,74.0,1.7,9.5,422.5,692.0,565.03
2016,12,5,10,30,827.0,76.0,1.9,10.0,450.0,728.08,591.28
2016,12,5,10,45,837.0,77.0,2.1,10.5,471.0,756.88,611.94
2016,12,5,11,0,847.0,78.0,2.3,11.0,492.0,783.02,630.59
2016,12,5,11,15,852.5,79.0,2.25,11.5,505.5,802.69,642.57
2016,12,5,11,30,858.0,80.0,2.2,12.0,519.0,819.25,652.32
2016,12,5,11,45,860.0,80.5,2.2,12.5,525.0,829.06,657.68
2016,12,5,12,0,862.0,81.0,2.2,13.0,531.0,835.53,660.82
2016,12,5,12,15,861.0,81.0,2.15,12.5,529.5,835.47,661.45
2016,12,5,12,30,860.0,81.0,2.1,12.0,528.0,832.01,659.85
2016,12,5,12,45,855.0,80.5,2.1,12.0,519.0,821.25,652.42
2016,12,5,13,0,850.0,80.0,2.1,12.0,510.0,807.23,642.83
2016,12,5,13,15,666.5,122.0,2.1,12.0,452.5,701.3,565.72
2016,12,5,13,30,483.0,164.0,2.1,12.0,395.0,587.59,478.44
2016,12,5,13,45,410.0,168.5,2.1,12.0,358.0,525.92,430.77
2016,12,5,14,0,337.0,173.0,2.1,12.0,321.0,454.75,374.63
2016,12,5,14,15,551.5,122.5,1.95,11.5,345.0,549.06,453.13
2016,12,5,14,30,766.0,72.0,1.8,11.0,369.0,618.45,508.91
2016,12,5,14,45,735.0,69.5,1.65,11.0,333.5,567.85,467.48
2016,12,5,15,0,704.0,67.0,1.5,11.0,298.0,517.21,426.21
2016,12,5,15,15,665.5,63.0,1.3,10.5,259.0,464.01,382.3
2016,12,5,15,30,627.0,59.0,1.1,10.0,220.0,409.45,336.09
2016,12,5,15,45,565.5,53.5,0.9,9.5,179.0,344.23,280.08
2016,12,5,16,0,504.0,48.0,0.7,9.0,138.0,283.58,226.49
2016,12,5,16,15,413.5,39.0,0.75,8.5,99.0,213.5,165.16
2016,12,5,16,30,323.0,30.0,0.8,8.0,60.0,152.39,107.16
2016,12,5,16,45,161.5,15.0,0.85,8.0,30.0,67.69,0.0
2016,12,5,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,2.5,3.75,5.0,2.5,0.0,0.0
2016,12,6,7,30,0.0,5.0,3.7,5.0,5.0,4.77,0.0
2016,12,6,7,45,0.0,16.0,3.7,5.0,16.0,14.84,4.12
2016,12,6,8,0,0.0,27.0,3.7,5.0,27.0,25.07,15.53
2016,12,6,8,15,0.0,40.0,3.7,5.0,40.0,37.71,27.1
2016,12,6,8,30,0.0,53.0,3.7,5.0,53.0,50.54,38.73
2016,12,6,8,45,0.0,67.0,3.75,5.0,67.0,64.46,51.2
2016,12,6,9,0,0.0,81.0,3.8,5.0,81.0,78.4,63.56
2016,12,6,9,15,0.0,93.5,3.85,5.0,93.5,90.74,74.38
2016,12,6,9,30,0.0,106.0,3.9,5.0,106.0,103.16,85.14
2016,12,6,9,45,0.0,60.0,3.95,5.0,60.0,55.79,43.61
2016,12,6,10,0,0.0,14.0,4.0,5.0,14.0,12.98,5.84
2016,12,6,10,15,1.5,83.0,4.0,5.0,84.0,78.66,63.55
2016,12,6,10,30,3.0,152.0,4.0,5.0,154.0,151.65,126.49
2016,12,6,10,45,4.0,158.5,4.05,5.5,161.0,158.86,132.18
2016,12,6,11,0,5.0,165.0,4.1,6.0,168.0,166.22,138.07
2016,12,6,11,15,2.5,92.5,4.05,6.0,94.0,88.58,71.46
2016,12,6,11,30,0.0,20.0,4.0,6.0,20.0,18.57,10.6
2016,12,6,11,45,0.0,20.5,4.0,6.5,20.5,19.04,10.98
2016,12,6,12,0,0.0,21.0,4.0,7.0,21.0,19.5,11.35
2016,12,6,12,15,0.0,35.5,4.0,7.0,35.5,32.99,23.08
2016,12,6,12,30,0.0,50.0,4.0,7.0,50.0,46.5,34.79
2016,12,6,12,45,0.0,29.0,4.0,7.0,29.0,26.94,17.83
2016,12,6,13,0,0.0,8.0,4.0,7.0,8.0,7.42,0.82
2016,12,6,13,15,0.0,46.5,3.5,7.0,46.5,43.23,32.05
2016,12,6,13,30,0.0,85.0,3.0,7.0,85.0,79.24,63.25
2016,12,6,13,45,0.0,73.5,2.55,7.5,73.5,68.41,53.84
2016,12,6,14,0,0.0,62.0,2.1,8.0,62.0,57.66,44.55
2016,12,6,14,15,0.0,37.5,1.8,8.0,37.5,34.83,24.81
2016,12,6,14,30,0.0,13.0,1.5,8.0,13.0,12.05,4.94
2016,12,6,14,45,0.0,12.0,1.25,8.0,12.0,11.12,4.14
2016,12,6,15,0,0.0,11.0,1.0,8.0,11.0,10.19,3.34
2016,12,6,15,15,274.0,42.0,1.1,7.5,112.5,217.84,186.23
2016,12,6,15,30,548.0,73.0,1.2,7.0,214.0,384.87,321.96
2016,12,6,15,45,479.5,66.5,1.35,7.0,174.0,318.43,263.27
2016,12,6,16,0,411.0,60.0,1.5,7.0,134.0,257.04,208.93
2016,12,6,16,15,321.0,48.0,1.35,6.5,96.0,188.72,148.24
2016,12,6,16,30,231.0,36.0,1.2,6.0,58.0,130.2,92.89
2016,12,6,16,45,115.5,18.0,1.1,5.5,29.0,58.01,0.0
2016,12,6,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,15,80.0,6.5,1.2,2.5,8.5,0.0,0.0
2016,12,7,7,30,160.0,13.0,1.2,3.0,17.0,49.92,0.0
2016,12,7,7,45,311.0,23.5,1.3,3.5,52.0,128.23,67.92
2016,12,7,8,0,462.0,34.0,1.4,4.0,87.0,212.45,161.91
2016,12,7,8,15,542.5,41.0,1.45,4.5,129.5,276.61,222.43
2016,12,7,8,30,623.0,48.0,1.5,5.0,172.0,344.7,284.16
2016,12,7,8,45,679.5,51.5,1.6,5.5,214.5,407.37,340.17
2016,12,7,9,0,736.0,55.0,1.7,6.0,257.0,473.38,397.13
2016,12,7,9,15,767.5,58.5,1.8,6.5,296.5,527.87,443.04
2016,12,7,9,30,799.0,62.0,1.9,7.0,336.0,582.78,487.83
2016,12,7,9,45,825.5,63.0,2.0,8.0,370.5,631.43,525.55
2016,12,7,10,0,852.0,64.0,2.1,9.0,405.0,679.3,560.53
2016,12,7,10,15,866.5,65.5,2.0,9.5,433.5,712.39,582.55
2016,12,7,10,30,881.0,67.0,1.9,10.0,462.0,748.66,606.55
2016,12,7,10,45,890.5,68.5,1.85,10.5,483.5,778.75,625.92
2016,12,7,11,0,900.0,70.0,1.8,11.0,505.0,806.04,643.06
2016,12,7,11,15,905.5,70.5,1.6,11.0,519.5,825.89,654.25
2016,12,7,11,30,911.0,71.0,1.4,11.0,534.0,842.49,662.87
2016,12,7,11,45,913.0,71.5,1.25,11.5,540.5,852.83,666.32
2016,12,7,12,0,915.0,72.0,1.1,12.0,547.0,859.68,667.29
2016,12,7,12,15,914.0,72.0,0.9,12.0,545.5,859.87,664.0
2016,12,7,12,30,913.0,72.0,0.7,12.0,544.0,856.51,658.21
2016,12,7,12,45,909.5,71.5,0.55,12.5,535.0,846.93,647.96
2016,12,7,13,0,906.0,71.0,0.4,13.0,526.0,833.93,635.63
2016,12,7,13,15,898.0,70.0,0.4,13.0,509.5,813.34,622.4
2016,12,7,13,30,890.0,69.0,0.4,13.0,493.0,789.66,607.19
2016,12,7,13,45,878.0,67.5,0.45,13.0,469.0,759.38,588.26
2016,12,7,14,0,866.0,66.0,0.5,13.0,445.0,726.55,567.38
2016,12,7,14,15,848.5,64.5,0.6,13.0,414.5,692.98,546.38
2016,12,7,14,30,831.0,63.0,0.7,13.0,384.0,651.79,519.23
2016,12,7,14,45,804.5,60.5,0.8,13.0,348.0,602.08,483.54
2016,12,7,15,0,778.0,58.0,0.9,13.0,312.0,551.85,445.77
2016,12,7,15,15,742.0,55.0,0.8,12.5,272.5,495.51,400.94
2016,12,7,15,30,706.0,52.0,0.7,12.0,233.0,440.14,355.36
2016,12,7,15,45,648.0,47.5,0.65,11.5,190.5,374.1,300.13
2016,12,7,16,0,590.0,43.0,0.6,11.0,148.0,311.9,246.19
2016,12,7,16,15,499.5,35.5,0.6,10.5,107.0,242.31,185.3
2016,12,7,16,30,409.0,28.0,0.6,10.0,66.0,178.47,124.26
2016,12,7,16,45,204.5,14.0,0.65,10.0,33.0,78.32,0.0
2016,12,7,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,1.0,1.7,3.5,1.0,0.0,0.0
2016,12,8,7,30,0.0,2.0,1.8,4.0,2.0,1.91,0.0
2016,12,8,7,45,0.0,8.0,1.95,4.5,8.0,7.4,0.0
2016,12,8,8,0,0.0,14.0,2.1,5.0,14.0,12.97,5.25
2016,12,8,8,15,0.0,21.5,2.35,5.0,21.5,19.93,11.67
2016,12,8,8,30,0.0,29.0,2.6,5.0,29.0,26.91,18.02
2016,12,8,8,45,0.0,36.5,2.85,5.5,36.5,33.88,24.27
2016,12,8,9,0,0.0,44.0,3.1,6.0,44.0,40.87,30.45
2016,12,8,9,15,0.0,51.0,3.2,6.0,51.0,47.39,36.21
2016,12,8,9,30,0.0,58.0,3.3,6.0,58.0,53.92,41.91
2016,12,8,9,45,38.5,113.0,3.45,6.5,128.5,141.36,118.62
2016,12,8,10,0,77.0,168.0,3.6,7.0,199.0,233.67,197.52
2016,12,8,10,15,52.0,171.0,3.6,7.0,192.5,219.85,184.78
2016,12,8,10,30,27.0,174.0,3.6,7.0,186.0,194.23,162.22
2016,12,8,10,45,109.5,194.5,3.65,7.5,247.0,304.42,256.36
2016,12,8,11,0,192.0,215.0,3.7,8.0,308.0,396.27,332.86
2016,12,8,11,15,287.5,207.5,3.75,8.0,350.5,479.68,402.24
2016,12,8,11,30,383.0,200.0,3.8,8.0,393.0,552.44,462.2
2016,12,8,11,45,315.5,214.5,3.9,8.5,375.5,517.42,431.44
2016,12,8,12,0,248.0,229.0,4.0,9.0,358.0,480.29,399.37
2016,12,8,12,15,166.0,229.0,4.05,9.0,315.5,398.66,331.95
2016,12,8,12,30,84.0,229.0,4.1,9.0,273.0,317.0,263.34
2016,12,8,12,45,208.0,218.0,4.15,9.0,323.5,418.65,350.44
2016,12,8,13,0,332.0,207.0,4.2,9.0,374.0,517.74,433.02
2016,12,8,13,15,283.0,207.0,4.2,9.0,346.5,473.92,396.48
2016,12,8,13,30,234.0,207.0,4.2,9.0,319.0,418.25,350.87
2016,12,8,13,45,233.0,196.5,4.25,9.0,303.5,400.38,336.92
2016,12,8,14,0,232.0,186.0,4.3,9.0,288.0,393.47,331.5
2016,12,8,14,15,151.0,173.5,4.2,8.5,238.5,303.72,256.4
2016,12,8,14,30,70.0,161.0,4.1,8.0,189.0,220.13,185.13
2016,12,8,14,45,67.5,147.0,4.1,8.0,171.5,201.01,169.17
2016,12,8,15,0,65.0,133.0,4.1,8.0,154.0,182.09,153.04
2016,12,8,15,15,61.5,117.0,3.9,7.5,135.0,160.3,134.42
2016,12,8,15,30,58.0,101.0,3.7,7.0,116.0,138.83,115.73
2016,12,8,15,45,51.0,83.5,3.5,6.5,95.0,114.08,93.83
2016,12,8,16,0,44.0,66.0,3.3,6.0,74.0,89.91,72.12
2016,12,8,16,15,31.0,49.0,3.05,5.5,53.5,64.7,49.36
2016,12,8,16,30,18.0,32.0,2.8,5.0,33.0,40.42,26.6
2016,12,8,16,45,9.0,16.0,2.55,4.5,16.5,18.17,0.0
2016,12,8,17,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,2.0,-0.5,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.55,-2.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.4,-3.5,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.3,-4.5,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,15,106.5,5.5,1.35,-4.0,8.0,0.0,0.0
2016,12,9,7,30,213.0,11.0,1.6,-3.0,16.0,59.64,0.0
2016,12,9,7,45,370.5,21.5,1.9,-2.5,52.5,137.72,63.16
2016,12,9,8,0,528.0,32.0,2.2,-2.0,89.0,226.4,174.46
2016,12,9,8,15,609.5,38.5,2.45,-1.5,133.5,294.16,241.27
2016,12,9,8,30,691.0,45.0,2.7,-1.0,178.0,368.75,311.17
2016,12,9,8,45,739.5,49.5,2.95,-0.5,222.0,431.53,369.81
2016,12,9,9,0,788.0,54.0,3.2,0.0,266.0,496.93,428.85
2016,12,9,9,15,820.0,57.0,3.2,0.0,307.0,553.3,478.81
2016,12,9,9,30,852.0,60.0,3.2,0.0,348.0,609.98,527.46
2016,12,9,9,45,874.5,62.5,3.2,0.5,384.0,659.79,568.13
2016,12,9,10,0,897.0,65.0,3.2,1.0,420.0,703.27,601.52
2016,12,9,10,15,912.0,66.5,3.15,1.0,449.5,743.45,631.75
2016,12,9,10,30,927.0,68.0,3.1,1.0,479.0,781.44,659.86
2016,12,9,10,45,937.5,69.0,3.05,1.5,502.0,812.9,681.43
2016,12,9,11,0,948.0,70.0,3.0,2.0,525.0,841.46,700.59
2016,12,9,11,15,954.0,71.0,2.95,2.0,540.0,863.3,715.8
2016,12,9,11,30,960.0,72.0,2.9,2.0,555.0,881.74,728.51
2016,12,9,11,45,963.0,72.0,2.85,2.5,562.5,892.93,734.6
2016,12,9,12,0,966.0,72.0,2.8,3.0,570.0,900.45,738.14
2016,12,9,12,15,965.5,72.0,2.75,3.0,569.0,901.34,738.24
2016,12,9,12,30,965.0,72.0,2.7,3.0,568.0,898.48,735.8
2016,12,9,12,45,963.0,71.0,2.7,3.5,559.5,889.41,728.11
2016,12,9,13,0,961.0,70.0,2.7,4.0,551.0,876.68,717.93
2016,12,9,13,15,953.5,69.0,2.65,4.0,534.0,855.95,702.83
2016,12,9,13,30,946.0,68.0,2.6,4.0,517.0,831.9,685.4
2016,12,9,13,45,937.0,66.0,2.6,4.0,492.5,802.3,664.17
2016,12,9,14,0,928.0,64.0,2.6,4.0,468.0,769.78,640.65
2016,12,9,14,15,911.0,62.5,2.55,4.0,437.0,729.52,610.65
2016,12,9,14,30,894.0,61.0,2.5,4.0,406.0,687.27,578.8
2016,12,9,14,45,871.5,58.0,2.45,4.0,369.0,637.9,539.79
2016,12,9,15,0,849.0,55.0,2.4,4.0,332.0,591.86,501.39
2016,12,9,15,15,814.5,52.0,2.1,3.5,290.5,533.64,451.85
2016,12,9,15,30,780.0,49.0,1.8,3.0,249.0,476.11,401.38
2016,12,9,15,45,726.5,44.5,1.55,2.5,204.5,408.94,341.63
2016,12,9,16,0,673.0,40.0,1.3,2.0,160.0,345.09,282.89
2016,12,9,16,15,584.5,33.5,1.25,1.0,116.5,269.87,214.46
2016,12,9,16,30,496.0,27.0,1.2,0.0,73.0,202.64,147.0
2016,12,9,16,45,248.0,13.5,1.15,-0.5,36.5,88.96,0.0
2016,12,9,17,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
