Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,20,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.2,-4.5,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,0.95,-5.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,0.9,-5.5,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,0.85,-5.5,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.75,-5.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.65,-5.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,0.8,-4.5,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,10,7,45,246.5,15.5,1.2,-3.5,42.0,97.55,38.92
2016,12,10,8,0,493.0,31.0,1.4,-3.0,84.0,212.65,163.3
2016,12,10,8,15,575.0,38.0,1.45,-2.5,127.5,279.01,228.36
2016,12,10,8,30,657.0,45.0,1.5,-2.0,171.0,352.46,296.46
2016,12,10,8,45,706.0,50.0,1.55,-1.5,214.0,414.35,353.35
2016,12,10,9,0,755.0,55.0,1.6,-1.0,257.0,479.03,410.58
2016,12,10,9,15,787.5,58.5,1.6,-0.5,297.0,534.88,458.35
2016,12,10,9,30,820.0,62.0,1.6,0.0,337.0,591.19,504.72
2016,12,10,9,45,846.5,63.0,1.65,0.0,372.5,640.66,545.47
2016,12,10,10,0,873.0,64.0,1.7,0.0,408.0,689.31,583.71
2016,12,10,10,15,887.5,66.0,1.8,0.5,437.5,723.87,608.86
2016,12,10,10,30,902.0,68.0,1.9,1.0,467.0,761.5,636.21
2016,12,10,10,45,914.0,68.5,2.0,1.5,489.5,792.95,658.56
2016,12,10,11,0,926.0,69.0,2.1,2.0,512.0,821.67,678.77
2016,12,10,11,15,932.0,69.5,2.15,2.0,526.5,842.6,693.89
2016,12,10,11,30,938.0,70.0,2.2,2.0,541.0,860.23,706.7
2016,12,10,11,45,943.0,69.5,2.25,2.5,548.5,872.34,714.32
2016,12,10,12,0,948.0,69.0,2.3,3.0,556.0,880.9,719.49
2016,12,10,12,15,947.5,69.0,2.25,3.0,555.5,881.87,719.56
2016,12,10,12,30,947.0,69.0,2.2,3.0,555.0,879.18,717.18
2016,12,10,12,45,944.0,68.0,2.2,3.5,546.5,869.51,709.11
2016,12,10,13,0,941.0,67.0,2.2,4.0,538.0,856.27,698.65
2016,12,10,13,15,934.0,66.5,2.15,4.0,521.5,836.97,684.63
2016,12,10,13,30,927.0,66.0,2.1,4.0,505.0,814.41,668.31
2016,12,10,13,45,918.5,64.0,2.05,4.0,481.5,785.7,647.45
2016,12,10,14,0,910.0,62.0,2.0,4.0,458.0,754.12,624.4
2016,12,10,14,15,893.5,60.5,1.85,4.0,427.5,714.84,594.51
2016,12,10,14,30,877.0,59.0,1.7,4.0,397.0,673.58,562.92
2016,12,10,14,45,856.0,56.0,1.6,4.0,361.0,625.86,525.32
2016,12,10,15,0,835.0,53.0,1.5,4.0,325.0,577.1,485.1
2016,12,10,15,15,801.5,50.0,1.3,3.5,284.5,524.51,440.65
2016,12,10,15,30,768.0,47.0,1.1,3.0,244.0,468.18,391.86
2016,12,10,15,45,715.5,43.0,0.9,2.5,200.5,402.71,334.11
2016,12,10,16,0,663.0,39.0,0.7,2.0,157.0,340.48,277.31
2016,12,10,16,15,576.5,32.5,0.7,1.5,114.5,266.55,210.46
2016,12,10,16,30,490.0,26.0,0.7,1.0,72.0,200.51,144.7
2016,12,10,16,45,245.0,13.0,0.7,1.0,36.0,87.99,0.0
2016,12,10,17,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.5,0.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,0.75,-4.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,0.65,-4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,12,11,7,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,12,11,7,45,235.0,15.0,0.95,-1.5,39.5,92.82,31.09
2016,12,11,8,0,470.0,30.0,1.1,-1.0,79.0,203.04,153.75
2016,12,11,8,15,552.5,36.5,1.15,-0.5,121.0,267.67,216.86
2016,12,11,8,30,635.0,43.0,1.2,0.0,163.0,339.45,282.84
2016,12,11,8,45,686.0,47.5,1.25,0.0,205.5,400.54,339.07
2016,12,11,9,0,737.0,52.0,1.3,0.0,248.0,464.66,396.1
2016,12,11,9,15,770.0,55.5,1.55,1.0,287.0,519.92,443.71
2016,12,11,9,30,803.0,59.0,1.8,2.0,326.0,575.76,490.25
2016,12,11,9,45,825.0,61.0,2.1,3.0,361.0,622.84,528.71
2016,12,11,10,0,847.0,63.0,2.4,4.0,396.0,668.91,564.64
2016,12,11,10,15,862.0,65.0,2.45,4.0,424.5,703.07,590.3
2016,12,11,10,30,877.0,67.0,2.5,4.0,453.0,740.42,618.26
2016,12,11,10,45,786.5,86.0,2.55,4.5,445.0,721.52,601.75
2016,12,11,11,0,696.0,105.0,2.6,5.0,437.0,693.51,578.8
2016,12,11,11,15,582.0,141.5,2.65,5.0,424.5,655.9,548.79
2016,12,11,11,30,468.0,178.0,2.7,5.0,412.0,608.27,509.08
2016,12,11,11,45,379.0,199.0,2.75,5.5,390.5,550.43,461.1
2016,12,11,12,0,290.0,220.0,2.8,6.0,369.0,503.94,421.32
2016,12,11,12,15,248.0,225.5,2.85,6.0,352.5,476.09,398.29
2016,12,11,12,30,206.0,231.0,2.9,6.0,336.0,434.06,363.79
2016,12,11,12,45,129.0,220.5,2.95,6.5,286.5,356.62,298.61
2016,12,11,13,0,52.0,210.0,3.0,7.0,237.0,267.41,222.86
2016,12,11,13,15,36.0,194.5,2.95,7.0,213.0,235.77,196.48
2016,12,11,13,30,20.0,179.0,2.9,7.0,189.0,193.95,161.21
2016,12,11,13,45,18.0,171.0,2.9,7.0,179.5,183.92,152.98
2016,12,11,14,0,16.0,163.0,2.9,7.0,170.0,174.07,144.81
2016,12,11,14,15,14.0,152.5,2.7,6.5,158.5,161.61,134.61
2016,12,11,14,30,12.0,142.0,2.5,6.0,147.0,149.37,124.53
2016,12,11,14,45,9.0,129.5,2.35,6.0,133.0,134.47,111.83
2016,12,11,15,0,6.0,117.0,2.2,6.0,119.0,119.9,99.31
2016,12,11,15,15,3.0,102.5,1.95,5.0,103.5,103.38,85.31
2016,12,11,15,30,0.0,88.0,1.7,4.0,88.0,87.21,71.37
2016,12,11,15,45,0.0,71.5,1.45,3.5,71.5,70.47,56.6
2016,12,11,16,0,0.0,55.0,1.2,3.0,55.0,53.72,41.62
2016,12,11,16,15,0.0,39.5,1.25,2.5,39.5,38.05,27.4
2016,12,11,16,30,0.0,24.0,1.3,2.0,24.0,22.29,12.66
2016,12,11,16,45,0.0,12.0,1.4,2.0,12.0,11.13,0.0
2016,12,11,17,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,2.5,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,7,45,0.0,4.0,3.2,5.5,4.0,3.7,0.0
2016,12,12,8,0,0.0,8.0,3.2,6.0,8.0,7.4,0.43
2016,12,12,8,15,0.0,12.5,3.1,6.0,12.5,11.57,4.33
2016,12,12,8,30,0.0,17.0,3.0,6.0,17.0,15.75,8.13
2016,12,12,8,45,0.0,22.5,2.9,6.0,22.5,20.86,12.74
2016,12,12,9,0,0.0,28.0,2.8,6.0,28.0,25.97,17.32
2016,12,12,9,15,0.0,32.5,2.75,6.0,32.5,30.16,21.04
2016,12,12,9,30,0.0,37.0,2.7,6.0,37.0,34.35,24.73
2016,12,12,9,45,0.0,41.5,2.65,6.5,41.5,38.54,28.32
2016,12,12,10,0,0.0,46.0,2.6,7.0,46.0,42.74,31.88
2016,12,12,10,15,0.0,66.0,2.6,7.5,66.0,61.39,47.97
2016,12,12,10,30,0.0,86.0,2.6,8.0,86.0,80.5,64.25
2016,12,12,10,45,3.0,125.0,2.65,8.5,126.5,122.56,100.02
2016,12,12,11,0,6.0,164.0,2.7,9.0,167.0,166.36,136.64
2016,12,12,11,15,17.5,180.5,2.75,9.5,189.5,193.29,159.05
2016,12,12,11,30,29.0,197.0,2.8,10.0,212.0,232.96,191.76
2016,12,12,11,45,29.5,200.5,2.85,10.5,216.0,237.42,194.89
2016,12,12,12,0,30.0,204.0,2.9,11.0,220.0,241.96,198.2
2016,12,12,12,15,61.0,216.5,2.95,11.5,248.0,282.87,232.24
2016,12,12,12,30,92.0,229.0,3.0,12.0,276.0,323.95,265.88
2016,12,12,12,45,238.5,212.5,3.15,12.5,331.5,450.46,370.56
2016,12,12,13,0,385.0,196.0,3.3,13.0,387.0,547.44,449.25
2016,12,12,13,15,446.5,176.0,3.25,13.0,391.5,580.86,475.99
2016,12,12,13,30,508.0,156.0,3.2,13.0,396.0,597.62,490.31
2016,12,12,13,45,447.5,159.5,3.15,13.5,363.5,544.41,447.05
2016,12,12,14,0,387.0,163.0,3.1,14.0,331.0,492.15,404.59
2016,12,12,14,15,378.5,152.5,2.9,14.0,307.5,462.54,381.21
2016,12,12,14,30,370.0,142.0,2.7,14.0,284.0,432.14,356.81
2016,12,12,14,45,356.5,132.0,2.55,14.0,258.5,398.48,329.46
2016,12,12,15,0,343.0,122.0,2.4,14.0,233.0,354.96,293.89
2016,12,12,15,15,330.5,107.5,2.05,13.0,204.0,326.51,270.36
2016,12,12,15,30,318.0,93.0,1.7,12.0,175.0,288.5,238.3
2016,12,12,15,45,296.5,78.5,1.4,11.5,144.0,246.61,201.78
2016,12,12,16,0,275.0,64.0,1.1,11.0,113.0,206.19,165.6
2016,12,12,16,15,232.0,48.5,1.15,10.0,82.0,158.19,123.15
2016,12,12,16,30,189.0,33.0,1.2,9.0,51.0,114.37,81.39
2016,12,12,16,45,94.5,16.5,1.25,8.5,25.5,51.6,0.0
2016,12,12,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,13,7,45,2.5,17.0,1.65,3.5,17.0,16.53,0.0
2016,12,13,8,0,5.0,34.0,1.8,4.0,34.0,35.95,23.87
2016,12,13,8,15,16.0,51.0,1.8,4.5,53.5,61.54,47.25
2016,12,13,8,30,27.0,68.0,1.8,5.0,73.0,85.24,68.58
2016,12,13,8,45,32.5,84.5,1.8,5.5,92.0,106.64,87.74
2016,12,13,9,0,38.0,101.0,1.8,6.0,111.0,128.56,107.03
2016,12,13,9,15,43.0,116.0,1.8,6.5,129.0,148.82,124.54
2016,12,13,9,30,48.0,131.0,1.8,7.0,147.0,169.57,142.15
2016,12,13,9,45,24.0,95.0,1.8,8.0,103.0,111.52,91.72
2016,12,13,10,0,0.0,59.0,1.8,9.0,59.0,54.86,42.07
2016,12,13,10,15,0.5,102.5,1.85,9.0,102.5,97.99,79.11
2016,12,13,10,30,1.0,146.0,1.9,9.0,146.0,144.17,118.06
2016,12,13,10,45,2.0,152.5,2.0,9.5,153.5,151.3,123.6
2016,12,13,11,0,3.0,159.0,2.1,10.0,161.0,158.59,129.35
2016,12,13,11,15,1.5,146.5,2.0,10.0,147.5,143.53,116.54
2016,12,13,11,30,0.0,134.0,1.9,10.0,134.0,128.88,104.14
2016,12,13,11,45,21.0,172.5,1.8,10.0,183.5,187.08,153.36
2016,12,13,12,0,42.0,211.0,1.7,10.0,233.0,260.45,213.81
2016,12,13,12,15,58.5,217.5,1.6,10.0,248.0,282.07,231.42
2016,12,13,12,30,75.0,224.0,1.5,10.0,263.0,303.73,249.15
2016,12,13,12,45,195.5,216.0,1.45,10.0,314.5,405.94,334.02
2016,12,13,13,0,316.0,208.0,1.4,10.0,366.0,505.84,413.86
2016,12,13,13,15,292.5,204.5,1.4,9.5,347.5,478.65,392.42
2016,12,13,13,30,269.0,201.0,1.4,9.0,329.0,451.15,371.6
2016,12,13,13,45,164.5,191.5,1.4,9.0,269.0,342.5,283.65
2016,12,13,14,0,60.0,182.0,1.4,9.0,209.0,239.52,198.06
2016,12,13,14,15,30.0,112.0,1.35,8.5,125.5,135.03,111.25
2016,12,13,14,30,0.0,42.0,1.3,8.0,42.0,39.01,28.46
2016,12,13,14,45,0.0,38.0,1.3,8.0,38.0,35.28,25.33
2016,12,13,15,0,0.0,34.0,1.3,8.0,34.0,31.56,22.1
2016,12,13,15,15,0.0,29.5,1.15,7.5,29.5,27.37,18.49
2016,12,13,15,30,0.0,25.0,1.0,7.0,25.0,23.18,14.82
2016,12,13,15,45,0.0,20.0,0.85,7.0,20.0,18.54,10.67
2016,12,13,16,0,0.0,15.0,0.7,7.0,15.0,13.89,6.5
2016,12,13,16,15,0.0,10.5,0.65,7.0,10.5,9.72,2.71
2016,12,13,16,30,0.0,6.0,0.6,7.0,6.0,5.55,0.0
2016,12,13,16,45,0.0,3.0,0.55,7.0,3.0,2.77,0.0
2016,12,13,17,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,14,7,45,69.0,17.5,1.75,1.5,24.5,42.12,1.78
2016,12,14,8,0,138.0,35.0,1.9,2.0,49.0,94.15,68.88
2016,12,14,8,15,169.0,52.0,1.95,2.5,77.0,132.5,106.38
2016,12,14,8,30,200.0,69.0,2.0,3.0,105.0,173.61,144.35
2016,12,14,8,45,223.0,84.5,2.15,3.5,134.0,211.65,179.2
2016,12,14,9,0,246.0,100.0,2.3,4.0,163.0,251.51,214.87
2016,12,14,9,15,262.5,113.0,2.4,4.5,190.0,286.13,245.27
2016,12,14,9,30,279.0,126.0,2.5,5.0,217.0,321.62,275.67
2016,12,14,9,45,216.5,145.5,2.6,5.5,221.0,314.91,268.86
2016,12,14,10,0,154.0,165.0,2.7,6.0,225.0,292.62,248.68
2016,12,14,10,15,189.5,176.0,2.6,6.0,255.0,334.79,284.41
2016,12,14,10,30,225.0,187.0,2.5,6.0,285.0,378.63,320.77
2016,12,14,10,45,272.0,190.5,2.45,6.5,315.0,435.38,366.7
2016,12,14,11,0,319.0,194.0,2.4,7.0,345.0,481.81,403.62
2016,12,14,11,15,352.5,194.5,2.25,7.0,366.0,514.51,429.35
2016,12,14,11,30,386.0,195.0,2.1,7.0,387.0,547.0,454.61
2016,12,14,11,45,425.0,189.5,2.0,7.5,404.0,589.67,486.67
2016,12,14,12,0,464.0,184.0,1.9,8.0,421.0,618.37,507.7
2016,12,14,12,15,388.0,200.0,1.75,8.0,398.0,561.32,461.3
2016,12,14,12,30,312.0,216.0,1.6,8.0,375.0,516.98,424.73
2016,12,14,12,45,233.5,220.5,1.5,8.0,338.5,442.79,365.09
2016,12,14,13,0,155.0,225.0,1.4,8.0,302.0,382.6,315.57
2016,12,14,13,15,152.5,218.0,1.3,8.0,292.0,370.41,306.14
2016,12,14,13,30,150.0,211.0,1.2,8.0,282.0,357.9,296.13
2016,12,14,13,45,75.0,176.5,1.1,8.0,212.0,244.41,202.65
2016,12,14,14,0,0.0,142.0,1.0,8.0,142.0,139.11,113.5
2016,12,14,14,15,19.5,148.0,0.9,7.5,155.5,160.54,132.87
2016,12,14,14,30,39.0,154.0,0.8,7.0,169.0,190.87,159.07
2016,12,14,14,45,35.5,140.5,0.7,7.0,153.5,172.74,143.69
2016,12,14,15,0,32.0,127.0,0.6,7.0,138.0,154.96,128.69
2016,12,14,15,15,27.5,112.0,0.45,7.0,120.5,135.11,111.69
2016,12,14,15,30,23.0,97.0,0.3,7.0,103.0,115.72,94.91
2016,12,14,15,45,16.0,80.5,0.2,7.0,84.5,88.61,71.32
2016,12,14,16,0,9.0,64.0,0.1,7.0,66.0,68.18,53.31
2016,12,14,16,15,4.5,47.0,0.25,6.5,48.0,48.67,36.01
2016,12,14,16,30,0.0,30.0,0.4,6.0,30.0,29.29,18.25
2016,12,14,16,45,0.0,15.0,0.55,6.0,15.0,13.92,0.0
2016,12,14,17,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,1.35,-1.5,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.2,-2.5,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.8,-2.5,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,12,15,7,45,264.0,13.5,3.8,-1.5,39.0,94.63,1.99
2016,12,15,8,0,528.0,27.0,4.3,-1.0,78.0,215.18,159.34
2016,12,15,8,15,614.5,33.0,4.45,-0.5,122.0,282.92,229.69
2016,12,15,8,30,701.0,39.0,4.6,0.0,166.0,358.27,301.37
2016,12,15,8,45,751.0,43.5,4.85,0.0,210.0,421.63,362.45
2016,12,15,9,0,801.0,48.0,5.1,0.0,254.0,487.91,424.5
2016,12,15,9,15,833.5,51.0,5.1,0.0,295.0,544.94,476.64
2016,12,15,9,30,866.0,54.0,5.1,0.0,336.0,598.05,524.07
2016,12,15,9,45,783.5,65.5,5.15,0.5,341.5,596.36,522.65
2016,12,15,10,0,701.0,77.0,5.2,1.0,347.0,584.83,512.26
2016,12,15,10,15,823.0,68.0,5.15,1.0,408.0,679.89,591.22
2016,12,15,10,30,945.0,59.0,5.1,1.0,469.0,775.86,667.57
2016,12,15,10,45,956.0,59.5,5.05,1.5,492.0,807.98,690.27
2016,12,15,11,0,967.0,60.0,5.0,2.0,515.0,837.2,710.78
2016,12,15,11,15,809.0,92.5,4.95,2.0,481.5,774.19,659.75
2016,12,15,11,30,651.0,125.0,4.9,2.0,448.0,699.74,599.69
2016,12,15,11,45,817.0,93.5,4.9,2.0,505.0,801.34,680.86
2016,12,15,12,0,983.0,62.0,4.9,2.0,562.0,897.97,755.55
2016,12,15,12,15,982.0,62.0,4.85,2.0,561.5,899.18,755.39
2016,12,15,12,30,981.0,62.0,4.8,2.0,561.0,896.6,753.11
2016,12,15,12,45,976.0,62.0,4.8,2.0,552.5,886.96,745.92
2016,12,15,13,0,971.0,62.0,4.8,2.0,544.0,873.65,736.1
2016,12,15,13,15,963.5,61.0,4.7,2.0,527.5,853.51,720.41
2016,12,15,13,30,956.0,60.0,4.6,2.0,511.0,830.0,702.23
2016,12,15,13,45,944.5,59.0,4.6,2.0,487.0,800.23,679.84
2016,12,15,14,0,933.0,58.0,4.6,2.0,463.0,767.61,655.13
2016,12,15,14,15,917.0,56.5,4.5,1.5,432.5,728.54,625.66
2016,12,15,14,30,901.0,55.0,4.4,1.0,402.0,687.37,594.15
2016,12,15,14,45,875.5,54.0,4.35,1.0,366.0,638.9,554.72
2016,12,15,15,0,850.0,53.0,4.3,1.0,330.0,589.63,512.3
2016,12,15,15,15,816.5,50.0,4.1,0.5,289.5,536.79,466.0
2016,12,15,15,30,783.0,47.0,3.9,0.0,249.0,480.07,415.1
2016,12,15,15,45,725.0,43.5,3.7,0.0,205.0,411.97,352.44
2016,12,15,16,0,667.0,40.0,3.5,0.0,161.0,347.48,291.46
2016,12,15,16,15,578.5,34.0,3.2,-0.5,118.0,272.8,221.3
2016,12,15,16,30,490.0,28.0,2.9,-1.0,75.0,205.9,153.82
2016,12,15,16,45,245.0,14.0,2.6,-1.5,37.5,91.57,15.61
2016,12,15,17,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,2.3,-2.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,2.15,-3.5,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.1,-4.5,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,1.95,-5.5,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,1.9,-6.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,1.85,-6.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,1.75,-6.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,1.7,-6.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,1.65,-6.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,1.6,-6.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,1.55,-6.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,1.15,-6.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,1.15,-6.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,1.45,-5.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,12,16,7,45,103.5,16.5,1.55,-5.0,26.0,53.71,0.0
2016,12,16,8,0,207.0,33.0,1.6,-5.0,52.0,120.17,89.53
2016,12,16,8,15,252.5,48.0,1.6,-4.5,84.0,165.05,135.6
2016,12,16,8,30,298.0,63.0,1.6,-4.0,116.0,214.43,182.29
2016,12,16,8,45,327.5,76.0,1.6,-4.0,148.0,257.91,223.44
2016,12,16,9,0,357.0,89.0,1.6,-4.0,180.0,303.58,265.54
2016,12,16,9,15,386.0,98.0,1.55,-3.5,210.5,346.14,303.35
2016,12,16,9,30,415.0,107.0,1.5,-3.0,241.0,390.19,341.3
2016,12,16,9,45,434.0,116.5,1.45,-2.5,270.5,429.57,374.13
2016,12,16,10,0,453.0,126.0,1.4,-2.0,300.0,469.05,406.12
2016,12,16,10,15,250.5,152.0,1.3,-1.5,249.5,359.27,310.63
2016,12,16,10,30,48.0,178.0,1.2,-1.0,199.0,225.9,192.97
2016,12,16,10,45,24.0,146.0,1.2,-1.0,156.5,169.56,144.51
2016,12,16,11,0,0.0,114.0,1.2,-1.0,114.0,108.6,90.75
2016,12,16,11,15,0.0,127.5,1.2,-0.5,127.5,122.36,102.63
2016,12,16,11,30,0.0,141.0,1.2,0.0,141.0,136.3,114.38
2016,12,16,11,45,5.0,161.0,1.25,0.0,163.5,161.53,136.2
2016,12,16,12,0,10.0,181.0,1.3,0.0,186.0,187.29,158.29
2016,12,16,12,15,12.0,183.5,1.3,0.0,189.5,191.65,161.96
2016,12,16,12,30,14.0,186.0,1.3,0.0,193.0,196.1,165.82
2016,12,16,12,45,7.0,157.0,1.35,0.0,160.5,158.86,133.83
2016,12,16,13,0,0.0,128.0,1.4,0.0,128.0,122.66,102.51
2016,12,16,13,15,0.0,82.0,1.45,0.0,82.0,76.36,62.22
2016,12,16,13,30,0.0,36.0,1.5,0.0,36.0,33.44,24.3
2016,12,16,13,45,0.0,38.5,1.55,0.0,38.5,35.77,26.44
2016,12,16,14,0,0.0,41.0,1.6,0.0,41.0,38.09,28.56
2016,12,16,14,15,0.0,26.5,1.65,0.0,26.5,24.59,16.51
2016,12,16,14,30,0.0,12.0,1.7,0.0,12.0,11.13,4.4
2016,12,16,14,45,0.0,11.0,1.75,0.0,11.0,10.19,3.57
2016,12,16,15,0,0.0,10.0,1.8,0.0,10.0,9.27,2.74
2016,12,16,15,15,0.0,8.5,1.65,0.0,8.5,7.87,1.48
2016,12,16,15,30,0.0,7.0,1.5,0.0,7.0,6.48,0.21
2016,12,16,15,45,0.0,5.5,1.4,-0.5,5.5,5.09,0.0
2016,12,16,16,0,0.0,4.0,1.3,-1.0,4.0,3.7,0.0
2016,12,16,16,15,0.0,3.0,1.2,-1.0,3.0,2.77,0.0
2016,12,16,16,30,0.0,2.0,1.1,-1.0,2.0,1.85,0.0
2016,12,16,16,45,0.0,1.0,1.05,-1.5,1.0,0.92,0.0
2016,12,16,17,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.25,-2.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.65,-2.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.85,-2.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,-2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.95,-2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,3.05,-1.5,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,3.15,-1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,3.25,-1.0,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2016,12,17,7,45,100.0,18.0,3.4,-1.0,27.5,54.4,0.0
2016,12,17,8,0,200.0,36.0,3.5,-1.0,55.0,121.66,88.96
2016,12,17,8,15,285.0,49.0,3.6,-0.5,91.0,178.02,144.49
2016,12,17,8,30,370.0,62.0,3.7,0.0,127.0,243.17,204.65
2016,12,17,8,45,432.0,70.5,3.8,0.0,166.0,300.0,257.81
2016,12,17,9,0,494.0,79.0,3.9,0.0,205.0,364.01,316.34
2016,12,17,9,15,534.5,85.5,3.95,0.0,241.5,417.04,364.34
2016,12,17,9,30,575.0,92.0,4.0,0.0,278.0,471.86,412.78
2016,12,17,9,45,625.5,91.0,4.05,0.0,313.0,526.18,460.08
2016,12,17,10,0,676.0,90.0,4.1,0.0,348.0,581.78,507.54
2016,12,17,10,15,358.0,132.5,4.1,0.0,270.0,423.82,370.64
2016,12,17,10,30,40.0,175.0,4.1,0.0,192.0,216.38,185.82
2016,12,17,10,45,40.0,184.0,4.1,0.5,202.5,226.98,194.82
2016,12,17,11,0,40.0,193.0,4.1,1.0,213.0,237.65,203.38
2016,12,17,11,15,24.5,183.0,4.1,1.0,195.5,201.87,171.97
2016,12,17,11,30,9.0,173.0,4.1,1.0,178.0,178.07,150.81
2016,12,17,11,45,41.5,198.0,4.1,1.5,219.5,244.52,208.62
2016,12,17,12,0,74.0,223.0,4.1,2.0,261.0,301.82,257.58
2016,12,17,12,15,73.0,223.5,4.1,2.0,261.0,301.64,257.2
2016,12,17,12,30,72.0,224.0,4.1,2.0,261.0,301.41,256.98
2016,12,17,12,45,57.5,214.5,4.1,2.5,243.5,277.71,236.16
2016,12,17,13,0,43.0,205.0,4.1,3.0,226.0,254.27,215.62
2016,12,17,13,15,69.5,206.5,4.05,3.0,240.0,277.48,236.36
2016,12,17,13,30,96.0,208.0,4.0,3.0,254.0,299.97,256.26
2016,12,17,13,45,48.0,165.0,3.95,3.5,188.0,210.15,178.51
2016,12,17,14,0,0.0,122.0,3.9,4.0,122.0,117.62,97.4
2016,12,17,14,15,323.0,109.5,3.8,4.0,234.0,373.67,324.78
2016,12,17,14,30,646.0,97.0,3.7,4.0,346.0,574.27,493.48
2016,12,17,14,45,624.5,91.0,3.6,4.5,314.0,530.46,454.78
2016,12,17,15,0,603.0,85.0,3.5,5.0,282.0,486.21,416.49
2016,12,17,15,15,563.0,79.5,3.15,4.5,245.5,431.84,369.84
2016,12,17,15,30,523.0,74.0,2.8,4.0,209.0,379.12,323.51
2016,12,17,15,45,460.0,66.5,2.5,3.5,170.5,315.29,266.83
2016,12,17,16,0,397.0,59.0,2.2,3.0,132.0,254.82,212.03
2016,12,17,16,15,312.5,47.5,2.05,2.5,95.5,189.39,152.75
2016,12,17,16,30,228.0,36.0,1.9,2.0,59.0,132.51,99.04
2016,12,17,16,45,114.0,18.0,1.8,2.0,29.5,60.5,13.7
2016,12,17,17,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,18,7,45,1.5,15.0,4.5,11.5,15.5,14.33,0.0
2016,12,18,8,0,3.0,30.0,4.6,12.0,31.0,30.94,18.24
2016,12,18,8,15,19.0,47.0,4.6,12.0,51.0,58.11,42.66
2016,12,18,8,30,35.0,64.0,4.6,12.0,71.0,84.06,65.56
2016,12,18,8,45,43.5,81.5,4.6,12.5,91.5,108.55,87.08
2016,12,18,9,0,52.0,99.0,4.6,13.0,112.0,133.77,108.96
2016,12,18,9,15,57.0,114.5,4.65,13.5,131.5,155.2,127.28
2016,12,18,9,30,62.0,130.0,4.7,14.0,151.0,177.09,145.66
2016,12,18,9,45,64.0,144.0,4.8,15.0,167.5,195.59,160.57
2016,12,18,10,0,66.0,158.0,4.9,16.0,184.0,214.26,175.33
2016,12,18,10,15,67.0,170.5,4.8,16.5,198.5,230.51,188.11
2016,12,18,10,30,68.0,183.0,4.7,17.0,213.0,246.82,200.77
2016,12,18,10,45,34.0,146.0,4.6,17.5,161.0,177.18,142.58
2016,12,18,11,0,0.0,109.0,4.5,18.0,109.0,103.49,80.59
2016,12,18,11,15,0.0,113.0,4.35,18.0,113.0,107.4,83.77
2016,12,18,11,30,0.0,117.0,4.2,18.0,117.0,111.35,86.93
2016,12,18,11,45,0.0,62.5,4.1,18.0,62.5,58.15,42.92
2016,12,18,12,0,0.0,8.0,4.0,18.0,8.0,7.42,0.57
2016,12,18,12,15,0.0,31.0,4.05,17.5,31.0,28.8,18.53
2016,12,18,12,30,0.0,54.0,4.1,17.0,54.0,50.22,36.51
2016,12,18,12,45,0.0,36.5,4.15,16.5,36.5,33.92,22.92
2016,12,18,13,0,0.0,19.0,4.2,16.0,19.0,17.64,9.26
2016,12,18,13,15,0.0,20.0,4.05,15.0,20.0,18.57,10.12
2016,12,18,13,30,0.0,21.0,3.9,14.0,21.0,19.49,10.98
2016,12,18,13,45,0.0,63.0,3.8,13.5,63.0,58.6,44.33
2016,12,18,14,0,0.0,105.0,3.7,13.0,105.0,99.84,79.38
2016,12,18,14,15,0.0,97.5,3.4,12.5,97.5,92.46,73.37
2016,12,18,14,30,0.0,90.0,3.1,12.0,90.0,85.13,67.4
2016,12,18,14,45,0.0,82.0,2.85,12.0,82.0,77.33,60.86
2016,12,18,15,0,0.0,74.0,2.6,12.0,74.0,69.58,54.32
2016,12,18,15,15,0.0,64.0,2.2,11.5,64.0,59.82,46.08
2016,12,18,15,30,0.0,54.0,1.8,11.0,54.0,50.2,37.86
2016,12,18,15,45,0.0,44.5,1.4,10.5,44.5,41.35,30.18
2016,12,18,16,0,0.0,35.0,1.0,10.0,35.0,32.5,22.4
2016,12,18,16,15,0.0,25.0,1.0,9.5,25.0,23.19,14.13
2016,12,18,16,30,0.0,15.0,1.0,9.0,15.0,13.9,5.71
2016,12,18,16,45,0.0,7.5,1.0,9.0,7.5,6.94,0.0
2016,12,18,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.35,4.5,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.4,1.5,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,19,7,45,0.0,11.0,3.55,1.0,11.0,10.2,0.0
2016,12,19,8,0,0.0,22.0,3.6,1.0,22.0,20.43,10.68
2016,12,19,8,15,0.0,38.0,3.7,1.0,38.0,36.69,26.23
2016,12,19,8,30,0.0,54.0,3.8,1.0,54.0,53.0,41.2
2016,12,19,8,45,0.0,71.5,3.9,1.0,71.5,70.94,57.53
2016,12,19,9,0,0.0,89.0,4.0,1.0,89.0,88.85,73.69
2016,12,19,9,15,6.0,103.0,3.95,1.0,105.0,106.08,89.14
2016,12,19,9,30,12.0,117.0,3.9,1.0,121.0,123.9,105.0
2016,12,19,9,45,47.5,138.5,3.85,1.0,156.0,178.23,153.36
2016,12,19,10,0,83.0,160.0,3.8,1.0,191.0,228.2,197.37
2016,12,19,10,15,90.0,173.0,3.75,1.0,209.5,249.81,215.86
2016,12,19,10,30,97.0,186.0,3.7,1.0,228.0,271.79,234.55
2016,12,19,10,45,96.5,195.5,3.65,1.5,239.0,284.0,244.18
2016,12,19,11,0,96.0,205.0,3.6,2.0,250.0,296.1,253.64
2016,12,19,11,15,93.5,214.0,3.5,2.0,259.0,305.85,261.42
2016,12,19,11,30,91.0,223.0,3.4,2.0,268.0,315.43,269.03
2016,12,19,11,45,45.5,185.5,3.35,2.5,208.0,232.9,197.58
2016,12,19,12,0,0.0,148.0,3.3,3.0,148.0,143.44,119.34
2016,12,19,12,15,52.0,188.0,3.2,3.0,214.5,241.32,204.9
2016,12,19,12,30,104.0,228.0,3.1,3.0,281.0,332.9,282.83
2016,12,19,12,45,81.0,219.5,3.05,3.5,260.5,303.23,256.62
2016,12,19,13,0,58.0,211.0,3.0,4.0,240.0,273.84,231.07
2016,12,19,13,15,47.0,200.5,2.9,4.0,223.5,252.14,212.73
2016,12,19,13,30,36.0,190.0,2.8,4.0,207.0,230.82,194.62
2016,12,19,13,45,396.5,142.0,2.75,4.5,315.0,486.54,416.01
2016,12,19,14,0,757.0,94.0,2.7,5.0,423.0,693.12,582.6
2016,12,19,14,15,739.0,91.0,2.6,5.0,395.0,655.44,551.77
2016,12,19,14,30,721.0,88.0,2.5,5.0,367.0,616.27,520.41
2016,12,19,14,45,698.5,83.5,2.45,5.0,334.5,571.17,483.84
2016,12,19,15,0,676.0,79.0,2.4,5.0,302.0,525.48,445.96
2016,12,19,15,15,639.5,74.0,2.15,4.5,264.5,470.9,399.87
2016,12,19,15,30,603.0,69.0,1.9,4.0,227.0,417.51,353.55
2016,12,19,15,45,554.5,61.5,1.65,3.5,187.5,357.14,300.17
2016,12,19,16,0,506.0,54.0,1.4,3.0,148.0,299.95,248.11
2016,12,19,16,15,419.5,44.5,1.3,2.5,108.5,229.63,184.67
2016,12,19,16,30,333.0,35.0,1.2,2.0,69.0,167.45,125.79
2016,12,19,16,45,166.5,17.5,1.15,1.5,34.5,77.44,25.22
2016,12,19,17,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
